Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,1.5,34.0,110.48,10.53
2016,1,1,8,0,368.0,32.0,1.6,2.0,68.0,222.65,171.63
2016,1,1,8,15,460.0,40.5,1.6,2.5,108.0,282.83,232.61
2016,1,1,8,30,552.0,49.0,1.6,3.0,148.0,346.26,289.52
2016,1,1,8,45,608.0,55.0,1.6,3.5,188.5,390.88,329.07
2016,1,1,9,0,664.0,61.0,1.6,4.0,229.0,435.54,367.15
2016,1,1,9,15,701.5,65.0,1.6,5.0,267.5,467.45,392.85
2016,1,1,9,30,739.0,69.0,1.6,6.0,306.0,495.35,414.34
2016,1,1,9,45,755.5,74.0,1.65,7.0,338.5,513.83,427.64
2016,1,1,10,0,772.0,79.0,1.7,8.0,371.0,529.83,438.46
2016,1,1,10,15,790.0,81.5,1.6,8.0,399.0,541.35,446.24
2016,1,1,10,30,808.0,84.0,1.5,8.0,427.0,550.09,451.52
2016,1,1,10,45,818.5,86.5,1.45,8.5,448.0,551.77,450.55
2016,1,1,11,0,829.0,89.0,1.4,9.0,469.0,550.51,447.14
2016,1,1,11,15,836.0,90.0,1.3,9.0,483.0,542.84,439.14
2016,1,1,11,30,843.0,91.0,1.2,9.0,497.0,532.26,428.72
2016,1,1,11,45,846.5,91.0,1.15,9.5,504.0,516.03,413.32
2016,1,1,12,0,850.0,91.0,1.1,10.0,511.0,497.06,395.59
2016,1,1,12,15,849.5,91.0,1.05,10.0,510.0,473.65,374.83
2016,1,1,12,30,849.0,91.0,1.0,10.0,509.0,447.84,351.79
2016,1,1,12,45,850.5,88.5,1.0,10.5,501.0,418.12,324.83
2016,1,1,13,0,852.0,86.0,1.0,11.0,493.0,386.18,295.56
2016,1,1,13,15,843.5,85.0,1.0,11.0,477.0,350.32,263.32
2016,1,1,13,30,835.0,84.0,1.0,11.0,461.0,313.18,229.52
2016,1,1,13,45,822.0,82.0,1.0,11.0,438.0,272.93,193.09
2016,1,1,14,0,809.0,80.0,1.0,11.0,415.0,232.19,156.49
2016,1,1,14,15,789.5,77.5,0.95,10.5,385.5,189.69,120.07
2016,1,1,14,30,770.0,75.0,0.9,10.0,356.0,147.73,86.8
2016,1,1,14,45,743.5,71.5,0.9,10.0,321.0,105.21,58.52
2016,1,1,15,0,717.0,68.0,0.9,10.0,286.0,59.82,37.2
2016,1,1,15,15,675.5,63.5,0.85,9.5,247.0,45.12,35.5
2016,1,1,15,30,634.0,59.0,0.8,9.0,208.0,43.14,33.69
2016,1,1,15,45,571.5,52.5,0.75,8.5,167.5,39.42,30.15
2016,1,1,16,0,509.0,46.0,0.7,8.0,127.0,35.67,26.44
2016,1,1,16,15,406.0,36.5,0.75,7.5,88.5,28.98,19.78
2016,1,1,16,30,303.0,27.0,0.8,7.0,50.0,22.08,10.18
2016,1,1,16,45,151.5,13.5,0.9,7.0,25.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,1.35,4.0,11.0,10.19,0.0
2016,1,2,8,0,0.0,22.0,1.5,5.0,22.0,20.42,10.88
2016,1,2,8,15,0.0,34.5,1.5,5.5,34.5,32.37,22.15
2016,1,2,8,30,0.0,47.0,1.5,6.0,47.0,44.88,33.43
2016,1,2,8,45,0.0,60.5,1.5,6.5,60.5,58.32,45.4
2016,1,2,9,0,0.0,74.0,1.5,7.0,74.0,71.6,57.06
2016,1,2,9,15,0.0,86.0,1.5,7.5,86.0,83.13,67.03
2016,1,2,9,30,0.0,98.0,1.5,8.0,98.0,94.6,76.79
2016,1,2,9,45,0.0,109.5,1.55,9.0,109.5,105.5,85.74
2016,1,2,10,0,0.0,121.0,1.6,10.0,121.0,116.35,94.51
2016,1,2,10,15,63.0,152.5,1.75,10.5,179.5,189.01,156.09
2016,1,2,10,30,126.0,184.0,1.9,11.0,238.0,262.45,216.53
2016,1,2,10,45,138.5,194.0,2.1,12.0,255.5,276.26,226.56
2016,1,2,11,0,151.0,204.0,2.3,13.0,273.0,289.27,236.0
2016,1,2,11,15,145.0,210.0,2.4,13.0,278.5,287.44,234.04
2016,1,2,11,30,139.0,216.0,2.5,13.0,284.0,285.23,231.82
2016,1,2,11,45,319.0,191.5,2.6,13.5,348.5,348.85,282.67
2016,1,2,12,0,499.0,167.0,2.7,14.0,413.0,404.18,324.73
2016,1,2,12,15,278.0,188.0,2.7,14.0,325.5,306.28,245.94
2016,1,2,12,30,57.0,209.0,2.7,14.0,238.0,218.43,175.61
2016,1,2,12,45,87.5,211.5,2.7,14.5,254.5,228.82,183.42
2016,1,2,13,0,118.0,214.0,2.7,15.0,271.0,237.14,188.92
2016,1,2,13,15,103.5,205.5,2.6,15.0,254.5,218.28,173.36
2016,1,2,13,30,89.0,197.0,2.5,15.0,238.0,200.67,158.99
2016,1,2,13,45,78.5,186.0,2.45,15.0,220.5,183.02,144.58
2016,1,2,14,0,68.0,175.0,2.4,15.0,203.0,166.18,130.96
2016,1,2,14,15,64.5,163.5,2.15,14.5,188.5,150.93,118.66
2016,1,2,14,30,61.0,152.0,1.9,14.0,174.0,135.93,106.71
2016,1,2,14,45,57.5,137.5,1.65,14.0,157.0,119.05,93.33
2016,1,2,15,0,54.0,123.0,1.4,14.0,140.0,102.56,80.84
2016,1,2,15,15,48.0,107.5,1.2,13.5,121.0,88.84,73.63
2016,1,2,15,30,42.0,92.0,1.0,13.0,102.0,76.83,62.97
2016,1,2,15,45,33.0,75.0,0.85,12.5,82.0,63.52,50.98
2016,1,2,16,0,24.0,58.0,0.7,12.0,62.0,49.93,38.53
2016,1,2,16,15,12.0,41.5,0.75,11.5,43.5,36.39,25.86
2016,1,2,16,30,0.0,25.0,0.8,11.0,25.0,22.83,11.02
2016,1,2,16,45,0.0,12.5,0.9,10.5,12.5,11.91,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,49.5,17.0,1.8,8.0,22.0,46.95,0.0
2016,1,3,8,0,99.0,34.0,1.9,9.0,44.0,97.66,71.49
2016,1,3,8,15,128.0,51.0,1.9,9.5,70.0,132.58,105.56
2016,1,3,8,30,157.0,68.0,1.9,10.0,96.0,167.73,137.01
2016,1,3,8,45,173.0,84.5,1.95,10.5,122.5,195.92,161.87
2016,1,3,9,0,189.0,101.0,2.0,11.0,149.0,223.82,185.83
2016,1,3,9,15,198.5,116.5,1.9,11.0,174.0,246.56,205.11
2016,1,3,9,30,208.0,132.0,1.8,11.0,199.0,268.62,223.33
2016,1,3,9,45,218.5,143.5,1.7,11.5,220.5,285.77,236.73
2016,1,3,10,0,229.0,155.0,1.6,12.0,242.0,302.2,249.2
2016,1,3,10,15,371.0,143.5,1.55,12.5,296.5,373.96,306.97
2016,1,3,10,30,513.0,132.0,1.5,13.0,351.0,437.1,355.95
2016,1,3,10,45,427.0,157.5,1.5,13.5,345.5,410.58,332.58
2016,1,3,11,0,341.0,183.0,1.5,14.0,340.0,376.83,304.26
2016,1,3,11,15,342.5,189.0,1.6,14.0,351.0,376.53,303.66
2016,1,3,11,30,344.0,195.0,1.7,14.0,362.0,374.94,301.76
2016,1,3,11,45,412.0,183.5,1.85,14.0,386.0,392.28,314.91
2016,1,3,12,0,480.0,172.0,2.0,14.0,410.0,401.09,320.83
2016,1,3,12,15,491.0,169.0,2.1,14.0,412.5,387.95,309.12
2016,1,3,12,30,502.0,166.0,2.2,14.0,415.0,372.9,295.65
2016,1,3,12,45,389.0,185.5,2.35,14.5,376.5,326.23,257.61
2016,1,3,13,0,276.0,205.0,2.5,15.0,338.0,287.03,226.15
2016,1,3,13,15,368.5,181.0,2.45,15.0,352.5,282.98,219.68
2016,1,3,13,30,461.0,157.0,2.4,15.0,367.0,271.22,205.7
2016,1,3,13,45,337.0,167.0,2.35,15.5,316.5,228.51,172.42
2016,1,3,14,0,213.0,177.0,2.3,16.0,266.0,195.76,148.77
2016,1,3,14,15,144.0,165.0,1.95,15.5,223.5,162.62,124.24
2016,1,3,14,30,75.0,153.0,1.6,15.0,181.0,138.64,107.83
2016,1,3,14,45,67.0,139.0,1.3,15.0,162.5,121.13,94.24
2016,1,3,15,0,59.0,125.0,1.0,15.0,144.0,104.37,81.8
2016,1,3,15,15,52.0,109.0,0.85,14.5,124.0,89.95,74.28
2016,1,3,15,30,45.0,93.0,0.7,14.0,104.0,77.62,63.41
2016,1,3,15,45,32.5,76.0,0.6,13.5,83.0,64.32,51.49
2016,1,3,16,0,20.0,59.0,0.5,13.0,62.0,50.73,39.13
2016,1,3,16,15,10.0,42.0,0.5,12.5,43.5,37.58,26.86
2016,1,3,16,30,0.0,25.0,0.5,12.0,25.0,22.89,11.49
2016,1,3,16,45,0.0,12.5,0.55,12.0,12.5,11.91,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.65,11.5,14.5,13.45,0.0
2016,1,4,8,0,0.0,29.0,2.7,12.0,29.0,28.59,16.85
2016,1,4,8,15,1.5,46.0,2.8,12.0,46.0,47.58,34.18
2016,1,4,8,30,3.0,63.0,2.9,12.0,63.0,65.81,50.3
2016,1,4,8,45,10.0,78.5,3.0,12.5,81.0,84.58,66.67
2016,1,4,9,0,17.0,94.0,3.1,13.0,99.0,103.42,82.9
2016,1,4,9,15,21.5,108.5,3.15,13.0,115.5,119.82,96.97
2016,1,4,9,30,26.0,123.0,3.2,13.0,132.0,142.69,116.3
2016,1,4,9,45,28.5,135.5,3.3,13.5,146.0,155.75,126.94
2016,1,4,10,0,31.0,148.0,3.4,14.0,160.0,168.7,137.35
2016,1,4,10,15,301.5,134.0,3.5,14.5,262.0,317.0,261.93
2016,1,4,10,30,572.0,120.0,3.6,15.0,364.0,461.85,378.23
2016,1,4,10,45,398.0,160.5,3.75,15.5,334.0,398.47,324.62
2016,1,4,11,0,224.0,201.0,3.9,16.0,304.0,326.54,264.79
2016,1,4,11,15,202.0,209.0,3.95,16.0,304.5,317.44,256.95
2016,1,4,11,30,180.0,217.0,4.0,16.0,305.0,308.12,248.78
2016,1,4,11,45,220.5,216.5,4.05,16.0,325.5,321.6,259.22
2016,1,4,12,0,261.0,216.0,4.1,16.0,346.0,336.33,270.25
2016,1,4,12,15,232.0,219.0,4.05,16.0,334.5,313.4,251.06
2016,1,4,12,30,203.0,222.0,4.0,16.0,323.0,294.6,235.32
2016,1,4,12,45,104.0,194.0,4.0,16.0,246.0,221.32,176.54
2016,1,4,13,0,5.0,166.0,4.0,16.0,169.0,154.47,123.12
2016,1,4,13,15,195.5,169.5,3.9,16.0,259.5,217.9,171.25
2016,1,4,13,30,386.0,173.0,3.8,16.0,350.0,265.24,203.21
2016,1,4,13,45,274.5,177.5,3.75,16.0,300.5,222.56,170.02
2016,1,4,14,0,163.0,182.0,3.7,16.0,251.0,189.94,146.43
2016,1,4,14,15,136.5,169.5,3.4,15.5,224.5,165.32,127.14
2016,1,4,14,30,110.0,157.0,3.1,15.0,198.0,142.96,110.12
2016,1,4,14,45,102.0,143.0,2.85,14.5,178.5,123.27,95.06
2016,1,4,15,0,94.0,129.0,2.6,14.0,159.0,104.32,81.55
2016,1,4,15,15,86.0,113.0,2.35,13.5,137.5,88.97,73.82
2016,1,4,15,30,78.0,97.0,2.1,13.0,116.0,77.37,63.52
2016,1,4,15,45,65.0,79.5,1.85,13.0,93.5,66.87,53.89
2016,1,4,16,0,52.0,62.0,1.6,13.0,71.0,52.99,41.12
2016,1,4,16,15,29.0,45.0,1.65,12.5,50.0,39.15,28.25
2016,1,4,16,30,6.0,28.0,1.7,12.0,29.0,25.37,13.75
2016,1,4,16,45,3.0,14.0,1.75,12.0,14.5,13.0,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,51.5,17.0,1.7,11.5,22.0,47.85,0.0
2016,1,5,8,0,103.0,34.0,1.8,12.0,44.0,99.62,72.17
2016,1,5,8,15,131.5,50.5,2.0,12.0,70.0,133.7,105.53
2016,1,5,8,30,160.0,67.0,2.2,12.0,96.0,168.1,136.45
2016,1,5,8,45,181.0,83.0,2.45,12.0,123.0,198.37,163.33
2016,1,5,9,0,202.0,99.0,2.7,12.0,150.0,228.56,189.62
2016,1,5,9,15,210.5,114.5,2.8,12.0,175.0,251.11,208.89
2016,1,5,9,30,219.0,130.0,2.9,12.0,200.0,272.9,227.12
2016,1,5,9,45,226.5,143.0,3.0,12.5,222.5,290.35,240.99
2016,1,5,10,0,234.0,156.0,3.1,13.0,245.0,306.93,253.86
2016,1,5,10,15,118.0,151.0,3.2,13.0,196.0,225.63,185.72
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,141.01,113.82
2016,1,5,10,45,1.0,102.0,3.4,13.0,102.5,96.22,76.26
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,53.94,40.44
2016,1,5,11,15,0.0,53.5,3.55,13.0,53.5,49.75,36.86
2016,1,5,11,30,0.0,49.0,3.6,13.0,49.0,45.55,33.26
2016,1,5,11,45,0.0,55.5,3.65,13.0,55.5,51.62,38.39
2016,1,5,12,0,0.0,62.0,3.7,13.0,62.0,57.68,43.52
2016,1,5,12,15,1.5,114.0,3.65,12.5,114.5,106.86,85.12
2016,1,5,12,30,3.0,166.0,3.6,12.0,167.0,155.28,125.73
2016,1,5,12,45,1.5,145.0,3.6,12.0,145.5,134.85,108.66
2016,1,5,13,0,0.0,124.0,3.6,12.0,124.0,114.79,91.96
2016,1,5,13,15,0.0,105.0,3.45,11.5,105.0,97.33,77.5
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,79.98,63.01
2016,1,5,13,45,3.5,118.0,3.2,11.0,120.0,109.27,87.85
2016,1,5,14,0,7.0,150.0,3.1,11.0,154.0,136.6,110.84
2016,1,5,14,15,3.5,137.0,2.95,11.0,139.0,123.63,100.12
2016,1,5,14,30,0.0,124.0,2.8,11.0,124.0,111.08,89.78
2016,1,5,14,45,0.0,112.5,2.7,11.0,112.5,100.4,80.81
2016,1,5,15,0,0.0,101.0,2.6,11.0,101.0,89.75,71.78
2016,1,5,15,15,0.0,87.5,2.35,10.5,87.5,77.92,64.82
2016,1,5,15,30,0.0,74.0,2.1,10.0,74.0,66.36,54.43
2016,1,5,15,45,0.0,60.0,1.9,10.0,60.0,54.27,43.31
2016,1,5,16,0,0.0,46.0,1.7,10.0,46.0,42.04,31.95
2016,1,5,16,15,0.0,32.5,1.6,9.5,32.5,30.07,20.77
2016,1,5,16,30,0.0,19.0,1.5,9.0,19.0,17.63,8.28
2016,1,5,16,45,0.0,9.5,1.45,9.0,9.5,8.8,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,3.3,12.0,21.5,29.8,0.0
2016,1,6,8,0,37.0,40.0,3.3,12.0,43.0,66.89,46.84
2016,1,6,8,15,84.0,60.5,3.15,11.5,73.5,120.04,94.56
2016,1,6,8,30,131.0,81.0,3.0,11.0,104.0,166.98,136.05
2016,1,6,8,45,177.0,97.5,2.95,11.0,137.5,216.03,178.69
2016,1,6,9,0,223.0,114.0,2.9,11.0,171.0,259.12,215.77
2016,1,6,9,15,254.0,127.5,2.95,11.0,202.0,290.98,242.89
2016,1,6,9,30,285.0,141.0,3.0,11.0,233.0,322.8,269.47
2016,1,6,9,45,338.5,138.0,3.05,11.5,259.0,347.55,289.71
2016,1,6,10,0,392.0,135.0,3.1,12.0,285.0,381.12,316.56
2016,1,6,10,15,215.0,153.5,3.15,12.0,237.0,290.85,240.95
2016,1,6,10,30,38.0,172.0,3.2,12.0,189.0,194.16,158.91
2016,1,6,10,45,19.0,162.5,3.25,12.0,171.5,166.12,135.34
2016,1,6,11,0,0.0,153.0,3.3,12.0,154.0,145.16,117.48
2016,1,6,11,15,0.0,114.0,3.4,12.0,114.5,106.82,85.28
2016,1,6,11,30,0.0,75.0,3.5,12.0,75.0,69.82,54.01
2016,1,6,11,45,220.5,129.5,3.6,12.0,240.0,241.02,198.42
2016,1,6,12,0,441.0,184.0,3.7,12.0,405.0,397.36,323.72
2016,1,6,12,15,459.0,179.5,3.65,12.0,409.5,386.98,313.29
2016,1,6,12,30,477.0,175.0,3.6,12.0,414.0,374.43,301.43
2016,1,6,12,45,262.5,189.0,3.55,12.0,320.0,281.97,226.98
2016,1,6,13,0,48.0,203.0,3.5,12.0,226.0,203.02,164.35
2016,1,6,13,15,24.0,126.0,3.35,11.5,137.5,123.97,99.34
2016,1,6,13,30,0.0,49.0,3.2,11.0,49.0,45.55,33.57
2016,1,6,13,45,0.0,84.5,3.1,11.0,84.5,78.55,61.9
2016,1,6,14,0,0.0,120.0,3.0,11.0,120.0,109.64,88.38
2016,1,6,14,15,209.5,124.0,2.85,11.0,203.0,140.19,105.09
2016,1,6,14,30,419.0,128.0,2.7,11.0,286.0,153.87,107.14
2016,1,6,14,45,392.5,123.0,2.55,11.0,260.0,124.92,86.25
2016,1,6,15,0,366.0,118.0,2.4,11.0,234.0,97.94,71.12
2016,1,6,15,15,340.5,105.5,2.2,10.5,202.5,76.47,63.52
2016,1,6,15,30,315.0,93.0,2.0,10.0,171.0,68.52,56.39
2016,1,6,15,45,270.5,79.5,1.8,10.0,138.0,62.19,50.43
2016,1,6,16,0,226.0,66.0,1.6,10.0,105.0,52.24,41.06
2016,1,6,16,15,166.5,50.0,1.55,9.5,74.5,40.17,29.67
2016,1,6,16,30,107.0,34.0,1.5,9.0,44.0,27.78,16.66
2016,1,6,16,45,53.5,17.0,1.45,9.0,22.0,14.27,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,20.0,0.55,8.5,29.0,76.02,2.65
2016,1,7,8,0,181.0,40.0,0.5,9.0,58.0,152.59,113.73
2016,1,7,8,15,271.5,53.0,0.5,9.5,94.5,211.5,168.94
2016,1,7,8,30,362.0,66.0,0.5,10.0,131.0,274.72,223.06
2016,1,7,8,45,454.0,70.0,0.5,10.5,172.5,332.12,271.04
2016,1,7,9,0,546.0,74.0,0.5,11.0,214.0,392.29,319.66
2016,1,7,9,15,587.5,79.5,0.6,11.0,251.5,427.31,348.36
2016,1,7,9,30,629.0,85.0,0.7,11.0,289.0,461.2,375.63
2016,1,7,9,45,704.0,77.5,0.8,11.5,328.5,497.77,404.01
2016,1,7,10,0,779.0,70.0,0.9,12.0,368.0,531.03,429.19
2016,1,7,10,15,796.0,72.5,1.0,12.0,396.0,542.67,437.88
2016,1,7,10,30,813.0,75.0,1.1,12.0,424.0,551.56,444.41
2016,1,7,10,45,582.0,129.5,1.2,12.0,385.5,475.0,383.75
2016,1,7,11,0,351.0,184.0,1.3,12.0,347.0,386.35,313.18
2016,1,7,11,15,599.0,132.5,1.35,12.0,421.5,469.71,379.74
2016,1,7,11,30,847.0,81.0,1.4,12.0,496.0,534.58,428.76
2016,1,7,11,45,847.5,82.5,1.5,12.0,503.0,518.88,414.83
2016,1,7,12,0,848.0,84.0,1.6,12.0,510.0,500.51,399.12
2016,1,7,12,15,847.5,84.0,1.65,12.0,509.5,477.59,379.27
2016,1,7,12,30,847.0,84.0,1.7,12.0,509.0,452.25,357.03
2016,1,7,12,45,840.0,84.5,1.75,12.0,500.5,422.49,330.82
2016,1,7,13,0,833.0,85.0,1.8,12.0,492.0,390.94,302.58
2016,1,7,13,15,825.0,84.0,1.85,12.0,477.0,356.03,271.07
2016,1,7,13,30,817.0,83.0,1.9,12.0,462.0,319.81,237.92
2016,1,7,13,45,802.0,82.0,1.95,12.0,439.5,280.65,202.21
2016,1,7,14,0,787.0,81.0,2.0,12.0,417.0,241.13,166.29
2016,1,7,14,15,769.0,78.5,1.95,12.0,388.5,199.61,129.66
2016,1,7,14,30,751.0,76.0,1.9,12.0,360.0,158.5,95.56
2016,1,7,14,45,727.5,72.0,1.85,12.0,326.5,116.23,65.11
2016,1,7,15,0,704.0,68.0,1.8,12.0,293.0,71.07,39.91
2016,1,7,15,15,666.0,64.0,1.55,11.5,255.0,44.74,34.86
2016,1,7,15,30,628.0,60.0,1.3,11.0,217.0,43.17,33.47
2016,1,7,15,45,575.0,53.5,1.05,10.5,177.5,39.48,30.04
2016,1,7,16,0,522.0,47.0,0.8,10.0,138.0,35.73,26.44
2016,1,7,16,15,430.0,38.5,0.8,9.5,99.5,30.03,20.88
2016,1,7,16,30,338.0,30.0,0.8,9.0,61.0,24.18,14.09
2016,1,7,16,45,169.0,15.0,0.85,8.5,30.5,11.74,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,46.5,17.0,0.85,6.5,21.5,45.97,0.13
2016,1,8,8,0,93.0,34.0,0.9,7.0,43.0,95.43,70.49
2016,1,8,8,15,120.0,51.0,0.95,7.0,69.0,129.45,103.9
2016,1,8,8,30,147.0,68.0,1.0,7.0,95.0,163.66,134.89
2016,1,8,8,45,165.0,84.5,1.05,7.5,121.5,192.87,160.69
2016,1,8,9,0,183.0,101.0,1.1,8.0,148.0,221.91,185.68
2016,1,8,9,15,192.0,117.0,1.0,8.5,173.0,245.1,204.87
2016,1,8,9,30,201.0,133.0,0.9,9.0,198.0,267.6,222.87
2016,1,8,9,45,202.0,146.5,0.85,9.5,217.5,273.88,227.28
2016,1,8,10,0,203.0,160.0,0.8,10.0,237.0,287.48,237.4
2016,1,8,10,15,202.5,172.5,0.7,10.5,254.5,298.25,244.79
2016,1,8,10,30,202.0,185.0,0.6,11.0,272.0,308.17,251.29
2016,1,8,10,45,229.5,192.0,0.55,11.5,295.5,327.03,265.19
2016,1,8,11,0,257.0,199.0,0.5,12.0,319.0,350.89,282.51
2016,1,8,11,15,260.5,205.5,0.45,12.0,330.5,353.04,283.05
2016,1,8,11,30,264.0,212.0,0.4,12.0,342.0,354.1,282.86
2016,1,8,11,45,260.0,218.0,0.35,12.5,347.5,349.72,277.88
2016,1,8,12,0,256.0,224.0,0.3,13.0,353.0,344.5,272.29
2016,1,8,12,15,211.5,226.0,0.3,13.0,332.5,313.12,247.38
2016,1,8,12,30,167.0,228.0,0.3,13.0,312.0,286.88,226.69
2016,1,8,12,45,215.0,220.0,0.35,13.5,326.5,291.1,228.93
2016,1,8,13,0,263.0,212.0,0.4,14.0,341.0,292.56,228.22
2016,1,8,13,15,318.5,196.0,0.45,14.0,347.5,284.54,219.83
2016,1,8,13,30,374.0,180.0,0.5,14.0,354.0,272.21,207.31
2016,1,8,13,45,374.5,170.5,0.6,14.0,338.0,246.34,185.1
2016,1,8,14,0,375.0,161.0,0.7,14.0,322.0,219.85,162.27
2016,1,8,14,15,331.5,155.5,0.65,13.5,291.0,188.22,137.36
2016,1,8,14,30,288.0,150.0,0.6,13.0,260.0,159.79,116.05
2016,1,8,14,45,264.0,141.0,0.55,13.0,234.5,133.82,97.13
2016,1,8,15,0,240.0,132.0,0.5,13.0,209.0,109.69,82.03
2016,1,8,15,15,224.5,116.5,0.5,12.5,182.0,87.75,72.87
2016,1,8,15,30,209.0,101.0,0.5,12.0,155.0,77.18,63.6
2016,1,8,15,45,182.0,85.0,0.55,11.5,126.0,65.92,53.47
2016,1,8,16,0,155.0,69.0,0.6,11.0,97.0,54.32,42.83
2016,1,8,16,15,117.0,52.0,0.65,10.5,69.5,41.63,30.99
2016,1,8,16,30,79.0,35.0,0.7,10.0,42.0,28.56,17.87
2016,1,8,16,45,39.5,17.5,0.75,10.0,21.0,15.44,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,28.0,17.0,3.25,9.0,20.0,33.24,0.0
2016,1,9,8,0,56.0,34.0,3.4,9.0,40.0,71.17,51.02
2016,1,9,8,15,77.5,51.5,3.35,9.0,63.5,102.51,80.98
2016,1,9,8,30,99.0,69.0,3.3,9.0,87.0,133.65,109.12
2016,1,9,8,45,111.5,86.0,3.25,9.5,111.0,159.58,132.14
2016,1,9,9,0,124.0,103.0,3.2,10.0,135.0,185.3,154.45
2016,1,9,9,15,131.0,119.5,3.1,10.0,158.0,207.11,173.2
2016,1,9,9,30,138.0,136.0,3.0,10.0,181.0,228.43,191.15
2016,1,9,9,45,135.5,149.5,2.95,10.0,197.5,240.25,200.78
2016,1,9,10,0,133.0,163.0,2.9,10.0,214.0,251.48,209.74
2016,1,9,10,15,166.5,174.5,2.8,10.0,243.5,280.37,233.59
2016,1,9,10,30,200.0,186.0,2.7,10.0,273.0,308.57,256.46
2016,1,9,10,45,235.5,192.0,2.65,10.5,299.0,337.66,279.27
2016,1,9,11,0,271.0,198.0,2.6,11.0,325.0,358.28,294.89
2016,1,9,11,15,317.5,197.0,2.45,11.0,350.5,376.01,308.48
2016,1,9,11,30,364.0,196.0,2.3,11.0,376.0,391.61,320.01
2016,1,9,11,45,326.0,206.0,2.2,11.0,369.0,372.34,303.23
2016,1,9,12,0,288.0,216.0,2.1,11.0,362.0,353.21,286.81
2016,1,9,12,15,199.0,221.5,1.95,11.0,322.5,303.74,246.22
2016,1,9,12,30,110.0,227.0,1.8,11.0,283.0,259.65,210.28
2016,1,9,12,45,156.5,223.5,1.65,11.0,301.5,271.08,218.73
2016,1,9,13,0,203.0,220.0,1.5,11.0,320.0,277.3,222.2
2016,1,9,13,15,141.5,211.5,1.45,11.0,280.5,238.82,191.2
2016,1,9,13,30,80.0,203.0,1.4,11.0,241.0,205.49,164.98
2016,1,9,13,45,49.0,182.5,1.35,11.0,205.5,174.82,140.51
2016,1,9,14,0,18.0,162.0,1.3,11.0,170.0,149.52,120.66
2016,1,9,14,15,77.5,162.5,1.2,11.0,193.0,154.92,122.72
2016,1,9,14,30,137.0,163.0,1.1,11.0,216.0,153.58,118.91
2016,1,9,14,45,127.5,150.0,1.0,11.0,196.0,133.02,102.81
2016,1,9,15,0,118.0,137.0,0.9,11.0,176.0,113.24,88.5
2016,1,9,15,15,109.0,121.0,0.85,11.0,153.5,94.59,79.43
2016,1,9,15,30,100.0,105.0,0.8,11.0,131.0,83.1,69.14
2016,1,9,15,45,85.5,87.5,0.8,11.0,106.5,70.29,57.49
2016,1,9,16,0,71.0,70.0,0.8,11.0,82.0,57.14,45.35
2016,1,9,16,15,48.0,52.0,0.8,10.5,59.5,44.75,33.77
2016,1,9,16,30,25.0,34.0,0.8,10.0,37.0,30.01,19.32
2016,1,9,16,45,12.5,17.0,0.8,10.0,18.5,15.64,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,166.0,17.0,1.6,8.5,33.0,105.79,11.69
2016,1,10,8,0,332.0,34.0,1.8,9.0,66.0,211.45,159.96
2016,1,10,8,15,422.0,43.0,1.85,9.0,105.5,271.69,219.4
2016,1,10,8,30,512.0,52.0,1.9,9.0,145.0,335.2,275.83
2016,1,10,8,45,579.0,56.5,2.0,9.5,186.5,384.15,318.49
2016,1,10,9,0,646.0,61.0,2.1,10.0,228.0,433.6,360.16
2016,1,10,9,15,683.5,65.0,2.1,10.5,266.5,466.33,386.85
2016,1,10,9,30,721.0,69.0,2.1,11.0,305.0,495.19,409.6
2016,1,10,9,45,758.0,69.5,2.15,11.5,340.5,521.12,429.46
2016,1,10,10,0,795.0,70.0,2.2,12.0,376.0,544.82,447.02
2016,1,10,10,15,670.5,99.0,2.1,12.0,370.5,506.79,415.18
2016,1,10,10,30,546.0,128.0,2.0,12.0,365.0,459.09,376.0
2016,1,10,10,45,557.0,133.0,1.95,12.5,385.5,465.13,379.36
2016,1,10,11,0,568.0,138.0,1.9,13.0,406.0,469.02,380.52
2016,1,10,11,15,339.5,179.5,1.8,13.5,341.5,370.94,300.26
2016,1,10,11,30,111.0,221.0,1.7,14.0,277.0,273.62,220.33
2016,1,10,11,45,133.5,225.5,1.6,14.5,293.0,289.41,232.49
2016,1,10,12,0,156.0,230.0,1.5,15.0,309.0,299.02,239.02
2016,1,10,12,15,235.5,221.5,1.45,15.0,341.0,321.43,256.01
2016,1,10,12,30,315.0,213.0,1.4,15.0,373.0,341.5,270.31
2016,1,10,12,45,207.0,216.5,1.35,15.0,321.5,286.1,226.25
2016,1,10,13,0,99.0,220.0,1.3,15.0,270.0,238.17,188.84
2016,1,10,13,15,126.5,214.5,1.25,15.0,276.0,236.78,186.98
2016,1,10,13,30,154.0,209.0,1.2,15.0,282.0,232.63,182.35
2016,1,10,13,45,136.5,199.0,1.15,15.0,261.5,210.36,164.21
2016,1,10,14,0,119.0,189.0,1.1,15.0,241.0,189.34,147.3
2016,1,10,14,15,266.5,161.0,1.05,14.5,267.5,183.0,135.93
2016,1,10,14,30,414.0,133.0,1.0,14.0,294.0,162.5,112.54
2016,1,10,14,45,397.0,124.0,1.0,14.0,267.0,131.11,89.03
2016,1,10,15,0,380.0,115.0,1.0,14.0,240.0,100.95,70.21
2016,1,10,15,15,364.0,102.0,0.9,13.5,210.0,73.32,59.95
2016,1,10,15,30,348.0,89.0,0.8,13.0,180.0,65.01,52.66
2016,1,10,15,45,318.5,76.0,0.75,12.5,148.0,56.42,44.92
2016,1,10,16,0,289.0,63.0,0.7,12.0,116.0,47.57,36.78
2016,1,10,16,15,245.0,48.5,0.75,11.5,85.0,37.19,27.1
2016,1,10,16,30,201.0,34.0,0.8,11.0,54.0,26.46,16.5
2016,1,10,16,45,100.5,17.0,0.9,11.0,27.0,13.28,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,51.0,17.5,1.05,9.5,22.5,48.93,3.72
2016,1,11,8,0,102.0,35.0,1.1,10.0,45.0,101.26,74.71
2016,1,11,8,15,132.0,51.5,1.25,10.0,71.5,136.17,108.55
2016,1,11,8,30,162.0,68.0,1.4,10.0,98.0,171.59,140.4
2016,1,11,8,45,179.5,84.5,1.55,10.5,125.0,201.03,166.29
2016,1,11,9,0,197.0,101.0,1.7,11.0,152.0,230.24,191.32
2016,1,11,9,15,207.0,117.0,1.7,11.0,178.0,254.33,211.69
2016,1,11,9,30,217.0,133.0,1.7,11.0,204.0,277.7,230.99
2016,1,11,9,45,225.5,146.0,1.7,11.5,226.5,295.88,245.23
2016,1,11,10,0,234.0,159.0,1.7,12.0,249.0,313.23,258.47
2016,1,11,10,15,205.5,174.0,1.65,12.5,257.5,302.96,248.81
2016,1,11,10,30,177.0,189.0,1.6,13.0,266.0,299.6,244.74
2016,1,11,10,45,146.0,199.0,1.55,13.5,265.0,288.73,234.65
2016,1,11,11,0,115.0,209.0,1.5,14.0,264.0,277.64,224.49
2016,1,11,11,15,144.5,216.0,1.45,14.5,287.0,296.68,239.05
2016,1,11,11,30,174.0,223.0,1.4,15.0,310.0,314.35,252.08
2016,1,11,11,45,209.5,223.5,1.4,15.5,329.5,327.05,261.13
2016,1,11,12,0,245.0,224.0,1.4,16.0,349.0,341.43,271.18
2016,1,11,12,15,241.5,224.5,1.4,16.0,348.0,330.74,261.98
2016,1,11,12,30,238.0,225.0,1.4,16.0,347.0,317.31,250.72
2016,1,11,12,45,274.0,216.5,1.4,16.0,355.0,315.88,248.48
2016,1,11,13,0,310.0,208.0,1.4,16.0,363.0,309.56,241.9
2016,1,11,13,15,288.5,204.5,1.4,16.0,345.5,284.69,221.27
2016,1,11,13,30,267.0,201.0,1.4,16.0,328.0,260.69,201.39
2016,1,11,13,45,358.5,175.5,1.4,16.0,337.5,249.88,188.74
2016,1,11,14,0,450.0,150.0,1.4,16.0,347.0,229.53,167.27
2016,1,11,14,15,437.5,143.0,1.3,16.0,324.5,198.43,140.69
2016,1,11,14,30,425.0,136.0,1.2,16.0,302.0,167.83,115.58
2016,1,11,14,45,577.0,100.0,1.1,16.0,303.5,130.6,80.41
2016,1,11,15,0,729.0,64.0,1.0,16.0,305.0,81.26,43.19
