Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,694.0,60.0,0.95,15.5,267.0,45.14,34.64
2016,1,11,15,30,659.0,56.0,0.9,15.0,229.0,43.22,33.0
2016,1,11,15,45,612.5,50.0,0.85,14.5,189.5,36.04,26.55
2016,1,11,16,0,566.0,44.0,0.8,14.0,150.0,32.61,23.32
2016,1,11,16,15,482.5,37.0,0.85,13.5,110.5,28.16,19.05
2016,1,11,16,30,399.0,30.0,0.9,13.0,71.0,23.63,14.16
2016,1,11,16,45,199.5,15.0,0.95,12.5,35.5,11.43,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,9.0,35.5,120.75,20.99
2016,1,12,8,0,417.0,29.0,2.1,10.0,71.0,245.39,186.18
2016,1,12,8,15,503.0,36.5,2.05,10.0,111.5,303.95,244.86
2016,1,12,8,30,589.0,44.0,2.0,10.0,152.0,361.76,296.73
2016,1,12,8,45,641.0,49.0,1.95,10.5,193.0,405.94,335.14
2016,1,12,9,0,693.0,54.0,1.9,11.0,234.0,449.9,371.73
2016,1,12,9,15,727.0,57.5,1.75,11.5,272.5,481.57,396.8
2016,1,12,9,30,761.0,61.0,1.6,12.0,311.0,511.65,419.44
2016,1,12,9,45,752.0,65.0,1.45,12.5,334.0,515.86,421.01
2016,1,12,10,0,743.0,69.0,1.3,13.0,357.0,517.33,420.18
2016,1,12,10,15,606.5,107.5,1.35,13.5,354.5,482.21,390.7
2016,1,12,10,30,470.0,146.0,1.4,14.0,352.0,437.37,353.77
2016,1,12,10,45,387.5,171.0,1.5,14.5,346.5,411.03,331.7
2016,1,12,11,0,305.0,196.0,1.6,15.0,341.0,377.53,303.89
2016,1,12,11,15,400.5,182.5,1.6,15.0,379.0,415.54,333.67
2016,1,12,11,30,496.0,169.0,1.6,15.0,417.0,443.97,355.02
2016,1,12,11,45,411.0,191.0,1.6,15.5,398.5,409.14,325.71
2016,1,12,12,0,326.0,213.0,1.6,16.0,380.0,371.87,295.12
2016,1,12,12,15,359.0,206.5,1.6,16.0,390.5,370.09,292.95
2016,1,12,12,30,392.0,200.0,1.6,16.0,401.0,365.8,288.27
2016,1,12,12,45,373.0,200.5,1.6,16.5,390.0,343.48,269.04
2016,1,12,13,0,354.0,201.0,1.6,17.0,379.0,321.27,249.94
2016,1,12,13,15,376.0,190.5,1.55,17.0,374.5,304.03,234.4
2016,1,12,13,30,398.0,180.0,1.5,17.0,370.0,284.12,216.25
2016,1,12,13,45,278.0,186.5,1.45,17.0,316.0,238.35,181.3
2016,1,12,14,0,158.0,193.0,1.4,17.0,262.0,202.61,155.62
2016,1,12,14,15,300.0,162.0,1.3,16.5,283.5,192.01,141.03
2016,1,12,14,30,442.0,131.0,1.2,16.0,305.0,167.63,114.69
2016,1,12,14,45,421.5,123.5,1.1,16.0,277.5,135.72,90.76
2016,1,12,15,0,401.0,116.0,1.0,16.0,250.0,105.28,71.67
2016,1,12,15,15,383.5,103.0,1.0,15.5,219.0,73.83,59.93
2016,1,12,15,30,366.0,90.0,1.0,15.0,188.0,65.56,52.74
2016,1,12,15,45,332.0,77.5,1.0,14.5,155.0,57.38,45.44
2016,1,12,16,0,298.0,65.0,1.0,14.0,122.0,48.96,37.75
2016,1,12,16,15,252.0,50.5,1.0,13.5,90.0,38.63,28.22
2016,1,12,16,30,206.0,36.0,1.0,13.0,58.0,27.96,17.93
2016,1,12,16,45,103.0,18.0,1.05,12.5,29.0,14.03,0.88
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.0,16.0,2.9,12.5,34.5,112.79,22.48
2016,1,13,8,0,366.0,32.0,3.1,13.0,69.0,226.47,170.81
2016,1,13,8,15,457.0,40.0,3.2,13.0,109.0,287.14,230.08
2016,1,13,8,30,548.0,48.0,3.3,13.0,149.0,351.28,286.93
2016,1,13,8,45,595.0,55.0,3.45,13.5,189.5,393.85,324.31
2016,1,13,9,0,642.0,62.0,3.6,14.0,230.0,436.33,360.26
2016,1,13,9,15,321.0,86.5,3.8,14.0,170.5,290.93,241.71
2016,1,13,9,30,0.0,111.0,4.0,14.0,111.0,108.37,86.52
2016,1,13,9,45,367.0,98.0,4.25,14.5,241.0,332.05,276.89
2016,1,13,10,0,734.0,85.0,4.5,15.0,371.0,533.85,440.24
2016,1,13,10,15,433.0,138.5,4.55,15.0,310.5,412.74,339.88
2016,1,13,10,30,132.0,192.0,4.6,15.0,250.0,277.75,227.0
2016,1,13,10,45,372.0,159.5,4.7,15.0,334.5,391.36,321.72
2016,1,13,11,0,612.0,127.0,4.8,15.0,419.0,490.81,402.03
2016,1,13,11,15,489.5,163.0,4.85,15.0,401.5,446.39,364.31
2016,1,13,11,30,367.0,199.0,4.9,15.0,384.0,400.42,325.84
2016,1,13,11,45,237.5,215.5,4.95,15.0,336.0,339.51,275.54
2016,1,13,12,0,108.0,232.0,5.0,15.0,288.0,275.0,222.36
2016,1,13,12,15,100.5,231.0,4.95,14.5,283.0,265.61,214.86
2016,1,13,12,30,93.0,230.0,4.9,14.0,278.0,256.35,207.36
2016,1,13,12,45,57.0,211.5,4.9,14.0,241.0,219.5,177.17
2016,1,13,13,0,21.0,193.0,4.9,14.0,204.0,185.39,149.41
2016,1,13,13,15,10.5,151.5,4.8,14.0,157.0,143.08,114.61
2016,1,13,13,30,0.0,110.0,4.7,14.0,110.0,101.78,80.48
2016,1,13,13,45,248.0,127.0,4.6,14.0,236.5,180.75,139.12
2016,1,13,14,0,496.0,144.0,4.5,14.0,363.0,238.26,176.02
2016,1,13,14,15,248.0,93.5,4.3,13.5,203.0,124.37,89.5
2016,1,13,14,30,0.0,43.0,4.1,13.0,43.0,39.94,28.66
2016,1,13,14,45,348.5,60.0,3.95,13.0,177.5,78.35,46.69
2016,1,13,15,0,697.0,77.0,3.8,13.0,312.0,90.85,51.11
2016,1,13,15,15,659.5,72.5,3.25,12.5,274.0,50.64,40.0
2016,1,13,15,30,622.0,68.0,2.7,12.0,236.0,48.89,38.48
2016,1,13,15,45,583.0,60.0,2.2,11.5,196.5,44.14,34.16
2016,1,13,16,0,544.0,52.0,1.7,11.0,157.0,39.26,29.6
2016,1,13,16,15,455.5,44.0,1.55,10.5,116.5,34.17,24.69
2016,1,13,16,30,367.0,36.0,1.4,10.0,76.0,29.0,19.21
2016,1,13,16,45,226.5,24.0,1.25,9.5,44.5,19.63,5.11
2016,1,13,17,0,86.0,12.0,1.1,9.0,13.0,11.44,0.0
2016,1,13,17,15,43.0,6.0,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,17.5,1.15,8.5,26.0,71.15,15.18
2016,1,14,8,0,170.0,35.0,1.2,9.0,52.0,141.72,107.53
2016,1,14,8,15,203.5,51.0,1.35,9.5,81.5,179.14,144.39
2016,1,14,8,30,237.0,67.0,1.5,10.0,111.0,208.31,171.32
2016,1,14,8,45,261.5,81.5,1.7,10.5,141.5,240.61,199.85
2016,1,14,9,0,286.0,96.0,1.9,11.0,172.0,272.91,227.55
2016,1,14,9,15,301.5,109.5,1.95,11.0,200.0,298.7,249.39
2016,1,14,9,30,317.0,123.0,2.0,11.0,228.0,323.76,270.11
2016,1,14,9,45,362.0,130.0,2.15,11.5,262.5,366.26,304.35
2016,1,14,10,0,407.0,137.0,2.3,12.0,297.0,399.18,330.3
2016,1,14,10,15,301.5,164.0,2.3,12.0,287.0,356.89,294.53
2016,1,14,10,30,196.0,191.0,2.3,12.0,277.0,314.15,258.38
2016,1,14,10,45,329.5,179.0,2.35,12.5,333.0,381.13,312.86
2016,1,14,11,0,463.0,167.0,2.4,13.0,389.0,445.68,363.42
2016,1,14,11,15,348.0,194.5,2.45,13.0,364.5,394.95,321.28
2016,1,14,11,30,233.0,222.0,2.5,13.0,340.0,346.92,281.66
2016,1,14,11,45,228.5,227.0,2.55,13.0,344.0,342.42,277.62
2016,1,14,12,0,224.0,232.0,2.6,13.0,348.0,337.25,272.83
2016,1,14,12,15,156.5,231.5,2.65,13.0,313.0,296.08,239.18
2016,1,14,12,30,89.0,231.0,2.7,13.0,278.0,255.83,206.48
2016,1,14,12,45,53.5,210.5,2.8,13.0,239.0,217.37,175.34
2016,1,14,13,0,18.0,190.0,2.9,13.0,200.0,181.65,146.42
2016,1,14,13,15,11.5,178.0,2.9,13.0,184.0,167.1,134.63
2016,1,14,13,30,5.0,166.0,2.9,13.0,168.0,153.15,123.32
2016,1,14,13,45,2.5,151.0,2.95,13.0,152.0,138.33,111.23
2016,1,14,14,0,0.0,136.0,3.0,13.0,136.0,123.87,99.42
2016,1,14,14,15,0.0,96.0,2.85,12.5,96.0,88.57,70.03
2016,1,14,14,30,0.0,56.0,2.7,12.0,56.0,52.06,39.19
2016,1,14,14,45,0.0,50.5,2.55,12.0,50.5,46.93,34.87
2016,1,14,15,0,0.0,45.0,2.4,12.0,45.0,41.8,30.5
2016,1,14,15,15,0.0,39.5,2.15,11.5,39.5,36.67,27.61
2016,1,14,15,30,0.0,34.0,1.9,11.0,34.0,31.55,23.01
2016,1,14,15,45,0.0,27.5,1.7,11.0,27.5,25.51,17.47
2016,1,14,16,0,0.0,21.0,1.5,11.0,21.0,19.46,11.89
2016,1,14,16,15,0.0,15.5,1.65,11.0,15.5,14.36,7.12
2016,1,14,16,30,0.0,10.0,1.8,11.0,10.0,9.26,2.31
2016,1,14,16,45,0.0,5.5,1.95,11.0,5.5,5.09,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.25,10.5,34.0,109.4,29.87
2016,1,15,8,0,338.0,34.0,0.2,11.0,68.0,217.15,163.94
2016,1,15,8,15,426.5,42.5,0.3,11.0,107.5,277.09,220.13
2016,1,15,8,30,515.0,51.0,0.4,11.0,147.0,340.35,274.63
2016,1,15,8,45,570.0,57.0,0.5,11.5,187.5,385.59,312.93
2016,1,15,9,0,625.0,63.0,0.6,12.0,228.0,431.09,350.17
2016,1,15,9,15,662.0,67.5,0.7,12.0,266.5,464.52,377.57
2016,1,15,9,30,699.0,72.0,0.8,12.0,305.0,496.7,403.3
2016,1,15,9,45,712.5,78.0,0.9,12.5,337.5,515.42,417.25
2016,1,15,10,0,726.0,84.0,1.0,13.0,370.0,531.78,429.07
2016,1,15,10,15,745.0,86.5,1.05,13.0,399.0,544.88,438.64
2016,1,15,10,30,764.0,89.0,1.1,13.0,428.0,553.89,444.95
2016,1,15,10,45,694.0,107.5,1.2,13.0,427.0,529.06,425.15
2016,1,15,11,0,624.0,126.0,1.3,13.0,426.0,500.24,402.39
2016,1,15,11,15,544.5,153.0,1.3,13.0,421.0,469.93,377.61
2016,1,15,11,30,465.0,180.0,1.3,13.0,416.0,442.6,355.01
2016,1,15,11,45,473.5,181.5,1.35,13.5,425.0,436.8,349.21
2016,1,15,12,0,482.0,183.0,1.4,14.0,434.0,429.1,341.62
2016,1,15,12,15,429.5,195.5,1.3,14.0,419.0,400.46,317.75
2016,1,15,12,30,377.0,208.0,1.2,14.0,404.0,370.31,292.95
2016,1,15,12,45,244.0,218.5,1.15,14.0,345.0,308.76,244.39
2016,1,15,13,0,111.0,229.0,1.1,14.0,286.0,252.86,200.77
2016,1,15,13,15,348.5,184.0,1.0,14.0,354.5,292.34,228.07
2016,1,15,13,30,586.0,139.0,0.9,14.0,423.0,314.21,237.81
2016,1,15,13,45,692.5,110.0,0.8,14.0,431.5,291.92,213.54
2016,1,15,14,0,799.0,81.0,0.7,14.0,440.0,263.36,183.14
2016,1,15,14,15,781.0,78.5,0.65,14.0,411.5,220.88,145.79
2016,1,15,14,30,763.0,76.0,0.6,14.0,383.0,178.73,110.15
2016,1,15,14,45,747.5,71.0,0.6,14.5,350.5,135.21,76.26
2016,1,15,15,0,732.0,66.0,0.6,15.0,318.0,92.27,48.93
2016,1,15,15,15,696.5,62.5,0.5,14.5,279.5,51.25,40.21
2016,1,15,15,30,661.0,59.0,0.4,14.0,241.0,41.24,31.42
2016,1,15,15,45,614.0,53.0,0.35,14.0,200.5,37.96,28.41
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,34.6,25.23
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,30.26,21.08
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,25.82,16.53
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,17.89,6.04
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,11.44,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,65.5,19.5,2.85,11.5,26.0,59.1,15.83
2016,1,16,8,0,131.0,39.0,2.9,12.0,52.0,121.24,91.19
2016,1,16,8,15,179.5,55.0,2.85,12.0,83.0,164.82,132.12
2016,1,16,8,30,228.0,71.0,2.8,12.0,114.0,210.12,172.39
2016,1,16,8,45,265.0,85.0,2.8,12.5,147.0,248.03,205.41
2016,1,16,9,0,302.0,99.0,2.8,13.0,180.0,286.57,238.08
2016,1,16,9,15,336.0,108.0,2.75,13.5,210.5,326.79,271.12
2016,1,16,9,30,370.0,117.0,2.7,14.0,241.0,357.78,295.96
2016,1,16,9,45,239.5,143.0,2.7,14.5,226.5,303.14,249.61
2016,1,16,10,0,109.0,169.0,2.7,15.0,212.0,246.31,201.08
2016,1,16,10,15,62.5,167.5,2.65,15.0,192.5,206.78,168.0
2016,1,16,10,30,16.0,166.0,2.6,15.0,173.0,169.47,136.44
2016,1,16,10,45,22.0,178.0,2.6,15.5,188.5,183.82,147.87
2016,1,16,11,0,28.0,190.0,2.6,16.0,204.0,203.44,163.36
2016,1,16,11,15,91.5,210.0,2.55,16.0,257.0,257.31,207.3
2016,1,16,11,30,155.0,230.0,2.5,16.0,310.0,313.71,252.17
2016,1,16,11,45,77.5,176.5,2.5,16.5,216.5,210.1,168.03
2016,1,16,12,0,0.0,123.0,2.5,17.0,123.0,114.8,89.76
2016,1,16,12,15,44.5,178.5,2.4,17.0,201.5,189.99,151.26
2016,1,16,12,30,89.0,234.0,2.3,17.0,280.0,259.3,206.22
2016,1,16,12,45,49.0,207.5,2.25,17.0,232.5,213.21,169.11
2016,1,16,13,0,9.0,181.0,2.2,17.0,185.0,170.21,134.81
2016,1,16,13,15,11.0,179.5,2.1,17.0,185.0,168.44,133.46
2016,1,16,13,30,13.0,178.0,2.0,17.0,185.0,166.4,131.81
2016,1,16,13,45,9.5,168.0,1.95,17.0,173.0,155.18,122.85
2016,1,16,14,0,6.0,158.0,1.9,17.0,161.0,144.29,114.21
2016,1,16,14,15,3.0,82.0,1.8,17.0,83.5,76.81,58.81
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,5.56,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,5.1,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,4.63,0.0
2016,1,16,15,15,0.0,4.0,1.3,16.5,4.0,3.7,0.0
2016,1,16,15,30,0.0,3.0,1.1,16.0,3.0,2.78,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.5,2.5,2.31,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.85,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.39,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.92,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.46,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,14.0,1.0,0.92,0.0
2016,1,17,8,0,0.0,2.0,2.7,14.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,4.0,2.75,14.0,4.0,3.7,0.0
2016,1,17,8,30,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2016,1,17,8,45,0.0,7.5,2.85,14.5,7.5,6.94,0.29
2016,1,17,9,0,0.0,9.0,2.9,15.0,9.0,8.33,1.49
2016,1,17,9,15,0.0,10.5,2.95,15.0,10.5,9.73,2.69
2016,1,17,9,30,0.0,12.0,3.0,15.0,12.0,11.12,3.89
2016,1,17,9,45,0.0,20.5,3.1,15.5,20.5,19.01,10.61
2016,1,17,10,0,0.0,29.0,3.2,16.0,29.0,26.92,17.28
2016,1,17,10,15,0.0,48.5,3.2,16.0,48.5,45.07,32.61
2016,1,17,10,30,0.0,68.0,3.2,16.0,68.0,63.27,47.86
2016,1,17,10,45,0.0,76.5,3.2,16.0,76.5,71.21,54.43
2016,1,17,11,0,0.0,85.0,3.2,16.0,85.0,79.17,61.0
2016,1,17,11,15,0.0,99.5,3.2,16.0,99.5,92.93,72.38
2016,1,17,11,30,0.0,114.0,3.2,16.0,114.0,106.62,83.64
2016,1,17,11,45,0.0,124.0,3.2,16.0,124.0,115.94,91.27
2016,1,17,12,0,0.0,134.0,3.2,16.0,134.0,125.15,98.81
2016,1,17,12,15,0.0,109.5,3.1,16.0,109.5,102.04,79.71
2016,1,17,12,30,0.0,85.0,3.0,16.0,85.0,79.17,60.78
2016,1,17,12,45,0.0,100.0,2.95,16.0,100.0,93.07,72.36
2016,1,17,13,0,0.0,115.0,2.9,16.0,115.0,106.76,83.72
2016,1,17,13,15,0.0,121.0,2.85,16.0,121.0,112.03,88.12
2016,1,17,13,30,0.0,127.0,2.8,16.0,127.0,117.14,92.43
2016,1,17,13,45,6.0,146.5,2.75,16.0,149.5,135.62,107.61
2016,1,17,14,0,12.0,166.0,2.7,16.0,172.0,152.66,121.49
2016,1,17,14,15,6.0,115.0,2.65,15.5,118.0,106.48,83.82
2016,1,17,14,30,0.0,64.0,2.6,15.0,64.0,59.53,44.98
2016,1,17,14,45,0.0,58.5,2.55,15.0,58.5,54.39,40.74
2016,1,17,15,0,0.0,53.0,2.5,15.0,53.0,49.26,36.44
2016,1,17,15,15,0.0,46.5,2.3,14.5,46.5,43.2,31.38
2016,1,17,15,30,0.0,40.0,2.1,14.0,40.0,37.14,27.71
2016,1,17,15,45,0.0,33.0,1.95,14.0,33.0,30.62,21.82
2016,1,17,16,0,0.0,26.0,1.8,14.0,26.0,24.11,15.87
2016,1,17,16,15,0.0,19.5,1.75,14.0,19.5,18.07,10.31
2016,1,17,16,30,0.0,13.0,1.7,14.0,13.0,12.04,4.72
2016,1,17,16,45,0.0,8.0,1.65,14.0,8.0,7.4,0.0
2016,1,17,17,0,0.0,3.0,1.6,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,1.65,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,15.5,0.5,12.5,37.0,122.92,47.62
2016,1,18,8,0,403.0,31.0,0.6,13.0,74.0,245.86,186.86
2016,1,18,8,15,487.5,38.5,0.65,13.5,114.5,304.71,241.35
2016,1,18,8,30,572.0,46.0,0.7,14.0,155.0,366.82,294.11
2016,1,18,8,45,627.0,50.5,0.8,15.0,197.5,408.54,328.9
2016,1,18,9,0,682.0,55.0,0.9,16.0,240.0,454.37,365.33
2016,1,18,9,15,717.0,59.0,1.0,16.0,279.0,487.87,392.39
2016,1,18,9,30,752.0,63.0,1.1,16.0,318.0,519.86,417.57
2016,1,18,9,45,772.0,66.5,1.2,16.5,352.5,540.64,432.83
2016,1,18,10,0,792.0,70.0,1.3,17.0,387.0,559.02,445.91
2016,1,18,10,15,808.0,72.0,1.45,17.0,416.0,570.73,454.84
2016,1,18,10,30,824.0,74.0,1.6,17.0,445.0,579.66,461.49
2016,1,18,10,45,831.5,76.5,1.8,17.5,467.0,581.22,461.79
2016,1,18,11,0,839.0,79.0,2.0,18.0,489.0,579.82,459.66
2016,1,18,11,15,663.5,128.5,2.15,18.0,459.5,521.3,413.45
2016,1,18,11,30,488.0,178.0,2.3,18.0,430.0,457.99,363.48
2016,1,18,11,45,482.5,183.0,2.45,18.0,435.0,447.87,355.25
2016,1,18,12,0,477.0,188.0,2.6,18.0,440.0,436.27,345.4
2016,1,18,12,15,309.0,215.0,2.55,18.0,378.5,360.84,285.4
2016,1,18,12,30,141.0,242.0,2.5,18.0,317.0,293.74,232.13
2016,1,18,12,45,217.5,232.0,2.45,18.0,346.0,310.66,244.81
2016,1,18,13,0,294.0,222.0,2.4,18.0,375.0,323.32,253.02
2016,1,18,13,15,147.0,188.0,2.3,17.5,264.5,225.65,176.95
2016,1,18,13,30,0.0,154.0,2.2,17.0,154.0,141.21,111.48
2016,1,18,13,45,0.0,106.0,2.15,17.0,106.0,98.07,76.34
2016,1,18,14,0,0.0,58.0,2.1,17.0,58.0,53.94,39.78
2016,1,18,14,15,0.0,49.5,1.9,17.0,49.5,46.01,33.23
2016,1,18,14,30,0.0,41.0,1.7,17.0,41.0,38.08,26.62
2016,1,18,14,45,0.0,39.0,1.55,17.0,39.0,36.22,25.1
2016,1,18,15,0,0.0,37.0,1.4,17.0,37.0,34.35,23.56
2016,1,18,15,15,0.0,32.5,1.2,16.5,32.5,30.16,20.08
2016,1,18,15,30,0.0,28.0,1.0,16.0,28.0,25.97,17.57
2016,1,18,15,45,0.0,23.5,0.8,15.5,23.5,21.79,13.85
2016,1,18,16,0,0.0,19.0,0.6,15.0,19.0,17.61,10.07
2016,1,18,16,15,0.0,14.5,0.6,14.5,14.5,13.43,6.24
2016,1,18,16,30,0.0,10.0,0.6,14.0,10.0,9.26,2.37
2016,1,18,16,45,0.0,6.0,0.65,14.0,6.0,5.55,0.0
2016,1,18,17,0,0.0,2.0,0.7,14.0,2.0,1.91,0.0
2016,1,18,17,15,0.0,1.0,0.7,14.0,1.0,0.95,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.39,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.85,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.78,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.63,0.0
2016,1,19,9,45,0.0,63.0,5.25,15.5,63.0,58.59,44.24
2016,1,19,10,0,0.0,121.0,5.3,16.0,121.0,115.92,92.19
2016,1,19,10,15,0.5,136.5,5.3,16.0,136.5,131.15,104.68
2016,1,19,10,30,1.0,152.0,5.3,16.0,152.0,146.24,117.01
2016,1,19,10,45,110.0,184.0,5.3,16.5,238.0,254.78,207.36
2016,1,19,11,0,219.0,216.0,5.3,17.0,324.0,348.32,283.0
2016,1,19,11,15,518.5,155.0,5.35,17.0,420.5,464.15,377.64
2016,1,19,11,30,818.0,94.0,5.4,17.0,517.0,561.16,454.56
2016,1,19,11,45,409.0,64.0,5.5,17.0,275.5,292.0,238.5
2016,1,19,12,0,0.0,34.0,5.6,17.0,34.0,31.6,20.84
2016,1,19,12,15,35.5,134.0,5.45,16.5,153.0,144.03,114.6
2016,1,19,12,30,71.0,234.0,5.3,16.0,272.0,251.96,202.58
2016,1,19,12,45,35.5,138.5,5.2,16.0,157.5,144.83,114.98
2016,1,19,13,0,0.0,43.0,5.1,16.0,43.0,39.98,28.02
2016,1,19,13,15,153.5,125.5,4.9,16.0,202.5,172.66,136.33
2016,1,19,13,30,307.0,208.0,4.7,16.0,362.0,288.06,225.87
2016,1,19,13,45,199.5,205.0,4.55,16.0,303.5,239.35,187.27
2016,1,19,14,0,92.0,202.0,4.4,16.0,245.0,200.03,157.73
2016,1,19,14,15,108.5,190.5,4.25,15.5,238.5,184.82,144.62
2016,1,19,14,30,125.0,179.0,4.1,15.0,232.0,170.13,131.81
2016,1,19,14,45,274.5,149.0,4.0,15.0,251.0,152.23,110.64
2016,1,19,15,0,424.0,119.0,3.9,15.0,270.0,119.05,79.81
2016,1,19,15,15,378.5,114.5,3.55,14.5,238.5,90.28,65.78
2016,1,19,15,30,333.0,110.0,3.2,14.0,207.0,79.6,65.47
2016,1,19,15,45,298.5,96.5,2.9,14.0,173.0,74.27,60.62
2016,1,19,16,0,264.0,83.0,2.6,14.0,139.0,64.66,51.81
2016,1,19,16,15,215.5,67.0,2.25,13.5,105.5,52.94,41.08
2016,1,19,16,30,167.0,51.0,1.9,13.0,72.0,40.89,29.78
2016,1,19,16,45,83.5,34.5,1.6,13.0,45.0,28.1,16.07
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,16.25,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,8.58,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,9.53,0.0
2016,1,20,7,45,115.0,24.0,0.85,9.5,36.5,97.33,44.35
2016,1,20,8,0,230.0,38.0,0.9,10.0,63.0,175.11,135.72
2016,1,20,8,15,271.5,53.0,1.0,10.5,96.0,217.24,175.63
2016,1,20,8,30,313.0,68.0,1.1,11.0,129.0,260.71,214.02
2016,1,20,8,45,349.0,80.0,1.25,11.5,163.0,298.37,246.62
2016,1,20,9,0,385.0,92.0,1.4,12.0,197.0,336.35,278.48
2016,1,20,9,15,407.5,102.0,1.35,12.5,228.5,364.15,300.72
2016,1,20,9,30,430.0,112.0,1.3,13.0,260.0,391.11,321.55
2016,1,20,9,45,583.0,93.0,1.3,13.5,316.0,465.86,380.62
2016,1,20,10,0,736.0,74.0,1.3,14.0,372.0,534.84,433.21
2016,1,20,10,15,576.0,119.5,1.25,14.5,363.0,490.59,395.27
2016,1,20,10,30,416.0,165.0,1.2,15.0,354.0,436.38,350.51
2016,1,20,10,45,351.0,187.0,1.2,15.5,352.0,408.46,327.35
2016,1,20,11,0,286.0,209.0,1.2,16.0,350.0,387.56,309.26
2016,1,20,11,15,413.5,187.5,1.15,16.0,399.0,438.53,348.83
2016,1,20,11,30,541.0,166.0,1.1,16.0,448.0,479.07,378.96
2016,1,20,11,45,580.5,156.0,1.1,16.5,463.0,477.8,376.07
2016,1,20,12,0,620.0,146.0,1.1,17.0,478.0,476.31,373.02
2016,1,20,12,15,522.5,175.0,1.0,17.0,455.0,434.98,339.54
2016,1,20,12,30,425.0,204.0,0.9,17.0,432.0,398.55,310.19
2016,1,20,12,45,656.5,139.0,0.8,17.5,486.5,426.31,328.03
2016,1,20,13,0,888.0,74.0,0.7,18.0,541.0,438.56,331.28
2016,1,20,13,15,881.0,73.5,0.6,18.0,526.5,403.16,300.13
2016,1,20,13,30,874.0,73.0,0.5,18.0,512.0,366.13,267.55
2016,1,20,13,45,864.5,71.5,0.45,18.0,490.0,325.98,232.35
2016,1,20,14,0,855.0,70.0,0.4,18.0,468.0,284.79,195.96
2016,1,20,14,15,687.0,99.0,0.35,18.0,406.5,228.54,153.7
2016,1,20,14,30,519.0,128.0,0.3,18.0,345.0,190.55,128.15
2016,1,20,14,45,539.0,112.5,0.3,18.0,321.5,153.15,97.42
2016,1,20,15,0,559.0,97.0,0.3,18.0,298.0,113.41,68.34
2016,1,20,15,15,534.5,89.5,0.25,17.5,265.0,76.55,50.04
2016,1,20,15,30,510.0,82.0,0.2,17.0,232.0,59.0,46.6
2016,1,20,15,45,473.5,73.5,0.15,17.0,195.5,54.22,42.38
2016,1,20,16,0,437.0,65.0,0.1,17.0,159.0,49.33,37.9
2016,1,20,16,15,390.0,53.0,0.15,16.5,122.5,41.0,30.32
2016,1,20,16,30,343.0,41.0,0.2,16.0,86.0,32.35,22.27
2016,1,20,16,45,171.5,32.0,0.3,15.5,54.5,25.04,14.04
2016,1,20,17,0,0.0,23.0,0.4,15.0,23.0,20.15,0.0
2016,1,20,17,15,0.0,11.5,0.35,14.5,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.5,2.15,10.5,4.5,0.0,0.0
2016,1,21,7,30,0.0,9.0,2.3,11.0,9.0,8.58,0.0
2016,1,21,7,45,69.5,24.5,2.45,11.5,32.5,70.68,32.88
2016,1,21,8,0,139.0,40.0,2.6,12.0,56.0,126.6,97.13
2016,1,21,8,15,172.0,57.0,2.65,12.5,85.0,165.13,132.85
2016,1,21,8,30,205.0,74.0,2.7,13.0,114.0,204.35,167.5
2016,1,21,8,45,230.5,89.5,2.75,13.5,145.0,238.09,196.76
2016,1,21,9,0,256.0,105.0,2.8,14.0,176.0,271.98,225.33
2016,1,21,9,15,273.0,118.5,2.75,14.5,204.5,298.38,246.92
2016,1,21,9,30,290.0,132.0,2.7,15.0,233.0,324.25,267.46
2016,1,21,9,45,538.0,102.0,2.7,15.5,312.5,450.78,370.24
2016,1,21,10,0,786.0,72.0,2.7,16.0,392.0,564.81,459.3
2016,1,21,10,15,633.5,112.5,2.75,16.5,382.5,519.7,420.74
2016,1,21,10,30,481.0,153.0,2.8,17.0,373.0,464.16,374.87
2016,1,21,10,45,657.0,117.0,2.9,18.0,434.0,530.17,425.83
2016,1,21,11,0,833.0,81.0,3.0,19.0,495.0,586.63,467.49
2016,1,21,11,15,720.5,113.5,3.0,19.0,479.5,545.45,433.64
2016,1,21,11,30,608.0,146.0,3.0,19.0,464.0,501.87,398.44
2016,1,21,11,45,594.5,154.5,3.0,19.0,469.5,488.97,387.36
2016,1,21,12,0,581.0,163.0,3.0,19.0,475.0,471.82,372.78
2016,1,21,12,15,500.0,185.0,2.85,19.0,454.5,435.11,342.59
2016,1,21,12,30,419.0,207.0,2.7,19.0,434.0,400.07,313.91
2016,1,21,12,45,357.5,217.0,2.55,19.0,409.0,363.53,284.34
2016,1,21,13,0,296.0,227.0,2.4,19.0,384.0,332.0,258.81
2016,1,21,13,15,320.5,216.0,2.1,18.5,381.5,317.55,246.18
2016,1,21,13,30,345.0,205.0,1.8,18.0,379.0,300.86,231.21
2016,1,21,13,45,255.0,206.5,1.5,18.0,332.5,257.65,197.28
2016,1,21,14,0,165.0,208.0,1.2,18.0,286.0,222.78,170.94
2016,1,21,14,15,137.5,195.0,1.15,17.5,257.5,195.77,150.09
2016,1,21,14,30,110.0,182.0,1.1,17.0,229.0,171.13,131.35
2016,1,21,14,45,165.5,165.0,1.05,16.5,229.0,156.48,117.45
2016,1,21,15,0,221.0,148.0,1.0,16.0,229.0,132.43,97.09
2016,1,21,15,15,206.5,134.0,1.0,15.5,203.0,106.87,80.82
2016,1,21,15,30,192.0,120.0,1.0,15.0,177.0,89.99,74.23
2016,1,21,15,45,177.0,103.0,1.05,15.0,149.5,78.48,64.05
2016,1,21,16,0,162.0,86.0,1.1,15.0,122.0,66.59,53.35
2016,1,21,16,15,138.0,68.0,1.15,14.5,94.0,53.58,41.58
2016,1,21,16,30,114.0,50.0,1.2,14.0,66.0,40.15,29.21
2016,1,21,16,45,57.0,34.0,1.25,14.0,42.0,28.91,17.56
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,16.42,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
