Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,21.5,3.5,13.5,21.5,20.87,6.34
2016,1,22,8,0,0.0,37.0,3.5,14.0,37.0,37.85,25.1
2016,1,22,8,15,11.0,55.0,3.45,14.0,57.5,62.3,46.62
2016,1,22,8,30,22.0,73.0,3.4,14.0,78.0,92.28,72.66
2016,1,22,8,45,31.5,90.5,3.4,14.0,99.0,115.83,93.14
2016,1,22,9,0,41.0,108.0,3.4,14.0,120.0,139.36,113.34
2016,1,22,9,15,47.0,124.0,3.4,14.0,139.5,158.95,129.91
2016,1,22,9,30,53.0,140.0,3.4,14.0,159.0,178.44,146.15
2016,1,22,9,45,116.0,157.5,3.4,14.5,204.0,241.65,198.84
2016,1,22,10,0,179.0,175.0,3.4,15.0,249.0,296.85,243.84
2016,1,22,10,15,231.5,183.0,3.35,15.0,285.5,342.69,280.78
2016,1,22,10,30,284.0,191.0,3.3,15.0,322.0,379.47,310.02
2016,1,22,10,45,304.5,198.5,3.25,15.5,345.0,395.18,321.24
2016,1,22,11,0,325.0,206.0,3.2,16.0,368.0,409.49,331.23
2016,1,22,11,15,197.0,218.0,3.35,16.0,317.5,334.36,269.93
2016,1,22,11,30,69.0,230.0,3.5,16.0,267.0,262.95,211.17
2016,1,22,11,45,78.0,236.0,3.65,16.0,278.5,270.33,217.14
2016,1,22,12,0,87.0,242.0,3.8,16.0,290.0,277.0,222.29
2016,1,22,12,15,60.0,230.5,3.8,15.5,263.5,248.07,199.03
2016,1,22,12,30,33.0,219.0,3.8,15.0,237.0,220.78,177.15
2016,1,22,12,45,16.5,177.0,3.8,15.0,186.0,171.35,136.94
2016,1,22,13,0,0.0,135.0,3.8,15.0,135.0,125.12,99.09
2016,1,22,13,15,4.0,156.5,3.65,15.0,159.0,145.73,116.17
2016,1,22,13,30,8.0,178.0,3.5,15.0,183.0,165.37,132.28
2016,1,22,13,45,20.5,183.0,3.35,15.0,193.5,172.17,137.6
2016,1,22,14,0,33.0,188.0,3.2,15.0,204.0,174.71,139.3
2016,1,22,14,15,16.5,150.0,3.1,15.0,158.0,139.15,110.62
2016,1,22,14,30,0.0,112.0,3.0,15.0,112.0,102.36,80.87
2016,1,22,14,45,0.0,87.0,2.9,15.0,87.0,80.31,62.54
2016,1,22,15,0,0.0,62.0,2.8,15.0,62.0,57.66,43.52
2016,1,22,15,15,0.0,55.0,2.65,14.5,55.0,51.12,38.12
2016,1,22,15,30,0.0,48.0,2.5,14.0,48.0,44.6,34.38
2016,1,22,15,45,0.0,40.5,2.35,14.0,40.5,37.61,28.09
2016,1,22,16,0,0.0,33.0,2.2,14.0,33.0,30.63,21.74
2016,1,22,16,15,0.0,25.5,2.1,13.5,25.5,23.65,15.37
2016,1,22,16,30,0.0,18.0,2.0,13.0,18.0,16.68,8.95
2016,1,22,16,45,0.0,11.5,1.9,13.0,11.5,10.65,3.07
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,2.38,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,9.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,10.0,13.0,17.95,0.0
2016,1,23,7,45,101.0,30.5,2.7,11.0,42.0,96.07,52.56
2016,1,23,8,0,186.0,49.0,3.0,12.0,71.0,163.77,127.64
2016,1,23,8,15,273.0,62.5,3.2,12.0,110.0,232.19,188.8
2016,1,23,8,30,360.0,76.0,3.4,12.0,149.0,297.51,246.02
2016,1,23,8,45,180.0,63.5,3.6,12.5,100.0,177.7,147.39
2016,1,23,9,0,0.0,51.0,3.8,13.0,51.0,47.4,35.09
2016,1,23,9,15,0.0,60.0,3.85,13.0,60.0,55.79,42.37
2016,1,23,9,30,0.0,69.0,3.9,13.0,69.0,64.21,49.52
2016,1,23,9,45,313.5,93.5,4.0,13.0,223.0,305.0,256.33
2016,1,23,10,0,627.0,118.0,4.1,13.0,377.0,526.39,436.43
2016,1,23,10,15,648.5,122.0,4.0,13.0,406.5,543.12,447.81
2016,1,23,10,30,670.0,126.0,3.9,13.0,436.0,557.42,457.99
2016,1,23,10,45,335.0,128.0,3.85,13.0,283.0,347.68,287.57
2016,1,23,11,0,0.0,130.0,3.8,13.0,130.0,122.43,97.63
2016,1,23,11,15,155.0,177.5,3.8,13.0,259.5,269.09,221.16
2016,1,23,11,30,310.0,225.0,3.8,13.0,389.0,406.41,331.91
2016,1,23,11,45,155.0,191.5,3.8,13.0,273.5,273.97,223.37
2016,1,23,12,0,0.0,158.0,3.8,13.0,158.0,147.79,118.41
2016,1,23,12,15,213.0,183.5,3.8,13.0,300.0,287.6,234.46
2016,1,23,12,30,426.0,209.0,3.8,13.0,442.0,408.51,329.98
2016,1,23,12,45,418.0,208.5,3.8,13.0,434.5,387.79,311.56
2016,1,23,13,0,410.0,208.0,3.8,13.0,427.0,366.41,292.93
2016,1,23,13,15,205.0,115.0,3.8,13.0,224.5,185.39,147.35
2016,1,23,13,30,0.0,22.0,3.8,13.0,22.0,20.43,11.78
2016,1,23,13,45,208.0,99.0,3.85,13.0,198.0,151.64,117.51
2016,1,23,14,0,416.0,176.0,3.9,13.0,374.0,261.54,200.04
2016,1,23,14,15,359.5,174.0,3.8,13.0,338.0,227.57,171.66
2016,1,23,14,30,303.0,172.0,3.7,13.0,302.0,195.97,146.51
2016,1,23,14,45,307.0,157.0,3.65,13.0,280.0,167.02,122.07
2016,1,23,15,0,311.0,142.0,3.6,13.0,258.0,137.56,99.04
2016,1,23,15,15,466.5,110.5,3.35,12.5,263.0,95.83,66.09
2016,1,23,15,30,622.0,79.0,3.1,12.0,268.0,55.96,44.85
2016,1,23,15,45,577.0,72.0,2.9,12.0,227.0,52.38,41.6
2016,1,23,16,0,532.0,65.0,2.7,12.0,186.0,48.76,38.19
2016,1,23,16,15,454.5,56.5,2.5,11.5,144.0,43.65,33.37
2016,1,23,16,30,377.0,48.0,2.3,11.0,102.0,38.45,28.24
2016,1,23,16,45,249.0,35.5,2.1,10.5,66.0,27.75,17.51
2016,1,23,17,0,121.0,23.0,1.9,10.0,30.0,18.26,0.0
2016,1,23,17,15,60.5,11.5,1.85,9.5,15.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,8.0,15.0,42.66,0.0
2016,1,24,7,45,194.5,27.0,1.1,8.5,46.5,139.97,83.22
2016,1,24,8,0,315.0,41.0,1.1,9.0,78.0,220.57,174.36
2016,1,24,8,15,398.5,51.0,1.2,9.0,119.0,281.76,230.31
2016,1,24,8,30,482.0,61.0,1.3,9.0,160.0,345.95,286.38
2016,1,24,8,45,396.0,84.0,1.4,9.5,177.5,332.7,277.05
2016,1,24,9,0,310.0,107.0,1.5,10.0,195.0,306.89,256.38
2016,1,24,9,15,343.5,115.5,1.55,10.0,226.5,347.44,290.31
2016,1,24,9,30,377.0,124.0,1.6,10.0,258.0,378.61,315.73
2016,1,24,9,45,291.0,150.0,1.7,10.5,259.5,347.64,288.91
2016,1,24,10,0,205.0,176.0,1.8,11.0,261.0,314.8,260.49
2016,1,24,10,15,236.5,186.0,1.75,11.0,291.0,350.58,289.21
2016,1,24,10,30,268.0,196.0,1.7,11.0,321.0,377.04,309.79
2016,1,24,10,45,294.5,202.5,1.65,11.0,346.5,395.48,323.77
2016,1,24,11,0,321.0,209.0,1.6,11.0,372.0,412.53,336.49
2016,1,24,11,15,213.5,225.0,1.6,11.5,335.0,352.62,286.63
2016,1,24,11,30,106.0,241.0,1.6,12.0,298.0,295.73,239.33
2016,1,24,11,45,203.0,239.0,1.6,12.5,349.5,348.04,281.23
2016,1,24,12,0,300.0,237.0,1.6,13.0,401.0,394.95,317.1
2016,1,24,12,15,428.0,205.0,1.65,13.0,440.0,422.8,338.35
2016,1,24,12,30,556.0,173.0,1.7,13.0,479.0,439.7,350.28
2016,1,24,12,45,407.0,205.5,1.8,13.5,428.5,381.66,303.12
2016,1,24,13,0,258.0,238.0,1.9,14.0,378.0,329.22,261.18
2016,1,24,13,15,559.0,159.5,2.05,14.0,451.5,364.48,285.12
2016,1,24,13,30,860.0,81.0,2.2,14.0,525.0,378.62,288.4
2016,1,24,13,45,847.0,80.5,2.35,14.0,503.0,338.06,251.75
2016,1,24,14,0,834.0,80.0,2.5,14.0,481.0,296.78,214.21
2016,1,24,14,15,819.0,78.0,2.5,13.5,452.5,253.2,175.0
2016,1,24,14,30,804.0,76.0,2.5,13.0,424.0,209.57,136.36
2016,1,24,14,45,774.0,75.5,2.55,13.0,389.0,165.4,99.77
2016,1,24,15,0,744.0,75.0,2.6,13.0,354.0,123.08,69.15
2016,1,24,15,15,712.5,71.0,2.25,12.5,315.0,75.35,41.94
2016,1,24,15,30,681.0,67.0,1.9,12.0,276.0,46.12,36.03
2016,1,24,15,45,638.0,61.5,1.6,11.5,234.5,43.46,33.71
2016,1,24,16,0,595.0,56.0,1.3,11.0,193.0,40.79,31.24
2016,1,24,16,15,524.5,49.0,1.2,10.5,150.5,36.73,27.39
2016,1,24,16,30,454.0,42.0,1.1,10.0,108.0,32.6,23.3
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.0,25.02,15.55
2016,1,24,17,0,232.0,21.0,1.0,9.0,34.0,17.1,0.0
2016,1,24,17,15,116.0,10.5,1.0,8.5,17.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.8,9.0,17.0,83.03,0.0
2016,1,25,7,45,312.5,22.5,0.85,9.5,52.0,188.92,117.48
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,277.85,218.82
2016,1,25,8,15,529.5,40.0,1.0,10.5,129.5,336.27,272.32
2016,1,25,8,30,608.0,47.0,1.1,11.0,172.0,393.75,322.19
2016,1,25,8,45,655.5,52.0,1.25,11.5,215.0,438.16,360.07
2016,1,25,9,0,703.0,57.0,1.4,12.0,258.0,482.26,396.31
2016,1,25,9,15,736.0,60.5,1.5,12.5,298.0,515.41,422.59
2016,1,25,9,30,769.0,64.0,1.6,13.0,338.0,546.97,446.79
2016,1,25,9,45,761.5,74.5,1.75,13.5,369.0,560.03,456.06
2016,1,25,10,0,754.0,85.0,1.9,14.0,400.0,572.16,464.3
2016,1,25,10,15,771.5,87.5,1.95,14.0,430.0,583.69,472.62
2016,1,25,10,30,789.0,90.0,2.0,14.0,460.0,594.68,480.27
2016,1,25,10,45,799.0,92.5,2.1,14.5,483.5,598.2,481.44
2016,1,25,11,0,809.0,95.0,2.2,15.0,507.0,598.79,480.29
2016,1,25,11,15,817.0,96.0,2.2,15.0,523.5,593.64,475.16
2016,1,25,11,30,825.0,97.0,2.2,15.0,540.0,585.52,467.67
2016,1,25,11,45,829.0,98.0,2.25,15.5,549.0,572.19,455.43
2016,1,25,12,0,833.0,99.0,2.3,16.0,558.0,556.03,440.87
2016,1,25,12,15,833.5,99.0,2.3,16.0,559.5,534.29,422.45
2016,1,25,12,30,834.0,99.0,2.3,16.0,561.0,510.04,401.76
2016,1,25,12,45,835.5,97.0,2.35,16.0,555.0,481.89,377.78
2016,1,25,13,0,837.0,95.0,2.4,16.0,549.0,451.43,351.39
2016,1,25,13,15,831.0,94.0,2.35,16.0,535.0,416.74,320.9
2016,1,25,13,30,825.0,93.0,2.3,16.0,521.0,380.48,288.55
2016,1,25,13,45,815.0,91.0,2.3,16.0,500.0,340.65,252.94
2016,1,25,14,0,805.0,89.0,2.3,16.0,479.0,299.97,216.18
2016,1,25,14,15,789.5,87.0,2.25,15.5,451.0,257.36,178.25
2016,1,25,14,30,774.0,85.0,2.2,15.0,423.0,214.81,140.92
2016,1,25,14,45,753.5,81.5,2.15,15.0,389.5,170.53,104.0
2016,1,25,15,0,733.0,78.0,2.1,15.0,356.0,123.0,68.45
2016,1,25,15,15,701.5,74.0,1.85,14.5,317.0,79.73,44.4
2016,1,25,15,30,670.0,70.0,1.6,14.0,278.0,48.27,37.65
2016,1,25,15,45,626.5,64.5,1.35,14.0,236.5,45.7,35.36
2016,1,25,16,0,583.0,59.0,1.1,14.0,195.0,43.12,32.94
2016,1,25,16,15,513.0,51.5,1.05,13.0,153.0,38.72,28.9
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,34.23,24.58
2016,1,25,16,45,331.5,33.0,1.0,11.5,73.0,26.24,16.61
2016,1,25,17,0,220.0,22.0,1.0,11.0,35.0,17.9,1.87
2016,1,25,17,15,110.0,11.0,1.0,10.5,17.5,10.48,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.16,0.0
2016,1,26,7,45,215.5,27.5,0.6,8.5,53.5,152.21,98.08
2016,1,26,8,0,431.0,37.0,0.6,9.0,89.0,274.14,217.0
2016,1,26,8,15,512.0,44.5,0.6,9.5,132.5,334.48,270.89
2016,1,26,8,30,593.0,52.0,0.6,10.0,176.0,397.62,324.26
2016,1,26,8,45,648.0,57.0,0.65,10.5,220.0,445.39,363.85
2016,1,26,9,0,703.0,62.0,0.7,11.0,264.0,490.15,399.7
2016,1,26,9,15,737.0,65.5,0.9,11.5,305.0,524.14,427.12
2016,1,26,9,30,771.0,69.0,1.1,12.0,346.0,556.49,452.51
2016,1,26,9,45,787.0,74.0,1.3,13.0,381.5,577.6,467.74
2016,1,26,10,0,803.0,79.0,1.5,14.0,417.0,596.16,480.59
2016,1,26,10,15,820.0,81.0,1.55,14.0,448.0,609.26,489.89
2016,1,26,10,30,837.0,83.0,1.6,14.0,479.0,619.5,496.89
2016,1,26,10,45,848.0,85.0,1.65,14.5,503.0,623.05,497.81
2016,1,26,11,0,859.0,87.0,1.7,15.0,527.0,623.51,496.35
2016,1,26,11,15,866.5,88.0,1.7,15.0,544.0,617.66,490.71
2016,1,26,11,30,874.0,89.0,1.7,15.0,561.0,608.71,482.67
2016,1,26,11,45,684.0,142.0,1.75,15.5,515.5,538.25,426.35
2016,1,26,12,0,494.0,195.0,1.8,16.0,470.0,466.47,369.21
2016,1,26,12,15,534.5,182.0,1.8,16.0,480.0,459.68,363.48
2016,1,26,12,30,575.0,169.0,1.8,16.0,490.0,449.55,354.34
2016,1,26,12,45,535.5,180.5,1.85,16.0,476.5,421.48,331.1
2016,1,26,13,0,496.0,192.0,1.9,16.0,463.0,393.93,308.22
2016,1,26,13,15,464.0,193.5,1.85,16.0,442.5,361.4,281.18
2016,1,26,13,30,432.0,195.0,1.8,16.0,422.0,329.96,254.88
2016,1,26,13,45,503.5,168.5,1.8,16.0,422.5,308.96,234.63
2016,1,26,14,0,575.0,142.0,1.8,16.0,423.0,282.87,209.08
2016,1,26,14,15,590.5,129.0,1.75,16.0,403.0,246.84,176.44
2016,1,26,14,30,606.0,116.0,1.7,16.0,383.0,208.71,142.26
2016,1,26,14,45,508.0,124.0,1.65,16.0,336.0,169.58,113.39
2016,1,26,15,0,410.0,132.0,1.6,16.0,289.0,138.72,93.9
2016,1,26,15,15,384.0,123.0,1.4,15.5,258.0,106.75,74.23
2016,1,26,15,30,358.0,114.0,1.2,15.0,227.0,81.3,66.63
2016,1,26,15,45,334.0,100.0,1.0,14.5,193.5,72.56,59.06
2016,1,26,16,0,310.0,86.0,0.8,14.0,160.0,63.54,51.03
2016,1,26,16,15,274.0,70.5,0.85,13.0,126.0,52.99,41.55
2016,1,26,16,30,238.0,55.0,0.9,12.0,92.0,42.06,31.5
2016,1,26,16,45,172.0,39.5,0.95,11.5,61.0,30.68,20.54
2016,1,26,17,0,106.0,24.0,1.0,11.0,30.0,18.89,4.12
2016,1,26,17,15,53.0,12.0,1.0,11.0,15.0,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,1,27,7,45,67.0,29.5,1.5,9.0,37.5,80.47,51.33
2016,1,27,8,0,134.0,46.0,1.7,10.0,62.0,134.08,105.76
2016,1,27,8,15,165.5,64.0,1.6,10.0,92.5,173.41,141.68
2016,1,27,8,30,197.0,82.0,1.5,10.0,123.0,213.39,177.05
2016,1,27,8,45,217.0,99.0,1.4,10.5,154.0,246.17,205.12
2016,1,27,9,0,237.0,116.0,1.3,11.0,185.0,278.84,232.16
2016,1,27,9,15,259.5,128.5,1.25,11.5,214.0,307.13,254.97
2016,1,27,9,30,282.0,141.0,1.2,12.0,243.0,335.2,276.96
2016,1,27,9,45,447.5,124.5,1.2,12.5,305.5,427.07,350.74
2016,1,27,10,0,613.0,108.0,1.2,13.0,368.0,515.96,419.23
2016,1,27,10,15,592.0,123.0,1.15,13.5,389.0,518.35,418.03
2016,1,27,10,30,571.0,138.0,1.1,14.0,410.0,518.05,415.45
2016,1,27,10,45,716.5,110.5,1.05,15.0,468.5,574.01,456.05
2016,1,27,11,0,862.0,83.0,1.0,16.0,527.0,624.17,490.37
2016,1,27,11,15,869.0,84.0,0.9,16.0,544.0,618.1,483.17
2016,1,27,11,30,876.0,85.0,0.8,16.0,561.0,608.93,474.18
2016,1,27,11,45,882.0,84.5,0.7,16.5,570.5,593.14,459.47
2016,1,27,12,0,888.0,84.0,0.6,17.0,580.0,576.23,443.79
2016,1,27,12,15,731.5,127.5,0.5,17.0,536.5,514.84,395.8
2016,1,27,12,30,575.0,171.0,0.4,17.0,493.0,453.67,348.49
2016,1,27,12,45,633.0,150.5,0.35,17.5,501.5,443.26,338.56
2016,1,27,13,0,691.0,130.0,0.3,18.0,510.0,425.55,322.05
2016,1,27,13,15,781.0,106.0,0.3,18.0,525.5,414.21,309.99
2016,1,27,13,30,871.0,82.0,0.3,18.0,541.0,393.07,289.23
2016,1,27,13,45,695.0,120.5,0.35,18.0,478.0,331.67,242.32
2016,1,27,14,0,519.0,159.0,0.4,18.0,415.0,282.57,206.07
2016,1,27,14,15,507.0,153.0,0.45,18.0,391.5,248.51,177.53
2016,1,27,14,30,495.0,147.0,0.5,18.0,368.0,214.73,149.29
2016,1,27,14,45,526.5,126.5,0.55,18.0,345.0,176.15,116.27
2016,1,27,15,0,558.0,106.0,0.6,18.0,322.0,134.46,83.02
2016,1,27,15,15,531.0,100.0,0.55,17.5,288.5,97.97,61.54
2016,1,27,15,30,504.0,94.0,0.5,17.0,255.0,66.73,53.34
2016,1,27,15,45,578.5,73.5,0.5,16.5,233.0,52.67,41.14
2016,1,27,16,0,653.0,53.0,0.5,16.0,211.0,41.51,31.29
2016,1,27,16,15,588.5,47.0,0.5,15.5,167.0,34.57,25.02
2016,1,27,16,30,524.0,41.0,0.5,15.0,123.0,31.22,21.75
2016,1,27,16,45,417.0,31.5,0.5,15.0,83.0,24.56,15.21
2016,1,27,17,0,310.0,22.0,0.5,15.0,43.0,17.62,4.65
2016,1,27,17,15,155.0,11.0,0.5,14.5,21.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,5.24,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,10.48,0.0
2016,1,28,7,45,24.5,28.0,0.5,10.5,31.0,43.74,26.14
2016,1,28,8,0,49.0,45.0,0.5,11.0,51.0,83.07,63.59
2016,1,28,8,15,62.5,64.0,0.6,11.5,75.0,112.54,89.81
2016,1,28,8,30,76.0,83.0,0.7,12.0,99.0,141.67,115.16
2016,1,28,8,45,85.0,101.0,0.85,12.5,123.0,166.8,136.66
2016,1,28,9,0,94.0,119.0,1.0,13.0,147.0,191.73,157.5
2016,1,28,9,15,100.5,136.0,0.95,13.0,169.5,213.66,175.49
2016,1,28,9,30,107.0,153.0,0.9,13.0,192.0,235.23,192.82
2016,1,28,9,45,109.0,169.0,0.85,13.5,212.0,252.38,205.79
2016,1,28,10,0,111.0,185.0,0.8,14.0,232.0,268.96,218.05
2016,1,28,10,15,86.5,194.0,0.85,14.0,232.5,252.45,204.06
2016,1,28,10,30,62.0,203.0,0.9,14.0,233.0,244.01,196.62
2016,1,28,10,45,445.0,144.0,1.0,14.5,374.0,439.36,355.05
2016,1,28,11,0,828.0,85.0,1.1,15.0,515.0,608.7,483.15
2016,1,28,11,15,539.0,164.0,1.35,15.0,447.5,502.77,399.84
2016,1,28,11,30,250.0,243.0,1.6,15.0,380.0,395.11,314.95
2016,1,28,11,45,248.5,248.5,1.85,15.5,386.5,391.48,312.14
2016,1,28,12,0,247.0,254.0,2.1,16.0,393.0,382.75,304.66
2016,1,28,12,15,123.5,160.5,2.0,16.0,230.0,219.75,175.44
2016,1,28,12,30,0.0,67.0,1.9,16.0,67.0,62.37,46.51
2016,1,28,12,45,0.0,77.5,1.8,16.5,77.5,72.18,54.72
2016,1,28,13,0,0.0,88.0,1.7,17.0,88.0,81.99,62.73
2016,1,28,13,15,58.0,164.5,1.65,17.0,195.5,174.78,138.0
2016,1,28,13,30,116.0,241.0,1.6,17.0,303.0,257.82,202.75
2016,1,28,13,45,204.5,224.5,1.6,17.0,328.5,264.95,205.73
2016,1,28,14,0,293.0,208.0,1.6,17.0,354.0,262.71,200.44
2016,1,28,14,15,146.5,147.0,1.5,17.0,220.0,164.32,125.09
2016,1,28,14,30,0.0,86.0,1.4,17.0,86.0,79.86,61.32
2016,1,28,14,45,35.0,124.0,1.3,17.0,138.0,114.75,88.91
2016,1,28,15,0,70.0,162.0,1.2,17.0,190.0,142.63,110.47
2016,1,28,15,15,65.5,146.0,1.0,16.5,170.0,123.87,96.29
2016,1,28,15,30,61.0,130.0,0.8,16.0,150.0,105.89,87.68
2016,1,28,15,45,55.5,112.5,0.65,16.0,128.5,92.7,76.22
2016,1,28,16,0,50.0,95.0,0.5,16.0,107.0,79.21,64.3
2016,1,28,16,15,40.0,76.5,0.45,15.5,85.0,64.73,51.44
2016,1,28,16,30,30.0,58.0,0.4,15.0,63.0,49.93,38.06
2016,1,28,16,45,15.0,40.5,0.4,15.0,43.0,35.53,24.62
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,21.05,7.88
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,1,29,7,30,0.0,11.0,2.0,14.0,11.0,10.48,0.0
2016,1,29,7,45,14.5,28.0,2.25,14.5,30.0,38.95,22.8
2016,1,29,8,0,29.0,45.0,2.5,15.0,49.0,65.65,48.47
2016,1,29,8,15,44.0,64.0,2.55,15.0,72.0,95.1,74.38
2016,1,29,8,30,59.0,83.0,2.6,15.0,95.0,124.37,99.89
2016,1,29,8,45,69.5,101.0,2.7,15.5,119.0,149.8,121.6
2016,1,29,9,0,80.0,119.0,2.8,16.0,143.0,175.19,142.85
2016,1,29,9,15,86.0,136.5,2.85,16.0,165.5,197.18,161.07
2016,1,29,9,30,92.0,154.0,2.9,16.0,188.0,218.88,178.76
2016,1,29,9,45,156.0,168.5,3.0,16.5,233.0,281.16,229.74
2016,1,29,10,0,220.0,183.0,3.1,17.0,278.0,335.2,273.01
2016,1,29,10,15,110.5,171.0,3.15,17.0,218.5,250.26,202.67
2016,1,29,10,30,1.0,159.0,3.2,17.0,159.0,152.86,121.28
2016,1,29,10,45,65.0,198.0,3.25,17.5,231.5,237.86,191.1
2016,1,29,11,0,129.0,237.0,3.3,18.0,304.0,322.27,258.17
2016,1,29,11,15,76.5,225.5,3.35,18.0,265.5,267.76,213.63
2016,1,29,11,30,24.0,214.0,3.4,18.0,227.0,217.06,172.23
2016,1,29,11,45,43.0,230.5,3.45,18.0,255.0,246.74,196.12
2016,1,29,12,0,62.0,247.0,3.5,18.0,283.0,270.31,214.77
2016,1,29,12,15,63.0,247.5,3.55,18.0,283.5,267.55,212.33
2016,1,29,12,30,64.0,248.0,3.6,18.0,284.0,264.55,209.78
2016,1,29,12,45,32.0,143.0,3.65,18.0,161.0,148.85,116.97
2016,1,29,13,0,0.0,38.0,3.7,18.0,38.0,35.33,23.83
2016,1,29,13,15,0.0,23.5,3.7,18.0,23.5,21.83,12.62
2016,1,29,13,30,0.0,9.0,3.7,18.0,9.0,8.36,1.35
2016,1,29,13,45,0.0,82.0,3.7,18.0,82.0,76.37,58.09
2016,1,29,14,0,0.0,155.0,3.7,18.0,155.0,141.3,111.53
2016,1,29,14,15,0.0,146.0,3.65,17.5,146.0,132.72,104.8
2016,1,29,14,30,0.0,137.0,3.6,17.0,137.0,124.16,98.15
2016,1,29,14,45,0.0,71.0,3.55,17.0,71.0,66.07,50.04
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,3.1,16.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,3.0,16.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,3.0,15.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,3.0,15.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,3.0,15.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.5,8.0,1.5,9.5,11.0,41.23,0.0
2016,1,30,7,30,171.0,16.0,1.8,10.0,22.0,105.71,0.0
2016,1,30,7,45,303.5,26.5,2.1,10.5,58.5,197.61,141.25
2016,1,30,8,0,436.0,37.0,2.4,11.0,95.0,281.97,226.4
2016,1,30,8,15,512.0,44.0,2.45,11.0,138.0,340.28,279.79
2016,1,30,8,30,588.0,51.0,2.5,11.0,181.0,401.27,333.31
2016,1,30,8,45,456.5,79.5,2.6,11.5,193.5,368.63,307.74
2016,1,30,9,0,325.0,108.0,2.7,12.0,206.0,332.06,277.3
2016,1,30,9,15,340.5,121.5,2.7,12.0,237.0,359.5,300.19
2016,1,30,9,30,356.0,135.0,2.7,12.0,268.0,385.98,321.48
2016,1,30,9,45,591.5,101.0,2.75,12.5,347.0,500.02,414.5
2016,1,30,10,0,827.0,67.0,2.8,13.0,426.0,609.11,500.16
2016,1,30,10,15,842.5,68.5,2.8,13.0,456.5,617.57,505.29
2016,1,30,10,30,858.0,70.0,2.8,13.0,487.0,627.12,511.63
2016,1,30,10,45,871.5,70.5,2.85,13.5,512.0,631.29,512.98
2016,1,30,11,0,885.0,71.0,2.9,14.0,537.0,632.37,511.88
2016,1,30,11,15,892.0,72.0,2.9,14.0,554.5,626.82,506.33
2016,1,30,11,30,899.0,73.0,2.9,14.0,572.0,618.12,498.3
2016,1,30,11,45,902.5,73.5,2.95,14.0,581.5,603.71,485.93
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,586.29,471.02
2016,1,30,12,15,686.5,143.0,3.0,14.0,535.0,514.47,412.42
2016,1,30,12,30,467.0,212.0,3.0,14.0,479.0,444.03,355.24
2016,1,30,12,45,676.5,146.5,3.0,14.0,529.5,467.73,372.76
2016,1,30,13,0,886.0,81.0,3.0,14.0,580.0,477.06,376.69
2016,1,30,13,15,881.0,80.5,2.95,14.0,566.0,442.11,345.46
2016,1,30,13,30,876.0,80.0,2.9,14.0,552.0,405.34,312.3
2016,1,30,13,45,574.5,148.0,2.85,14.0,453.0,323.87,248.76
2016,1,30,14,0,273.0,216.0,2.8,14.0,354.0,265.86,206.81
2016,1,30,14,15,185.5,207.5,2.8,13.5,299.0,223.81,174.66
2016,1,30,14,30,98.0,199.0,2.8,13.0,244.0,190.41,150.36
2016,1,30,14,45,65.5,178.0,2.8,13.0,207.0,161.58,127.93
2016,1,30,15,0,33.0,157.0,2.8,13.0,170.0,136.18,108.52
2016,1,30,15,15,29.5,142.0,2.55,12.5,152.5,120.17,95.95
2016,1,30,15,30,26.0,127.0,2.3,12.0,135.0,104.59,88.12
2016,1,30,15,45,20.5,110.0,2.05,12.0,116.0,95.22,79.83
2016,1,30,16,0,15.0,93.0,1.8,12.0,97.0,81.05,67.1
2016,1,30,16,15,7.5,75.5,1.65,11.0,77.5,66.34,53.92
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,51.47,40.33
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,36.06,25.9
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,20.38,9.43
2016,1,30,17,15,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,7.0,8.5,8.1,0.0
2016,1,31,7,30,0.0,17.0,0.9,7.0,17.0,16.93,0.0
2016,1,31,7,45,65.0,33.0,1.0,7.5,42.0,77.57,54.48
2016,1,31,8,0,130.0,49.0,1.1,8.0,67.0,136.83,109.87
2016,1,31,8,15,153.5,68.0,1.3,8.0,96.5,173.78,143.56
2016,1,31,8,30,177.0,87.0,1.5,8.0,126.0,210.85,176.64
2016,1,31,8,45,193.5,104.5,1.75,8.5,156.0,242.07,203.74
2016,1,31,9,0,210.0,122.0,2.0,9.0,186.0,273.09,229.98
2016,1,31,9,15,224.5,137.0,2.2,9.0,214.0,299.44,252.17
2016,1,31,9,30,239.0,152.0,2.4,9.0,242.0,325.31,273.56
2016,1,31,9,45,130.5,159.5,2.65,9.0,209.5,255.51,213.99
2016,1,31,10,0,22.0,167.0,2.9,9.0,177.0,177.09,146.21
2016,1,31,10,15,90.5,193.0,3.05,9.0,237.0,254.39,212.04
2016,1,31,10,30,159.0,219.0,3.2,9.0,297.0,331.36,275.84
2016,1,31,10,45,79.5,148.5,3.4,9.5,187.5,202.46,167.66
2016,1,31,11,0,0.0,78.0,3.6,10.0,78.0,72.63,56.58
2016,1,31,11,15,19.0,153.5,3.75,10.0,164.5,156.36,127.65
2016,1,31,11,30,38.0,229.0,3.9,10.0,251.0,245.39,201.35
2016,1,31,11,45,266.0,217.0,4.05,10.5,370.0,373.53,308.05
2016,1,31,12,0,494.0,205.0,4.2,11.0,489.0,486.0,398.03
2016,1,31,12,15,712.0,142.5,4.25,11.0,552.5,530.46,433.05
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,559.78,454.84
2016,1,31,12,45,925.0,81.0,4.4,11.5,610.0,529.41,427.31
2016,1,31,13,0,920.0,82.0,4.5,12.0,604.0,496.75,397.66
2016,1,31,13,15,914.5,81.5,4.55,12.0,589.5,460.35,365.03
2016,1,31,13,30,909.0,81.0,4.6,12.0,575.0,422.07,330.12
2016,1,31,13,45,898.0,80.5,4.65,12.0,552.5,380.23,291.67
2016,1,31,14,0,887.0,80.0,4.7,12.0,530.0,333.99,249.04
2016,1,31,14,15,873.0,78.0,4.65,11.5,501.0,287.73,206.46
2016,1,31,14,30,859.0,76.0,4.6,11.0,472.0,241.21,163.88
2016,1,31,14,45,832.5,75.5,4.6,11.0,435.5,193.97,122.42
2016,1,31,15,0,806.0,75.0,4.6,11.0,399.0,148.13,85.75
2016,1,31,15,15,777.0,71.5,4.4,10.5,359.0,101.27,55.21
2016,1,31,15,30,748.0,68.0,4.2,10.0,319.0,56.66,45.82
2016,1,31,15,45,698.5,65.0,4.05,10.0,274.0,45.1,35.4
2016,1,31,16,0,649.0,62.0,3.9,10.0,229.0,44.56,34.85
2016,1,31,16,15,583.0,55.5,3.85,9.5,183.5,41.12,31.61
2016,1,31,16,30,517.0,49.0,3.8,9.0,138.0,37.64,28.18
2016,1,31,16,45,407.0,39.0,3.75,8.5,96.0,30.78,21.45
2016,1,31,17,0,297.0,29.0,3.7,8.0,54.0,23.68,12.57
2016,1,31,17,15,148.5,14.5,3.95,8.0,27.0,13.82,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,166.0,8.0,3.45,5.5,15.5,73.77,0.0
2016,2,1,7,30,332.0,16.0,3.7,6.0,31.0,174.18,0.0
2016,2,1,7,45,462.0,24.5,3.95,6.5,73.0,265.18,200.09
2016,2,1,8,0,592.0,33.0,4.2,7.0,115.0,352.57,289.74
2016,2,1,8,15,662.0,38.5,4.35,7.5,162.0,411.65,345.17
2016,2,1,8,30,732.0,44.0,4.5,8.0,209.0,472.45,399.51
2016,2,1,8,45,776.0,48.0,4.65,8.5,256.0,517.65,439.09
2016,2,1,9,0,820.0,52.0,4.8,9.0,303.0,562.2,476.58
2016,2,1,9,15,722.0,71.0,4.85,9.0,314.5,536.86,455.8
2016,2,1,9,30,624.0,90.0,4.9,9.0,326.0,508.64,431.93
2016,2,1,9,45,760.5,79.0,4.95,9.5,394.5,583.68,493.12
2016,2,1,10,0,897.0,68.0,5.0,10.0,463.0,657.16,551.19
2016,2,1,10,15,910.5,69.5,4.9,10.0,495.0,668.64,558.67
2016,2,1,10,30,924.0,71.0,4.8,10.0,527.0,677.04,563.8
