Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,930.5,73.5,4.7,10.5,551.5,678.87,562.51
2016,2,1,11,0,937.0,76.0,4.6,11.0,576.0,677.41,558.56
2016,2,1,11,15,942.5,77.0,4.5,11.0,593.0,670.37,551.27
2016,2,1,11,30,948.0,78.0,4.4,11.0,610.0,660.05,541.33
2016,2,1,11,45,945.5,80.5,4.35,11.5,618.5,643.29,525.42
2016,2,1,12,0,943.0,83.0,4.3,12.0,627.0,623.52,507.05
2016,2,1,12,15,942.5,83.0,4.2,12.0,628.5,599.45,485.92
2016,2,1,12,30,942.0,83.0,4.1,12.0,630.0,572.57,462.26
2016,2,1,12,45,935.0,84.0,4.0,12.0,622.5,540.78,434.44
2016,2,1,13,0,928.0,85.0,3.9,12.0,615.0,506.79,404.37
2016,2,1,13,15,922.0,84.5,3.75,12.0,600.0,469.81,371.23
2016,2,1,13,30,916.0,84.0,3.6,12.0,585.0,430.96,335.92
2016,2,1,13,45,904.5,83.5,3.45,12.0,562.5,388.54,297.17
2016,2,1,14,0,893.0,83.0,3.3,12.0,540.0,341.82,254.39
2016,2,1,14,15,878.5,81.0,3.15,11.5,510.0,295.04,211.7
2016,2,1,14,30,864.0,79.0,3.0,11.0,480.0,248.03,168.97
2016,2,1,14,45,851.0,74.5,2.85,11.0,445.5,199.12,125.61
2016,2,1,15,0,838.0,70.0,2.7,11.0,411.0,150.37,85.76
2016,2,1,15,15,810.5,67.0,2.35,10.5,369.5,102.3,53.96
2016,2,1,15,30,783.0,64.0,2.0,10.0,328.0,56.28,36.13
2016,2,1,15,45,745.0,59.5,1.65,10.0,283.5,44.71,35.08
2016,2,1,16,0,707.0,55.0,1.3,10.0,239.0,42.51,33.04
2016,2,1,16,15,646.5,49.0,1.2,9.5,193.0,38.89,29.67
2016,2,1,16,30,586.0,43.0,1.1,9.0,147.0,35.23,26.11
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.5,26.54,17.84
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,20.66,10.77
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,12.39,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,8.1,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,16.4,0.0
2016,2,2,7,45,46.0,35.0,1.6,7.5,41.5,71.38,51.19
2016,2,2,8,0,92.0,53.0,1.7,8.0,66.0,115.7,92.72
2016,2,2,8,15,116.0,72.0,1.75,8.0,94.5,151.52,125.16
2016,2,2,8,30,140.0,91.0,1.8,8.0,123.0,187.68,157.34
2016,2,2,8,45,158.0,109.5,1.85,8.0,153.0,220.05,185.61
2016,2,2,9,0,176.0,128.0,1.9,8.0,183.0,252.39,213.24
2016,2,2,9,15,192.5,143.0,1.9,8.0,210.5,279.27,235.75
2016,2,2,9,30,209.0,158.0,1.9,8.0,238.0,305.96,257.68
2016,2,2,9,45,255.0,169.0,1.9,8.5,275.5,355.46,297.7
2016,2,2,10,0,301.0,180.0,1.9,9.0,313.0,395.5,329.24
2016,2,2,10,15,546.0,139.5,1.8,9.0,402.0,515.93,427.08
2016,2,2,10,30,791.0,99.0,1.7,9.0,491.0,629.49,515.11
2016,2,2,10,45,798.0,103.0,1.65,9.0,515.0,633.08,515.3
2016,2,2,11,0,805.0,107.0,1.6,9.0,539.0,633.7,514.18
2016,2,2,11,15,814.0,108.0,1.45,9.0,557.0,629.45,508.68
2016,2,2,11,30,823.0,109.0,1.3,9.0,575.0,622.19,500.77
2016,2,2,11,45,833.5,107.5,1.2,9.5,586.5,610.22,488.79
2016,2,2,12,0,844.0,106.0,1.1,10.0,598.0,595.18,474.38
2016,2,2,12,15,647.0,164.0,1.0,10.0,541.5,521.41,415.15
2016,2,2,12,30,450.0,222.0,0.9,10.0,485.0,450.23,358.39
2016,2,2,12,45,449.0,222.0,0.85,10.5,482.5,432.15,342.86
2016,2,2,13,0,448.0,222.0,0.8,11.0,480.0,412.86,325.72
2016,2,2,13,15,653.0,158.5,0.85,11.0,524.0,424.46,331.99
2016,2,2,13,30,858.0,95.0,0.9,11.0,568.0,420.01,323.24
2016,2,2,13,45,853.0,92.0,0.95,11.0,547.5,379.14,287.17
2016,2,2,14,0,848.0,89.0,1.0,11.0,527.0,336.91,249.4
2016,2,2,14,15,834.0,87.0,1.1,11.0,498.0,292.07,209.26
2016,2,2,14,30,820.0,85.0,1.2,11.0,469.0,247.04,168.86
2016,2,2,14,45,805.0,81.0,1.3,11.5,435.0,200.15,127.69
2016,2,2,15,0,790.0,77.0,1.4,12.0,401.0,153.66,89.8
2016,2,2,15,15,762.0,73.5,1.3,11.5,361.0,107.35,58.82
2016,2,2,15,30,734.0,70.0,1.2,11.0,321.0,63.21,40.49
2016,2,2,15,45,685.5,67.0,1.1,10.5,277.0,46.25,36.4
2016,2,2,16,0,637.0,64.0,1.0,10.0,233.0,45.78,36.02
2016,2,2,16,15,575.5,57.0,1.0,9.5,188.0,41.98,32.49
2016,2,2,16,30,514.0,50.0,1.0,9.0,143.0,38.1,28.73
2016,2,2,16,45,409.5,40.5,1.0,8.5,101.0,31.76,22.53
2016,2,2,17,0,305.0,31.0,1.0,8.0,59.0,25.22,14.84
2016,2,2,17,15,152.5,15.5,1.05,8.0,29.5,12.36,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,38.63,0.0
2016,2,3,7,45,223.0,36.0,1.95,5.5,68.0,174.38,134.39
2016,2,3,8,0,446.0,42.0,2.0,6.0,106.0,298.64,246.32
2016,2,3,8,15,519.0,49.5,2.05,6.5,150.0,357.69,299.67
2016,2,3,8,30,592.0,57.0,2.1,7.0,194.0,419.09,353.08
2016,2,3,8,45,642.5,61.5,2.15,8.0,238.5,465.46,391.72
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,511.86,428.78
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,543.09,452.92
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,575.86,477.36
2016,2,3,9,45,776.0,78.0,2.1,11.0,402.0,598.36,492.37
2016,2,3,10,0,795.0,82.0,2.1,12.0,438.0,618.38,505.04
2016,2,3,10,15,639.5,126.5,2.0,12.0,425.5,569.15,463.61
2016,2,3,10,30,484.0,171.0,1.9,12.0,413.0,508.76,413.92
2016,2,3,10,45,668.5,130.0,1.85,12.5,482.0,583.57,472.26
2016,2,3,11,0,853.0,89.0,1.8,13.0,551.0,648.38,520.31
2016,2,3,11,15,688.5,140.0,1.7,13.5,520.5,588.59,470.12
2016,2,3,11,30,524.0,191.0,1.6,14.0,490.0,522.98,416.71
2016,2,3,11,45,553.5,184.5,1.55,14.5,504.5,521.39,414.3
2016,2,3,12,0,583.0,178.0,1.5,15.0,519.0,517.03,409.12
2016,2,3,12,15,578.0,182.0,1.45,15.0,521.0,500.79,395.24
2016,2,3,12,30,573.0,186.0,1.4,15.0,523.0,482.9,380.03
2016,2,3,12,45,473.0,211.5,1.4,15.0,488.5,436.27,342.84
2016,2,3,13,0,373.0,237.0,1.4,15.0,454.0,392.26,307.93
2016,2,3,13,15,218.5,239.5,1.35,15.0,366.0,311.49,245.07
2016,2,3,13,30,64.0,242.0,1.3,15.0,278.0,242.65,191.92
2016,2,3,13,45,62.0,234.0,1.3,15.0,267.5,229.97,182.0
2016,2,3,14,0,60.0,226.0,1.3,15.0,257.0,217.33,171.84
2016,2,3,14,15,32.0,193.5,1.2,14.5,210.0,178.42,141.5
2016,2,3,14,30,4.0,161.0,1.1,14.0,163.0,145.69,116.24
2016,2,3,14,45,8.0,156.0,1.05,14.0,160.0,140.62,112.18
2016,2,3,15,0,12.0,151.0,1.0,14.0,157.0,134.9,107.5
2016,2,3,15,15,8.0,137.0,0.85,13.5,141.0,120.97,96.54
2016,2,3,15,30,4.0,123.0,0.7,13.0,125.0,107.46,85.81
2016,2,3,15,45,2.0,106.5,0.6,13.0,107.5,93.28,77.66
2016,2,3,16,0,0.0,90.0,0.5,13.0,90.0,79.42,65.39
2016,2,3,16,15,0.0,72.5,0.55,12.5,72.5,64.63,52.21
2016,2,3,16,30,0.0,55.0,0.6,12.0,55.0,49.64,38.62
2016,2,3,16,45,0.0,39.0,0.7,11.5,39.0,35.66,25.71
2016,2,3,17,0,0.0,23.0,0.8,11.0,23.0,21.36,11.84
2016,2,3,17,15,0.0,11.5,0.8,10.5,11.5,10.66,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.5,10.0,1.15,6.5,16.0,57.76,0.0
2016,2,4,7,30,237.0,20.0,1.3,7.0,32.0,146.12,17.52
2016,2,4,7,45,357.5,30.5,1.5,7.5,71.5,232.57,179.88
2016,2,4,8,0,478.0,41.0,1.7,8.0,111.0,315.31,258.0
2016,2,4,8,15,550.0,48.0,1.75,8.0,156.0,374.32,311.41
2016,2,4,8,30,622.0,55.0,1.8,8.0,201.0,435.62,364.75
2016,2,4,8,45,665.0,60.5,1.85,8.5,245.5,479.73,401.74
2016,2,4,9,0,708.0,66.0,1.9,9.0,290.0,520.4,434.67
2016,2,4,9,15,739.0,69.5,1.9,9.5,331.5,554.01,460.59
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,585.91,484.31
2016,2,4,9,45,649.0,105.5,1.95,10.5,375.0,553.55,456.18
2016,2,4,10,0,528.0,138.0,2.0,11.0,377.0,508.09,418.13
2016,2,4,10,15,677.5,113.5,1.95,11.0,441.5,582.55,476.95
2016,2,4,10,30,827.0,89.0,1.9,11.0,506.0,648.49,527.0
2016,2,4,10,45,837.0,91.0,1.9,11.5,530.5,651.94,526.97
2016,2,4,11,0,847.0,93.0,1.9,12.0,555.0,652.31,525.11
2016,2,4,11,15,854.0,94.0,1.85,12.0,572.5,646.59,519.28
2016,2,4,11,30,861.0,95.0,1.8,12.0,590.0,637.77,511.08
2016,2,4,11,45,866.0,95.5,1.75,12.5,600.0,624.13,498.26
2016,2,4,12,0,871.0,96.0,1.7,13.0,610.0,607.49,483.08
2016,2,4,12,15,737.0,134.5,1.65,13.0,570.5,548.01,435.48
2016,2,4,12,30,603.0,173.0,1.6,13.0,531.0,491.06,389.93
2016,2,4,12,45,740.5,132.0,1.6,13.5,567.0,499.36,394.49
2016,2,4,13,0,878.0,91.0,1.6,14.0,603.0,498.94,390.61
2016,2,4,13,15,704.5,138.0,1.6,14.0,542.5,432.96,337.61
2016,2,4,13,30,531.0,185.0,1.6,14.0,482.0,375.63,292.11
2016,2,4,13,45,568.5,165.0,1.65,14.5,472.5,346.6,265.97
2016,2,4,14,0,606.0,145.0,1.7,15.0,463.0,314.55,236.32
2016,2,4,14,15,510.0,160.0,1.7,14.5,418.0,270.69,201.14
2016,2,4,14,30,414.0,175.0,1.7,14.0,373.0,234.69,173.27
2016,2,4,14,45,478.5,148.5,1.75,14.0,361.0,201.13,141.72
2016,2,4,15,0,543.0,122.0,1.8,14.0,349.0,161.47,106.18
2016,2,4,15,15,512.5,117.0,1.6,13.5,315.0,124.83,80.94
2016,2,4,15,30,482.0,112.0,1.4,13.0,281.0,90.72,64.08
2016,2,4,15,45,458.5,99.5,1.25,13.0,243.5,70.89,57.96
2016,2,4,16,0,435.0,87.0,1.1,13.0,206.0,63.16,51.06
2016,2,4,16,15,393.0,74.5,1.05,12.0,167.5,55.09,43.89
2016,2,4,16,30,351.0,62.0,1.0,11.0,129.0,46.73,36.24
2016,2,4,16,45,290.5,47.5,1.0,10.5,92.5,36.43,26.56
2016,2,4,17,0,230.0,33.0,1.0,10.0,56.0,25.73,15.78
2016,2,4,17,15,115.0,16.5,1.0,9.5,28.0,12.95,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,6.0,16.5,51.49,0.0
2016,2,5,7,30,200.0,22.0,1.1,7.0,33.0,133.46,33.19
2016,2,5,7,45,315.5,34.5,1.2,8.0,72.5,217.92,169.48
2016,2,5,8,0,431.0,47.0,1.3,9.0,112.0,299.66,244.38
2016,2,5,8,15,506.0,55.0,1.35,9.5,157.0,360.87,298.25
2016,2,5,8,30,581.0,63.0,1.4,10.0,202.0,424.39,351.98
2016,2,5,8,45,633.0,68.5,1.45,10.5,248.0,473.18,392.08
2016,2,5,9,0,685.0,74.0,1.5,11.0,294.0,522.0,430.75
2016,2,5,9,15,718.5,78.5,1.6,11.5,336.0,557.61,458.17
2016,2,5,9,30,752.0,83.0,1.7,12.0,378.0,591.71,483.72
2016,2,5,9,45,784.5,83.5,1.85,13.0,417.5,616.21,500.93
2016,2,5,10,0,817.0,84.0,2.0,14.0,457.0,641.36,518.16
2016,2,5,10,15,833.0,86.5,1.95,14.5,489.0,655.3,526.24
2016,2,5,10,30,849.0,89.0,1.9,15.0,521.0,666.28,532.0
2016,2,5,10,45,860.5,90.5,1.9,15.5,546.0,670.13,532.7
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,670.82,531.04
2016,2,5,11,15,720.0,135.5,1.85,16.0,539.5,609.65,482.49
2016,2,5,11,30,568.0,179.0,1.8,16.0,508.0,542.6,429.79
2016,2,5,11,45,632.5,161.0,1.8,16.5,532.5,553.46,437.25
2016,2,5,12,0,697.0,143.0,1.8,17.0,557.0,556.85,438.24
2016,2,5,12,15,649.5,159.0,1.65,17.0,546.0,525.96,412.52
2016,2,5,12,30,602.0,175.0,1.5,17.0,535.0,494.88,386.86
2016,2,5,12,45,587.5,178.0,1.4,17.5,526.5,466.75,363.11
2016,2,5,13,0,573.0,181.0,1.3,18.0,518.0,440.0,340.14
2016,2,5,13,15,508.0,196.5,1.1,18.0,490.5,401.77,308.77
2016,2,5,13,30,443.0,212.0,0.9,18.0,463.0,366.41,279.81
2016,2,5,13,45,458.5,199.5,0.7,18.0,450.5,339.28,256.23
2016,2,5,14,0,474.0,187.0,0.5,18.0,438.0,310.21,230.57
2016,2,5,14,15,647.0,137.5,0.65,17.5,460.5,291.45,209.43
2016,2,5,14,30,820.0,88.0,0.8,17.0,483.0,258.7,174.67
2016,2,5,14,45,809.0,83.0,0.95,17.0,449.5,211.31,133.99
2016,2,5,15,0,798.0,78.0,1.1,17.0,416.0,163.95,95.53
2016,2,5,15,15,772.5,74.5,1.0,16.5,376.0,116.98,63.1
2016,2,5,15,30,747.0,71.0,0.9,16.0,336.0,71.91,41.79
2016,2,5,15,45,712.5,66.0,0.85,15.5,292.5,49.48,38.5
2016,2,5,16,0,678.0,61.0,0.8,15.0,249.0,42.81,32.66
2016,2,5,16,15,621.5,55.0,0.9,14.0,203.5,39.76,29.97
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,36.67,27.07
2016,2,5,16,45,466.5,40.5,1.1,12.0,113.5,31.21,21.88
2016,2,5,17,0,368.0,32.0,1.2,11.0,69.0,25.6,15.84
2016,2,5,17,15,184.0,16.0,1.15,10.5,34.5,12.47,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,11.0,1.1,6.5,18.5,62.75,0.0
2016,2,6,7,30,253.0,22.0,1.3,7.0,37.0,159.14,57.64
2016,2,6,7,45,368.0,32.5,1.55,8.0,77.0,242.4,190.3
2016,2,6,8,0,483.0,43.0,1.8,9.0,117.0,323.72,265.13
2016,2,6,8,15,552.5,50.0,1.75,9.5,162.0,382.17,316.88
2016,2,6,8,30,622.0,57.0,1.7,10.0,207.0,442.75,368.12
2016,2,6,8,45,672.0,61.0,1.7,10.5,252.5,489.53,406.53
2016,2,6,9,0,722.0,65.0,1.7,11.0,298.0,533.39,441.23
2016,2,6,9,15,751.5,68.5,1.75,11.5,340.0,566.55,466.51
2016,2,6,9,30,781.0,72.0,1.8,12.0,382.0,597.94,489.69
2016,2,6,9,45,801.0,75.0,1.85,13.0,418.5,620.5,504.6
2016,2,6,10,0,821.0,78.0,1.9,14.0,455.0,640.53,517.21
2016,2,6,10,15,835.5,80.0,1.8,14.5,486.5,653.05,523.93
2016,2,6,10,30,850.0,82.0,1.7,15.0,518.0,662.64,528.28
2016,2,6,10,45,859.5,83.5,1.65,15.5,542.5,665.31,527.76
2016,2,6,11,0,869.0,85.0,1.6,16.0,567.0,664.85,524.92
2016,2,6,11,15,875.5,86.0,1.65,16.0,584.0,656.13,517.79
2016,2,6,11,30,882.0,87.0,1.7,16.0,601.0,647.34,510.44
2016,2,6,11,45,886.5,87.0,1.8,16.5,610.5,633.18,498.38
2016,2,6,12,0,891.0,87.0,1.9,17.0,620.0,615.99,483.89
2016,2,6,12,15,723.0,140.5,1.95,17.0,574.0,552.04,433.55
2016,2,6,12,30,555.0,194.0,2.0,17.0,528.0,487.86,383.13
2016,2,6,12,45,604.0,175.0,2.15,17.0,535.5,476.71,374.15
2016,2,6,13,0,653.0,156.0,2.3,17.0,543.0,458.96,359.12
2016,2,6,13,15,504.0,196.0,2.3,17.0,490.5,401.63,313.24
2016,2,6,13,30,355.0,236.0,2.3,17.0,438.0,353.96,275.57
2016,2,6,13,45,445.0,204.0,2.35,17.0,447.5,340.1,261.94
2016,2,6,14,0,535.0,172.0,2.4,17.0,457.0,318.82,240.9
2016,2,6,14,15,483.5,173.5,2.35,17.0,421.5,278.59,207.3
2016,2,6,14,30,432.0,175.0,2.3,17.0,386.0,242.01,177.2
2016,2,6,14,45,590.0,125.5,2.3,17.0,390.5,206.66,140.39
2016,2,6,15,0,748.0,76.0,2.3,17.0,395.0,158.46,93.5
2016,2,6,15,15,623.0,91.0,2.05,16.5,340.0,116.44,67.99
2016,2,6,15,30,498.0,106.0,1.8,16.0,285.0,90.3,60.76
2016,2,6,15,45,471.0,96.5,1.55,15.5,248.5,68.37,55.17
2016,2,6,16,0,444.0,87.0,1.3,15.0,212.0,62.87,50.41
2016,2,6,16,15,406.5,74.5,1.2,14.0,173.5,54.85,43.36
2016,2,6,16,30,369.0,62.0,1.1,13.0,135.0,46.53,35.83
2016,2,6,16,45,315.5,48.0,1.05,12.0,98.0,36.67,26.72
2016,2,6,17,0,262.0,34.0,1.0,11.0,61.0,27.22,17.41
2016,2,6,17,15,131.0,17.0,1.0,10.5,30.5,13.29,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,8.5,21.0,78.85,0.0
2016,2,7,7,30,333.0,20.0,1.3,9.0,42.0,190.33,85.55
2016,2,7,7,45,449.0,28.5,1.5,10.0,84.0,272.97,214.07
2016,2,7,8,0,565.0,37.0,1.7,11.0,126.0,356.04,289.51
2016,2,7,8,15,630.0,42.5,1.75,11.5,172.5,413.47,340.2
2016,2,7,8,30,695.0,48.0,1.8,12.0,219.0,472.42,389.91
2016,2,7,8,45,738.5,51.5,1.85,12.5,265.0,517.11,426.42
2016,2,7,9,0,782.0,55.0,1.9,13.0,311.0,561.24,461.04
2016,2,7,9,15,810.0,58.0,1.95,13.5,353.5,593.95,485.66
2016,2,7,9,30,838.0,61.0,2.0,14.0,396.0,620.26,504.81
2016,2,7,9,45,851.5,65.0,2.05,15.0,433.5,640.67,517.81
2016,2,7,10,0,865.0,69.0,2.1,16.0,471.0,658.33,528.37
2016,2,7,10,15,879.5,71.0,2.1,16.0,503.0,671.42,537.04
2016,2,7,10,30,894.0,73.0,2.1,16.0,535.0,681.5,543.36
2016,2,7,10,45,903.5,74.5,2.1,16.5,560.0,684.54,543.39
2016,2,7,11,0,913.0,76.0,2.1,17.0,585.0,684.36,541.02
2016,2,7,11,15,919.0,77.0,2.1,17.5,602.5,678.07,534.16
2016,2,7,11,30,925.0,78.0,2.1,18.0,620.0,668.54,524.88
2016,2,7,11,45,928.5,78.5,2.15,18.5,630.0,653.7,511.92
2016,2,7,12,0,932.0,79.0,2.2,19.0,640.0,635.72,496.51
2016,2,7,12,15,932.5,79.0,2.2,19.0,642.0,612.45,477.65
2016,2,7,12,30,933.0,79.0,2.2,19.0,644.0,586.32,456.33
2016,2,7,12,45,932.5,78.0,2.25,19.0,638.0,555.96,431.61
2016,2,7,13,0,932.0,77.0,2.3,19.0,632.0,523.04,404.35
2016,2,7,13,15,927.0,76.0,2.3,19.0,617.5,485.71,372.89
2016,2,7,13,30,922.0,75.0,2.3,19.0,603.0,446.43,339.14
2016,2,7,13,45,913.0,74.5,2.3,19.5,581.0,404.37,301.89
2016,2,7,14,0,904.0,74.0,2.3,20.0,559.0,361.03,263.0
2016,2,7,14,15,891.5,72.5,2.15,19.5,530.5,314.76,222.14
2016,2,7,14,30,879.0,71.0,2.0,19.0,502.0,267.99,180.67
2016,2,7,14,45,861.5,69.0,1.95,19.0,466.5,219.56,138.52
2016,2,7,15,0,844.0,67.0,1.9,19.0,431.0,166.54,94.99
2016,2,7,15,15,820.0,64.0,1.65,18.5,390.5,117.6,60.2
2016,2,7,15,30,796.0,61.0,1.4,18.0,350.0,70.32,36.26
2016,2,7,15,45,761.0,57.5,1.15,17.5,305.5,42.03,31.61
2016,2,7,16,0,726.0,54.0,0.9,17.0,261.0,40.61,30.45
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.5,37.87,28.06
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,35.11,25.52
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,30.39,21.01
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,23.43,14.14
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,11.4,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.0,20.5,64.3,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,41.0,164.98,84.6
2016,2,8,7,45,368.0,35.0,1.55,12.0,82.5,247.89,194.25
2016,2,8,8,0,484.0,46.0,1.7,13.0,124.0,331.37,268.28
2016,2,8,8,15,555.5,53.0,1.75,13.5,170.0,391.67,320.59
2016,2,8,8,30,627.0,60.0,1.8,14.0,216.0,454.12,372.57
2016,2,8,8,45,670.5,65.5,1.9,15.0,261.5,499.47,408.63
2016,2,8,9,0,714.0,71.0,2.0,16.0,307.0,544.45,442.96
2016,2,8,9,15,745.5,74.5,2.0,16.5,349.5,575.69,466.1
2016,2,8,9,30,777.0,78.0,2.0,17.0,392.0,608.59,489.68
2016,2,8,9,45,809.0,78.0,2.0,17.5,432.0,635.78,508.46
2016,2,8,10,0,841.0,78.0,2.0,18.0,472.0,660.6,525.04
2016,2,8,10,15,855.5,80.0,2.0,18.5,503.5,673.33,532.29
2016,2,8,10,30,870.0,82.0,2.0,19.0,535.0,683.05,537.27
2016,2,8,10,45,880.0,83.5,2.0,19.5,560.0,686.07,537.29
2016,2,8,11,0,890.0,85.0,2.0,20.0,585.0,682.78,532.83
2016,2,8,11,15,896.5,86.0,1.95,20.5,603.0,676.93,526.09
2016,2,8,11,30,903.0,87.0,1.9,21.0,621.0,667.89,517.01
2016,2,8,11,45,905.5,88.0,1.85,21.5,630.5,653.17,503.77
2016,2,8,12,0,908.0,89.0,1.8,22.0,640.0,635.41,488.26
2016,2,8,12,15,908.5,89.0,1.75,22.0,641.5,612.52,469.83
2016,2,8,12,30,909.0,89.0,1.7,22.0,643.0,586.85,449.09
2016,2,8,12,45,912.5,86.0,1.65,22.0,638.0,557.14,425.07
2016,2,8,13,0,916.0,83.0,1.6,22.0,633.0,524.75,398.53
2016,2,8,13,15,910.5,82.5,1.5,22.0,618.5,488.07,367.98
2016,2,8,13,30,905.0,82.0,1.4,22.0,604.0,449.5,335.35
2016,2,8,13,45,896.0,81.0,1.35,22.5,582.0,407.47,299.04
2016,2,8,14,0,887.0,80.0,1.3,23.0,560.0,364.21,261.18
2016,2,8,14,15,874.5,78.5,1.2,23.0,531.5,318.5,221.41
2016,2,8,14,30,862.0,77.0,1.1,23.0,503.0,268.03,177.82
2016,2,8,14,45,844.0,74.5,1.0,23.0,467.5,219.34,136.4
2016,2,8,15,0,826.0,72.0,0.9,23.0,432.0,171.24,97.54
2016,2,8,15,15,801.5,69.0,0.85,22.5,392.0,122.97,63.59
2016,2,8,15,30,777.0,66.0,0.8,22.0,352.0,76.45,39.7
2016,2,8,15,45,742.0,62.5,0.8,21.5,307.5,45.96,34.46
2016,2,8,16,0,707.0,59.0,0.8,21.0,263.0,44.73,33.5
2016,2,8,16,15,653.0,53.5,0.85,20.5,216.5,41.7,30.85
2016,2,8,16,30,599.0,48.0,0.9,20.0,170.0,35.3,25.14
2016,2,8,16,45,511.0,40.5,1.0,19.5,125.0,30.71,20.84
2016,2,8,17,0,423.0,33.0,1.1,19.0,80.0,26.01,16.05
2016,2,8,17,15,211.5,16.5,1.15,18.5,40.0,12.61,0.85
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,152.0,12.0,1.3,11.0,22.5,75.73,0.0
2016,2,9,7,30,304.0,24.0,1.4,12.0,45.0,191.17,108.92
2016,2,9,7,45,416.5,33.5,1.5,13.0,88.0,271.51,212.93
2016,2,9,8,0,529.0,43.0,1.6,14.0,131.0,353.36,285.04
2016,2,9,8,15,597.0,50.0,1.7,14.5,178.0,413.13,336.67
2016,2,9,8,30,665.0,57.0,1.8,15.0,225.0,474.9,387.83
2016,2,9,8,45,708.0,61.5,1.9,16.0,271.5,516.47,420.73
2016,2,9,9,0,751.0,66.0,2.0,17.0,318.0,561.38,454.7
2016,2,9,9,15,781.0,69.5,2.0,17.5,361.0,595.75,479.83
2016,2,9,9,30,811.0,73.0,2.0,18.0,404.0,628.28,502.81
2016,2,9,9,45,794.5,76.5,2.05,18.5,426.0,627.82,500.81
2016,2,9,10,0,778.0,80.0,2.1,19.0,448.0,624.22,496.55
2016,2,9,10,15,755.0,94.0,2.05,19.5,470.0,624.95,494.48
2016,2,9,10,30,732.0,108.0,2.0,20.0,492.0,624.45,491.35
2016,2,9,10,45,646.0,142.5,1.95,20.5,493.0,598.53,468.63
2016,2,9,11,0,560.0,177.0,1.9,21.0,494.0,565.69,441.23
2016,2,9,11,15,500.0,203.0,1.85,21.5,493.0,543.78,422.31
2016,2,9,11,30,440.0,229.0,1.8,22.0,492.0,520.52,402.45
2016,2,9,11,45,479.0,220.5,1.75,22.5,510.5,524.6,404.27
2016,2,9,12,0,518.0,212.0,1.7,23.0,529.0,525.76,403.55
2016,2,9,12,15,617.0,178.0,1.6,23.0,556.5,536.26,410.62
2016,2,9,12,30,716.0,144.0,1.5,23.0,584.0,537.77,410.48
2016,2,9,12,45,817.5,115.0,1.4,23.5,612.5,539.09,408.53
2016,2,9,13,0,919.0,86.0,1.3,24.0,641.0,532.7,400.02
2016,2,9,13,15,913.0,85.5,1.15,24.0,626.5,495.58,369.11
2016,2,9,13,30,907.0,85.0,1.0,24.0,612.0,456.6,336.43
2016,2,9,13,45,779.0,112.0,0.9,24.0,553.5,392.72,286.66
2016,2,9,14,0,651.0,139.0,0.8,24.0,495.0,335.58,242.37
2016,2,9,14,15,594.5,147.5,0.8,23.5,460.0,294.84,210.0
2016,2,9,14,30,538.0,156.0,0.8,23.0,425.0,256.87,179.9
2016,2,9,14,45,449.0,161.5,0.8,23.0,375.0,214.91,148.43
2016,2,9,15,0,360.0,167.0,0.8,23.0,325.0,184.81,127.88
2016,2,9,15,15,304.0,157.5,0.8,22.0,282.5,150.48,104.93
2016,2,9,15,30,248.0,148.0,0.8,21.0,240.0,121.46,88.28
2016,2,9,15,45,230.0,132.5,0.8,20.5,209.5,98.23,79.59
2016,2,9,16,0,212.0,117.0,0.8,20.0,179.0,88.03,71.06
2016,2,9,16,15,193.0,98.5,0.85,19.0,147.5,75.41,60.32
2016,2,9,16,30,174.0,80.0,0.9,18.0,116.0,62.34,48.9
2016,2,9,16,45,144.0,61.0,1.0,17.5,85.5,48.43,36.37
2016,2,9,17,0,114.0,42.0,1.1,17.0,55.0,34.05,23.08
2016,2,9,17,15,57.0,25.0,1.1,16.5,31.5,20.69,6.61
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,127.0,13.0,0.5,12.5,22.5,66.54,0.0
2016,2,10,7,30,254.0,26.0,0.5,13.0,45.0,172.59,105.08
2016,2,10,7,45,350.0,38.0,0.55,13.5,85.0,245.09,191.56
2016,2,10,8,0,446.0,50.0,0.6,14.0,125.0,319.63,256.38
2016,2,10,8,15,511.0,58.0,0.65,14.0,169.5,377.18,305.57
2016,2,10,8,30,576.0,66.0,0.7,14.0,214.0,436.57,354.47
2016,2,10,8,45,638.0,65.0,0.8,14.5,257.5,484.54,392.83
2016,2,10,9,0,700.0,64.0,0.9,15.0,301.0,530.21,428.32
2016,2,10,9,15,690.5,75.5,0.95,15.5,334.5,550.5,442.41
2016,2,10,9,30,681.0,87.0,1.0,16.0,368.0,565.18,452.06
2016,2,10,9,45,753.5,85.5,1.1,16.5,423.0,614.04,488.02
2016,2,10,10,0,826.0,84.0,1.2,17.0,478.0,664.39,523.85
2016,2,10,10,15,840.5,86.5,1.25,17.5,510.0,677.72,531.49
2016,2,10,10,30,855.0,89.0,1.3,18.0,542.0,688.05,537.22
2016,2,10,10,45,863.0,91.5,1.4,18.5,566.5,690.87,537.93
2016,2,10,11,0,871.0,94.0,1.5,19.0,591.0,690.51,536.34
2016,2,10,11,15,765.0,125.5,1.5,19.0,571.5,643.87,500.26
2016,2,10,11,30,659.0,157.0,1.5,19.0,552.0,594.31,462.27
2016,2,10,11,45,775.5,127.0,1.55,19.5,599.5,621.82,482.3
2016,2,10,12,0,892.0,97.0,1.6,20.0,647.0,642.64,496.17
2016,2,10,12,15,723.0,149.0,1.6,20.0,595.5,572.31,441.84
2016,2,10,12,30,554.0,201.0,1.6,20.0,544.0,503.12,388.72
2016,2,10,12,45,724.5,148.0,1.6,20.0,591.5,524.17,404.07
2016,2,10,13,0,895.0,95.0,1.6,20.0,639.0,533.07,408.36
2016,2,10,13,15,889.5,94.0,1.6,20.0,625.0,494.77,376.75
2016,2,10,13,30,884.0,93.0,1.6,20.0,611.0,455.65,344.05
2016,2,10,13,45,878.5,90.5,1.6,20.5,590.0,413.54,307.64
2016,2,10,14,0,873.0,88.0,1.6,21.0,569.0,370.04,269.42
2016,2,10,14,15,757.0,107.0,1.55,20.5,509.0,308.91,220.71
2016,2,10,14,30,641.0,126.0,1.5,20.0,449.0,259.1,181.57
2016,2,10,14,45,558.5,136.0,1.5,20.0,403.5,217.59,148.82
2016,2,10,15,0,476.0,146.0,1.5,20.0,358.0,182.49,123.04
2016,2,10,15,15,500.0,127.0,1.3,19.5,331.0,142.53,91.67
2016,2,10,15,30,524.0,108.0,1.1,19.0,304.0,100.15,63.99
2016,2,10,15,45,483.5,102.0,0.95,18.5,266.0,71.72,57.36
2016,2,10,16,0,443.0,96.0,0.8,18.0,228.0,68.93,55.1
2016,2,10,16,15,405.0,83.5,0.85,17.0,188.5,61.13,48.4
2016,2,10,16,30,367.0,71.0,0.9,16.0,149.0,53.03,41.21
2016,2,10,16,45,312.0,56.0,0.95,15.5,110.5,42.59,31.68
2016,2,10,17,0,257.0,41.0,1.0,15.0,72.0,31.75,21.48
2016,2,10,17,15,128.5,26.5,1.0,14.5,42.0,20.82,7.98
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,13.0,1.1,12.0,23.0,66.14,0.0
2016,2,11,7,30,250.0,26.0,1.2,13.0,46.0,173.29,112.18
2016,2,11,7,45,333.0,39.0,1.35,14.0,85.0,239.12,188.51
2016,2,11,8,0,416.0,52.0,1.5,15.0,124.0,307.69,248.66
2016,2,11,8,15,470.5,61.5,1.45,15.5,166.0,360.53,293.83
2016,2,11,8,30,525.0,71.0,1.4,16.0,208.0,414.74,338.19
2016,2,11,8,45,568.5,75.5,1.35,16.5,249.0,457.37,371.82
2016,2,11,9,0,612.0,80.0,1.3,17.0,290.0,499.75,403.94
2016,2,11,9,15,490.5,117.0,1.15,17.5,299.0,467.3,375.57
2016,2,11,9,30,369.0,154.0,1.0,18.0,308.0,422.65,338.12
2016,2,11,9,45,431.0,156.5,0.9,19.0,352.0,478.24,378.58
2016,2,11,10,0,493.0,159.0,0.8,20.0,396.0,522.97,408.94
2016,2,11,10,15,512.5,165.5,0.75,20.5,426.5,541.89,420.39
2016,2,11,10,30,532.0,172.0,0.7,21.0,457.0,558.88,430.43
2016,2,11,10,45,522.5,187.0,0.65,21.5,476.5,562.99,430.62
2016,2,11,11,0,513.0,202.0,0.6,22.0,496.0,564.84,429.31
2016,2,11,11,15,568.0,186.5,0.55,22.0,521.5,576.16,436.78
2016,2,11,11,30,623.0,171.0,0.5,22.0,547.0,587.84,444.09
2016,2,11,11,45,609.5,181.5,0.5,22.0,554.5,575.15,433.72
2016,2,11,12,0,596.0,192.0,0.5,22.0,562.0,558.11,420.57
2016,2,11,12,15,469.5,230.5,0.5,21.5,522.5,503.0,379.96
2016,2,11,12,30,343.0,269.0,0.5,21.0,483.0,448.53,339.88
2016,2,11,12,45,265.0,278.5,0.55,21.0,443.0,401.66,305.29
2016,2,11,13,0,187.0,288.0,0.6,21.0,403.0,357.42,272.34
2016,2,11,13,15,275.5,267.0,0.6,21.0,432.0,369.38,280.86
2016,2,11,13,30,364.0,246.0,0.6,21.0,461.0,373.71,282.3
2016,2,11,13,45,324.0,244.0,0.6,21.0,430.5,338.02,254.49
2016,2,11,14,0,284.0,242.0,0.6,21.0,400.0,304.84,228.85
2016,2,11,14,15,249.0,233.0,0.6,20.5,366.5,270.28,202.54
2016,2,11,14,30,214.0,224.0,0.6,20.0,333.0,241.92,181.08
2016,2,11,14,45,301.5,195.0,0.6,19.5,336.5,219.0,159.4
2016,2,11,15,0,389.0,166.0,0.6,19.0,340.0,186.95,130.09
2016,2,11,15,15,471.0,135.0,0.6,18.5,327.0,147.6,96.73
2016,2,11,15,30,553.0,104.0,0.6,18.0,314.0,100.08,62.49
2016,2,11,15,45,493.5,103.0,0.65,18.0,273.5,72.29,57.95
2016,2,11,16,0,434.0,102.0,0.7,18.0,233.0,73.21,58.83
2016,2,11,16,15,388.5,89.0,0.75,17.5,191.5,65.13,51.8
2016,2,11,16,30,343.0,76.0,0.8,17.0,150.0,56.74,44.31
2016,2,11,16,45,276.0,60.5,0.85,16.5,110.5,46.0,34.54
2016,2,11,17,0,209.0,45.0,0.9,16.0,71.0,34.84,24.11
2016,2,11,17,15,104.5,28.0,0.9,15.5,41.0,23.09,10.42
2016,2,11,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
