Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,68.5,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,179.41,121.77
2016,2,12,7,45,353.0,42.0,0.85,12.5,92.0,253.64,201.15
2016,2,12,8,0,456.0,54.0,0.9,13.0,134.0,333.04,269.81
2016,2,12,8,15,522.5,62.0,0.9,13.5,180.0,392.49,319.88
2016,2,12,8,30,589.0,70.0,0.9,14.0,226.0,453.71,369.29
2016,2,12,8,45,634.0,75.5,0.9,14.5,271.5,500.04,405.25
2016,2,12,9,0,679.0,81.0,0.9,15.0,317.0,546.06,439.64
2016,2,12,9,15,709.5,85.5,0.9,15.5,359.0,580.71,464.3
2016,2,12,9,30,740.0,90.0,0.9,16.0,401.0,613.75,487.08
2016,2,12,9,45,760.5,93.5,0.95,16.5,438.5,636.91,502.57
2016,2,12,10,0,781.0,97.0,1.0,17.0,476.0,655.19,514.39
2016,2,12,10,15,644.0,140.0,1.1,17.5,465.5,611.12,479.08
2016,2,12,10,30,507.0,183.0,1.2,18.0,455.0,555.76,435.84
2016,2,12,10,45,491.5,197.5,1.3,18.5,471.5,555.09,434.36
2016,2,12,11,0,476.0,212.0,1.4,19.0,488.0,552.35,430.83
2016,2,12,11,15,453.0,225.5,1.5,19.0,494.5,541.72,422.27
2016,2,12,11,30,430.0,239.0,1.6,19.0,501.0,529.62,412.63
2016,2,12,11,45,431.0,243.0,1.7,19.0,509.0,522.31,406.92
2016,2,12,12,0,432.0,247.0,1.8,19.0,517.0,513.36,399.84
2016,2,12,12,15,466.0,236.5,1.8,19.0,528.5,508.6,395.84
2016,2,12,12,30,500.0,226.0,1.8,19.0,540.0,500.87,389.34
2016,2,12,12,45,502.5,222.5,1.8,19.0,535.5,479.68,372.31
2016,2,12,13,0,505.0,219.0,1.8,19.0,531.0,456.99,353.92
2016,2,12,13,15,347.0,248.0,1.8,18.5,460.0,386.9,300.15
2016,2,12,13,30,189.0,277.0,1.8,18.0,389.0,328.09,255.39
2016,2,12,13,45,210.0,264.5,1.8,18.0,385.0,314.15,243.85
2016,2,12,14,0,231.0,252.0,1.8,18.0,381.0,298.24,230.15
2016,2,12,14,15,158.5,238.5,1.7,17.5,325.0,251.66,194.61
2016,2,12,14,30,86.0,225.0,1.6,17.0,269.0,215.09,167.63
2016,2,12,14,45,278.5,188.0,1.5,17.0,316.5,210.19,156.04
2016,2,12,15,0,471.0,151.0,1.4,17.0,364.0,189.17,130.07
2016,2,12,15,15,275.0,155.0,1.25,16.5,277.0,149.42,107.27
2016,2,12,15,30,79.0,159.0,1.1,16.0,190.0,134.12,104.42
2016,2,12,15,45,70.0,141.5,0.95,15.5,166.0,114.36,95.18
2016,2,12,16,0,61.0,124.0,0.8,15.0,142.0,101.15,83.94
2016,2,12,16,15,51.5,104.0,0.8,14.5,117.5,86.02,70.78
2016,2,12,16,30,42.0,84.0,0.8,14.0,93.0,70.53,57.01
2016,2,12,16,45,27.0,64.0,0.8,14.0,69.0,54.69,42.56
2016,2,12,17,0,12.0,44.0,0.8,14.0,45.0,38.48,27.56
2016,2,12,17,15,6.0,26.0,0.8,13.5,26.5,23.68,11.77
2016,2,12,17,30,0.0,8.0,0.8,13.0,8.0,7.63,0.0
2016,2,12,17,45,0.0,4.0,0.8,13.0,4.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.5,14.0,1.3,10.5,28.5,89.23,0.0
2016,2,13,7,30,347.0,28.0,1.4,11.0,57.0,226.12,160.3
2016,2,13,7,45,450.0,37.0,1.55,11.5,101.5,299.15,239.75
2016,2,13,8,0,553.0,46.0,1.7,12.0,146.0,378.4,309.5
2016,2,13,8,15,616.0,52.5,1.7,12.5,194.0,436.65,359.42
2016,2,13,8,30,679.0,59.0,1.7,13.0,242.0,492.71,405.57
2016,2,13,8,45,339.5,75.5,1.75,13.5,167.0,314.57,261.6
2016,2,13,9,0,0.0,92.0,1.8,14.0,92.0,87.94,69.04
2016,2,13,9,15,4.5,122.0,1.85,14.5,124.0,121.48,97.31
2016,2,13,9,30,9.0,152.0,1.9,15.0,156.0,155.03,124.72
2016,2,13,9,45,10.0,163.0,2.0,15.5,168.0,165.65,132.87
2016,2,13,10,0,11.0,174.0,2.1,16.0,180.0,176.31,141.03
2016,2,13,10,15,9.0,179.0,2.15,16.5,184.0,178.72,142.34
2016,2,13,10,30,7.0,184.0,2.2,17.0,188.0,181.25,143.78
2016,2,13,10,45,60.5,226.5,2.25,17.5,262.0,267.29,213.14
2016,2,13,11,0,114.0,269.0,2.3,18.0,336.0,345.13,273.89
2016,2,13,11,15,158.0,277.5,2.3,18.0,373.0,385.82,305.26
2016,2,13,11,30,202.0,286.0,2.3,18.0,410.0,417.28,329.33
2016,2,13,11,45,579.0,181.5,2.35,18.5,544.5,560.99,442.32
2016,2,13,12,0,956.0,77.0,2.4,19.0,679.0,671.5,525.22
2016,2,13,12,15,753.5,142.5,2.4,19.0,618.0,593.01,462.93
2016,2,13,12,30,551.0,208.0,2.4,19.0,557.0,514.92,401.94
2016,2,13,12,45,746.5,145.5,2.45,19.5,613.0,542.4,422.05
2016,2,13,13,0,942.0,83.0,2.5,20.0,669.0,556.06,429.59
2016,2,13,13,15,937.5,82.0,2.55,20.0,655.0,518.15,398.03
2016,2,13,13,30,933.0,81.0,2.6,20.0,641.0,478.21,364.38
2016,2,13,13,45,926.5,79.5,2.65,20.0,619.0,435.19,327.49
2016,2,13,14,0,920.0,78.0,2.7,20.0,597.0,390.68,288.5
2016,2,13,14,15,908.0,76.5,2.75,19.5,567.5,343.22,247.0
2016,2,13,14,30,896.0,75.0,2.8,19.0,538.0,295.17,204.41
2016,2,13,14,45,879.0,73.5,2.9,19.0,501.5,245.71,160.7
2016,2,13,15,0,862.0,72.0,3.0,19.0,465.0,191.51,114.77
2016,2,13,15,15,838.5,69.0,2.7,18.5,423.5,140.83,75.99
2016,2,13,15,30,815.0,66.0,2.4,18.0,382.0,91.75,46.3
2016,2,13,15,45,782.5,62.5,2.1,17.5,336.5,45.18,34.34
2016,2,13,16,0,750.0,59.0,1.8,17.0,291.0,43.91,33.36
2016,2,13,16,15,700.5,54.0,1.65,16.0,242.5,41.32,31.16
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,38.73,28.84
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,34.65,25.03
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,27.92,18.65
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,19.79,9.5
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,13.34,0.0
2016,2,13,17,45,95.0,7.0,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,199.5,12.5,1.4,10.5,30.5,117.5,0.0
2016,2,14,7,30,399.0,25.0,1.6,11.0,61.0,242.77,176.96
2016,2,14,7,45,493.5,33.0,1.85,12.0,105.0,313.42,252.04
2016,2,14,8,0,588.0,41.0,2.1,13.0,149.0,389.23,318.6
2016,2,14,8,15,645.0,46.0,2.15,13.5,196.0,444.13,366.04
2016,2,14,8,30,702.0,51.0,2.2,14.0,243.0,500.09,412.26
2016,2,14,8,45,473.5,95.5,2.3,15.0,235.5,424.45,349.92
2016,2,14,9,0,245.0,140.0,2.4,16.0,228.0,326.69,268.21
2016,2,14,9,15,430.0,124.0,2.6,16.5,300.0,441.69,362.36
2016,2,14,9,30,615.0,108.0,2.8,17.0,372.0,556.53,452.52
2016,2,14,9,45,490.5,150.0,3.0,18.0,372.5,517.31,417.71
2016,2,14,10,0,366.0,192.0,3.2,19.0,373.0,467.84,375.71
2016,2,14,10,15,246.0,220.5,3.35,19.0,345.5,413.77,331.22
2016,2,14,10,30,126.0,249.0,3.5,19.0,318.0,348.72,277.68
2016,2,14,10,45,351.0,214.5,3.7,19.5,418.5,471.5,376.73
2016,2,14,11,0,576.0,180.0,3.9,20.0,519.0,591.82,469.77
2016,2,14,11,15,538.5,200.0,3.95,20.0,524.5,577.46,456.7
2016,2,14,11,30,501.0,220.0,4.0,20.0,530.0,561.37,443.05
2016,2,14,11,45,456.5,238.5,4.05,20.5,524.0,538.05,423.12
2016,2,14,12,0,412.0,257.0,4.1,21.0,518.0,509.74,399.63
2016,2,14,12,15,450.5,245.5,4.1,21.0,532.0,511.79,400.82
2016,2,14,12,30,489.0,234.0,4.1,21.0,546.0,506.24,395.94
2016,2,14,12,45,493.5,229.5,4.1,21.0,541.5,485.4,378.97
2016,2,14,13,0,498.0,225.0,4.1,21.0,537.0,462.99,360.55
2016,2,14,13,15,529.0,208.0,4.05,21.0,533.5,440.38,341.63
2016,2,14,13,30,560.0,191.0,4.0,21.0,530.0,414.59,319.59
2016,2,14,13,45,557.5,185.0,3.95,21.0,512.0,381.9,291.77
2016,2,14,14,0,555.0,179.0,3.9,21.0,494.0,348.34,262.79
2016,2,14,14,15,707.5,129.0,3.8,21.0,510.0,324.1,236.95
2016,2,14,14,30,860.0,79.0,3.7,21.0,526.0,288.18,199.51
2016,2,14,14,45,703.5,108.5,3.6,21.0,458.0,233.0,156.58
2016,2,14,15,0,547.0,138.0,3.5,21.0,390.0,194.59,129.9
2016,2,14,15,15,543.5,124.5,3.3,20.5,356.0,152.62,97.12
2016,2,14,15,30,540.0,111.0,3.1,20.0,322.0,110.76,69.28
2016,2,14,15,45,503.5,104.0,2.9,19.5,283.0,73.69,58.86
2016,2,14,16,0,467.0,97.0,2.7,19.0,244.0,69.04,55.01
2016,2,14,16,15,431.5,85.0,2.55,18.5,203.5,61.72,48.67
2016,2,14,16,30,396.0,73.0,2.4,18.0,163.0,54.09,41.9
2016,2,14,16,45,338.5,59.0,2.25,17.5,123.0,44.55,33.26
2016,2,14,17,0,281.0,45.0,2.1,17.0,83.0,34.63,24.07
2016,2,14,17,15,140.5,31.5,2.05,16.5,50.5,24.64,13.42
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,17.16,0.0
2016,2,14,17,45,0.0,9.0,2.0,16.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.5,13.0,1.6,12.5,34.0,126.88,0.0
2016,2,15,7,30,441.0,26.0,1.8,13.0,68.0,265.65,196.42
2016,2,15,7,45,538.0,33.5,2.05,14.0,114.0,339.06,271.39
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,417.51,339.47
2016,2,15,8,15,691.0,46.0,2.35,15.5,209.0,473.43,387.23
2016,2,15,8,30,747.0,51.0,2.4,16.0,258.0,530.25,433.56
2016,2,15,8,45,783.0,54.5,2.45,16.5,305.5,573.05,467.15
2016,2,15,9,0,819.0,58.0,2.5,17.0,353.0,614.83,498.69
2016,2,15,9,15,844.0,60.5,2.45,17.5,396.5,641.78,517.63
2016,2,15,9,30,869.0,63.0,2.4,18.0,440.0,671.55,537.32
2016,2,15,9,45,887.0,65.0,2.4,18.5,478.5,693.56,551.12
2016,2,15,10,0,905.0,67.0,2.4,19.0,517.0,712.82,562.78
2016,2,15,10,15,917.0,68.5,2.4,19.0,549.5,724.33,569.84
2016,2,15,10,30,929.0,70.0,2.4,19.0,582.0,732.66,574.73
2016,2,15,10,45,937.5,71.0,2.45,19.5,607.5,734.69,574.41
2016,2,15,11,0,946.0,72.0,2.5,20.0,633.0,733.36,571.85
2016,2,15,11,15,951.0,72.5,2.5,20.0,650.5,725.7,565.7
2016,2,15,11,30,956.0,73.0,2.5,20.0,668.0,714.68,556.99
2016,2,15,11,45,958.5,73.5,2.55,20.5,677.5,698.69,543.36
2016,2,15,12,0,961.0,74.0,2.6,21.0,687.0,679.47,527.25
2016,2,15,12,15,961.0,74.0,2.65,21.0,689.0,655.07,508.16
2016,2,15,12,30,961.0,74.0,2.7,21.0,691.0,627.73,486.55
2016,2,15,12,45,953.0,76.5,2.75,21.5,683.5,595.64,460.04
2016,2,15,13,0,945.0,79.0,2.8,22.0,676.0,561.27,431.36
2016,2,15,13,15,940.5,78.5,2.8,22.0,661.5,523.65,400.38
2016,2,15,13,30,936.0,78.0,2.8,22.0,647.0,483.99,367.06
2016,2,15,13,45,927.5,77.0,2.8,22.0,625.0,440.4,329.96
2016,2,15,14,0,919.0,76.0,2.8,22.0,603.0,395.48,290.95
2016,2,15,14,15,908.0,75.0,2.65,21.5,573.5,348.65,250.03
2016,2,15,14,30,897.0,74.0,2.5,21.0,544.0,301.12,208.01
2016,2,15,14,45,880.0,72.0,2.45,21.0,508.0,250.99,163.97
2016,2,15,15,0,863.0,70.0,2.4,21.0,472.0,201.22,121.64
2016,2,15,15,15,841.0,67.5,2.1,20.5,431.0,145.64,78.52
2016,2,15,15,30,819.0,65.0,1.8,20.0,390.0,96.68,47.89
2016,2,15,15,45,785.5,62.0,1.55,20.0,344.0,48.89,37.19
2016,2,15,16,0,752.0,59.0,1.3,20.0,298.0,43.56,32.63
2016,2,15,16,15,704.5,54.5,1.25,19.0,250.0,41.42,30.86
2016,2,15,16,30,657.0,50.0,1.2,18.0,202.0,39.29,29.0
2016,2,15,16,45,580.0,43.5,1.15,17.0,154.5,35.25,25.3
2016,2,15,17,0,503.0,37.0,1.1,16.0,107.0,28.5,19.01
2016,2,15,17,15,366.5,26.5,1.1,16.0,66.5,20.9,10.93
2016,2,15,17,30,230.0,16.0,1.1,16.0,26.0,12.91,0.0
2016,2,15,17,45,115.0,8.0,1.1,16.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.0,14.0,1.0,12.5,34.5,127.29,0.0
2016,2,16,7,30,418.0,28.0,1.1,13.0,69.0,264.67,198.26
2016,2,16,7,45,511.0,36.5,1.2,14.0,115.0,335.66,267.85
2016,2,16,8,0,604.0,45.0,1.3,15.0,161.0,407.56,329.55
2016,2,16,8,15,660.5,50.5,1.3,15.5,209.5,463.96,376.56
2016,2,16,8,30,717.0,56.0,1.3,16.0,258.0,521.23,422.05
2016,2,16,8,45,753.0,60.0,1.3,16.5,305.0,564.19,454.69
2016,2,16,9,0,789.0,64.0,1.3,17.0,352.0,606.15,485.31
2016,2,16,9,15,814.5,67.0,1.35,17.5,395.0,638.5,508.16
2016,2,16,9,30,840.0,70.0,1.4,18.0,438.0,668.79,528.57
2016,2,16,9,45,862.0,71.0,1.45,19.0,477.0,687.21,538.8
2016,2,16,10,0,884.0,72.0,1.5,20.0,516.0,707.89,550.61
2016,2,16,10,15,896.0,73.5,1.5,20.5,548.0,719.29,556.31
2016,2,16,10,30,908.0,75.0,1.5,21.0,580.0,727.57,559.94
2016,2,16,10,45,915.0,77.0,1.5,21.5,605.0,729.68,559.36
2016,2,16,11,0,922.0,79.0,1.5,22.0,630.0,728.47,556.66
2016,2,16,11,15,927.5,80.0,1.5,22.0,647.5,721.81,551.38
2016,2,16,11,30,933.0,81.0,1.5,22.0,665.0,711.85,543.56
2016,2,16,11,45,934.0,82.0,1.5,22.5,674.5,695.64,529.92
2016,2,16,12,0,935.0,83.0,1.5,23.0,684.0,676.33,514.02
2016,2,16,12,15,935.0,83.0,1.5,23.0,685.5,652.36,495.67
2016,2,16,12,30,935.0,83.0,1.5,23.0,687.0,625.53,474.97
2016,2,16,12,45,935.0,81.5,1.55,23.5,681.0,594.48,450.3
2016,2,16,13,0,935.0,80.0,1.6,24.0,675.0,560.83,423.22
2016,2,16,13,15,930.5,79.5,1.65,24.0,660.5,523.48,393.58
2016,2,16,13,30,926.0,79.0,1.7,24.0,646.0,484.11,361.59
2016,2,16,13,45,917.5,78.0,1.75,24.0,624.0,440.83,325.8
2016,2,16,14,0,909.0,77.0,1.8,24.0,602.0,396.23,288.04
2016,2,16,14,15,898.0,75.5,1.75,24.0,573.0,349.31,247.49
2016,2,16,14,30,887.0,74.0,1.7,24.0,544.0,301.72,205.9
2016,2,16,14,45,873.0,71.5,1.7,24.0,508.5,252.2,163.03
2016,2,16,15,0,859.0,69.0,1.7,24.0,473.0,202.77,121.42
2016,2,16,15,15,837.5,66.5,1.5,23.5,432.0,147.28,78.67
2016,2,16,15,30,816.0,64.0,1.3,23.0,391.0,98.41,47.89
2016,2,16,15,45,786.0,60.5,1.1,22.5,345.5,50.27,37.96
2016,2,16,16,0,756.0,57.0,0.9,22.0,300.0,41.74,30.76
2016,2,16,16,15,710.5,52.5,0.95,21.0,252.5,39.53,28.96
2016,2,16,16,30,665.0,48.0,1.0,20.0,205.0,37.31,27.04
2016,2,16,16,45,590.5,42.0,1.05,19.5,157.0,33.66,23.67
2016,2,16,17,0,516.0,36.0,1.1,19.0,109.0,29.99,20.07
2016,2,16,17,15,258.0,32.0,1.1,18.5,68.5,25.89,15.03
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,23.78,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,16.07,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,35.6,22.37
2016,2,17,7,45,13.0,53.0,3.8,16.0,55.5,62.64,46.42
2016,2,17,8,0,26.0,72.0,4.0,16.0,77.0,95.85,75.2
2016,2,17,8,15,35.5,92.0,4.1,16.5,101.0,123.24,98.72
2016,2,17,8,30,45.0,112.0,4.2,17.0,125.0,150.58,121.79
2016,2,17,8,45,53.0,131.0,4.35,17.5,149.0,175.69,142.54
2016,2,17,9,0,61.0,150.0,4.5,18.0,173.0,200.77,162.88
2016,2,17,9,15,294.5,142.5,4.65,18.0,270.5,365.97,301.41
2016,2,17,9,30,528.0,135.0,4.8,18.0,368.0,530.33,434.17
2016,2,17,9,45,554.0,140.5,4.95,18.5,404.0,557.3,453.53
2016,2,17,10,0,580.0,146.0,5.1,19.0,440.0,587.19,475.27
2016,2,17,10,15,460.5,190.5,5.25,19.0,433.0,545.49,439.99
2016,2,17,10,30,341.0,235.0,5.4,19.0,426.0,495.78,398.56
2016,2,17,10,45,324.5,250.0,5.55,19.0,438.5,495.0,397.1
2016,2,17,11,0,308.0,265.0,5.7,19.0,451.0,492.82,394.42
2016,2,17,11,15,307.0,274.5,5.8,19.0,464.0,494.38,394.95
2016,2,17,11,30,306.0,284.0,5.9,19.0,477.0,494.63,394.46
2016,2,17,11,45,300.0,291.0,6.0,19.0,482.5,487.83,388.49
2016,2,17,12,0,294.0,298.0,6.1,19.0,488.0,480.03,381.77
2016,2,17,12,15,344.5,287.0,6.1,19.0,510.5,488.6,388.45
2016,2,17,12,30,395.0,276.0,6.1,19.0,533.0,493.87,392.23
2016,2,17,12,45,374.0,281.0,6.15,19.0,523.0,470.67,373.06
2016,2,17,13,0,353.0,286.0,6.2,19.0,513.0,447.5,353.91
2016,2,17,13,15,364.0,272.5,6.1,18.5,502.0,423.77,334.88
2016,2,17,13,30,375.0,259.0,6.0,18.0,491.0,398.68,314.35
2016,2,17,13,45,406.0,241.0,5.95,18.0,484.5,376.46,294.86
2016,2,17,14,0,437.0,223.0,5.9,18.0,478.0,349.36,270.8
2016,2,17,14,15,387.0,222.0,5.75,17.5,439.0,311.18,239.34
2016,2,17,14,30,337.0,221.0,5.6,17.0,400.0,274.78,209.66
2016,2,17,14,45,258.0,215.0,5.5,17.0,347.0,232.08,176.23
2016,2,17,15,0,179.0,209.0,5.4,17.0,294.0,201.13,153.52
2016,2,17,15,15,239.0,184.0,5.25,16.5,287.0,171.75,127.37
2016,2,17,15,30,299.0,159.0,5.1,16.0,280.0,141.09,102.46
2016,2,17,15,45,276.0,146.0,4.95,16.0,247.5,111.38,85.83
2016,2,17,16,0,253.0,133.0,4.8,16.0,215.0,98.69,81.76
2016,2,17,16,15,228.0,114.0,4.7,15.5,179.5,86.08,70.8
2016,2,17,16,30,203.0,95.0,4.6,15.0,144.0,73.0,59.19
2016,2,17,16,45,166.0,75.5,4.6,15.0,109.5,59.07,46.48
2016,2,17,17,0,129.0,56.0,4.6,15.0,75.0,44.65,33.15
2016,2,17,17,15,64.5,37.5,4.75,15.0,47.0,31.64,20.22
2016,2,17,17,30,0.0,19.0,4.9,15.0,19.0,17.28,0.0
2016,2,17,17,45,0.0,9.5,5.1,15.0,9.5,9.05,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,32.0,79.48,14.55
2016,2,18,7,30,185.0,44.0,3.0,11.0,64.0,173.14,133.9
2016,2,18,7,45,292.0,57.5,3.1,11.5,107.5,248.81,203.47
2016,2,18,8,0,399.0,71.0,3.2,12.0,151.0,331.69,275.69
2016,2,18,8,15,466.5,80.5,3.3,12.0,198.0,391.89,328.09
2016,2,18,8,30,534.0,90.0,3.4,12.0,245.0,457.31,383.17
2016,2,18,8,45,341.5,123.0,3.55,12.5,228.5,369.93,310.01
2016,2,18,9,0,149.0,156.0,3.7,13.0,212.0,276.01,229.42
2016,2,18,9,15,425.0,133.5,3.75,13.0,318.5,456.69,381.12
2016,2,18,9,30,701.0,111.0,3.8,13.0,425.0,630.35,520.25
2016,2,18,9,45,729.0,113.0,3.85,13.5,464.0,657.13,538.45
2016,2,18,10,0,757.0,115.0,3.9,14.0,503.0,681.65,555.43
2016,2,18,10,15,443.0,187.5,3.9,14.0,418.0,531.88,433.7
2016,2,18,10,30,129.0,260.0,3.9,14.0,333.0,364.41,295.13
2016,2,18,10,45,64.5,174.0,3.9,14.5,210.5,216.43,175.11
2016,2,18,11,0,0.0,88.0,3.9,15.0,88.0,82.02,62.92
2016,2,18,11,15,114.0,193.0,3.85,15.0,265.5,272.47,221.12
2016,2,18,11,30,228.0,298.0,3.8,15.0,443.0,450.93,362.16
2016,2,18,11,45,221.0,306.5,3.8,15.0,449.0,446.87,357.5
2016,2,18,12,0,214.0,315.0,3.8,15.0,455.0,442.09,353.05
2016,2,18,12,15,314.0,292.0,3.75,15.0,497.5,476.1,380.26
2016,2,18,12,30,414.0,269.0,3.7,15.0,540.0,500.07,398.89
2016,2,18,12,45,218.0,257.0,3.65,15.0,400.0,363.6,290.49
2016,2,18,13,0,22.0,245.0,3.6,15.0,260.0,237.43,188.88
2016,2,18,13,15,11.0,143.5,3.55,15.0,151.0,138.44,109.18
2016,2,18,13,30,0.0,42.0,3.5,15.0,42.0,39.08,27.16
2016,2,18,13,45,6.0,124.0,3.45,15.0,127.5,117.37,92.26
2016,2,18,14,0,12.0,206.0,3.4,15.0,213.0,191.38,152.66
2016,2,18,14,15,15.0,203.0,3.3,15.0,211.5,187.96,149.82
2016,2,18,14,30,18.0,200.0,3.2,15.0,210.0,184.06,146.7
2016,2,18,14,45,262.0,177.0,3.15,15.0,303.5,204.61,154.57
2016,2,18,15,0,506.0,154.0,3.1,15.0,397.0,207.87,145.76
2016,2,18,15,15,473.5,150.0,2.85,14.5,362.0,171.29,117.18
2016,2,18,15,30,441.0,146.0,2.6,14.0,327.0,137.56,94.56
2016,2,18,15,45,547.0,113.0,2.35,14.0,311.0,88.03,62.8
2016,2,18,16,0,653.0,80.0,2.1,14.0,295.0,55.17,43.78
2016,2,18,16,15,601.0,73.5,1.85,13.0,247.5,52.36,41.47
2016,2,18,16,30,549.0,67.0,1.6,12.0,200.0,49.5,38.96
2016,2,18,16,45,479.0,57.0,1.35,11.5,154.5,43.39,33.27
2016,2,18,17,0,409.0,47.0,1.1,11.0,109.0,37.04,27.15
2016,2,18,17,15,281.5,34.0,1.1,10.5,69.5,27.42,17.45
2016,2,18,17,30,154.0,21.0,1.1,10.0,30.0,16.63,0.0
2016,2,18,17,45,77.0,10.5,1.1,10.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,124.91,44.22
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,249.72,196.37
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,319.49,262.31
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,394.16,328.1
2016,2,19,8,15,598.5,59.5,3.6,12.5,212.0,450.63,376.81
2016,2,19,8,30,656.0,66.0,3.7,13.0,260.0,508.41,424.69
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.5,551.18,459.03
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,590.06,489.34
2016,2,19,9,15,754.5,80.0,4.0,14.0,394.0,623.59,515.09
2016,2,19,9,30,781.0,84.0,4.0,14.0,437.0,655.2,538.7
2016,2,19,9,45,794.5,88.5,4.05,14.5,473.5,675.98,552.37
2016,2,19,10,0,808.0,93.0,4.1,15.0,510.0,694.04,563.92
2016,2,19,10,15,728.0,120.5,4.1,15.0,513.5,670.18,543.67
2016,2,19,10,30,648.0,148.0,4.1,15.0,517.0,639.59,517.94
2016,2,19,10,45,583.0,179.0,4.15,15.5,522.0,615.91,496.85
2016,2,19,11,0,518.0,210.0,4.2,16.0,527.0,594.56,477.46
2016,2,19,11,15,431.5,244.0,4.15,16.0,513.0,559.25,447.8
2016,2,19,11,30,345.0,278.0,4.1,16.0,499.0,517.65,413.52
2016,2,19,11,45,311.5,290.0,4.05,16.0,492.0,496.96,396.37
2016,2,19,12,0,278.0,302.0,4.0,16.0,485.0,476.09,379.04
2016,2,19,12,15,283.0,302.0,3.85,15.5,488.5,467.77,372.62
2016,2,19,12,30,288.0,302.0,3.7,15.0,492.0,458.28,365.17
2016,2,19,12,45,275.0,304.0,3.55,15.0,484.5,439.38,349.49
2016,2,19,13,0,262.0,306.0,3.4,15.0,477.0,420.38,333.74
2016,2,19,13,15,176.0,297.0,3.2,14.5,410.5,355.95,283.0
2016,2,19,13,30,90.0,288.0,3.0,14.0,344.0,299.56,238.66
2016,2,19,13,45,84.5,276.0,2.9,14.0,327.5,280.36,223.32
2016,2,19,14,0,79.0,264.0,2.8,14.0,311.0,261.6,208.19
2016,2,19,14,15,219.0,241.5,2.8,14.0,362.5,278.87,218.84
2016,2,19,14,30,359.0,219.0,2.8,14.0,414.0,281.92,215.89
2016,2,19,14,45,247.5,216.0,2.8,14.0,346.5,232.56,178.07
2016,2,19,15,0,136.0,213.0,2.8,14.0,279.0,198.12,153.91
2016,2,19,15,15,95.0,190.5,2.55,13.5,234.5,170.42,133.42
2016,2,19,15,30,54.0,168.0,2.3,13.0,190.0,142.56,113.06
2016,2,19,15,45,46.0,150.0,2.1,13.0,167.5,122.99,98.32
2016,2,19,16,0,38.0,132.0,1.9,13.0,145.0,107.66,90.44
2016,2,19,16,15,30.5,112.0,1.65,12.5,121.5,92.61,77.32
2016,2,19,16,30,23.0,92.0,1.4,12.0,98.0,77.2,63.62
2016,2,19,16,45,12.0,72.0,1.15,12.0,75.5,63.28,50.87
2016,2,19,17,0,1.0,52.0,0.9,12.0,53.0,46.33,35.24
2016,2,19,17,15,0.5,33.0,0.85,11.5,33.5,29.96,19.72
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,12.99,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,6.67,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,45.5,21.0,1.25,6.5,26.0,49.87,20.26
2016,2,20,7,30,91.0,42.0,1.3,7.0,52.0,113.29,88.81
2016,2,20,7,45,120.5,62.5,1.4,7.5,83.0,146.71,120.57
2016,2,20,8,0,150.0,83.0,1.5,8.0,114.0,198.88,166.52
2016,2,20,8,15,168.5,103.0,1.45,8.5,147.0,225.94,190.31
2016,2,20,8,30,187.0,123.0,1.4,9.0,180.0,262.49,221.07
2016,2,20,8,45,210.0,139.0,1.4,9.5,212.0,307.14,257.56
2016,2,20,9,0,233.0,155.0,1.4,10.0,244.0,342.07,285.29
2016,2,20,9,15,392.5,144.5,1.3,10.5,315.0,450.7,372.98
2016,2,20,9,30,552.0,134.0,1.2,11.0,386.0,552.93,451.56
2016,2,20,9,45,686.5,117.5,1.2,11.5,457.5,638.51,514.93
2016,2,20,10,0,821.0,101.0,1.2,12.0,529.0,715.82,569.9
2016,2,20,10,15,678.5,144.0,1.15,12.5,512.0,663.29,526.22
2016,2,20,10,30,536.0,187.0,1.1,13.0,495.0,598.76,474.65
2016,2,20,10,45,560.0,187.5,1.05,13.5,521.5,610.97,482.38
2016,2,20,11,0,584.0,188.0,1.0,14.0,548.0,620.86,487.48
2016,2,20,11,15,445.0,238.5,0.95,14.0,517.5,565.09,442.64
2016,2,20,11,30,306.0,289.0,0.9,14.0,487.0,503.48,394.01
2016,2,20,11,45,345.5,284.0,0.9,14.5,510.5,514.98,402.36
2016,2,20,12,0,385.0,279.0,0.9,15.0,534.0,523.99,407.97
2016,2,20,12,15,426.5,267.0,0.95,15.0,550.0,528.47,411.27
2016,2,20,12,30,468.0,255.0,1.0,15.0,566.0,525.43,408.91
2016,2,20,12,45,502.0,238.5,1.1,15.0,569.5,510.53,397.88
2016,2,20,13,0,536.0,222.0,1.2,15.0,573.0,492.42,384.01
2016,2,20,13,15,563.5,207.0,1.2,15.0,569.0,469.07,365.07
2016,2,20,13,30,591.0,192.0,1.2,15.0,565.0,442.66,343.15
2016,2,20,13,45,732.0,144.5,1.3,15.5,590.5,432.05,331.34
2016,2,20,14,0,873.0,97.0,1.4,16.0,616.0,410.7,309.03
2016,2,20,14,15,861.5,95.0,1.4,15.5,587.0,363.6,268.31
2016,2,20,14,30,850.0,93.0,1.4,15.0,558.0,316.05,226.51
2016,2,20,14,45,838.5,89.0,1.45,15.0,522.5,266.53,182.49
2016,2,20,15,0,827.0,85.0,1.5,15.0,487.0,217.05,139.17
2016,2,20,15,15,805.0,81.5,1.4,14.5,446.0,166.86,98.4
2016,2,20,15,30,783.0,78.0,1.3,14.0,405.0,118.23,64.52
2016,2,20,15,45,756.5,73.0,1.25,14.0,360.0,70.01,41.74
2016,2,20,16,0,730.0,68.0,1.2,14.0,315.0,50.19,39.36
2016,2,20,16,15,684.5,63.0,1.15,13.0,266.5,43.57,33.63
2016,2,20,16,30,639.0,58.0,1.1,12.0,218.0,41.56,31.89
2016,2,20,16,45,567.5,50.5,1.05,11.5,169.5,37.34,27.94
2016,2,20,17,0,496.0,43.0,1.0,11.0,121.0,33.0,23.69
2016,2,20,17,15,374.0,32.0,1.0,10.5,78.5,25.18,15.92
2016,2,20,17,30,252.0,21.0,1.0,10.0,36.0,16.98,1.1
2016,2,20,17,45,126.0,10.5,1.05,10.0,18.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,11.44,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,152.14,84.44
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,286.02,228.44
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.5,358.95,294.87
2016,2,21,8,0,609.0,52.0,1.8,11.0,183.0,436.74,361.53
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.5,493.54,409.13
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,547.73,452.8
2016,2,21,8,45,759.0,67.5,2.0,12.5,331.0,593.68,488.56
2016,2,21,9,0,799.0,71.0,2.1,13.0,380.0,638.7,522.43
2016,2,21,9,15,824.5,74.0,2.1,13.5,424.5,671.77,545.19
2016,2,21,9,30,850.0,77.0,2.1,14.0,469.0,702.7,565.67
2016,2,21,9,45,870.0,79.0,2.1,14.5,509.0,726.09,580.26
2016,2,21,10,0,890.0,81.0,2.1,15.0,549.0,741.9,589.23
2016,2,21,10,15,902.5,83.0,2.1,15.0,582.0,754.29,596.87
2016,2,21,10,30,915.0,85.0,2.1,15.0,615.0,763.5,602.31
2016,2,21,10,45,924.5,86.0,2.1,15.5,641.0,766.14,602.04
2016,2,21,11,0,934.0,87.0,2.1,16.0,667.0,765.42,599.56
2016,2,21,11,15,939.5,88.0,2.1,16.0,685.5,758.46,593.91
2016,2,21,11,30,945.0,89.0,2.1,16.0,704.0,748.12,586.03
2016,2,21,11,45,948.5,89.5,2.15,16.5,714.0,732.56,573.31
2016,2,21,12,0,952.0,90.0,2.2,17.0,724.0,713.74,557.69
2016,2,21,12,15,952.5,90.0,2.2,17.0,726.0,689.34,538.57
2016,2,21,12,30,953.0,90.0,2.2,17.0,728.0,661.98,516.98
2016,2,21,12,45,951.0,89.5,2.25,17.0,721.5,629.87,491.74
2016,2,21,13,0,949.0,89.0,2.3,17.0,715.0,595.19,464.01
2016,2,21,13,15,944.5,88.5,2.35,17.0,700.0,556.85,432.8
2016,2,21,13,30,940.0,88.0,2.4,17.0,685.0,516.44,399.17
2016,2,21,13,45,929.5,88.0,2.5,17.0,661.5,472.08,361.74
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,426.5,322.33
2016,2,21,14,15,809.0,106.0,2.6,16.5,573.5,359.09,267.37
2016,2,21,14,30,699.0,124.0,2.6,16.0,509.0,299.13,218.48
2016,2,21,14,45,779.0,103.0,2.6,16.0,506.5,267.61,186.13
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,223.2,143.06
2016,2,21,15,15,636.5,114.5,2.4,15.5,412.5,169.57,107.8
2016,2,21,15,30,414.0,147.0,2.2,15.0,321.0,140.72,96.67
2016,2,21,15,45,393.0,134.5,2.0,15.0,285.0,105.09,76.13
2016,2,21,16,0,372.0,122.0,1.8,15.0,249.0,85.82,70.62
2016,2,21,16,15,350.5,105.5,1.65,14.0,211.0,75.72,62.02
2016,2,21,16,30,329.0,89.0,1.5,13.0,173.0,65.19,52.8
2016,2,21,16,45,290.5,73.0,1.4,12.0,135.0,54.55,43.22
2016,2,21,17,0,252.0,57.0,1.3,11.0,97.0,43.46,32.97
2016,2,21,17,15,184.5,40.0,1.3,10.5,63.5,31.03,21.04
2016,2,21,17,30,117.0,23.0,1.3,10.0,30.0,18.09,3.4
2016,2,21,17,45,58.5,11.5,1.3,10.0,15.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
