Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,162.0,11.0,1.0,9.0,15.0,81.15,0.0
2016,2,22,7,15,316.5,22.5,1.25,9.5,53.5,202.51,124.95
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,309.21,247.18
2016,2,22,7,45,554.5,41.5,1.75,11.0,140.5,378.6,310.48
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,448.1,370.48
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,504.24,417.56
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,560.97,463.11
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.0,604.16,496.72
2016,2,22,9,0,810.0,68.0,2.5,14.0,385.0,646.18,528.29
2016,2,22,9,15,834.5,71.0,2.6,14.5,429.5,678.84,551.02
2016,2,22,9,30,859.0,74.0,2.7,15.0,474.0,709.32,571.76
2016,2,22,9,45,876.0,76.5,2.85,15.5,513.0,726.35,582.54
2016,2,22,10,0,893.0,79.0,3.0,16.0,552.0,745.68,595.05
2016,2,22,10,15,905.5,80.5,3.0,16.0,585.0,757.58,602.43
2016,2,22,10,30,918.0,82.0,3.0,16.0,618.0,766.31,607.62
2016,2,22,10,45,925.0,84.0,3.05,16.5,644.0,768.29,607.16
2016,2,22,11,0,932.0,86.0,3.1,17.0,670.0,766.9,604.43
2016,2,22,11,15,784.5,136.0,3.15,17.0,637.0,708.07,559.72
2016,2,22,11,30,637.0,186.0,3.2,17.0,604.0,642.0,507.87
2016,2,22,11,45,665.0,179.5,3.25,17.5,621.5,639.29,504.91
2016,2,22,12,0,693.0,173.0,3.3,18.0,639.0,633.31,498.98
2016,2,22,12,15,681.0,178.0,3.35,18.0,637.0,609.85,480.29
2016,2,22,12,30,669.0,183.0,3.4,18.0,635.0,584.72,460.24
2016,2,22,12,45,649.0,188.0,3.45,18.5,623.0,553.57,434.55
2016,2,22,13,0,629.0,193.0,3.5,19.0,611.0,521.74,408.13
2016,2,22,13,15,637.0,185.0,3.5,19.0,600.5,491.77,383.63
2016,2,22,13,30,645.0,177.0,3.5,19.0,590.0,459.8,356.99
2016,2,22,13,45,672.0,160.5,3.5,19.0,578.0,426.35,328.43
2016,2,22,14,0,699.0,144.0,3.5,19.0,566.0,389.57,296.28
2016,2,22,14,15,796.5,115.0,3.4,18.5,574.5,365.78,272.14
2016,2,22,14,30,894.0,86.0,3.3,18.0,583.0,332.91,238.93
2016,2,22,14,45,880.5,83.5,3.2,18.0,547.0,277.58,189.72
2016,2,22,15,0,867.0,81.0,3.1,18.0,511.0,226.76,144.87
2016,2,22,15,15,769.0,86.5,2.8,17.5,444.0,171.51,102.81
2016,2,22,15,30,671.0,92.0,2.5,17.0,377.0,120.41,68.9
2016,2,22,15,45,719.5,80.0,2.2,16.5,355.5,74.37,42.87
2016,2,22,16,0,768.0,68.0,1.9,16.0,334.0,49.9,38.76
2016,2,22,16,15,724.5,63.0,1.75,15.0,284.0,47.62,36.94
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,45.33,34.99
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,37.91,28.3
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,34.48,24.98
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,27.21,17.81
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,19.59,5.67
2016,2,22,17,45,149.5,12.0,1.35,11.0,22.0,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,16.2,0.0
2016,2,23,7,15,232.0,27.5,0.6,10.0,57.0,170.42,112.17
2016,2,23,7,30,464.0,38.0,0.6,10.0,97.0,312.27,249.01
2016,2,23,7,45,549.5,46.5,0.6,10.5,147.0,384.5,312.32
2016,2,23,8,0,635.0,55.0,0.6,11.0,197.0,461.01,375.74
2016,2,23,8,15,689.0,60.5,0.65,11.5,248.0,517.89,421.6
2016,2,23,8,30,743.0,66.0,0.7,12.0,299.0,571.94,463.48
2016,2,23,8,45,780.5,70.0,0.75,12.5,349.0,617.73,497.41
2016,2,23,9,0,818.0,74.0,0.8,13.0,399.0,662.41,529.26
2016,2,23,9,15,843.0,77.5,0.9,13.5,444.0,696.25,552.28
2016,2,23,9,30,868.0,81.0,1.0,14.0,489.0,727.84,573.41
2016,2,23,9,45,887.5,82.5,1.1,15.0,529.5,750.59,586.93
2016,2,23,10,0,907.0,84.0,1.2,16.0,570.0,765.56,594.92
2016,2,23,10,15,823.0,104.5,1.2,16.5,565.0,732.56,569.2
2016,2,23,10,30,739.0,125.0,1.2,17.0,560.0,693.01,539.18
2016,2,23,10,45,751.5,128.0,1.3,17.5,586.5,699.53,543.24
2016,2,23,11,0,764.0,131.0,1.4,18.0,613.0,703.11,544.63
2016,2,23,11,15,862.0,111.0,1.35,18.5,669.0,738.92,568.35
2016,2,23,11,30,960.0,91.0,1.3,19.0,725.0,768.56,586.44
2016,2,23,11,45,961.5,92.0,1.3,19.5,734.5,751.79,572.92
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,731.77,556.73
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.0,706.33,536.67
2016,2,23,12,30,962.0,93.0,1.1,20.0,746.0,677.94,514.34
2016,2,23,12,45,957.0,93.5,1.05,20.5,738.5,644.61,487.74
2016,2,23,13,0,952.0,94.0,1.0,21.0,731.0,608.85,459.06
2016,2,23,13,15,946.5,93.5,0.9,21.0,715.5,569.68,427.87
2016,2,23,13,30,941.0,93.0,0.8,21.0,700.0,528.5,394.57
2016,2,23,13,45,930.5,92.5,0.75,21.0,676.0,483.37,358.02
2016,2,23,14,0,920.0,92.0,0.7,21.0,652.0,437.05,319.67
2016,2,23,14,15,908.5,90.5,0.65,21.0,621.0,388.56,278.81
2016,2,23,14,30,897.0,89.0,0.6,21.0,590.0,335.12,233.48
2016,2,23,14,45,880.5,86.5,0.55,21.0,553.0,283.16,188.96
2016,2,23,15,0,864.0,84.0,0.5,21.0,516.0,231.63,145.27
2016,2,23,15,15,842.0,81.0,0.5,20.5,473.0,179.59,103.84
2016,2,23,15,30,820.0,78.0,0.5,20.0,430.0,129.06,68.44
2016,2,23,15,45,788.0,74.5,0.55,19.5,382.5,79.54,43.83
2016,2,23,16,0,756.0,71.0,0.6,19.0,335.0,52.21,40.28
2016,2,23,16,15,710.5,65.5,0.7,18.0,285.0,49.58,38.22
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,42.7,32.25
2016,2,23,16,45,587.5,53.5,0.9,16.5,184.0,39.39,29.21
2016,2,23,17,0,510.0,47.0,1.0,16.0,133.0,36.05,25.95
2016,2,23,17,15,392.0,36.0,1.0,15.5,88.5,28.39,18.59
2016,2,23,17,30,274.0,25.0,1.0,15.0,44.0,20.38,7.18
2016,2,23,17,45,137.0,12.5,1.05,15.0,22.0,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,156.08,107.73
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,278.58,223.66
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.5,349.94,286.11
2016,2,24,8,0,564.0,58.0,1.2,13.0,187.0,425.76,349.4
2016,2,24,8,15,617.5,64.5,1.1,13.5,236.0,481.8,394.28
2016,2,24,8,30,671.0,71.0,1.0,14.0,285.0,538.83,437.7
2016,2,24,8,45,712.0,75.0,0.95,14.5,333.0,584.86,471.23
2016,2,24,9,0,753.0,79.0,0.9,15.0,381.0,627.19,500.82
2016,2,24,9,15,778.5,82.5,0.9,16.0,424.5,660.39,521.66
2016,2,24,9,30,804.0,86.0,0.9,17.0,468.0,691.54,540.36
2016,2,24,9,45,825.0,87.5,0.9,18.0,507.0,714.79,553.08
2016,2,24,10,0,846.0,89.0,0.9,19.0,546.0,735.38,563.83
2016,2,24,10,15,859.0,91.0,0.85,19.5,578.5,747.75,569.22
2016,2,24,10,30,872.0,93.0,0.8,20.0,611.0,757.01,572.59
2016,2,24,10,45,880.5,95.0,0.8,20.5,636.5,755.57,569.5
2016,2,24,11,0,889.0,97.0,0.8,21.0,662.0,755.38,567.54
2016,2,24,11,15,894.5,98.0,0.7,21.0,679.5,748.7,560.95
2016,2,24,11,30,900.0,99.0,0.6,21.0,697.0,738.79,552.36
2016,2,24,11,45,901.0,100.0,0.55,21.5,706.5,722.57,539.04
2016,2,24,12,0,902.0,101.0,0.5,22.0,716.0,703.32,523.22
2016,2,24,12,15,902.5,101.0,0.5,22.0,717.5,679.82,506.12
2016,2,24,12,30,903.0,101.0,0.5,22.0,719.0,653.51,486.84
2016,2,24,12,45,900.0,101.5,0.5,22.0,712.0,622.93,464.22
2016,2,24,13,0,897.0,102.0,0.5,22.0,705.0,589.96,439.45
2016,2,24,13,15,892.0,101.0,0.6,22.0,690.5,552.37,411.82
2016,2,24,13,30,887.0,100.0,0.7,22.0,676.0,512.89,381.82
2016,2,24,13,45,880.5,98.0,0.8,22.0,653.5,470.17,348.33
2016,2,24,14,0,874.0,96.0,0.9,22.0,631.0,422.8,310.22
2016,2,24,14,15,862.5,94.0,0.95,21.5,601.5,375.29,271.11
2016,2,24,14,30,851.0,92.0,1.0,21.0,572.0,327.32,230.54
2016,2,24,14,45,835.0,89.5,1.05,21.0,535.5,277.58,187.71
2016,2,24,15,0,819.0,87.0,1.1,21.0,499.0,228.3,145.57
2016,2,24,15,15,797.0,83.5,1.05,20.5,457.5,178.01,104.96
2016,2,24,15,30,775.0,80.0,1.0,20.0,416.0,129.3,70.12
2016,2,24,15,45,741.5,76.5,1.0,20.0,369.5,81.96,45.57
2016,2,24,16,0,708.0,73.0,1.0,20.0,323.0,48.5,36.87
2016,2,24,16,15,663.5,67.5,1.0,18.5,274.5,46.3,35.25
2016,2,24,16,30,619.0,62.0,1.0,17.0,226.0,44.04,33.43
2016,2,24,16,45,549.0,54.5,1.0,16.0,177.5,39.98,29.81
2016,2,24,17,0,479.0,47.0,1.0,15.0,129.0,35.8,25.88
2016,2,24,17,15,369.0,35.5,1.0,14.5,86.5,27.7,18.18
2016,2,24,17,30,259.0,24.0,1.0,14.0,44.0,19.21,7.41
2016,2,24,17,45,129.5,12.0,1.05,13.5,22.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.67,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,60.9,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,177.43,125.81
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,268.25,212.87
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,334.23,269.21
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,403.81,325.65
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.5,460.75,370.58
2016,2,25,8,30,615.0,82.0,0.3,15.0,281.0,518.71,414.54
2016,2,25,8,45,646.0,89.5,0.35,16.0,326.5,561.16,444.49
2016,2,25,9,0,677.0,97.0,0.4,17.0,372.0,602.63,472.77
2016,2,25,9,15,704.0,101.5,0.5,17.5,414.5,636.44,496.33
2016,2,25,9,30,731.0,106.0,0.6,18.0,457.0,668.47,518.25
2016,2,25,9,45,750.5,109.5,0.7,18.5,495.0,691.76,533.42
2016,2,25,10,0,770.0,113.0,0.8,19.0,533.0,712.58,546.76
2016,2,25,10,15,784.0,116.0,0.8,19.5,564.5,723.33,551.8
2016,2,25,10,30,798.0,119.0,0.8,20.0,596.0,734.22,557.11
2016,2,25,10,45,730.5,145.0,0.85,20.5,595.5,708.86,537.42
2016,2,25,11,0,663.0,171.0,0.9,21.0,595.0,677.77,513.57
2016,2,25,11,15,653.5,180.5,0.85,21.0,608.0,669.59,506.46
2016,2,25,11,30,644.0,190.0,0.8,21.0,621.0,659.02,497.44
2016,2,25,11,45,642.0,195.5,0.8,21.5,630.5,647.48,487.56
2016,2,25,12,0,640.0,201.0,0.8,22.0,640.0,633.66,476.07
2016,2,25,12,15,568.0,227.0,0.75,22.0,617.5,590.22,443.41
2016,2,25,12,30,496.0,253.0,0.7,22.0,595.0,550.22,413.29
2016,2,25,12,45,686.0,179.0,0.65,22.5,647.0,574.33,430.44
2016,2,25,13,0,876.0,105.0,0.6,23.0,699.0,584.62,435.81
2016,2,25,13,15,727.5,155.0,0.55,23.0,641.5,518.03,385.35
2016,2,25,13,30,579.0,205.0,0.5,23.0,584.0,459.53,341.34
2016,2,25,13,45,715.0,153.5,0.45,23.0,605.0,446.06,328.87
2016,2,25,14,0,851.0,102.0,0.4,23.0,626.0,422.31,306.59
2016,2,25,14,15,839.5,100.0,0.3,23.0,597.0,375.67,267.52
2016,2,25,14,30,828.0,98.0,0.2,23.0,568.0,328.62,227.69
2016,2,25,14,45,808.0,96.5,0.15,23.0,532.0,279.71,186.62
2016,2,25,15,0,788.0,95.0,0.1,23.0,496.0,231.7,146.63
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.5,182.84,108.22
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,130.65,71.0
2016,2,25,15,45,708.5,84.5,0.3,21.5,367.5,84.27,46.7
2016,2,25,16,0,673.0,81.0,0.4,21.0,322.0,54.31,41.72
2016,2,25,16,15,628.0,75.0,0.5,20.0,274.0,51.98,39.97
2016,2,25,16,30,583.0,69.0,0.6,19.0,226.0,49.59,38.02
2016,2,25,16,45,519.5,60.0,0.75,18.5,178.5,44.5,33.45
2016,2,25,17,0,456.0,51.0,0.9,18.0,131.0,39.2,28.52
2016,2,25,17,15,350.0,38.5,0.9,17.5,88.0,30.3,20.2
2016,2,25,17,30,244.0,26.0,0.9,17.0,45.0,20.96,9.2
2016,2,25,17,45,122.0,13.0,0.95,17.0,22.5,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,23.78,0.0
2016,2,26,7,15,181.0,33.5,0.95,13.5,59.0,158.14,115.13
2016,2,26,7,30,362.0,46.0,1.1,14.0,97.0,273.11,218.59
2016,2,26,7,45,437.0,57.0,1.3,14.5,143.0,340.45,277.31
2016,2,26,8,0,512.0,68.0,1.5,15.0,189.0,411.42,337.0
2016,2,26,8,15,359.5,101.5,1.5,15.5,196.0,366.49,300.58
2016,2,26,8,30,207.0,135.0,1.5,16.0,203.0,303.8,248.55
2016,2,26,8,45,226.5,151.0,1.5,16.5,236.0,337.15,275.08
2016,2,26,9,0,246.0,167.0,1.5,17.0,269.0,370.5,300.43
2016,2,26,9,15,192.0,190.5,1.6,17.5,275.0,349.12,281.45
2016,2,26,9,30,138.0,214.0,1.7,18.0,281.0,335.81,268.76
2016,2,26,9,45,440.0,162.0,1.8,18.5,400.0,519.45,415.12
2016,2,26,10,0,742.0,110.0,1.9,19.0,519.0,691.73,543.81
2016,2,26,10,15,590.0,171.0,1.95,19.0,507.5,643.8,504.04
2016,2,26,10,30,438.0,232.0,2.0,19.0,496.0,587.12,458.92
2016,2,26,10,45,539.0,206.0,2.05,19.5,545.0,629.47,490.85
2016,2,26,11,0,640.0,180.0,2.1,20.0,594.0,672.89,522.09
2016,2,26,11,15,587.5,205.5,2.1,20.0,593.0,646.38,500.63
2016,2,26,11,30,535.0,231.0,2.1,20.0,592.0,622.23,481.33
2016,2,26,11,45,453.5,264.5,2.15,20.0,573.5,584.58,451.93
2016,2,26,12,0,372.0,298.0,2.2,20.0,555.0,543.08,419.76
2016,2,26,12,15,398.5,292.5,2.25,20.0,568.0,541.26,418.56
2016,2,26,12,30,425.0,287.0,2.3,20.0,581.0,539.69,417.05
2016,2,26,12,45,468.0,265.5,2.4,20.0,587.0,527.14,407.82
2016,2,26,13,0,511.0,244.0,2.5,20.0,593.0,510.96,395.49
2016,2,26,13,15,504.0,241.0,2.55,20.0,579.5,481.48,372.19
2016,2,26,13,30,497.0,238.0,2.6,20.0,566.0,451.33,348.03
2016,2,26,13,45,455.5,243.0,2.7,20.0,535.5,412.41,317.01
2016,2,26,14,0,414.0,248.0,2.8,20.0,505.0,377.88,289.13
2016,2,26,14,15,479.5,215.0,2.8,19.5,499.5,347.81,263.31
2016,2,26,14,30,545.0,182.0,2.8,19.0,494.0,313.62,232.74
2016,2,26,14,45,511.0,179.0,2.85,19.0,457.0,272.17,197.88
2016,2,26,15,0,477.0,176.0,2.9,19.0,420.0,233.41,165.72
2016,2,26,15,15,597.0,135.5,2.85,18.5,415.5,191.54,125.99
2016,2,26,15,30,717.0,95.0,2.8,18.0,411.0,135.91,77.93
2016,2,26,15,45,693.0,87.5,2.8,17.5,366.5,88.15,50.29
2016,2,26,16,0,669.0,80.0,2.8,17.0,322.0,53.29,41.55
2016,2,26,16,15,623.5,74.0,2.55,16.5,274.0,50.93,39.62
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,48.5,37.52
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.5,43.39,32.91
2016,2,26,17,0,457.0,50.0,1.9,15.0,133.0,38.06,27.92
2016,2,26,17,15,348.5,39.0,1.65,14.0,90.0,30.56,20.82
2016,2,26,17,30,240.0,28.0,1.4,13.0,47.0,22.72,11.35
2016,2,26,17,45,120.0,14.0,1.2,12.5,23.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,32.35,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,177.32,133.27
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,310.36,250.78
2016,2,27,7,45,519.5,49.5,1.25,12.5,155.0,380.95,312.27
2016,2,27,8,0,603.0,57.0,1.4,13.0,204.0,455.64,374.9
2016,2,27,8,15,652.5,63.0,1.4,13.5,253.0,510.34,418.81
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,565.77,461.41
2016,2,27,8,45,741.0,72.0,1.45,14.5,350.5,607.43,492.46
2016,2,27,9,0,780.0,75.0,1.5,15.0,399.0,651.78,523.81
2016,2,27,9,15,803.5,78.0,1.5,15.5,442.5,683.68,544.58
2016,2,27,9,30,827.0,81.0,1.5,16.0,486.0,713.41,563.47
2016,2,27,9,45,844.5,83.0,1.55,16.5,525.0,735.09,576.77
2016,2,27,10,0,862.0,85.0,1.6,17.0,564.0,753.99,588.1
2016,2,27,10,15,874.5,87.0,1.6,17.0,596.0,761.35,591.91
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,770.66,597.33
2016,2,27,10,45,893.5,91.5,1.6,17.5,653.0,772.78,596.67
2016,2,27,11,0,900.0,94.0,1.6,18.0,678.0,771.61,593.91
2016,2,27,11,15,905.0,95.0,1.6,18.0,696.0,764.44,588.26
2016,2,27,11,30,910.0,96.0,1.6,18.0,714.0,754.0,580.51
2016,2,27,11,45,772.5,150.5,1.6,18.5,680.0,698.88,538.15
2016,2,27,12,0,635.0,205.0,1.6,19.0,646.0,639.33,491.81
2016,2,27,12,15,605.5,216.0,1.65,18.5,637.5,610.62,471.42
2016,2,27,12,30,576.0,227.0,1.7,18.0,629.0,579.61,448.8
2016,2,27,12,45,731.5,167.0,1.75,18.0,673.0,595.23,461.29
2016,2,27,13,0,887.0,107.0,1.8,18.0,717.0,599.22,463.83
2016,2,27,13,15,882.5,106.0,1.8,18.0,702.5,561.96,433.81
2016,2,27,13,30,878.0,105.0,1.8,18.0,688.0,520.84,400.53
2016,2,27,13,45,876.5,101.5,1.85,18.0,666.5,478.41,365.53
2016,2,27,14,0,875.0,98.0,1.9,18.0,645.0,434.27,328.14
2016,2,27,14,15,864.5,96.0,1.9,18.0,616.0,386.75,287.1
2016,2,27,14,30,854.0,94.0,1.9,18.0,587.0,338.68,244.78
2016,2,27,14,45,841.5,91.0,1.9,18.0,551.0,288.93,200.7
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,239.29,156.97
2016,2,27,15,15,808.5,84.5,1.7,17.5,473.5,188.35,114.4
2016,2,27,15,30,788.0,81.0,1.5,17.0,432.0,138.82,77.18
2016,2,27,15,45,760.5,77.0,1.35,17.0,386.0,90.21,49.23
2016,2,27,16,0,733.0,73.0,1.2,17.0,340.0,52.99,41.27
2016,2,27,16,15,690.5,67.5,1.1,16.0,291.0,45.8,35.18
2016,2,27,16,30,648.0,62.0,1.0,15.0,242.0,43.53,33.3
2016,2,27,16,45,590.0,54.5,0.95,14.5,193.0,39.5,29.64
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,35.3,25.67
2016,2,27,17,15,424.0,37.0,0.9,13.5,99.0,28.61,19.27
2016,2,27,17,30,316.0,27.0,0.9,13.0,54.0,21.61,11.05
2016,2,27,17,45,158.0,13.5,0.95,12.5,27.0,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,10.48,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,24.05,0.0
2016,2,28,7,15,98.5,39.0,1.5,10.5,54.0,115.44,87.07
2016,2,28,7,30,197.0,56.0,1.7,11.0,86.0,189.77,154.59
2016,2,28,7,45,240.5,75.0,1.95,11.5,125.0,242.26,201.19
2016,2,28,8,0,284.0,94.0,2.2,12.0,164.0,296.67,248.17
2016,2,28,8,15,333.5,104.0,2.2,12.5,203.5,356.04,297.6
2016,2,28,8,30,383.0,114.0,2.2,13.0,243.0,406.93,338.83
2016,2,28,8,45,333.0,140.5,2.25,13.5,265.0,398.65,330.41
2016,2,28,9,0,283.0,167.0,2.3,14.0,287.0,398.35,327.99
2016,2,28,9,15,302.5,183.5,2.3,14.5,323.5,432.88,354.1
2016,2,28,9,30,322.0,200.0,2.3,15.0,360.0,466.66,378.92
2016,2,28,9,45,197.0,222.5,2.3,15.5,322.5,387.6,313.07
2016,2,28,10,0,72.0,245.0,2.3,16.0,285.0,306.1,244.95
2016,2,28,10,15,83.0,262.5,2.3,16.0,311.5,330.46,264.09
2016,2,28,10,30,94.0,280.0,2.3,16.0,338.0,354.29,282.23
2016,2,28,10,45,348.0,238.5,2.35,16.5,465.0,515.23,410.6
2016,2,28,11,0,602.0,197.0,2.4,17.0,592.0,667.24,525.47
2016,2,28,11,15,441.0,256.5,2.45,17.0,549.5,595.51,467.52
2016,2,28,11,30,280.0,316.0,2.5,17.0,507.0,521.83,409.1
2016,2,28,11,45,243.0,326.5,2.6,17.5,494.0,490.66,384.45
2016,2,28,12,0,206.0,337.0,2.7,18.0,481.0,466.39,364.62
2016,2,28,12,15,267.5,326.5,2.7,18.0,514.0,491.05,383.86
2016,2,28,12,30,329.0,316.0,2.7,18.0,547.0,507.26,396.18
2016,2,28,12,45,270.0,323.5,2.75,18.0,512.0,463.96,362.28
2016,2,28,13,0,211.0,331.0,2.8,18.0,477.0,422.53,330.0
2016,2,28,13,15,197.0,324.5,2.75,18.0,459.0,397.47,310.42
2016,2,28,13,30,183.0,318.0,2.7,18.0,441.0,373.05,291.17
2016,2,28,13,45,269.5,292.5,2.65,18.0,466.5,376.37,292.9
2016,2,28,14,0,356.0,267.0,2.6,18.0,492.0,373.41,288.52
2016,2,28,14,15,364.0,251.5,2.55,17.5,472.0,342.96,263.41
2016,2,28,14,30,372.0,236.0,2.5,17.0,452.0,311.46,237.01
2016,2,28,14,45,489.0,188.5,2.45,17.0,454.0,277.59,204.46
2016,2,28,15,0,606.0,141.0,2.4,17.0,456.0,235.4,163.62
2016,2,28,15,15,577.0,136.0,2.15,16.5,416.5,192.59,128.49
2016,2,28,15,30,548.0,131.0,1.9,16.0,377.0,152.32,98.37
2016,2,28,15,45,274.0,121.0,1.7,16.0,244.0,105.71,75.37
2016,2,28,16,0,0.0,111.0,1.5,16.0,111.0,98.69,81.47
2016,2,28,16,15,0.0,94.5,1.35,15.5,94.5,84.65,69.46
2016,2,28,16,30,0.0,78.0,1.2,15.0,78.0,70.46,57.1
2016,2,28,16,45,0.0,62.0,1.1,14.5,62.0,56.51,44.71
2016,2,28,17,0,0.0,46.0,1.0,14.0,46.0,42.41,31.96
2016,2,28,17,15,0.0,31.5,1.0,13.5,31.5,29.26,19.88
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,15.76,6.83
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.1,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,10.0,1.0,9.5,15.5,51.81,0.0
2016,2,29,7,0,196.0,20.0,1.0,10.0,31.0,137.61,47.92
2016,2,29,7,15,322.5,32.5,1.15,10.5,73.0,232.18,182.44
2016,2,29,7,30,449.0,45.0,1.3,11.0,115.0,327.04,267.41
2016,2,29,7,45,537.0,51.5,1.45,12.0,165.0,400.68,330.68
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,478.6,394.81
2016,2,29,8,15,312.5,80.0,1.6,13.5,158.5,315.13,262.08
2016,2,29,8,30,0.0,102.0,1.6,14.0,102.0,99.21,78.47
2016,2,29,8,45,22.5,136.5,1.65,15.0,146.0,150.83,121.97
2016,2,29,9,0,45.0,171.0,1.7,16.0,190.0,213.18,172.53
2016,2,29,9,15,53.5,191.0,1.75,16.5,216.5,239.81,193.18
2016,2,29,9,30,62.0,211.0,1.8,17.0,243.0,266.27,213.49
2016,2,29,9,45,463.5,149.5,1.85,17.5,410.0,530.85,426.56
2016,2,29,10,0,865.0,88.0,1.9,18.0,577.0,771.11,602.06
2016,2,29,10,15,876.5,90.0,1.85,18.0,609.0,777.58,602.6
2016,2,29,10,30,888.0,92.0,1.8,18.0,641.0,786.12,607.02
2016,2,29,10,45,891.5,95.5,1.8,18.5,665.0,786.94,605.43
2016,2,29,11,0,895.0,99.0,1.8,19.0,689.0,784.46,601.75
2016,2,29,11,15,900.0,100.0,1.75,19.0,706.5,777.18,595.61
2016,2,29,11,30,905.0,101.0,1.7,19.0,724.0,766.64,587.38
2016,2,29,11,45,913.0,98.5,1.7,19.5,734.5,751.44,575.41
2016,2,29,12,0,921.0,96.0,1.7,20.0,745.0,732.99,561.32
2016,2,29,12,15,921.5,96.0,1.75,20.0,746.5,708.79,543.5
2016,2,29,12,30,922.0,96.0,1.8,20.0,748.0,681.72,523.34
2016,2,29,12,45,925.5,93.5,1.85,20.5,742.5,651.3,499.46
2016,2,29,13,0,929.0,91.0,1.9,21.0,737.0,618.09,473.08
2016,2,29,13,15,925.0,90.0,1.9,21.0,722.5,579.59,442.85
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,539.05,410.37
2016,2,29,13,45,755.0,140.5,1.9,21.5,637.0,465.22,352.18
2016,2,29,14,0,589.0,192.0,1.9,22.0,566.0,405.73,305.17
2016,2,29,14,15,599.0,178.5,1.8,22.0,543.5,367.63,273.18
2016,2,29,14,30,609.0,165.0,1.7,22.0,521.0,327.22,238.53
2016,2,29,14,45,566.5,167.0,1.6,22.0,482.0,284.14,202.78
2016,2,29,15,0,524.0,169.0,1.5,22.0,443.0,244.34,170.16
2016,2,29,15,15,661.5,124.0,1.35,21.5,442.0,199.87,127.89
2016,2,29,15,30,799.0,79.0,1.2,21.0,441.0,145.77,80.1
2016,2,29,15,45,759.5,78.0,1.05,20.5,393.0,97.99,52.09
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,50.34,38.41
2016,2,29,16,15,678.0,71.5,0.9,19.0,296.0,48.28,36.9
2016,2,29,16,30,636.0,66.0,0.9,18.0,247.0,46.16,35.2
2016,2,29,16,45,564.5,59.5,0.9,17.5,197.0,43.09,32.46
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,39.98,29.51
2016,2,29,17,15,390.5,42.0,0.9,16.5,102.0,32.61,22.61
2016,2,29,17,30,288.0,31.0,0.9,16.0,57.0,24.89,14.49
2016,2,29,17,45,144.0,15.5,0.95,16.0,28.5,12.29,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.5,65.97,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,37.0,170.34,80.26
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.5,263.87,206.85
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,359.32,291.34
2016,3,1,7,45,583.5,50.0,1.85,15.0,175.0,428.51,350.6
2016,3,1,8,0,659.0,57.0,2.1,16.0,226.0,501.2,410.16
2016,3,1,8,15,705.0,62.0,2.15,16.5,277.0,551.4,450.08
2016,3,1,8,30,751.0,67.0,2.2,17.0,328.0,605.93,491.6
2016,3,1,8,45,785.0,70.5,2.3,17.5,377.0,650.0,523.22
2016,3,1,9,0,819.0,74.0,2.4,18.0,426.0,692.82,552.95
2016,3,1,9,15,840.5,76.5,2.45,18.0,470.5,723.61,574.08
2016,3,1,9,30,862.0,79.0,2.5,18.0,515.0,752.07,593.35
2016,3,1,9,45,805.0,96.5,2.65,18.5,527.5,735.6,579.52
2016,3,1,10,0,748.0,114.0,2.8,19.0,540.0,717.25,564.74
2016,3,1,10,15,728.5,130.0,2.8,19.0,564.0,719.64,565.47
2016,3,1,10,30,709.0,146.0,2.8,19.0,588.0,718.61,563.52
2016,3,1,10,45,823.0,116.0,2.85,19.5,648.5,765.01,595.44
2016,3,1,11,0,937.0,86.0,2.9,20.0,709.0,806.05,622.6
2016,3,1,11,15,942.0,87.0,2.9,20.0,726.5,798.48,616.26
2016,3,1,11,30,947.0,88.0,2.9,20.0,744.0,787.52,608.04
2016,3,1,11,45,949.5,88.0,2.9,20.0,754.0,770.35,595.56
2016,3,1,12,0,952.0,88.0,2.9,20.0,764.0,749.95,580.92
2016,3,1,12,15,952.5,88.0,2.85,20.0,765.5,725.06,562.13
2016,3,1,12,30,953.0,88.0,2.8,20.0,767.0,697.2,540.38
2016,3,1,12,45,951.5,88.0,2.8,20.0,760.0,665.25,515.55
2016,3,1,13,0,950.0,88.0,2.8,20.0,753.0,630.69,488.3
2016,3,1,13,15,946.0,87.0,2.8,20.0,738.0,591.39,456.96
2016,3,1,13,30,942.0,86.0,2.8,20.0,723.0,550.01,423.3
2016,3,1,13,45,936.5,85.0,2.8,20.0,700.5,506.03,386.79
2016,3,1,14,0,931.0,84.0,2.8,20.0,678.0,460.46,348.06
2016,3,1,14,15,921.5,82.5,2.8,19.5,648.0,411.59,306.43
2016,3,1,14,30,912.0,81.0,2.8,19.0,618.0,361.92,263.06
2016,3,1,14,45,897.5,79.0,2.8,19.0,581.0,309.89,216.79
2016,3,1,15,0,883.0,77.0,2.8,19.0,544.0,258.0,170.72
2016,3,1,15,15,864.0,74.5,2.65,18.5,501.0,205.32,125.87
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,147.72,80.74
2016,3,1,15,45,819.0,68.5,2.45,17.5,411.0,96.1,48.53
2016,3,1,16,0,793.0,65.0,2.4,17.0,364.0,46.88,35.86
2016,3,1,16,15,753.5,61.0,2.1,16.0,313.5,44.39,33.9
2016,3,1,16,30,714.0,57.0,1.8,15.0,263.0,42.86,32.7
2016,3,1,16,45,654.0,51.5,1.5,14.5,212.0,39.97,30.1
2016,3,1,17,0,594.0,46.0,1.2,14.0,161.0,37.06,27.34
2016,3,1,17,15,492.0,37.0,1.15,13.5,113.5,28.04,18.97
2016,3,1,17,30,390.0,28.0,1.1,13.0,66.0,21.96,12.54
2016,3,1,17,45,195.0,14.0,1.05,12.5,33.0,10.83,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,85.5,11.5,0.8,12.5,17.0,48.56,0.0
2016,3,2,7,0,171.0,23.0,0.9,13.0,34.0,132.0,72.78
2016,3,2,7,15,255.5,38.0,1.05,13.5,71.5,204.53,161.05
2016,3,2,7,30,340.0,53.0,1.2,14.0,109.0,277.41,225.66
2016,3,2,7,45,386.5,66.5,1.4,14.5,151.5,331.09,272.34
2016,3,2,8,0,433.0,80.0,1.6,15.0,194.0,386.88,319.08
2016,3,2,8,15,473.0,89.5,1.6,15.5,237.0,434.86,357.5
2016,3,2,8,30,513.0,99.0,1.6,16.0,280.0,488.71,398.9
2016,3,2,8,45,528.0,112.5,1.6,17.0,321.0,520.03,420.77
2016,3,2,9,0,543.0,126.0,1.6,18.0,362.0,554.99,444.58
2016,3,2,9,15,577.0,130.5,1.6,18.5,404.5,597.5,474.44
2016,3,2,9,30,611.0,135.0,1.6,19.0,447.0,633.74,499.09
2016,3,2,9,45,739.0,111.5,1.6,19.5,516.5,708.64,551.72
2016,3,2,10,0,867.0,88.0,1.6,20.0,586.0,780.21,599.04
2016,3,2,10,15,761.0,127.5,1.65,20.0,582.5,745.15,573.07
2016,3,2,10,30,655.0,167.0,1.7,20.0,579.0,702.25,541.32
2016,3,2,10,45,652.5,177.0,1.8,20.5,600.5,704.49,541.79
2016,3,2,11,0,650.0,187.0,1.9,21.0,622.0,704.03,539.92
2016,3,2,11,15,574.5,221.5,1.95,21.0,613.0,667.64,511.95
2016,3,2,11,30,499.0,256.0,2.0,21.0,604.0,633.81,485.87
2016,3,2,11,45,556.0,239.0,2.15,21.0,631.5,644.19,494.67
2016,3,2,12,0,613.0,222.0,2.3,21.0,659.0,652.89,501.67
2016,3,2,12,15,496.5,266.0,2.4,21.0,621.0,594.95,457.33
2016,3,2,12,30,380.0,310.0,2.5,21.0,583.0,539.34,414.73
2016,3,2,12,45,444.5,282.5,2.6,21.0,598.5,538.89,415.22
2016,3,2,13,0,509.0,255.0,2.7,21.0,614.0,531.11,409.51
2016,3,2,13,15,482.5,266.5,2.75,20.5,601.0,503.46,388.27
2016,3,2,13,30,456.0,278.0,2.8,20.0,588.0,476.22,367.14
2016,3,2,13,45,444.0,266.0,2.85,20.0,560.0,436.42,335.8
2016,3,2,14,0,432.0,254.0,2.9,20.0,532.0,397.0,304.25
2016,3,2,14,15,439.5,238.5,2.9,19.5,510.5,362.41,276.07
2016,3,2,14,30,447.0,223.0,2.9,19.0,489.0,326.72,246.26
2016,3,2,14,45,433.0,211.0,2.9,19.0,455.5,286.94,212.83
2016,3,2,15,0,419.0,199.0,2.9,19.0,422.0,248.23,180.32
2016,3,2,15,15,427.0,180.0,2.85,18.5,391.5,209.01,147.41
2016,3,2,15,30,435.0,161.0,2.8,18.0,361.0,168.97,115.38
2016,3,2,15,45,375.5,152.0,2.8,17.5,312.0,131.42,91.54
2016,3,2,16,0,316.0,143.0,2.8,17.0,263.0,106.53,87.97
2016,3,2,16,15,277.5,130.5,2.65,16.5,225.5,96.96,79.98
2016,3,2,16,30,239.0,118.0,2.5,16.0,188.0,88.77,72.99
2016,3,2,16,45,217.0,97.5,2.4,15.5,151.5,74.78,60.67
2016,3,2,17,0,195.0,77.0,2.3,15.0,115.0,60.23,47.59
2016,3,2,17,15,145.5,57.0,2.1,14.5,80.5,45.45,34.05
2016,3,2,17,30,96.0,37.0,1.9,14.0,46.0,30.16,19.42
2016,3,2,17,45,48.0,18.5,1.75,14.0,23.0,15.49,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,13.91,3.54
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,29.54,18.8
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,46.63,33.78
2016,3,3,7,45,0.0,66.5,1.05,14.5,66.5,65.64,50.19
2016,3,3,8,0,0.0,85.0,1.1,15.0,85.0,84.26,65.99
2016,3,3,8,15,0.5,104.0,1.0,15.5,104.5,103.53,82.01
