Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,1.0,123.0,0.9,16.0,124.0,122.62,97.51
2016,3,3,8,45,78.5,156.0,0.8,16.5,191.0,221.59,179.61
2016,3,3,9,0,156.0,189.0,0.7,17.0,258.0,326.09,262.04
2016,3,3,9,15,170.0,209.0,0.6,17.0,291.0,358.51,285.31
2016,3,3,9,30,184.0,229.0,0.5,17.0,324.0,390.44,308.15
2016,3,3,9,45,216.5,244.0,0.45,17.5,363.5,430.21,336.5
2016,3,3,10,0,249.0,259.0,0.4,18.0,403.0,480.3,371.37
2016,3,3,10,15,219.5,278.0,0.5,18.0,410.0,464.25,358.47
2016,3,3,10,30,190.0,297.0,0.6,18.0,417.0,457.66,352.96
2016,3,3,10,45,188.5,309.5,0.7,18.5,432.5,464.82,357.48
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,471.06,361.18
2016,3,3,11,15,142.5,327.0,1.05,19.0,425.0,436.35,335.57
2016,3,3,11,30,98.0,332.0,1.3,19.0,402.0,395.7,305.26
2016,3,3,11,45,100.5,335.0,1.55,19.0,407.0,395.44,305.8
2016,3,3,12,0,103.0,338.0,1.8,19.0,412.0,394.73,305.66
2016,3,3,12,15,226.5,329.5,1.9,19.0,493.0,467.69,362.48
2016,3,3,12,30,350.0,321.0,2.0,19.0,574.0,531.63,410.77
2016,3,3,12,45,263.0,332.5,2.1,19.0,521.5,472.87,365.5
2016,3,3,13,0,176.0,344.0,2.2,19.0,469.0,417.83,323.41
2016,3,3,13,15,178.5,335.0,2.05,18.5,460.0,400.38,310.5
2016,3,3,13,30,181.0,326.0,1.9,18.0,451.0,382.48,296.87
2016,3,3,13,45,174.0,316.0,1.8,18.0,433.0,358.87,278.29
2016,3,3,14,0,167.0,306.0,1.7,18.0,415.0,335.63,259.9
2016,3,3,14,15,90.5,259.0,1.6,18.0,318.0,260.99,202.71
2016,3,3,14,30,14.0,212.0,1.5,18.0,221.0,195.41,152.75
2016,3,3,14,45,15.0,204.0,1.45,18.0,213.0,186.77,146.25
2016,3,3,15,0,16.0,196.0,1.4,18.0,205.0,177.91,139.38
2016,3,3,15,15,34.0,193.5,1.3,18.0,210.5,169.96,132.49
2016,3,3,15,30,52.0,191.0,1.2,18.0,216.0,164.7,127.79
2016,3,3,15,45,54.0,173.0,1.1,18.0,196.5,145.29,112.83
2016,3,3,16,0,56.0,155.0,1.0,18.0,177.0,125.76,103.81
2016,3,3,16,15,48.5,134.5,0.9,17.5,152.0,109.84,90.56
2016,3,3,16,30,41.0,114.0,0.8,17.0,127.0,94.36,77.4
2016,3,3,16,45,31.5,93.5,0.7,16.5,102.0,78.51,63.63
2016,3,3,17,0,22.0,73.0,0.6,16.0,77.0,62.3,49.23
2016,3,3,17,15,11.0,52.5,0.6,15.5,54.5,46.8,35.16
2016,3,3,17,30,0.0,32.0,0.6,15.0,32.0,29.16,18.74
2016,3,3,17,45,0.0,16.0,0.65,15.0,16.0,14.85,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,13.0,1.2,13.5,15.5,24.94,0.0
2016,3,4,7,0,56.0,26.0,1.3,14.0,31.0,64.64,39.94
2016,3,4,7,15,101.0,45.5,1.35,14.0,61.0,124.31,97.34
2016,3,4,7,30,146.0,65.0,1.4,14.0,91.0,175.63,142.8
2016,3,4,7,45,166.5,86.0,1.5,14.5,124.5,216.56,178.2
2016,3,4,8,0,187.0,107.0,1.6,15.0,158.0,257.77,212.79
2016,3,4,8,15,206.0,125.5,1.75,15.5,192.0,294.96,243.19
2016,3,4,8,30,225.0,144.0,1.9,16.0,226.0,332.35,272.92
2016,3,4,8,45,186.0,168.0,2.05,16.5,242.0,323.74,264.33
2016,3,4,9,0,147.0,192.0,2.2,17.0,258.0,323.46,262.16
2016,3,4,9,15,73.5,169.5,2.35,17.5,202.5,229.7,185.01
2016,3,4,9,30,0.0,147.0,2.5,18.0,147.0,140.82,110.54
2016,3,4,9,45,0.0,118.0,2.65,18.5,118.0,111.16,86.14
2016,3,4,10,0,0.0,89.0,2.8,19.0,89.0,82.94,62.82
2016,3,4,10,15,0.0,125.0,2.8,19.0,125.0,117.53,90.83
2016,3,4,10,30,0.0,161.0,2.8,19.0,161.0,152.33,118.62
2016,3,4,10,45,3.0,182.5,2.85,19.0,185.0,175.22,136.75
2016,3,4,11,0,6.0,204.0,2.9,19.0,209.0,197.89,154.6
2016,3,4,11,15,43.0,266.5,2.8,18.5,297.5,292.72,230.06
2016,3,4,11,30,80.0,329.0,2.7,18.0,386.0,379.62,297.47
2016,3,4,11,45,43.0,268.0,2.65,18.0,299.0,288.55,226.08
2016,3,4,12,0,6.0,207.0,2.6,18.0,212.0,198.11,154.51
2016,3,4,12,15,3.0,159.0,2.65,18.0,161.5,150.5,116.8
2016,3,4,12,30,0.0,111.0,2.7,18.0,111.0,103.56,79.09
2016,3,4,12,45,0.0,64.0,2.75,18.0,64.0,59.66,43.46
2016,3,4,13,0,0.0,17.0,2.8,18.0,17.0,15.82,7.44
2016,3,4,13,15,0.0,17.0,2.8,17.5,17.0,15.82,7.48
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,15.82,7.52
2016,3,4,13,45,0.0,46.0,2.85,17.0,46.0,42.83,29.96
2016,3,4,14,0,0.0,75.0,2.9,17.0,75.0,69.89,52.35
2016,3,4,14,15,0.0,69.5,2.7,17.0,69.5,64.74,48.17
2016,3,4,14,30,0.0,64.0,2.5,17.0,64.0,59.59,44.01
2016,3,4,14,45,0.0,62.5,2.35,17.0,62.5,58.18,42.95
2016,3,4,15,0,0.0,61.0,2.2,17.0,61.0,56.76,41.89
2016,3,4,15,15,0.0,43.5,1.95,16.5,43.5,40.44,28.43
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,24.14,14.83
2016,3,4,15,45,0.0,31.0,1.45,16.0,31.0,28.78,18.84
2016,3,4,16,0,0.0,36.0,1.2,16.0,36.0,33.43,22.85
2016,3,4,16,15,0.0,31.0,1.1,16.0,31.0,28.77,20.05
2016,3,4,16,30,0.0,26.0,1.0,16.0,26.0,24.11,15.93
2016,3,4,16,45,0.0,21.0,0.95,16.0,21.0,19.47,11.75
2016,3,4,17,0,0.0,16.0,0.9,16.0,16.0,14.82,7.52
2016,3,4,17,15,0.0,11.0,0.95,15.5,11.0,10.18,3.29
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.55,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.77,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,14.5,9.5,9.05,0.0
2016,3,5,7,0,0.0,19.0,3.1,15.0,19.0,17.63,7.26
2016,3,5,7,15,0.0,37.0,3.2,15.0,37.0,35.84,24.0
2016,3,5,7,30,0.0,55.0,3.3,15.0,55.0,54.57,40.37
2016,3,5,7,45,0.0,75.0,3.45,15.5,75.0,75.21,58.1
2016,3,5,8,0,0.0,95.0,3.6,16.0,95.0,95.4,75.17
2016,3,5,8,15,5.0,113.0,3.6,16.0,115.0,116.3,92.82
2016,3,5,8,30,10.0,131.0,3.6,16.0,135.0,137.35,110.34
2016,3,5,8,45,5.0,117.0,3.65,16.0,119.0,116.45,92.56
2016,3,5,9,0,0.0,103.0,3.7,16.0,103.0,97.39,76.31
2016,3,5,9,15,0.0,123.0,3.75,16.0,123.0,117.06,92.42
2016,3,5,9,30,0.0,143.0,3.8,16.0,143.0,136.65,108.28
2016,3,5,9,45,0.0,139.5,3.9,16.5,139.5,132.45,104.34
2016,3,5,10,0,0.0,136.0,4.0,17.0,136.0,128.53,100.71
2016,3,5,10,15,0.0,117.0,4.25,17.5,117.0,109.76,85.03
2016,3,5,10,30,0.0,98.0,4.5,18.0,98.0,91.47,69.81
2016,3,5,10,45,0.0,121.5,4.75,18.5,121.5,113.86,87.8
2016,3,5,11,0,0.0,145.0,5.0,19.0,145.0,136.23,105.56
2016,3,5,11,15,0.0,144.0,5.1,19.0,144.0,135.09,104.51
2016,3,5,11,30,0.0,143.0,5.2,19.0,143.0,133.97,103.54
2016,3,5,11,45,0.0,145.0,5.3,19.5,145.0,135.7,104.67
2016,3,5,12,0,0.0,147.0,5.4,20.0,147.0,137.42,105.8
2016,3,5,12,15,79.5,252.5,5.35,19.5,310.5,292.8,231.03
2016,3,5,12,30,159.0,358.0,5.3,19.0,474.0,441.21,346.86
2016,3,5,12,45,213.0,349.0,5.3,19.0,502.5,457.06,359.13
2016,3,5,13,0,267.0,340.0,5.3,19.0,531.0,469.62,368.86
2016,3,5,13,15,274.5,327.0,5.35,18.5,520.5,447.2,351.85
2016,3,5,13,30,282.0,314.0,5.4,18.0,510.0,423.9,333.9
2016,3,5,13,45,145.0,262.0,5.5,18.0,362.5,301.46,237.66
2016,3,5,14,0,8.0,210.0,5.6,18.0,215.0,195.0,153.39
2016,3,5,14,15,4.0,124.5,5.85,17.5,127.0,116.77,90.67
2016,3,5,14,30,0.0,39.0,6.1,17.0,39.0,36.28,24.62
2016,3,5,14,45,0.0,38.0,6.35,17.0,38.0,35.34,23.91
2016,3,5,15,0,0.0,37.0,6.6,17.0,37.0,34.4,23.19
2016,3,5,15,15,0.0,23.0,6.75,16.5,23.0,21.36,12.35
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.35,1.41
2016,3,5,15,45,0.0,11.0,7.05,16.0,11.0,10.2,3.01
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.05,4.61
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.19,3.45
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.34,1.81
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.48,0.13
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,50.07,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,136.04,98.19
2016,3,6,7,15,256.0,51.5,1.8,12.0,91.5,227.24,183.84
2016,3,6,7,30,368.0,67.0,2.0,12.0,135.0,317.6,262.82
2016,3,6,7,45,452.5,76.0,2.25,12.5,185.5,390.13,325.14
2016,3,6,8,0,537.0,85.0,2.5,13.0,236.0,471.01,392.11
2016,3,6,8,15,587.0,92.5,2.6,13.0,286.5,528.38,438.61
2016,3,6,8,30,637.0,100.0,2.7,13.0,337.0,586.29,484.28
2016,3,6,8,45,677.0,104.0,2.85,13.5,386.0,633.08,519.52
2016,3,6,9,0,717.0,108.0,3.0,14.0,435.0,679.04,553.03
2016,3,6,9,15,741.5,112.0,3.05,14.0,478.5,712.03,576.31
2016,3,6,9,30,766.0,116.0,3.1,14.0,522.0,742.98,597.92
2016,3,6,9,45,785.5,118.5,3.2,14.5,561.0,765.98,612.63
2016,3,6,10,0,805.0,121.0,3.3,15.0,600.0,783.14,623.06
2016,3,6,10,15,558.5,204.0,3.3,15.0,544.5,675.82,539.27
2016,3,6,10,30,312.0,287.0,3.3,15.0,489.0,555.06,442.27
2016,3,6,10,45,579.0,209.0,3.35,15.0,601.5,686.8,547.48
2016,3,6,11,0,846.0,131.0,3.4,15.0,714.0,806.46,637.11
2016,3,6,11,15,427.0,174.5,3.4,15.0,469.0,515.73,414.53
2016,3,6,11,30,8.0,218.0,3.4,15.0,224.0,211.47,166.91
2016,3,6,11,45,57.0,285.0,3.45,15.0,327.0,315.61,251.26
2016,3,6,12,0,106.0,352.0,3.5,15.0,430.0,411.36,326.03
2016,3,6,12,15,255.0,332.5,3.55,15.0,520.0,496.13,393.52
2016,3,6,12,30,404.0,313.0,3.6,15.0,610.0,563.42,446.09
2016,3,6,12,45,239.5,324.0,3.7,15.0,500.0,453.27,359.17
2016,3,6,13,0,75.0,335.0,3.8,15.0,390.0,351.7,278.34
2016,3,6,13,15,74.5,328.5,3.85,15.0,381.5,339.67,269.23
2016,3,6,13,30,74.0,322.0,3.9,15.0,373.0,327.55,259.72
2016,3,6,13,45,238.5,296.5,3.95,15.0,455.0,372.83,295.39
2016,3,6,14,0,403.0,271.0,4.0,15.0,537.0,406.86,319.83
2016,3,6,14,15,240.5,272.0,4.05,15.0,429.0,322.62,253.57
2016,3,6,14,30,78.0,273.0,4.1,15.0,321.0,261.61,207.16
2016,3,6,14,45,81.5,257.5,4.15,15.0,305.0,243.0,192.12
2016,3,6,15,0,85.0,242.0,4.2,15.0,289.0,224.04,176.58
2016,3,6,15,15,93.5,224.5,4.1,14.5,272.5,204.17,160.33
2016,3,6,15,30,102.0,207.0,4.0,14.0,256.0,183.44,143.54
2016,3,6,15,45,51.0,158.5,3.95,14.0,183.0,136.43,107.65
2016,3,6,16,0,0.0,110.0,3.9,14.0,110.0,98.83,78.39
2016,3,6,16,15,0.0,95.0,3.75,13.5,95.0,85.77,71.02
2016,3,6,16,30,0.0,80.0,3.6,13.0,80.0,72.73,59.64
2016,3,6,16,45,0.0,64.0,3.45,12.5,64.0,58.73,47.18
2016,3,6,17,0,0.0,48.0,3.3,12.0,48.0,44.57,34.36
2016,3,6,17,15,0.0,34.0,3.3,12.0,34.0,31.57,22.37
2016,3,6,17,30,0.0,20.0,3.3,12.0,20.0,18.55,10.29
2016,3,6,17,45,0.0,10.0,3.3,12.0,10.0,9.26,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,2.0,15.0,1.7,8.5,15.0,14.95,0.0
2016,3,7,7,0,4.0,30.0,1.8,9.0,30.0,32.65,20.22
2016,3,7,7,15,24.0,50.0,1.95,9.0,54.5,70.74,54.68
2016,3,7,7,30,44.0,70.0,2.1,9.0,79.0,105.02,85.41
2016,3,7,7,45,55.0,92.0,2.3,9.5,106.0,137.17,113.67
2016,3,7,8,0,66.0,114.0,2.5,10.0,133.0,169.25,141.3
2016,3,7,8,15,74.0,134.5,2.6,10.0,160.0,197.36,165.2
2016,3,7,8,30,82.0,155.0,2.7,10.0,187.0,225.47,188.66
2016,3,7,8,45,210.0,167.0,2.85,10.0,261.0,352.91,296.43
2016,3,7,9,0,338.0,179.0,3.0,10.0,335.0,463.18,387.01
2016,3,7,9,15,593.5,132.5,3.0,10.0,437.5,625.5,518.27
2016,3,7,9,30,849.0,86.0,3.0,10.0,540.0,773.02,629.31
2016,3,7,9,45,755.0,119.5,3.0,10.5,545.0,746.53,605.65
2016,3,7,10,0,661.0,153.0,3.0,11.0,550.0,711.19,576.61
2016,3,7,10,15,782.5,122.5,3.0,11.0,616.0,770.02,619.98
2016,3,7,10,30,904.0,92.0,3.0,11.0,682.0,824.8,658.69
2016,3,7,10,45,629.0,198.0,3.05,11.5,616.0,721.09,577.81
2016,3,7,11,0,354.0,304.0,3.1,12.0,550.0,593.91,474.88
2016,3,7,11,15,356.0,310.5,3.15,12.0,563.0,593.32,474.61
2016,3,7,11,30,358.0,317.0,3.2,12.0,576.0,591.22,472.44
2016,3,7,11,45,179.0,171.0,3.3,12.0,300.5,303.78,247.52
2016,3,7,12,0,0.0,25.0,3.4,12.0,25.0,23.28,13.94
2016,3,7,12,15,2.5,111.5,3.45,12.0,113.5,105.8,82.99
2016,3,7,12,30,5.0,198.0,3.5,12.0,202.0,187.81,150.15
2016,3,7,12,45,16.5,243.5,3.6,12.0,256.0,236.32,189.47
2016,3,7,13,0,28.0,289.0,3.7,12.0,310.0,282.86,226.82
2016,3,7,13,15,106.0,314.0,3.7,12.0,389.5,344.81,276.8
2016,3,7,13,30,184.0,339.0,3.7,12.0,469.0,397.78,318.36
2016,3,7,13,45,92.0,249.5,3.7,12.0,314.5,266.72,213.96
2016,3,7,14,0,0.0,160.0,3.7,12.0,160.0,147.43,117.47
2016,3,7,14,15,3.0,177.5,3.7,12.0,179.5,163.56,131.09
2016,3,7,14,30,6.0,195.0,3.7,12.0,199.0,178.76,143.72
2016,3,7,14,45,117.0,220.5,3.7,12.0,285.5,220.46,175.01
2016,3,7,15,0,228.0,246.0,3.7,12.0,372.0,255.89,199.25
2016,3,7,15,15,211.0,232.5,3.5,12.0,342.5,226.25,174.73
2016,3,7,15,30,194.0,219.0,3.3,12.0,313.0,198.15,152.44
2016,3,7,15,45,401.0,166.5,3.15,12.0,334.5,150.19,106.52
2016,3,7,16,0,608.0,114.0,3.0,12.0,356.0,90.54,62.88
2016,3,7,16,15,562.5,106.0,2.55,11.5,307.0,74.29,61.31
2016,3,7,16,30,517.0,98.0,2.1,11.0,258.0,69.9,57.57
2016,3,7,16,45,466.5,85.0,1.7,11.0,210.0,61.96,50.38
2016,3,7,17,0,416.0,72.0,1.3,11.0,162.0,53.66,42.69
2016,3,7,17,15,320.5,58.5,1.25,10.5,116.5,44.5,34.09
2016,3,7,17,30,225.0,45.0,1.2,10.0,71.0,34.98,24.74
2016,3,7,17,45,112.5,22.5,1.15,9.5,35.5,17.6,5.0
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.5,1.2,8.0,31.0,110.82,0.0
2016,3,8,7,0,313.0,33.0,1.2,9.0,62.0,227.61,175.5
2016,3,8,7,15,419.5,43.5,1.3,9.5,109.5,309.82,253.87
2016,3,8,7,30,526.0,54.0,1.4,10.0,157.0,399.5,331.51
2016,3,8,7,45,587.0,61.5,1.5,10.5,207.5,463.67,385.9
2016,3,8,8,0,648.0,69.0,1.6,11.0,258.0,530.11,439.86
2016,3,8,8,15,689.5,74.5,1.6,11.5,309.0,582.48,480.19
2016,3,8,8,30,731.0,80.0,1.6,12.0,360.0,634.9,518.69
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,671.1,543.13
2016,3,8,9,0,759.0,98.0,1.6,13.0,451.0,705.18,565.5
2016,3,8,9,15,780.0,101.5,1.6,13.0,494.5,732.28,583.42
2016,3,8,9,30,801.0,105.0,1.6,13.0,538.0,760.97,602.37
2016,3,8,9,45,764.0,118.5,1.65,13.5,554.5,755.73,596.21
2016,3,8,10,0,727.0,132.0,1.7,14.0,571.0,743.47,585.51
2016,3,8,10,15,636.5,174.0,1.75,14.0,573.5,715.44,563.62
2016,3,8,10,30,546.0,216.0,1.8,14.0,576.0,679.03,534.65
2016,3,8,10,45,588.0,211.0,1.9,14.0,611.0,700.73,551.28
2016,3,8,11,0,630.0,206.0,2.0,14.0,646.0,723.49,567.94
2016,3,8,11,15,602.5,223.0,2.0,14.0,652.0,707.45,554.52
2016,3,8,11,30,575.0,240.0,2.0,14.0,658.0,687.35,538.6
2016,3,8,11,45,513.5,268.0,2.0,14.0,645.0,653.96,512.26
2016,3,8,12,0,452.0,296.0,2.0,14.0,632.0,620.19,485.69
2016,3,8,12,15,311.0,330.5,1.95,14.0,561.5,534.76,419.38
2016,3,8,12,30,170.0,365.0,1.9,14.0,491.0,456.64,358.05
2016,3,8,12,45,97.0,323.0,1.85,14.0,395.0,360.93,284.4
2016,3,8,13,0,24.0,281.0,1.8,14.0,299.0,273.53,215.81
2016,3,8,13,15,19.5,265.0,1.85,14.0,279.5,254.5,201.3
2016,3,8,13,30,15.0,249.0,1.9,14.0,260.0,235.98,186.85
2016,3,8,13,45,12.0,233.5,2.0,14.0,242.5,219.13,173.73
2016,3,8,14,0,9.0,218.0,2.1,14.0,225.0,202.67,160.86
2016,3,8,14,15,70.0,252.5,2.15,13.5,297.0,249.78,198.48
2016,3,8,14,30,131.0,287.0,2.2,13.0,369.0,286.89,226.87
2016,3,8,14,45,240.5,256.5,2.3,13.0,395.0,279.38,217.36
2016,3,8,15,0,350.0,226.0,2.4,13.0,421.0,265.53,201.21
2016,3,8,15,15,175.0,189.5,2.2,12.5,287.0,189.33,145.28
2016,3,8,15,30,0.0,153.0,2.0,12.0,153.0,136.63,109.91
2016,3,8,15,45,82.0,161.0,1.8,12.0,194.0,141.4,111.09
2016,3,8,16,0,164.0,169.0,1.6,12.0,235.0,133.44,105.12
2016,3,8,16,15,153.0,148.5,1.35,11.5,203.5,114.18,96.53
2016,3,8,16,30,142.0,128.0,1.1,11.0,172.0,99.95,84.24
2016,3,8,16,45,127.5,106.0,0.85,11.0,140.5,84.28,70.25
2016,3,8,17,0,113.0,84.0,0.6,11.0,109.0,68.1,55.56
2016,3,8,17,15,88.5,63.0,0.55,10.5,79.5,52.09,40.87
2016,3,8,17,30,64.0,42.0,0.5,10.0,50.0,35.61,25.43
2016,3,8,17,45,32.0,21.0,0.5,10.0,25.0,18.55,6.56
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,109.2,8.91
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,221.0,171.99
2016,3,9,7,15,397.5,43.5,1.95,11.0,107.5,299.66,246.02
2016,3,9,7,30,498.0,54.0,2.0,11.0,153.0,385.44,321.04
2016,3,9,7,45,249.0,56.0,2.15,11.5,105.5,241.23,203.1
2016,3,9,8,0,0.0,58.0,2.3,12.0,58.0,53.93,40.8
2016,3,9,8,15,0.0,70.0,2.35,12.5,70.0,65.27,50.54
2016,3,9,8,30,0.0,82.0,2.4,13.0,82.0,76.94,60.24
2016,3,9,8,45,18.0,134.0,2.5,13.5,143.0,143.63,116.49
2016,3,9,9,0,36.0,186.0,2.6,14.0,204.0,222.63,181.25
2016,3,9,9,15,168.5,208.0,2.6,14.5,299.0,358.81,293.28
2016,3,9,9,30,301.0,230.0,2.6,15.0,394.0,498.32,402.82
2016,3,9,9,45,487.0,191.0,2.6,15.5,478.0,613.82,492.15
2016,3,9,10,0,673.0,152.0,2.6,16.0,562.0,725.36,575.39
2016,3,9,10,15,587.5,194.0,2.6,16.0,565.0,695.29,549.31
2016,3,9,10,30,502.0,236.0,2.6,16.0,568.0,667.0,525.46
2016,3,9,10,45,406.0,277.5,2.6,16.5,553.0,617.72,485.27
2016,3,9,11,0,310.0,319.0,2.6,17.0,538.0,577.33,451.5
2016,3,9,11,15,329.0,323.0,2.6,17.0,560.0,587.66,459.07
2016,3,9,11,30,348.0,327.0,2.6,17.0,582.0,596.2,464.97
2016,3,9,11,45,345.5,332.0,2.6,17.5,588.0,587.76,457.13
2016,3,9,12,0,343.0,337.0,2.6,18.0,594.0,578.07,448.52
2016,3,9,12,15,237.0,351.0,2.6,18.0,529.0,500.12,388.52
2016,3,9,12,30,131.0,365.0,2.6,18.0,464.0,431.23,334.94
2016,3,9,12,45,120.5,359.5,2.65,18.5,449.5,410.82,318.99
2016,3,9,13,0,110.0,354.0,2.7,19.0,435.0,390.52,302.91
2016,3,9,13,15,84.0,335.0,2.65,19.0,396.0,351.61,273.0
2016,3,9,13,30,58.0,316.0,2.6,19.0,357.0,314.97,244.8
2016,3,9,13,45,63.0,309.0,2.6,19.0,352.5,305.81,237.89
2016,3,9,14,0,68.0,302.0,2.6,19.0,348.0,296.07,230.35
2016,3,9,14,15,128.0,296.0,2.55,19.0,377.5,304.16,235.9
2016,3,9,14,30,188.0,290.0,2.5,19.0,407.0,309.31,238.21
2016,3,9,14,45,115.0,260.0,2.45,19.0,330.5,251.12,193.77
2016,3,9,15,0,42.0,230.0,2.4,19.0,254.0,206.11,160.43
2016,3,9,15,15,36.0,210.0,2.2,18.5,229.5,184.32,143.77
2016,3,9,15,30,30.0,190.0,2.0,18.0,205.0,163.4,127.74
2016,3,9,15,45,53.0,179.0,1.85,18.0,202.0,151.94,118.1
2016,3,9,16,0,76.0,168.0,1.7,18.0,199.0,137.59,107.39
2016,3,9,16,15,66.5,148.0,1.5,17.5,172.5,119.52,98.93
2016,3,9,16,30,57.0,128.0,1.3,17.0,146.0,104.52,86.28
2016,3,9,16,45,48.5,106.0,1.1,16.5,119.5,87.88,71.91
2016,3,9,17,0,40.0,84.0,0.9,16.0,93.0,70.84,56.88
2016,3,9,17,15,24.0,62.5,0.9,15.5,67.5,53.73,41.49
2016,3,9,17,30,8.0,41.0,0.9,15.0,42.0,36.89,26.04
2016,3,9,17,45,4.0,23.5,0.9,14.5,24.0,21.54,9.16
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,2.5,12.5,9.5,8.8,0.0
2016,3,10,7,0,0.0,19.0,2.7,13.0,19.0,17.62,8.66
2016,3,10,7,15,0.0,33.0,2.8,13.5,33.0,30.64,20.19
2016,3,10,7,30,0.0,47.0,2.9,14.0,47.0,43.76,31.65
2016,3,10,7,45,0.0,61.5,3.0,14.5,61.5,58.17,44.06
2016,3,10,8,0,0.0,76.0,3.1,15.0,76.0,72.46,56.14
2016,3,10,8,15,0.0,90.5,3.3,15.5,90.5,86.64,67.93
2016,3,10,8,30,0.0,105.0,3.5,16.0,105.0,100.76,79.45
2016,3,10,8,45,21.0,148.0,3.7,16.5,158.0,160.91,129.54
2016,3,10,9,0,42.0,191.0,3.9,17.0,211.0,232.89,188.04
2016,3,10,9,15,21.0,162.5,4.0,17.0,172.5,173.61,138.77
2016,3,10,9,30,0.0,134.0,4.1,17.0,134.0,127.21,99.89
2016,3,10,9,45,18.0,191.5,4.2,17.5,203.0,199.12,158.45
2016,3,10,10,0,36.0,249.0,4.3,18.0,272.0,282.25,224.37
2016,3,10,10,15,18.0,156.5,4.3,18.0,168.0,168.36,132.65
2016,3,10,10,30,0.0,64.0,4.3,18.0,64.0,59.63,43.58
2016,3,10,10,45,42.5,197.0,4.3,18.5,227.5,226.97,179.86
2016,3,10,11,0,85.0,330.0,4.3,19.0,391.0,394.37,309.97
2016,3,10,11,15,129.0,345.0,4.2,19.0,439.0,447.28,350.29
2016,3,10,11,30,173.0,360.0,4.1,19.0,487.0,489.61,382.51
2016,3,10,11,45,172.5,363.5,4.1,19.5,492.0,484.88,377.61
2016,3,10,12,0,172.0,367.0,4.1,20.0,497.0,479.5,372.46
2016,3,10,12,15,86.0,259.0,4.05,20.0,324.0,308.6,241.09
2016,3,10,12,30,0.0,151.0,4.0,20.0,151.0,140.82,107.98
2016,3,10,12,45,46.5,251.0,3.95,20.0,285.5,263.43,205.71
2016,3,10,13,0,93.0,351.0,3.9,20.0,420.0,377.98,293.89
2016,3,10,13,15,48.0,267.5,3.75,19.5,303.0,272.03,212.01
2016,3,10,13,30,3.0,184.0,3.6,19.0,186.0,171.51,133.15
2016,3,10,13,45,1.5,138.0,3.45,19.0,139.0,128.66,99.18
2016,3,10,14,0,0.0,92.0,3.3,19.0,92.0,85.81,64.71
2016,3,10,14,15,0.0,93.5,3.1,19.0,93.5,87.19,65.99
2016,3,10,14,30,0.0,95.0,2.9,19.0,95.0,88.53,67.21
2016,3,10,14,45,0.0,57.0,2.75,19.0,57.0,53.06,38.28
2016,3,10,15,0,0.0,19.0,2.6,19.0,19.0,17.65,9.06
2016,3,10,15,15,0.0,25.0,2.35,18.5,25.0,23.22,13.79
2016,3,10,15,30,0.0,31.0,2.1,18.0,31.0,28.8,18.55
2016,3,10,15,45,0.0,80.5,1.9,18.0,80.5,74.95,57.17
2016,3,10,16,0,0.0,130.0,1.7,18.0,130.0,115.03,90.42
2016,3,10,16,15,0.0,112.5,1.5,17.5,112.5,99.87,82.0
2016,3,10,16,30,0.0,95.0,1.3,17.0,95.0,85.01,69.35
2016,3,10,16,45,0.0,77.5,1.15,16.5,77.5,69.98,56.31
2016,3,10,17,0,0.0,60.0,1.0,16.0,60.0,54.77,42.86
2016,3,10,17,15,0.0,44.0,1.05,15.5,44.0,40.61,30.1
2016,3,10,17,30,0.0,28.0,1.1,15.0,28.0,26.0,16.78
2016,3,10,17,45,0.0,16.0,1.2,15.0,16.0,14.84,5.02
2016,3,10,18,0,0.0,4.0,1.3,15.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,1.4,14.5,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,4.8,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.0,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,8.0,4.9,12.5,8.0,7.4,0.62
2016,3,11,7,30,0.0,11.0,4.8,12.0,11.0,10.18,3.11
2016,3,11,7,45,0.0,14.5,4.7,12.0,14.5,13.43,5.97
2016,3,11,8,0,0.0,18.0,4.6,12.0,18.0,16.69,8.81
2016,3,11,8,15,0.0,21.5,4.55,12.0,21.5,19.94,11.61
2016,3,11,8,30,0.0,25.0,4.5,12.0,25.0,23.2,14.38
2016,3,11,8,45,0.0,42.5,4.45,12.5,42.5,39.49,28.26
2016,3,11,9,0,0.0,60.0,4.4,13.0,60.0,55.81,41.98
2016,3,11,9,15,0.0,50.5,4.45,13.0,50.5,46.96,34.35
2016,3,11,9,30,0.0,41.0,4.5,13.0,41.0,38.12,26.76
2016,3,11,9,45,161.5,154.5,4.6,13.5,254.5,302.7,250.67
2016,3,11,10,0,323.0,268.0,4.7,14.0,468.0,557.4,452.79
2016,3,11,10,15,230.0,294.0,4.9,14.0,440.5,496.04,401.25
2016,3,11,10,30,137.0,320.0,5.1,14.0,413.0,444.24,357.74
2016,3,11,10,45,153.5,333.0,5.3,14.5,440.5,466.3,374.52
2016,3,11,11,0,170.0,346.0,5.5,15.0,468.0,487.28,390.14
2016,3,11,11,15,86.5,261.5,5.55,14.5,323.5,329.91,265.27
2016,3,11,11,30,3.0,177.0,5.6,14.0,179.0,168.54,133.52
2016,3,11,11,45,5.5,199.5,5.65,14.0,204.0,191.35,152.21
2016,3,11,12,0,8.0,222.0,5.7,14.0,229.0,213.81,170.35
2016,3,11,12,15,117.5,295.5,5.6,14.0,385.0,365.53,294.14
2016,3,11,12,30,227.0,369.0,5.5,14.0,541.0,500.47,400.55
2016,3,11,12,45,367.0,321.5,5.4,14.0,596.5,536.9,430.31
2016,3,11,13,0,507.0,274.0,5.3,14.0,652.0,562.76,451.12
2016,3,11,13,15,333.0,312.0,5.4,14.0,558.5,472.99,378.52
2016,3,11,13,30,159.0,350.0,5.5,14.0,465.0,396.47,316.54
2016,3,11,13,45,90.5,303.5,5.65,14.0,368.5,315.18,252.0
2016,3,11,14,0,22.0,257.0,5.8,14.0,272.0,242.62,194.02
2016,3,11,14,15,135.0,272.5,5.7,13.5,358.0,289.22,231.16
2016,3,11,14,30,248.0,288.0,5.6,13.0,444.0,325.72,258.17
2016,3,11,14,45,124.0,208.0,5.55,13.0,286.0,214.61,169.83
2016,3,11,15,0,0.0,128.0,5.5,13.0,128.0,117.58,93.39
2016,3,11,15,15,20.0,163.5,5.25,12.5,173.5,150.89,120.86
2016,3,11,15,30,40.0,199.0,5.0,12.0,219.0,171.86,137.86
2016,3,11,15,45,20.0,136.0,4.8,12.0,146.0,123.46,98.66
2016,3,11,16,0,0.0,73.0,4.6,12.0,73.0,67.93,52.68
2016,3,11,16,15,0.0,63.5,4.35,11.5,63.5,59.06,47.66
2016,3,11,16,30,0.0,54.0,4.1,11.0,54.0,50.19,39.84
2016,3,11,16,45,0.0,44.0,3.9,11.0,44.0,40.87,31.42
2016,3,11,17,0,0.0,34.0,3.7,11.0,34.0,31.56,22.89
2016,3,11,17,15,0.0,25.0,3.55,10.5,25.0,23.18,15.17
2016,3,11,17,30,0.0,16.0,3.4,10.0,16.0,14.82,7.39
2016,3,11,17,45,0.0,9.0,3.3,10.0,9.0,8.33,0.66
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,1.85,9.5,15.5,14.38,2.84
2016,3,12,7,0,0.0,31.0,2.1,10.0,31.0,29.27,18.72
2016,3,12,7,15,0.0,52.0,2.25,10.0,52.0,52.09,38.91
2016,3,12,7,30,0.0,73.0,2.4,10.0,73.0,74.03,58.26
2016,3,12,7,45,7.5,94.0,2.6,10.5,96.5,100.2,81.02
2016,3,12,8,0,15.0,115.0,2.8,11.0,120.0,126.47,103.51
2016,3,12,8,15,22.5,135.0,2.9,11.0,143.5,151.74,124.95
2016,3,12,8,30,30.0,155.0,3.0,11.0,167.0,187.08,154.5
2016,3,12,8,45,28.5,170.5,3.2,11.5,183.5,201.19,165.43
2016,3,12,9,0,27.0,186.0,3.4,12.0,200.0,215.15,176.12
2016,3,12,9,15,41.0,211.5,3.45,12.0,234.0,252.58,206.68
2016,3,12,9,30,55.0,237.0,3.5,12.0,268.0,289.86,236.66
2016,3,12,9,45,49.5,249.0,3.6,12.5,278.5,295.92,240.25
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,301.73,243.73
2016,3,12,10,15,32.5,257.5,3.75,13.0,279.0,285.78,230.13
2016,3,12,10,30,21.0,254.0,3.8,13.0,269.0,261.28,209.8
2016,3,12,10,45,46.5,291.5,3.85,13.0,325.0,327.38,262.95
2016,3,12,11,0,72.0,329.0,3.9,13.0,381.0,383.26,307.0
2016,3,12,11,15,63.5,330.0,3.9,13.0,376.5,373.52,298.55
2016,3,12,11,30,55.0,331.0,3.9,13.0,372.0,363.92,290.5
2016,3,12,11,45,47.0,326.0,3.9,13.5,361.5,349.01,277.88
2016,3,12,12,0,39.0,321.0,3.9,14.0,351.0,334.5,265.68
2016,3,12,12,15,25.0,280.0,3.95,14.0,299.0,282.19,224.24
2016,3,12,12,30,11.0,239.0,4.0,14.0,247.0,230.05,182.6
2016,3,12,12,45,11.0,240.0,4.05,14.0,248.5,229.89,182.62
2016,3,12,13,0,11.0,241.0,4.1,14.0,250.0,229.64,182.5
2016,3,12,13,15,5.5,129.5,4.2,14.0,134.0,123.64,96.83
2016,3,12,13,30,0.0,18.0,4.3,14.0,18.0,16.76,8.39
2016,3,12,13,45,18.5,150.5,4.4,14.0,163.5,147.2,116.61
2016,3,12,14,0,37.0,283.0,4.5,14.0,309.0,267.45,213.62
2016,3,12,14,15,24.5,250.0,4.5,14.0,266.5,235.22,187.73
2016,3,12,14,30,12.0,217.0,4.5,14.0,224.0,200.11,159.77
2016,3,12,14,45,6.0,184.5,4.5,14.0,188.0,168.85,134.73
2016,3,12,15,0,0.0,152.0,4.5,14.0,152.0,138.37,110.17
2016,3,12,15,15,0.0,151.5,4.3,14.0,151.5,137.05,109.38
2016,3,12,15,30,0.0,151.0,4.1,14.0,151.0,135.43,108.32
2016,3,12,15,45,1.0,145.5,3.9,14.0,146.0,129.49,103.63
2016,3,12,16,0,2.0,140.0,3.7,14.0,141.0,123.09,98.57
2016,3,12,16,15,1.0,121.5,3.55,13.5,122.0,106.97,89.64
2016,3,12,16,30,0.0,103.0,3.4,13.0,103.0,91.41,76.2
2016,3,12,16,45,0.0,84.5,3.25,13.0,84.5,75.68,62.23
2016,3,12,17,0,0.0,66.0,3.1,13.0,66.0,59.76,47.87
2016,3,12,17,15,0.0,48.5,3.05,12.5,48.5,44.46,33.94
2016,3,12,17,30,0.0,31.0,3.0,12.0,31.0,28.79,19.54
2016,3,12,17,45,0.0,17.5,3.0,12.0,17.5,16.23,6.92
2016,3,12,18,0,0.0,4.0,3.0,12.0,4.0,3.81,0.0
2016,3,12,18,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.5,2.7,13.5,19.5,18.1,6.13
2016,3,13,7,0,0.0,39.0,2.9,14.0,39.0,39.62,26.98
2016,3,13,7,15,15.0,60.5,2.9,14.0,64.0,77.19,59.65
2016,3,13,7,30,30.0,82.0,2.9,14.0,89.0,110.41,88.66
2016,3,13,7,45,40.0,104.0,2.95,14.0,115.5,141.36,115.35
2016,3,13,8,0,50.0,126.0,3.0,14.0,142.0,172.36,141.6
2016,3,13,8,15,59.5,147.0,3.0,14.0,169.0,201.8,166.08
2016,3,13,8,30,69.0,168.0,3.0,14.0,196.0,231.35,190.22
2016,3,13,8,45,34.5,118.5,3.05,14.5,132.5,145.81,118.14
2016,3,13,9,0,0.0,69.0,3.1,15.0,69.0,64.21,48.6
2016,3,13,9,15,0.0,96.0,3.15,14.5,96.0,89.77,70.0
2016,3,13,9,30,0.0,123.0,3.2,14.0,123.0,116.11,91.8
2016,3,13,9,45,0.0,73.0,3.3,14.0,73.0,67.99,51.56
2016,3,13,10,0,0.0,23.0,3.4,14.0,23.0,21.39,12.4
2016,3,13,10,15,3.5,115.0,3.45,14.0,117.5,110.63,86.9
2016,3,13,10,30,7.0,207.0,3.5,14.0,212.0,202.93,161.96
2016,3,13,10,45,3.5,185.5,3.6,14.5,188.5,178.36,141.33
2016,3,13,11,0,0.0,164.0,3.7,15.0,165.0,154.37,121.44
2016,3,13,11,15,0.0,151.0,3.75,15.0,151.5,141.72,111.1
2016,3,13,11,30,0.0,138.0,3.8,15.0,138.0,129.23,100.89
2016,3,13,11,45,0.0,122.5,3.9,15.0,122.5,114.52,88.88
2016,3,13,12,0,0.0,107.0,4.0,15.0,107.0,99.93,76.95
2016,3,13,12,15,0.5,136.0,4.05,15.0,136.5,127.35,99.34
2016,3,13,12,30,1.0,165.0,4.1,15.0,166.0,154.54,121.38
2016,3,13,12,45,9.5,218.0,4.2,15.0,225.0,208.7,165.17
2016,3,13,13,0,18.0,271.0,4.3,15.0,284.0,261.29,207.17
2016,3,13,13,15,14.0,250.0,4.25,15.0,260.5,238.31,188.8
2016,3,13,13,30,10.0,229.0,4.2,15.0,237.0,215.86,170.98
2016,3,13,13,45,15.0,242.0,4.2,15.0,253.0,228.53,181.33
2016,3,13,14,0,20.0,255.0,4.2,15.0,269.0,240.26,190.82
2016,3,13,14,15,20.5,247.5,4.1,15.0,261.0,231.63,184.01
2016,3,13,14,30,21.0,240.0,4.0,15.0,253.0,222.87,177.14
2016,3,13,14,45,10.5,133.5,3.9,15.0,140.0,126.08,98.98
2016,3,13,15,0,0.0,27.0,3.8,15.0,27.0,25.1,15.51
2016,3,13,15,15,0.0,72.5,3.65,15.0,72.5,67.5,51.25
2016,3,13,15,30,0.0,118.0,3.5,15.0,118.0,107.94,85.14
2016,3,13,15,45,0.0,120.5,3.4,15.0,120.5,109.22,86.41
2016,3,13,16,0,0.0,123.0,3.3,15.0,123.0,109.94,87.25
2016,3,13,16,15,0.0,107.0,3.1,14.5,107.0,95.86,79.53
2016,3,13,16,30,0.0,91.0,2.9,14.0,91.0,82.11,67.67
2016,3,13,16,45,0.0,75.0,2.75,14.0,75.0,68.2,55.36
2016,3,13,17,0,0.0,59.0,2.6,14.0,59.0,54.15,42.73
