Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,43.5,2.55,14.0,43.5,40.37,30.15
2016,3,13,17,30,0.0,28.0,2.5,14.0,28.0,25.99,16.99
2016,3,13,17,45,0.0,16.5,2.5,14.0,16.5,15.3,6.38
2016,3,13,18,0,0.0,5.0,2.5,14.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,2.45,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,99.5,30.5,1.8,10.5,43.0,104.23,68.23
2016,3,14,7,0,199.0,50.0,2.0,11.0,75.0,195.63,157.49
2016,3,14,7,15,276.0,66.5,2.1,11.0,119.0,265.31,220.02
2016,3,14,7,30,353.0,83.0,2.2,11.0,163.0,340.53,285.48
2016,3,14,7,45,401.0,97.5,2.3,11.5,210.0,399.06,334.73
2016,3,14,8,0,449.0,112.0,2.4,12.0,257.0,459.61,383.9
2016,3,14,8,15,526.0,107.0,2.45,12.0,304.0,518.41,431.72
2016,3,14,8,30,603.0,102.0,2.5,12.0,351.0,586.75,485.51
2016,3,14,8,45,513.0,140.0,2.55,12.5,369.5,568.78,467.57
2016,3,14,9,0,423.0,178.0,2.6,13.0,388.0,549.91,449.1
2016,3,14,9,15,333.5,215.0,2.6,13.0,389.5,512.39,417.03
2016,3,14,9,30,244.0,252.0,2.6,13.0,391.0,482.85,390.77
2016,3,14,9,45,344.5,248.0,2.6,13.5,459.0,558.48,449.69
2016,3,14,10,0,445.0,244.0,2.6,14.0,527.0,645.95,514.94
2016,3,14,10,15,418.0,265.5,2.6,14.0,541.5,643.31,510.41
2016,3,14,10,30,391.0,287.0,2.6,14.0,556.0,629.2,498.33
2016,3,14,10,45,499.0,257.0,2.6,14.0,612.5,689.56,544.61
2016,3,14,11,0,607.0,227.0,2.6,14.0,669.0,740.49,582.81
2016,3,14,11,15,619.5,229.5,2.6,14.0,689.0,741.2,582.19
2016,3,14,11,30,632.0,232.0,2.6,14.0,709.0,739.16,580.01
2016,3,14,11,45,581.0,254.0,2.6,14.5,696.5,702.91,550.77
2016,3,14,12,0,530.0,276.0,2.6,15.0,684.0,668.47,523.04
2016,3,14,12,15,526.0,277.5,2.6,15.0,683.0,648.26,507.68
2016,3,14,12,30,522.0,279.0,2.6,15.0,682.0,626.55,490.98
2016,3,14,12,45,591.0,250.0,2.65,15.5,701.5,623.3,488.33
2016,3,14,13,0,660.0,221.0,2.7,16.0,721.0,615.21,481.46
2016,3,14,13,15,596.5,238.0,2.75,16.0,683.0,564.34,441.73
2016,3,14,13,30,533.0,255.0,2.8,16.0,645.0,515.88,403.67
2016,3,14,13,45,508.0,255.5,2.85,16.0,618.0,476.56,372.39
2016,3,14,14,0,483.0,256.0,2.9,16.0,591.0,438.32,341.41
2016,3,14,14,15,633.5,198.5,2.9,15.5,617.5,424.84,328.19
2016,3,14,14,30,784.0,141.0,2.9,15.0,644.0,395.82,300.21
2016,3,14,14,45,766.5,137.5,2.95,15.0,606.0,345.33,255.84
2016,3,14,15,0,749.0,134.0,3.0,15.0,568.0,295.7,211.83
2016,3,14,15,15,726.0,129.5,2.95,14.5,524.5,245.22,167.99
2016,3,14,15,30,703.0,125.0,2.9,14.0,481.0,196.66,127.39
2016,3,14,15,45,672.5,119.5,2.9,14.0,433.5,148.71,91.46
2016,3,14,16,0,642.0,114.0,2.9,14.0,386.0,103.95,65.95
2016,3,14,16,15,599.0,106.5,2.65,13.5,336.0,72.61,59.26
2016,3,14,16,30,556.0,99.0,2.4,13.0,286.0,70.14,57.31
2016,3,14,16,45,493.5,90.0,2.15,12.5,235.0,64.85,52.71
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,59.77,48.12
2016,3,14,17,15,342.5,67.5,1.8,11.5,136.5,50.89,39.89
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,41.64,31.03
2016,3,14,17,45,144.5,34.5,1.65,10.5,52.5,27.01,16.24
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,13.29,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,7.15,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,34.23,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,156.73,111.5
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,256.83,209.27
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.5,335.23,278.55
2016,3,15,7,30,505.0,67.0,1.3,10.0,184.0,418.81,349.36
2016,3,15,7,45,573.5,72.5,1.4,10.5,236.5,486.88,405.4
2016,3,15,8,0,642.0,78.0,1.5,11.0,289.0,557.45,461.28
2016,3,15,8,15,681.0,83.5,1.6,11.5,339.5,608.99,500.35
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,660.39,537.32
2016,3,15,8,45,752.5,91.5,1.8,13.0,439.0,699.0,562.83
2016,3,15,9,0,785.0,94.0,1.9,14.0,488.0,740.39,589.9
2016,3,15,9,15,804.5,97.5,1.95,14.5,531.5,770.84,609.21
2016,3,15,9,30,824.0,101.0,2.0,15.0,575.0,798.88,626.69
2016,3,15,9,45,840.5,102.5,2.15,15.5,613.5,819.55,639.71
2016,3,15,10,0,857.0,104.0,2.3,16.0,652.0,837.34,650.75
2016,3,15,10,15,867.0,106.0,2.35,16.0,683.5,847.25,656.73
2016,3,15,10,30,877.0,108.0,2.4,16.0,715.0,848.41,656.78
2016,3,15,10,45,779.5,153.5,2.5,16.5,706.5,818.16,634.12
2016,3,15,11,0,682.0,199.0,2.6,17.0,698.0,775.77,602.12
2016,3,15,11,15,667.0,212.0,2.65,17.0,709.5,764.27,593.2
2016,3,15,11,30,652.0,225.0,2.7,17.0,721.0,750.33,582.3
2016,3,15,11,45,780.5,168.0,2.75,17.5,768.0,775.54,601.75
2016,3,15,12,0,909.0,111.0,2.8,18.0,815.0,789.72,610.77
2016,3,15,12,15,758.5,181.0,2.85,18.0,768.5,726.78,563.6
2016,3,15,12,30,608.0,251.0,2.9,18.0,722.0,662.42,513.73
2016,3,15,12,45,618.5,241.0,2.95,18.0,716.5,635.85,494.27
2016,3,15,13,0,629.0,231.0,3.0,18.0,711.0,607.05,472.51
2016,3,15,13,15,768.5,167.0,3.0,18.0,741.0,602.74,469.77
2016,3,15,13,30,908.0,103.0,3.0,18.0,771.0,590.55,459.65
2016,3,15,13,45,903.0,101.0,3.0,18.0,748.0,546.21,423.39
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,500.38,385.19
2016,3,15,14,15,889.0,97.5,2.95,18.0,694.0,452.03,343.94
2016,3,15,14,30,880.0,96.0,2.9,18.0,663.0,402.93,301.11
2016,3,15,14,45,867.5,93.5,2.9,18.0,626.0,351.39,255.63
2016,3,15,15,0,855.0,91.0,2.9,18.0,589.0,294.38,205.34
2016,3,15,15,15,837.5,88.0,2.7,17.5,546.0,241.39,158.85
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,189.53,115.06
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,138.03,76.18
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,88.77,48.22
2016,3,15,16,15,738.0,73.5,2.0,16.0,357.5,52.25,40.74
2016,3,15,16,30,703.0,69.0,1.7,15.0,307.0,50.74,39.69
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.0,43.52,33.36
2016,3,15,17,0,606.0,57.0,1.2,14.0,203.0,40.89,31.0
2016,3,15,17,15,524.5,48.5,1.2,13.0,153.0,35.95,26.46
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,30.81,21.49
2016,3,15,17,45,304.5,28.0,1.2,11.5,62.5,22.07,12.45
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,12.83,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,6.67,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,64.43,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,193.01,141.86
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,298.03,241.35
2016,3,16,7,15,491.5,50.0,1.2,11.5,146.0,375.16,309.14
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,457.8,378.8
2016,3,16,7,45,633.5,65.5,1.6,12.5,248.5,520.29,430.04
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,584.51,480.76
2016,3,16,8,15,725.5,77.0,1.9,13.5,353.0,635.78,518.51
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,683.38,552.17
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,723.88,579.8
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,762.67,605.72
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.5,792.66,624.57
2016,3,16,9,30,853.0,96.0,2.3,16.0,591.0,820.15,641.51
2016,3,16,9,45,867.0,98.5,2.35,16.5,629.5,840.2,653.11
2016,3,16,10,0,881.0,101.0,2.4,17.0,668.0,851.22,658.45
2016,3,16,10,15,891.0,102.5,2.4,17.0,700.0,860.89,663.87
2016,3,16,10,30,901.0,104.0,2.4,17.0,732.0,867.34,667.18
2016,3,16,10,45,908.0,105.5,2.45,17.5,756.5,867.97,665.79
2016,3,16,11,0,915.0,107.0,2.5,18.0,781.0,865.23,662.26
2016,3,16,11,15,919.0,108.0,2.5,18.5,797.5,856.17,654.14
2016,3,16,11,30,923.0,109.0,2.5,19.0,814.0,843.78,643.94
2016,3,16,11,45,925.5,109.0,2.55,19.5,822.5,825.96,630.51
2016,3,16,12,0,928.0,109.0,2.6,20.0,831.0,804.99,615.02
2016,3,16,12,15,927.5,109.0,2.6,20.0,831.0,778.79,596.78
2016,3,16,12,30,927.0,109.0,2.6,20.0,831.0,749.76,576.39
2016,3,16,12,45,931.0,105.0,2.6,20.0,824.0,717.26,552.17
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,681.98,525.47
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.5,641.93,494.61
2016,3,16,13,30,925.0,100.0,2.6,20.0,784.0,599.93,461.62
2016,3,16,13,45,918.5,98.5,2.6,20.0,760.0,554.54,425.28
2016,3,16,14,0,912.0,97.0,2.6,20.0,736.0,507.75,386.9
2016,3,16,14,15,902.0,95.0,2.55,20.0,704.0,457.88,345.05
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,407.35,301.64
2016,3,16,14,45,878.5,91.0,2.5,20.0,634.0,355.29,256.27
2016,3,16,15,0,865.0,89.0,2.5,20.0,596.0,303.37,210.43
2016,3,16,15,15,847.0,86.0,2.35,19.5,552.5,244.11,159.45
2016,3,16,15,30,829.0,83.0,2.2,19.0,509.0,191.63,115.42
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.5,139.42,76.05
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,89.61,47.39
2016,3,16,16,15,744.5,72.0,1.65,18.5,361.0,50.88,39.11
2016,3,16,16,30,710.0,68.0,1.4,18.0,310.0,49.74,38.32
2016,3,16,16,45,659.5,62.0,1.2,17.5,258.0,42.59,32.12
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,39.91,29.75
2016,3,16,17,15,529.5,48.0,1.0,16.0,156.0,35.37,25.63
2016,3,16,17,30,450.0,40.0,1.0,15.0,106.0,30.65,21.12
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.5,21.94,12.36
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,12.72,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,42.28,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,111.74,0.0
2016,3,17,6,45,308.5,27.0,1.05,13.0,62.0,219.27,163.65
2016,3,17,7,0,451.0,39.0,1.1,14.0,103.0,323.35,259.71
2016,3,17,7,15,534.0,47.5,1.15,14.5,154.0,399.26,325.15
2016,3,17,7,30,617.0,56.0,1.2,15.0,205.0,480.37,391.73
2016,3,17,7,45,668.5,62.0,1.3,15.5,258.0,541.7,440.49
2016,3,17,8,0,720.0,68.0,1.4,16.0,311.0,600.92,485.53
2016,3,17,8,15,755.5,72.5,1.45,16.5,363.5,651.62,521.22
2016,3,17,8,30,791.0,77.0,1.5,17.0,416.0,701.72,555.41
2016,3,17,8,45,816.5,80.0,1.6,18.0,465.0,741.32,580.53
2016,3,17,9,0,842.0,83.0,1.7,19.0,514.0,779.14,603.93
2016,3,17,9,15,860.0,86.0,1.65,19.0,558.5,808.81,622.11
2016,3,17,9,30,878.0,89.0,1.6,19.0,603.0,829.69,634.1
2016,3,17,9,45,890.5,91.5,1.6,19.5,641.5,848.95,644.35
2016,3,17,10,0,903.0,94.0,1.6,20.0,680.0,865.16,652.54
2016,3,17,10,15,912.5,95.5,1.55,20.5,711.5,874.56,655.62
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,880.64,656.65
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.5,880.42,653.63
2016,3,17,11,0,934.0,100.0,1.4,22.0,792.0,876.77,648.57
2016,3,17,11,15,937.5,100.5,1.3,22.0,808.5,866.61,639.99
2016,3,17,11,30,941.0,101.0,1.2,22.0,825.0,853.11,629.4
2016,3,17,11,45,942.5,102.0,1.2,22.5,833.0,835.25,616.26
2016,3,17,12,0,944.0,103.0,1.2,23.0,841.0,814.19,601.17
2016,3,17,12,15,943.5,102.5,1.2,23.0,841.0,787.12,583.32
2016,3,17,12,30,943.0,102.0,1.2,23.0,841.0,757.2,563.58
2016,3,17,12,45,940.5,102.0,1.2,23.5,832.5,723.68,538.94
2016,3,17,13,0,938.0,102.0,1.2,24.0,824.0,687.69,511.98
2016,3,17,13,15,933.5,101.0,1.2,24.0,807.5,647.29,482.45
2016,3,17,13,30,929.0,100.0,1.2,24.0,791.0,604.91,450.79
2016,3,17,13,45,921.5,99.0,1.25,24.0,766.5,559.23,416.23
2016,3,17,14,0,914.0,98.0,1.3,24.0,742.0,512.22,379.57
2016,3,17,14,15,904.0,96.5,1.3,23.5,710.5,462.61,340.29
2016,3,17,14,30,894.0,95.0,1.3,23.0,679.0,412.33,299.2
2016,3,17,14,45,880.0,93.0,1.3,23.0,640.5,359.93,254.9
2016,3,17,15,0,866.0,91.0,1.3,23.0,602.0,302.15,205.84
2016,3,17,15,15,847.5,88.0,1.25,23.0,558.0,248.24,159.81
2016,3,17,15,30,829.0,85.0,1.2,23.0,514.0,195.56,116.29
2016,3,17,15,45,803.5,82.0,1.2,23.0,465.5,143.62,77.74
2016,3,17,16,0,778.0,79.0,1.2,23.0,417.0,94.14,49.37
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.5,52.73,40.11
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,51.26,39.15
2016,3,17,16,45,659.0,64.0,0.95,20.5,261.5,44.0,32.94
2016,3,17,17,0,609.0,58.0,0.9,20.0,209.0,41.4,30.67
2016,3,17,17,15,530.0,49.5,0.95,19.0,158.5,36.51,26.29
2016,3,17,17,30,451.0,41.0,1.0,18.0,108.0,31.4,21.5
2016,3,17,17,45,317.5,29.0,1.05,17.5,66.5,22.72,12.97
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,13.55,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,44.21,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,117.84,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.5,221.47,169.53
2016,3,18,7,0,440.0,42.0,2.0,13.0,107.0,322.87,262.63
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.5,398.27,329.0
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,478.69,396.77
2016,3,18,7,45,302.0,55.0,2.0,13.5,129.5,283.11,237.75
2016,3,18,8,0,0.0,51.0,2.0,14.0,51.0,47.39,34.84
2016,3,18,8,15,0.0,71.5,1.95,14.5,71.5,66.53,51.09
2016,3,18,8,30,0.0,92.0,1.9,15.0,92.0,86.55,67.63
2016,3,18,8,45,0.0,105.0,1.9,15.5,105.0,99.17,77.76
2016,3,18,9,0,0.0,118.0,1.9,16.0,118.0,111.76,87.73
2016,3,18,9,15,7.5,164.5,1.9,16.0,169.0,164.45,130.74
2016,3,18,9,30,15.0,211.0,1.9,16.0,220.0,217.62,173.2
2016,3,18,9,45,23.0,235.5,1.9,16.5,250.0,248.23,196.77
2016,3,18,10,0,31.0,260.0,1.9,17.0,280.0,289.51,228.34
2016,3,18,10,15,105.5,299.5,1.9,17.0,373.0,391.74,308.66
2016,3,18,10,30,180.0,339.0,1.9,17.0,466.0,502.96,392.65
2016,3,18,10,45,386.0,290.5,1.9,17.5,575.0,627.94,487.47
2016,3,18,11,0,592.0,242.0,1.9,18.0,684.0,749.32,575.5
2016,3,18,11,15,581.5,253.0,1.85,18.0,695.0,740.13,566.32
2016,3,18,11,30,571.0,264.0,1.8,18.0,706.0,728.76,556.9
2016,3,18,11,45,579.5,265.0,1.8,18.5,717.5,720.39,549.5
2016,3,18,12,0,588.0,266.0,1.8,19.0,729.0,709.63,540.38
2016,3,18,12,15,536.5,284.0,1.8,19.0,706.5,668.84,510.01
2016,3,18,12,30,485.0,302.0,1.8,19.0,684.0,628.55,480.02
2016,3,18,12,45,578.5,263.0,1.85,19.0,714.0,634.3,485.66
2016,3,18,13,0,672.0,224.0,1.9,19.0,744.0,633.54,485.66
2016,3,18,13,15,638.5,231.0,1.9,19.0,717.0,590.08,452.56
2016,3,18,13,30,605.0,238.0,1.9,19.0,690.0,547.59,420.02
2016,3,18,13,45,635.0,216.5,1.95,19.0,678.0,514.0,394.09
2016,3,18,14,0,665.0,195.0,2.0,19.0,666.0,476.91,364.46
2016,3,18,14,15,546.5,227.0,2.05,18.5,603.0,419.44,319.83
2016,3,18,14,30,428.0,259.0,2.1,18.0,540.0,370.83,282.27
2016,3,18,14,45,455.5,234.5,2.15,18.0,518.5,334.07,251.09
2016,3,18,15,0,483.0,210.0,2.2,18.0,497.0,294.49,216.74
2016,3,18,15,15,504.5,186.5,2.2,17.5,467.0,251.57,179.74
2016,3,18,15,30,526.0,163.0,2.2,17.0,437.0,206.49,141.33
2016,3,18,15,45,528.5,145.5,2.2,17.0,398.5,161.7,105.95
2016,3,18,16,0,531.0,128.0,2.2,17.0,360.0,116.8,75.99
2016,3,18,16,15,485.5,123.0,2.0,16.0,315.5,83.84,68.42
2016,3,18,16,30,440.0,118.0,1.8,15.0,271.0,82.54,67.74
2016,3,18,16,45,408.5,102.0,1.6,14.5,226.5,73.0,59.5
2016,3,18,17,0,377.0,86.0,1.4,14.0,182.0,62.96,50.62
2016,3,18,17,15,322.5,69.5,1.3,13.0,138.0,51.97,40.73
2016,3,18,17,30,268.0,53.0,1.2,12.0,94.0,40.46,30.11
2016,3,18,17,45,134.0,38.0,1.1,11.5,58.5,30.96,20.47
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,20.51,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,12.99,0.0
2016,3,19,6,45,14.5,33.5,1.35,11.5,36.0,45.89,31.61
2016,3,19,7,0,29.0,53.0,1.5,12.0,58.0,76.79,59.52
2016,3,19,7,15,42.5,75.0,1.55,12.5,84.5,110.62,89.21
2016,3,19,7,30,56.0,97.0,1.6,13.0,111.0,144.43,118.38
2016,3,19,7,45,68.0,118.5,1.65,13.5,139.5,176.8,145.67
2016,3,19,8,0,80.0,140.0,1.7,14.0,168.0,209.43,172.5
2016,3,19,8,15,166.0,159.5,1.75,14.5,228.5,305.2,251.64
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,406.29,331.97
2016,3,19,8,45,308.5,191.0,1.85,16.0,341.0,466.45,377.12
2016,3,19,9,0,365.0,203.0,1.9,17.0,393.0,527.93,422.2
2016,3,19,9,15,365.5,222.5,1.9,17.5,426.5,553.04,438.37
2016,3,19,9,30,366.0,242.0,1.9,18.0,460.0,576.44,453.28
2016,3,19,9,45,473.0,222.0,1.95,18.5,522.0,655.63,511.52
2016,3,19,10,0,580.0,202.0,2.0,19.0,584.0,723.02,559.67
2016,3,19,10,15,718.0,156.0,2.0,19.0,651.5,792.83,608.9
2016,3,19,10,30,856.0,110.0,2.0,19.0,719.0,845.87,643.96
2016,3,19,10,45,719.0,178.5,2.05,19.0,701.5,805.49,615.13
2016,3,19,11,0,582.0,247.0,2.1,19.0,684.0,748.25,572.06
2016,3,19,11,15,728.0,182.0,2.1,19.0,740.5,793.17,606.64
2016,3,19,11,30,874.0,117.0,2.1,19.0,797.0,822.14,625.86
2016,3,19,11,45,667.0,215.5,2.15,19.0,738.0,744.52,569.34
2016,3,19,12,0,460.0,314.0,2.2,19.0,679.0,660.32,505.03
2016,3,19,12,15,482.0,305.5,2.2,19.0,687.5,650.81,498.76
2016,3,19,12,30,504.0,297.0,2.2,19.0,696.0,638.77,489.96
2016,3,19,12,45,521.0,281.5,2.2,19.5,690.5,614.43,471.33
2016,3,19,13,0,538.0,266.0,2.2,20.0,685.0,587.89,450.92
2016,3,19,13,15,459.5,296.0,2.2,20.0,649.0,542.15,415.62
2016,3,19,13,30,381.0,326.0,2.2,20.0,613.0,501.74,384.24
2016,3,19,13,45,387.5,310.5,2.2,20.0,594.5,470.83,360.62
2016,3,19,14,0,394.0,295.0,2.2,20.0,576.0,438.95,335.7
2016,3,19,14,15,458.0,259.5,2.15,19.5,572.5,410.46,312.93
2016,3,19,14,30,522.0,224.0,2.1,19.0,569.0,378.71,286.17
2016,3,19,14,45,576.5,191.5,2.1,19.0,552.5,340.05,252.3
2016,3,19,15,0,631.0,159.0,2.1,19.0,536.0,294.78,211.92
2016,3,19,15,15,591.5,157.5,2.1,18.5,490.5,248.9,173.82
2016,3,19,15,30,552.0,156.0,2.1,18.0,445.0,206.99,140.08
2016,3,19,15,45,586.0,131.0,2.15,18.0,412.5,157.72,99.7
2016,3,19,16,0,620.0,106.0,2.2,18.0,380.0,105.23,62.85
2016,3,19,16,15,581.0,101.5,2.15,17.5,334.0,67.1,53.44
2016,3,19,16,30,542.0,97.0,2.1,17.0,288.0,66.98,53.6
2016,3,19,16,45,507.5,85.0,2.05,16.5,241.0,60.45,48.01
2016,3,19,17,0,473.0,73.0,2.0,16.0,194.0,53.52,41.91
2016,3,19,17,15,414.0,60.5,1.85,15.0,148.5,45.67,34.87
2016,3,19,17,30,355.0,48.0,1.7,14.0,103.0,37.36,27.18
2016,3,19,17,45,177.5,37.5,1.6,13.5,65.0,29.12,18.9
2016,3,19,18,0,0.0,27.0,1.5,13.0,27.0,23.61,0.0
2016,3,19,18,15,0.0,13.5,1.45,12.5,13.5,12.87,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.1,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,15.78,0.0
2016,3,20,6,45,27.0,36.5,1.65,13.0,41.0,56.58,40.54
2016,3,20,7,0,54.0,56.0,1.9,14.0,65.0,103.46,81.7
2016,3,20,7,15,69.0,78.0,2.0,14.5,93.5,139.7,113.33
2016,3,20,7,30,84.0,100.0,2.1,15.0,122.0,175.99,144.37
2016,3,20,7,45,94.5,122.0,2.25,15.5,151.5,209.51,172.28
2016,3,20,8,0,105.0,144.0,2.4,16.0,181.0,243.03,199.47
2016,3,20,8,15,246.0,151.5,2.45,16.5,256.0,366.37,301.09
2016,3,20,8,30,387.0,159.0,2.5,17.0,331.0,498.65,405.27
2016,3,20,8,45,337.0,189.5,2.65,17.5,351.0,488.03,393.81
2016,3,20,9,0,287.0,220.0,2.8,18.0,371.0,486.48,389.73
2016,3,20,9,15,438.5,196.5,2.9,18.0,449.0,597.49,476.48
2016,3,20,9,30,590.0,173.0,3.0,18.0,527.0,704.81,557.53
2016,3,20,9,45,710.5,142.0,3.15,18.5,594.5,774.77,606.95
2016,3,20,10,0,831.0,111.0,3.3,19.0,662.0,839.75,651.2
2016,3,20,10,15,841.5,113.0,3.4,19.0,693.0,849.83,657.19
2016,3,20,10,30,852.0,115.0,3.5,19.0,724.0,856.76,661.52
2016,3,20,10,45,575.0,233.0,3.65,19.5,650.0,739.47,573.75
2016,3,20,11,0,298.0,351.0,3.8,20.0,576.0,611.88,472.89
2016,3,20,11,15,162.0,327.5,3.9,20.0,450.0,460.26,357.96
2016,3,20,11,30,26.0,304.0,4.0,20.0,324.0,314.81,243.9
2016,3,20,11,45,14.0,235.5,4.1,20.0,246.5,232.22,180.05
2016,3,20,12,0,2.0,167.0,4.2,20.0,169.0,157.74,121.29
2016,3,20,12,15,6.0,200.5,4.25,19.5,205.5,191.69,148.59
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,225.01,175.15
2016,3,20,12,45,59.5,306.5,4.35,19.0,353.5,324.48,253.6
2016,3,20,13,0,109.0,379.0,4.4,19.0,465.0,416.23,324.15
2016,3,20,13,15,56.5,284.0,4.35,19.0,329.0,293.45,229.03
2016,3,20,13,30,4.0,189.0,4.3,19.0,193.0,176.85,137.18
2016,3,20,13,45,2.0,147.0,4.3,19.0,149.0,137.24,105.88
2016,3,20,14,0,0.0,105.0,4.3,19.0,105.0,97.79,74.27
2016,3,20,14,15,0.0,128.0,4.2,18.5,128.0,118.6,91.43
2016,3,20,14,30,0.0,151.0,4.1,18.0,151.0,138.91,108.19
2016,3,20,14,45,175.5,199.5,4.05,18.0,305.0,222.75,172.03
2016,3,20,15,0,351.0,248.0,4.0,18.0,459.0,295.76,223.38
2016,3,20,15,15,187.5,224.0,3.85,17.5,336.0,225.37,171.62
2016,3,20,15,30,24.0,200.0,3.7,17.0,213.0,179.6,141.6
2016,3,20,15,45,150.5,189.0,3.55,17.0,257.5,167.68,126.95
2016,3,20,16,0,277.0,178.0,3.4,17.0,302.0,147.56,108.46
2016,3,20,16,15,265.0,158.5,3.15,16.5,265.5,114.5,94.96
2016,3,20,16,30,253.0,139.0,2.9,16.0,229.0,102.34,84.79
2016,3,20,16,45,233.5,118.5,2.7,16.0,191.0,89.01,73.21
2016,3,20,17,0,214.0,98.0,2.5,16.0,153.0,75.1,60.9
2016,3,20,17,15,183.5,77.5,2.3,15.5,117.0,60.6,47.93
2016,3,20,17,30,153.0,57.0,2.1,15.0,81.0,45.52,34.2
2016,3,20,17,45,91.5,38.5,1.95,15.0,51.5,31.35,20.76
2016,3,20,18,0,30.0,20.0,1.8,15.0,22.0,17.54,0.5
2016,3,20,18,15,15.0,10.0,1.75,14.5,11.0,9.53,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,10.0,10.5,1.3,11.5,11.5,14.4,0.0
2016,3,21,6,30,20.0,21.0,1.5,12.0,23.0,32.84,10.45
2016,3,21,6,45,72.0,41.5,1.75,12.5,53.0,96.27,73.64
2016,3,21,7,0,124.0,62.0,2.0,13.0,83.0,161.87,131.45
2016,3,21,7,15,157.5,83.5,2.15,13.0,119.5,211.39,175.06
2016,3,21,7,30,191.0,105.0,2.3,13.0,156.0,262.47,219.08
2016,3,21,7,45,227.0,121.0,2.5,13.5,194.0,309.39,258.37
2016,3,21,8,0,263.0,137.0,2.7,14.0,232.0,358.13,298.11
2016,3,21,8,15,228.5,163.5,2.8,14.0,254.5,369.11,305.41
2016,3,21,8,30,194.0,190.0,2.9,14.0,277.0,364.51,300.21
2016,3,21,8,45,333.0,186.0,3.05,14.5,355.0,481.84,395.02
2016,3,21,9,0,472.0,182.0,3.2,15.0,433.0,605.93,491.15
2016,3,21,9,15,515.0,184.0,3.35,15.0,478.0,648.13,522.44
2016,3,21,9,30,558.0,186.0,3.5,15.0,523.0,689.62,553.36
2016,3,21,9,45,470.0,231.5,3.65,15.0,528.0,666.96,532.81
2016,3,21,10,0,382.0,277.0,3.8,15.0,533.0,628.7,501.17
2016,3,21,10,15,318.0,307.5,3.9,15.0,527.0,603.65,479.88
2016,3,21,10,30,254.0,338.0,4.0,15.0,521.0,576.49,456.9
2016,3,21,10,45,396.5,302.0,4.1,15.5,598.5,652.69,516.83
2016,3,21,11,0,539.0,266.0,4.2,16.0,676.0,735.72,579.6
2016,3,21,11,15,272.5,235.5,4.35,16.0,443.0,465.92,372.28
2016,3,21,11,30,6.0,205.0,4.5,16.0,210.0,197.62,155.06
2016,3,21,11,45,33.0,284.5,4.65,16.5,311.0,298.55,235.73
2016,3,21,12,0,60.0,364.0,4.8,17.0,412.0,392.42,308.37
2016,3,21,12,15,60.5,364.0,4.9,17.0,412.5,387.97,304.68
2016,3,21,12,30,61.0,364.0,5.0,17.0,413.0,383.3,301.11
2016,3,21,12,45,30.5,224.5,5.1,17.0,249.0,229.85,180.87
2016,3,21,13,0,0.0,85.0,5.2,17.0,85.0,79.35,59.49
2016,3,21,13,15,0.0,83.0,5.1,16.5,83.0,77.47,58.19
2016,3,21,13,30,0.0,81.0,5.0,16.0,81.0,75.59,56.82
2016,3,21,13,45,0.0,108.0,4.95,16.0,108.0,100.6,77.39
2016,3,21,14,0,0.0,135.0,4.9,16.0,135.0,125.13,97.51
2016,3,21,14,15,5.5,179.0,4.8,16.0,183.0,166.55,131.27
2016,3,21,14,30,11.0,223.0,4.7,16.0,231.0,205.78,162.98
2016,3,21,14,45,7.0,202.5,4.6,16.0,208.0,185.23,146.66
2016,3,21,15,0,3.0,182.0,4.5,16.0,185.0,165.25,130.86
2016,3,21,15,15,1.5,102.0,4.35,15.5,103.5,94.94,73.69
2016,3,21,15,30,0.0,22.0,4.2,15.0,22.0,20.44,11.65
2016,3,21,15,45,0.0,36.5,4.1,15.0,36.5,33.91,23.14
2016,3,21,16,0,0.0,51.0,4.0,15.0,51.0,47.41,34.65
2016,3,21,16,15,0.0,55.5,3.75,14.5,55.5,51.6,40.39
2016,3,21,16,30,0.0,60.0,3.5,14.0,60.0,55.79,44.31
2016,3,21,16,45,0.0,50.0,3.25,13.5,50.0,46.46,36.11
2016,3,21,17,0,0.0,40.0,3.0,13.0,40.0,37.14,27.79
2016,3,21,17,15,92.0,55.5,2.75,12.5,70.5,47.45,36.88
2016,3,21,17,30,184.0,71.0,2.5,12.0,101.0,55.68,43.63
2016,3,21,17,45,125.5,47.5,2.3,12.0,64.5,38.1,26.93
2016,3,21,18,0,67.0,24.0,2.1,12.0,28.0,19.87,3.37
2016,3,21,18,15,33.5,12.0,2.0,11.5,14.0,11.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,53.85,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,145.97,80.91
2016,3,22,6,45,317.5,37.5,1.65,10.0,81.0,242.62,194.77
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,343.5,283.81
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,418.15,349.22
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,497.18,415.93
2016,3,22,7,45,654.0,73.0,2.35,11.5,282.0,560.11,466.72
2016,3,22,8,0,707.0,79.0,2.5,12.0,336.0,624.51,516.39
2016,3,22,8,15,741.5,83.5,2.55,12.0,388.0,674.18,553.02
2016,3,22,8,30,776.0,88.0,2.6,12.0,440.0,719.78,585.8
2016,3,22,8,45,806.5,89.5,2.65,12.5,490.0,761.52,614.01
2016,3,22,9,0,837.0,91.0,2.7,13.0,540.0,801.65,640.52
2016,3,22,9,15,854.5,93.5,2.75,13.0,584.0,830.24,659.53
2016,3,22,9,30,872.0,96.0,2.8,13.0,628.0,856.23,676.69
2016,3,22,9,45,753.5,142.0,2.85,13.5,621.5,816.6,645.52
2016,3,22,10,0,635.0,188.0,2.9,14.0,615.0,766.31,606.7
2016,3,22,10,15,718.5,165.0,2.9,14.0,669.0,810.9,638.83
2016,3,22,10,30,802.0,142.0,2.9,14.0,723.0,849.12,664.83
2016,3,22,10,45,808.5,144.0,2.95,14.5,746.0,849.3,662.85
2016,3,22,11,0,815.0,146.0,3.0,15.0,769.0,846.35,659.11
2016,3,22,11,15,816.0,150.0,3.0,15.0,784.5,837.75,652.44
2016,3,22,11,30,817.0,154.0,3.0,15.0,800.0,826.12,643.79
2016,3,22,11,45,817.5,155.5,3.05,15.0,807.5,808.68,631.42
2016,3,22,12,0,818.0,157.0,3.1,15.0,815.0,788.45,617.14
2016,3,22,12,15,817.0,157.5,3.15,15.0,814.5,763.46,599.16
2016,3,22,12,30,816.0,158.0,3.2,15.0,814.0,736.01,578.57
2016,3,22,12,45,811.0,158.5,3.25,15.0,805.0,703.51,553.93
2016,3,22,13,0,806.0,159.0,3.3,15.0,796.0,669.11,527.46
2016,3,22,13,15,870.5,129.5,3.35,15.0,805.0,647.71,511.07
2016,3,22,13,30,935.0,100.0,3.4,15.0,814.0,621.8,490.24
2016,3,22,13,45,928.0,99.0,3.5,15.0,789.0,575.86,452.92
2016,3,22,14,0,921.0,98.0,3.6,15.0,764.0,528.55,413.58
2016,3,22,14,15,912.0,96.5,3.6,15.0,732.0,478.79,371.03
2016,3,22,14,30,903.0,95.0,3.6,15.0,700.0,428.28,326.78
2016,3,22,14,45,889.5,93.0,3.65,15.0,661.5,375.34,279.72
2016,3,22,15,0,876.0,91.0,3.7,15.0,623.0,322.54,232.05
2016,3,22,15,15,859.0,88.5,3.6,14.5,579.0,262.91,179.26
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,210.02,133.02
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.5,157.14,90.47
2016,3,22,16,0,793.0,80.0,3.4,14.0,438.0,106.63,57.41
2016,3,22,16,15,760.0,76.0,3.15,13.5,386.0,57.82,46.05
2016,3,22,16,30,727.0,72.0,2.9,13.0,334.0,52.16,41.24
2016,3,22,16,45,677.5,66.5,2.65,13.0,281.0,45.23,35.1
2016,3,22,17,0,628.0,61.0,2.4,13.0,228.0,43.12,33.16
2016,3,22,17,15,552.5,53.5,2.15,12.0,176.0,39.19,29.59
2016,3,22,17,30,477.0,46.0,1.9,11.0,124.0,35.13,25.68
2016,3,22,17,45,348.5,34.5,1.7,10.5,80.5,27.11,17.81
2016,3,22,18,0,220.0,23.0,1.5,10.0,37.0,18.66,4.38
2016,3,22,18,15,110.0,11.5,1.5,10.0,18.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.5,1.2,7.5,15.5,31.62,0.0
2016,3,23,6,30,88.0,25.0,1.4,8.0,31.0,87.47,52.92
2016,3,23,6,45,149.0,43.5,1.6,9.0,64.5,148.8,119.51
2016,3,23,7,0,210.0,62.0,1.8,10.0,98.0,210.97,175.3
2016,3,23,7,15,244.0,81.0,1.9,10.5,137.0,261.22,219.59
2016,3,23,7,30,278.0,100.0,2.0,11.0,176.0,313.09,263.83
2016,3,23,7,45,308.5,116.0,2.15,11.5,216.5,360.01,302.7
2016,3,23,8,0,339.0,132.0,2.3,12.0,257.0,408.01,341.29
2016,3,23,8,15,413.5,138.5,2.35,12.5,313.0,491.63,407.41
2016,3,23,8,30,488.0,145.0,2.4,13.0,369.0,565.0,463.66
2016,3,23,8,45,556.0,141.5,2.5,13.5,422.5,629.05,511.62
2016,3,23,9,0,624.0,138.0,2.6,14.0,476.0,689.41,555.65
2016,3,23,9,15,722.5,119.0,2.65,14.5,540.0,756.85,602.7
2016,3,23,9,30,821.0,100.0,2.7,15.0,604.0,821.14,646.33
2016,3,23,9,45,839.5,103.0,2.8,15.5,645.0,845.23,660.96
2016,3,23,10,0,858.0,106.0,2.9,16.0,686.0,866.43,673.87
2016,3,23,10,15,886.0,106.5,2.9,16.5,729.5,883.82,683.44
2016,3,23,10,30,914.0,107.0,2.9,17.0,773.0,904.37,695.25
2016,3,23,10,45,922.5,107.0,2.9,17.5,798.0,904.3,692.8
2016,3,23,11,0,931.0,107.0,2.9,18.0,823.0,900.84,688.34
2016,3,23,11,15,869.0,136.0,2.85,18.0,814.5,870.01,666.05
2016,3,23,11,30,807.0,165.0,2.8,18.0,806.0,831.5,638.66
2016,3,23,11,45,874.0,137.5,2.75,18.0,838.5,838.14,642.99
2016,3,23,12,0,941.0,110.0,2.7,18.0,871.0,836.73,641.42
2016,3,23,12,15,799.5,177.0,2.7,18.0,823.0,771.39,594.51
2016,3,23,12,30,658.0,244.0,2.7,18.0,775.0,706.44,544.77
2016,3,23,12,45,654.0,242.5,2.7,18.5,766.0,676.09,521.47
2016,3,23,13,0,650.0,241.0,2.7,19.0,757.0,644.27,496.6
2016,3,23,13,15,661.0,229.0,2.65,19.0,744.5,610.94,471.31
2016,3,23,13,30,672.0,217.0,2.6,19.0,732.0,575.44,443.88
2016,3,23,13,45,665.0,212.5,2.6,19.0,709.0,534.92,412.09
2016,3,23,14,0,658.0,208.0,2.6,19.0,686.0,493.82,379.17
2016,3,23,14,15,694.5,180.0,2.55,18.5,665.5,451.08,344.67
2016,3,23,14,30,731.0,152.0,2.5,18.0,645.0,404.37,305.61
2016,3,23,14,45,782.0,131.5,2.5,18.0,632.5,369.27,273.0
2016,3,23,15,0,833.0,111.0,2.5,18.0,620.0,323.79,230.9
2016,3,23,15,15,761.0,114.0,2.4,17.5,553.5,263.9,181.11
2016,3,23,15,30,689.0,117.0,2.3,17.0,487.0,205.23,133.8
2016,3,23,15,45,718.0,106.0,2.2,17.0,460.5,160.29,95.94
2016,3,23,16,0,747.0,95.0,2.1,17.0,434.0,112.12,62.11
2016,3,23,16,15,712.0,89.5,1.85,16.5,382.5,64.16,51.02
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,56.03,44.15
2016,3,23,16,45,624.5,77.5,1.4,15.5,278.0,53.64,42.2
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,51.16,40.05
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.5,45.89,35.32
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,40.39,30.14
2016,3,23,17,45,291.0,38.5,1.2,12.5,79.0,30.69,20.81
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,19.68,6.08
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,11.91,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
