Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,55.14,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,152.45,102.5
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,234.95,189.97
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,327.48,270.94
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,399.31,332.66
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,475.17,395.2
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,533.45,441.49
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,592.64,486.86
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,643.05,523.31
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,693.06,558.21
2016,3,24,8,45,713.5,115.0,2.45,15.5,475.0,727.37,580.74
2016,3,24,9,0,723.0,126.0,2.5,16.0,520.0,759.33,601.33
2016,3,24,9,15,743.0,130.5,2.55,16.5,563.5,790.09,620.82
2016,3,24,9,30,763.0,135.0,2.6,17.0,607.0,818.59,638.5
2016,3,24,9,45,761.5,146.5,2.65,17.5,641.5,834.05,646.9
2016,3,24,10,0,760.0,158.0,2.7,18.0,676.0,846.29,653.2
2016,3,24,10,15,772.0,160.0,2.7,18.0,706.5,856.66,659.18
2016,3,24,10,30,784.0,162.0,2.7,18.0,737.0,864.05,663.22
2016,3,24,10,45,805.0,157.0,2.7,18.5,763.5,865.18,661.82
2016,3,24,11,0,826.0,152.0,2.7,19.0,790.0,867.17,661.21
2016,3,24,11,15,831.5,153.5,2.7,19.0,807.0,859.45,655.28
2016,3,24,11,30,837.0,155.0,2.7,19.0,824.0,848.58,647.38
2016,3,24,11,45,835.5,158.0,2.75,19.5,831.5,830.5,633.74
2016,3,24,12,0,834.0,161.0,2.8,20.0,839.0,809.61,618.29
2016,3,24,12,15,834.5,161.0,2.8,20.0,839.0,784.69,600.88
2016,3,24,12,30,835.0,161.0,2.8,20.0,839.0,757.18,580.67
2016,3,24,12,45,856.5,147.5,2.85,20.0,836.5,729.02,560.46
2016,3,24,13,0,878.0,134.0,2.9,20.0,834.0,697.31,537.2
2016,3,24,13,15,873.5,132.5,2.9,20.0,817.5,657.14,506.63
2016,3,24,13,30,869.0,131.0,2.9,20.0,801.0,615.23,474.14
2016,3,24,13,45,865.5,127.5,2.9,20.0,777.5,570.52,438.83
2016,3,24,14,0,862.0,124.0,2.9,20.0,754.0,524.4,401.51
2016,3,24,14,15,852.0,122.0,2.9,19.5,722.5,475.51,361.78
2016,3,24,14,30,842.0,120.0,2.9,19.0,691.0,426.18,320.51
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.5,374.69,275.98
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,323.67,231.13
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,271.89,186.06
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,221.54,143.05
2016,3,24,15,45,729.5,111.0,2.75,18.0,476.5,167.53,100.92
2016,3,24,16,0,684.0,113.0,2.7,18.0,426.0,123.65,73.02
2016,3,24,16,15,647.5,106.0,2.5,17.5,375.0,77.86,53.97
2016,3,24,16,30,611.0,99.0,2.3,17.0,324.0,67.57,54.08
2016,3,24,16,45,565.0,89.5,2.15,16.5,272.5,63.25,50.47
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,58.67,46.5
2016,3,24,17,15,446.0,68.5,1.9,15.0,171.0,51.94,40.52
2016,3,24,17,30,373.0,57.0,1.8,14.0,121.0,43.26,32.55
2016,3,24,17,45,283.5,40.5,1.7,13.5,79.5,31.3,21.31
2016,3,24,18,0,194.0,24.0,1.6,13.0,38.0,19.31,6.77
2016,3,24,18,15,97.0,12.0,1.6,12.5,19.0,11.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,65.39,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,177.41,125.93
2016,3,25,6,45,326.5,43.5,1.25,10.5,91.0,258.29,209.49
2016,3,25,7,0,427.0,58.0,1.4,11.0,135.0,347.2,287.31
2016,3,25,7,15,498.0,67.0,1.5,11.0,186.0,418.97,349.16
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,494.45,411.77
2016,3,25,7,45,610.5,84.5,1.7,11.5,288.5,552.0,457.15
2016,3,25,8,0,652.0,93.0,1.8,12.0,340.0,610.29,501.51
2016,3,25,8,15,686.0,98.5,1.9,12.5,390.5,659.6,536.88
2016,3,25,8,30,720.0,104.0,2.0,13.0,441.0,708.37,570.94
2016,3,25,8,45,755.5,104.0,2.15,14.0,490.5,750.8,598.9
2016,3,25,9,0,791.0,104.0,2.3,15.0,540.0,788.59,623.01
2016,3,25,9,15,604.5,173.5,2.3,15.5,521.5,724.18,572.47
2016,3,25,9,30,418.0,243.0,2.3,16.0,503.0,641.41,505.45
2016,3,25,9,45,638.5,177.5,2.35,16.5,602.5,765.03,599.4
2016,3,25,10,0,859.0,112.0,2.4,17.0,702.0,880.14,677.46
2016,3,25,10,15,868.0,114.0,2.4,17.5,733.0,888.82,679.87
2016,3,25,10,30,877.0,116.0,2.4,18.0,764.0,888.19,677.04
2016,3,25,10,45,881.5,118.5,2.4,18.5,787.0,887.31,674.28
2016,3,25,11,0,886.0,121.0,2.4,19.0,810.0,883.16,669.45
2016,3,25,11,15,890.5,122.0,2.4,19.0,826.0,874.21,662.79
2016,3,25,11,30,895.0,123.0,2.4,19.0,842.0,862.04,654.09
2016,3,25,11,45,898.0,123.0,2.45,19.5,850.5,844.5,641.01
2016,3,25,12,0,901.0,123.0,2.5,20.0,859.0,823.9,625.94
2016,3,25,12,15,901.0,123.0,2.5,20.0,858.5,798.07,608.15
2016,3,25,12,30,901.0,123.0,2.5,20.0,858.0,769.5,588.48
2016,3,25,12,45,910.0,116.5,2.55,20.0,852.0,738.54,566.7
2016,3,25,13,0,919.0,110.0,2.6,20.0,846.0,704.6,541.74
2016,3,25,13,15,915.0,109.0,2.6,20.0,829.5,664.71,511.47
2016,3,25,13,30,911.0,108.0,2.6,20.0,813.0,622.9,479.14
2016,3,25,13,45,908.0,105.0,2.65,20.0,789.5,578.12,444.01
2016,3,25,14,0,905.0,102.0,2.7,20.0,766.0,531.74,406.65
2016,3,25,14,15,895.5,100.0,2.7,20.0,734.0,481.92,365.48
2016,3,25,14,30,886.0,98.0,2.7,20.0,702.0,431.45,322.71
2016,3,25,14,45,875.5,95.0,2.7,20.0,664.5,379.4,277.67
2016,3,25,15,0,865.0,92.0,2.7,20.0,627.0,327.25,231.74
2016,3,25,15,15,848.5,89.5,2.65,19.5,583.0,268.14,180.66
2016,3,25,15,30,832.0,87.0,2.6,19.0,539.0,215.78,135.64
2016,3,25,15,45,805.5,84.5,2.6,18.5,490.0,163.42,94.0
2016,3,25,16,0,779.0,82.0,2.6,18.0,441.0,113.66,60.87
2016,3,25,16,15,747.0,77.5,2.45,17.5,389.5,65.01,40.89
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,52.46,40.8
2016,3,25,16,45,659.5,69.0,2.2,16.5,284.5,46.65,35.84
2016,3,25,17,0,604.0,65.0,2.1,16.0,231.0,45.85,35.18
2016,3,25,17,15,532.0,57.0,1.95,15.0,180.0,41.66,31.45
2016,3,25,17,30,460.0,49.0,1.8,14.0,129.0,37.3,27.35
2016,3,25,17,45,334.0,37.0,1.7,13.5,84.5,28.94,19.36
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,20.13,8.11
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,11.91,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.0,26.5,84.94,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,220.91,162.82
2016,3,26,6,45,422.0,35.5,2.05,12.0,99.0,302.93,246.24
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,394.05,325.67
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,462.42,384.14
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,530.45,439.98
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,587.54,484.23
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,645.24,526.72
2016,3,26,8,15,772.0,72.0,2.8,15.5,404.0,691.86,559.58
2016,3,26,8,30,801.0,76.0,2.9,16.0,455.0,737.49,590.98
2016,3,26,8,45,821.5,79.0,3.0,16.5,502.5,773.68,614.84
2016,3,26,9,0,842.0,82.0,3.1,17.0,550.0,801.3,632.24
2016,3,26,9,15,857.5,84.5,3.1,17.5,593.0,828.46,648.63
2016,3,26,9,30,873.0,87.0,3.1,18.0,636.0,853.01,663.03
2016,3,26,9,45,880.5,91.0,3.15,18.5,672.0,869.54,672.06
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,882.91,678.99
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,891.15,683.1
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,896.12,685.1
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,893.63,681.16
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,887.81,675.14
2016,3,26,11,15,913.0,104.0,3.05,20.0,829.5,877.55,667.2
2016,3,26,11,30,916.0,105.0,3.0,20.0,845.0,864.04,657.18
2016,3,26,11,45,920.5,103.5,3.0,20.5,852.5,846.03,643.29
2016,3,26,12,0,925.0,102.0,3.0,21.0,860.0,824.88,627.36
2016,3,26,12,15,924.0,102.0,3.0,21.0,859.0,797.94,608.7
2016,3,26,12,30,923.0,102.0,3.0,21.0,858.0,768.25,588.12
2016,3,26,12,45,914.5,104.5,3.0,21.0,847.5,733.09,563.47
2016,3,26,13,0,906.0,107.0,3.0,21.0,837.0,695.89,535.49
2016,3,26,13,15,847.0,132.0,2.95,21.0,803.5,645.1,496.31
2016,3,26,13,30,788.0,157.0,2.9,21.0,770.0,596.57,458.36
2016,3,26,13,45,771.5,159.0,2.9,21.0,744.0,552.94,424.12
2016,3,26,14,0,755.0,161.0,2.9,21.0,718.0,505.85,386.58
2016,3,26,14,15,744.0,158.5,2.9,20.5,688.0,460.1,349.85
2016,3,26,14,30,733.0,156.0,2.9,20.0,658.0,414.25,311.97
2016,3,26,14,45,717.0,151.0,2.9,20.0,620.0,364.73,269.89
2016,3,26,15,0,701.0,146.0,2.9,20.0,582.0,316.08,227.88
2016,3,26,15,15,675.0,142.5,2.85,19.5,538.0,267.34,186.33
2016,3,26,15,30,649.0,139.0,2.8,19.0,494.0,220.93,147.42
2016,3,26,15,45,635.0,125.5,2.8,19.0,447.0,170.61,106.9
2016,3,26,16,0,621.0,112.0,2.8,19.0,400.0,121.83,72.54
2016,3,26,16,15,601.0,102.0,2.7,18.5,354.5,77.31,51.32
2016,3,26,16,30,581.0,92.0,2.6,18.0,309.0,61.35,48.41
2016,3,26,16,45,549.5,84.5,2.55,17.5,265.0,58.54,46.13
2016,3,26,17,0,518.0,77.0,2.5,17.0,221.0,55.57,43.59
2016,3,26,17,15,444.5,67.0,2.4,16.0,172.0,50.11,38.77
2016,3,26,17,30,371.0,57.0,2.3,15.0,123.0,43.08,32.32
2016,3,26,17,45,261.0,42.5,2.2,14.5,81.0,32.74,22.59
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,21.97,10.01
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,15.0,2.35,11.5,27.0,96.23,0.0
2016,3,27,6,30,265.0,30.0,2.5,12.0,54.0,201.23,151.43
2016,3,27,6,45,372.5,41.5,2.65,12.5,100.0,284.69,232.28
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,377.12,313.01
2016,3,27,7,15,548.5,61.0,2.8,13.0,198.0,448.21,374.25
2016,3,27,7,30,617.0,69.0,2.8,13.0,250.0,522.96,436.1
2016,3,27,7,45,662.5,75.0,2.85,13.5,303.0,582.04,482.57
2016,3,27,8,0,708.0,81.0,2.9,14.0,356.0,642.05,526.97
2016,3,27,8,15,740.0,86.0,2.95,14.0,408.0,687.19,559.71
2016,3,27,8,30,772.0,91.0,3.0,14.0,460.0,735.63,594.35
2016,3,27,8,45,564.0,157.5,3.05,14.5,441.5,656.95,531.25
2016,3,27,9,0,356.0,224.0,3.1,15.0,423.0,554.77,447.22
2016,3,27,9,15,596.5,167.5,3.2,15.0,532.0,715.6,573.65
2016,3,27,9,30,837.0,111.0,3.3,15.0,641.0,859.46,677.11
2016,3,27,9,45,681.5,174.0,3.4,15.5,622.0,803.1,633.18
2016,3,27,10,0,526.0,237.0,3.5,16.0,603.0,730.4,575.54
2016,3,27,10,15,705.0,178.0,3.55,16.0,691.0,825.53,647.55
2016,3,27,10,30,884.0,119.0,3.6,16.0,779.0,903.19,701.44
2016,3,27,10,45,770.0,176.0,3.7,16.5,763.5,866.37,673.16
2016,3,27,11,0,656.0,233.0,3.8,17.0,748.0,815.65,634.31
2016,3,27,11,15,779.0,179.5,3.8,17.0,803.5,852.31,661.8
2016,3,27,11,30,902.0,126.0,3.8,17.0,859.0,876.16,678.0
2016,3,27,11,45,782.0,188.0,3.85,17.0,827.5,826.5,642.48
2016,3,27,12,0,662.0,250.0,3.9,17.0,796.0,769.55,598.68
2016,3,27,12,15,666.0,247.0,3.85,17.0,796.0,747.11,582.02
2016,3,27,12,30,670.0,244.0,3.8,17.0,796.0,722.47,563.38
2016,3,27,12,45,794.5,181.5,3.8,17.0,829.0,724.6,566.73
2016,3,27,13,0,919.0,119.0,3.8,17.0,862.0,717.77,562.63
2016,3,27,13,15,915.5,118.0,3.8,17.0,845.5,677.98,531.53
2016,3,27,13,30,912.0,117.0,3.8,17.0,829.0,636.25,498.49
2016,3,27,13,45,836.0,141.5,3.8,17.0,778.5,574.01,448.9
2016,3,27,14,0,760.0,166.0,3.8,17.0,728.0,514.55,400.91
2016,3,27,14,15,818.0,140.0,3.8,16.5,722.5,482.72,373.77
2016,3,27,14,30,876.0,114.0,3.8,16.0,717.0,441.08,337.27
2016,3,27,14,45,655.5,176.0,3.8,16.0,613.0,366.16,277.24
2016,3,27,15,0,435.0,238.0,3.8,16.0,509.0,314.32,237.71
2016,3,27,15,15,594.5,170.0,3.75,15.5,512.5,272.37,196.63
2016,3,27,15,30,754.0,102.0,3.7,15.0,516.0,217.89,143.32
2016,3,27,15,45,624.0,124.5,3.7,15.0,447.0,170.04,108.68
2016,3,27,16,0,494.0,147.0,3.7,15.0,378.0,141.35,94.33
2016,3,27,16,15,413.5,141.5,3.5,14.5,320.0,105.0,77.07
2016,3,27,16,30,333.0,136.0,3.3,14.0,262.0,100.33,83.62
2016,3,27,16,45,284.0,124.0,3.15,13.5,220.0,92.7,77.19
2016,3,27,17,0,235.0,112.0,3.0,13.0,178.0,84.74,70.27
2016,3,27,17,15,201.0,91.0,2.85,12.5,139.0,70.2,57.23
2016,3,27,17,30,167.0,70.0,2.7,12.0,100.0,55.09,43.39
2016,3,27,17,45,105.5,49.5,2.55,11.5,66.0,39.74,29.04
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,24.89,12.94
2016,3,27,18,15,22.0,14.5,2.45,11.0,16.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.0,15.5,3.15,8.5,31.5,113.63,0.0
2016,3,28,6,30,328.0,31.0,3.4,9.0,63.0,235.82,183.49
2016,3,28,6,45,447.0,40.5,3.7,9.5,112.5,326.62,270.9
2016,3,28,7,0,566.0,50.0,4.0,10.0,162.0,427.0,359.63
2016,3,28,7,15,630.0,56.5,4.15,10.0,216.0,496.77,421.13
2016,3,28,7,30,694.0,63.0,4.3,10.0,270.0,565.66,479.88
2016,3,28,7,45,740.0,67.0,4.45,10.5,325.5,625.88,527.51
2016,3,28,8,0,786.0,71.0,4.6,11.0,381.0,686.72,573.76
2016,3,28,8,15,814.5,75.0,4.6,11.0,433.5,734.29,608.89
2016,3,28,8,30,843.0,79.0,4.6,11.0,486.0,780.69,642.45
2016,3,28,8,45,680.0,131.0,4.6,11.5,480.5,729.51,599.91
2016,3,28,9,0,517.0,183.0,4.6,12.0,475.0,656.91,539.23
2016,3,28,9,15,716.0,136.0,4.6,12.0,573.5,784.39,637.86
2016,3,28,9,30,915.0,89.0,4.6,12.0,672.0,897.67,719.75
2016,3,28,9,45,611.0,201.5,4.6,12.5,600.5,773.19,622.82
2016,3,28,10,0,307.0,314.0,4.6,13.0,529.0,612.03,491.15
2016,3,28,10,15,540.5,238.5,4.6,13.0,637.0,743.21,596.71
2016,3,28,10,30,774.0,163.0,4.6,13.0,745.0,866.76,689.5
2016,3,28,10,45,778.5,166.5,4.65,13.5,766.5,862.31,683.6
2016,3,28,11,0,783.0,170.0,4.7,14.0,788.0,858.94,679.49
2016,3,28,11,15,782.0,175.0,4.65,14.0,802.5,849.38,671.64
2016,3,28,11,30,781.0,180.0,4.6,14.0,817.0,836.93,661.87
2016,3,28,11,45,778.5,183.5,4.6,14.0,823.0,821.47,650.36
2016,3,28,12,0,776.0,187.0,4.6,14.0,829.0,800.53,634.77
2016,3,28,12,15,774.5,187.5,4.55,14.0,828.0,775.0,614.96
2016,3,28,12,30,773.0,188.0,4.5,14.0,827.0,747.16,593.31
2016,3,28,12,45,845.0,156.5,4.5,14.0,848.5,738.8,587.53
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,724.28,576.54
2016,3,28,13,15,912.0,124.5,4.4,14.0,852.5,683.97,544.07
2016,3,28,13,30,907.0,124.0,4.3,14.0,835.0,641.83,509.77
2016,3,28,13,45,901.5,121.5,4.25,14.0,810.0,596.05,472.24
2016,3,28,14,0,896.0,119.0,4.2,14.0,785.0,548.9,432.76
2016,3,28,14,15,885.5,117.0,4.1,14.0,752.0,495.03,387.05
2016,3,28,14,30,875.0,115.0,4.0,14.0,719.0,443.79,342.37
2016,3,28,14,45,862.5,111.5,3.9,14.0,680.0,390.37,295.01
2016,3,28,15,0,850.0,108.0,3.8,14.0,641.0,337.19,247.07
2016,3,28,15,15,792.5,108.0,3.65,13.5,578.0,276.47,194.74
2016,3,28,15,30,735.0,108.0,3.5,13.0,515.0,216.09,143.79
2016,3,28,15,45,553.5,141.0,3.4,13.0,432.5,175.48,117.02
2016,3,28,16,0,372.0,174.0,3.3,13.0,350.0,159.81,114.74
2016,3,28,16,15,347.0,160.0,3.0,12.5,309.5,124.97,94.81
2016,3,28,16,30,322.0,146.0,2.7,12.0,269.0,106.85,89.98
2016,3,28,16,45,470.0,107.0,2.4,12.0,256.0,75.4,62.21
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,47.84,37.57
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,43.76,33.92
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,39.51,29.89
2016,3,28,17,45,364.5,40.0,1.65,9.5,93.5,31.28,21.97
2016,3,28,18,0,254.0,28.0,1.5,9.0,48.0,22.6,11.87
2016,3,28,18,15,127.0,14.0,1.5,9.0,24.0,13.34,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,16.5,0.95,7.5,32.5,114.0,9.41
2016,3,29,6,30,315.0,33.0,1.0,8.0,65.0,232.61,182.78
2016,3,29,6,45,431.0,42.5,1.1,9.0,114.0,321.89,265.01
2016,3,29,7,0,547.0,52.0,1.2,10.0,163.0,420.35,348.87
2016,3,29,7,15,610.5,58.5,1.35,10.5,216.0,489.34,406.85
2016,3,29,7,30,674.0,65.0,1.5,11.0,269.0,561.52,465.01
2016,3,29,7,45,724.5,68.0,1.65,11.5,324.5,618.98,508.75
2016,3,29,8,0,775.0,71.0,1.8,12.0,380.0,681.6,554.51
2016,3,29,8,15,804.0,75.0,1.8,12.5,432.5,729.29,586.72
2016,3,29,8,30,833.0,79.0,1.8,13.0,485.0,775.88,617.34
2016,3,29,8,45,856.5,81.0,1.85,13.5,534.5,814.04,641.7
2016,3,29,9,0,880.0,83.0,1.9,14.0,584.0,843.55,659.65
2016,3,29,9,15,895.0,85.0,1.9,14.0,628.0,870.24,676.29
2016,3,29,9,30,910.0,87.0,1.9,14.0,672.0,894.2,690.99
2016,3,29,9,45,921.5,89.0,1.9,14.5,710.0,912.14,700.28
2016,3,29,10,0,933.0,91.0,1.9,15.0,748.0,926.91,707.48
2016,3,29,10,15,941.0,92.5,1.9,15.0,779.5,934.71,711.4
2016,3,29,10,30,949.0,94.0,1.9,15.0,811.0,939.09,713.23
2016,3,29,10,45,954.5,95.5,1.95,15.5,835.0,937.79,710.67
2016,3,29,11,0,960.0,97.0,2.0,16.0,859.0,932.98,705.95
2016,3,29,11,15,963.0,97.5,2.05,16.0,874.5,921.5,698.2
2016,3,29,11,30,966.0,98.0,2.1,16.0,890.0,906.61,688.3
2016,3,29,11,45,966.5,99.0,2.2,16.0,897.0,886.84,675.63
2016,3,29,12,0,967.0,100.0,2.3,16.0,904.0,863.87,660.75
2016,3,29,12,15,966.5,100.0,2.35,16.0,903.0,836.08,642.06
2016,3,29,12,30,966.0,100.0,2.4,16.0,902.0,805.39,621.29
2016,3,29,12,45,961.0,100.5,2.45,16.5,892.0,769.26,595.44
2016,3,29,13,0,956.0,101.0,2.5,17.0,882.0,730.8,566.49
2016,3,29,13,15,951.5,100.5,2.5,16.5,864.0,689.61,536.24
2016,3,29,13,30,947.0,100.0,2.5,16.0,846.0,646.45,503.71
2016,3,29,13,45,937.0,100.5,2.55,16.0,820.0,599.41,466.62
2016,3,29,14,0,927.0,101.0,2.6,16.0,794.0,551.24,427.63
2016,3,29,14,15,918.0,99.5,2.55,16.0,761.5,500.92,385.62
2016,3,29,14,30,909.0,98.0,2.5,16.0,729.0,449.88,341.92
2016,3,29,14,45,892.0,97.5,2.5,16.0,689.0,396.35,295.43
2016,3,29,15,0,875.0,97.0,2.5,16.0,649.0,343.32,248.46
2016,3,29,15,15,858.0,94.0,2.45,15.5,604.0,283.02,195.79
2016,3,29,15,30,841.0,91.0,2.4,15.0,559.0,229.5,148.97
2016,3,29,15,45,815.5,88.5,2.35,15.0,509.5,176.56,105.26
2016,3,29,16,0,790.0,86.0,2.3,15.0,460.0,126.13,69.47
2016,3,29,16,15,758.5,81.5,2.1,14.5,407.5,76.65,45.62
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,55.17,43.69
2016,3,29,16,45,681.5,71.0,1.7,13.5,301.5,47.65,37.18
2016,3,29,17,0,636.0,65.0,1.5,13.0,248.0,45.29,35.16
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.5,41.52,31.8
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,37.58,28.09
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,30.21,20.99
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,22.45,12.1
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,105.64,30.7
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,215.45,170.93
2016,3,30,6,45,367.5,49.5,2.05,9.5,111.5,295.6,245.12
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,382.64,321.29
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,453.69,381.43
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,528.09,441.72
2016,3,30,7,45,639.5,86.0,2.3,11.5,316.0,586.97,487.41
2016,3,30,8,0,685.0,92.0,2.3,12.0,369.0,646.7,531.25
2016,3,30,8,15,717.0,97.0,2.3,12.5,420.0,695.16,564.93
2016,3,30,8,30,749.0,102.0,2.3,13.0,471.0,742.88,597.23
2016,3,30,8,45,775.5,105.0,2.3,13.5,519.5,778.69,620.1
2016,3,30,9,0,802.0,108.0,2.3,14.0,568.0,817.03,644.49
2016,3,30,9,15,818.5,111.0,2.35,14.0,611.0,844.74,662.58
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,869.85,678.88
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,889.04,689.79
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,905.27,698.72
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,907.11,699.09
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,912.6,702.28
2016,3,30,10,45,891.0,121.0,2.65,15.5,814.5,912.0,700.05
2016,3,30,11,0,898.0,122.0,2.7,16.0,838.0,908.11,695.76
2016,3,30,11,15,901.5,123.0,2.7,16.0,853.5,897.92,688.17
2016,3,30,11,30,905.0,124.0,2.7,16.0,869.0,884.51,678.54
2016,3,30,11,45,906.0,124.5,2.75,16.5,876.0,865.39,664.2
2016,3,30,12,0,907.0,125.0,2.8,17.0,883.0,843.29,647.9
2016,3,30,12,15,906.5,125.0,2.8,17.0,882.5,816.66,629.36
2016,3,30,12,30,906.0,125.0,2.8,17.0,882.0,787.34,608.94
2016,3,30,12,45,907.5,122.5,2.8,17.0,873.5,754.56,585.8
2016,3,30,13,0,909.0,120.0,2.8,17.0,865.0,719.27,559.29
2016,3,30,13,15,904.5,119.0,2.8,17.0,848.0,679.13,528.67
2016,3,30,13,30,900.0,118.0,2.8,17.0,831.0,637.16,496.04
2016,3,30,13,45,894.0,116.5,2.85,17.0,806.0,592.3,460.63
2016,3,30,14,0,888.0,115.0,2.9,17.0,781.0,546.1,423.24
2016,3,30,14,15,878.0,113.0,2.9,17.0,749.0,496.55,382.13
2016,3,30,14,30,868.0,111.0,2.9,17.0,717.0,442.0,336.16
2016,3,30,14,45,855.0,108.5,2.9,17.0,678.0,389.58,290.69
2016,3,30,15,0,842.0,106.0,2.9,17.0,639.0,337.46,244.56
2016,3,30,15,15,824.0,103.0,2.9,16.5,595.0,284.2,197.71
2016,3,30,15,30,806.0,100.0,2.9,16.0,551.0,232.22,152.4
2016,3,30,15,45,782.0,96.0,2.95,16.0,502.0,180.1,109.31
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,130.37,73.58
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,76.79,45.04
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,54.04,42.5
2016,3,30,16,45,645.5,76.5,3.0,14.5,297.0,51.64,40.56
2016,3,30,17,0,599.0,70.0,3.0,14.0,244.0,49.09,38.38
2016,3,30,17,15,529.5,62.0,2.8,13.0,192.5,45.1,34.85
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,40.93,30.94
2016,3,30,17,45,347.5,42.0,2.4,11.5,95.5,32.78,23.18
2016,3,30,18,0,235.0,30.0,2.2,11.0,50.0,23.44,13.14
2016,3,30,18,15,117.5,15.0,2.1,10.5,25.0,14.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,110.51,48.13
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,222.68,177.52
2016,3,31,6,45,362.5,53.5,1.9,10.5,116.5,297.27,245.91
2016,3,31,7,0,445.0,68.0,2.0,11.0,163.0,380.6,318.06
2016,3,31,7,15,222.5,71.0,1.95,11.0,118.5,251.48,211.82
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,70.06,54.76
2016,3,31,7,45,0.0,89.0,1.9,11.5,89.0,84.81,67.37
2016,3,31,8,0,0.0,104.0,1.9,12.0,104.0,99.48,79.47
2016,3,31,8,15,7.0,141.0,1.9,12.5,144.5,142.95,115.66
2016,3,31,8,30,14.0,178.0,1.9,13.0,185.0,186.81,151.33
2016,3,31,8,45,44.0,214.5,1.9,13.5,240.0,261.38,211.76
2016,3,31,9,0,74.0,251.0,1.9,14.0,295.0,326.11,262.64
2016,3,31,9,15,61.0,263.0,1.95,14.5,301.0,325.84,260.51
2016,3,31,9,30,48.0,275.0,2.0,15.0,307.0,325.12,258.37
2016,3,31,9,45,161.5,301.0,2.05,15.5,415.5,462.96,366.61
2016,3,31,10,0,275.0,327.0,2.1,16.0,524.0,600.45,469.19
2016,3,31,10,15,274.5,342.5,2.15,16.0,545.5,612.15,475.85
2016,3,31,10,30,274.0,358.0,2.2,16.0,567.0,622.38,482.44
2016,3,31,10,45,598.5,234.0,2.3,16.5,708.5,785.03,606.8
2016,3,31,11,0,923.0,110.0,2.4,17.0,850.0,920.1,699.88
2016,3,31,11,15,926.5,111.0,2.45,17.0,865.5,909.73,691.33
2016,3,31,11,30,930.0,112.0,2.5,17.0,881.0,896.06,682.07
2016,3,31,11,45,933.0,111.5,2.6,17.5,888.5,877.24,668.52
2016,3,31,12,0,936.0,111.0,2.7,18.0,896.0,855.28,652.86
2016,3,31,12,15,935.5,110.5,2.8,18.0,895.0,827.58,634.42
2016,3,31,12,30,935.0,110.0,2.9,18.0,894.0,797.11,613.94
2016,3,31,12,45,938.0,106.5,3.05,18.0,886.0,763.68,591.46
2016,3,31,13,0,941.0,103.0,3.2,18.0,878.0,727.56,565.64
2016,3,31,13,15,937.0,102.0,3.25,18.0,860.5,686.71,534.63
2016,3,31,13,30,933.0,101.0,3.3,18.0,843.0,643.92,501.45
2016,3,31,13,45,926.5,100.0,3.4,18.0,818.0,597.99,465.22
2016,3,31,14,0,920.0,99.0,3.5,18.0,793.0,550.7,426.91
2016,3,31,14,15,911.5,97.5,3.55,17.5,761.0,500.91,386.21
2016,3,31,14,30,903.0,96.0,3.6,17.0,729.0,450.38,343.6
2016,3,31,14,45,890.0,94.5,3.65,17.0,690.0,397.72,297.55
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,345.19,250.7
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,291.46,202.97
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,232.22,151.28
2016,3,31,15,45,820.5,85.5,3.7,16.0,514.0,179.14,106.95
2016,3,31,16,0,796.0,83.0,3.7,16.0,465.0,128.44,70.12
2016,3,31,16,15,766.0,79.0,3.55,15.5,413.5,78.97,44.96
2016,3,31,16,30,736.0,75.0,3.4,15.0,362.0,53.23,41.77
2016,3,31,16,45,691.5,70.0,3.3,14.5,308.0,46.62,36.09
2016,3,31,17,0,647.0,65.0,3.2,14.0,254.0,45.02,34.75
2016,3,31,17,15,581.5,58.0,2.85,13.0,202.0,41.66,31.79
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,38.17,28.52
2016,3,31,17,45,407.0,40.5,2.15,11.5,103.0,31.3,21.93
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,24.08,13.95
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,11.95,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,128.97,69.99
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,253.71,204.29
2016,4,1,6,45,428.5,48.0,2.55,10.5,124.0,332.26,276.08
2016,4,1,7,0,518.0,59.0,2.6,11.0,172.0,417.64,350.13
2016,4,1,7,15,578.0,66.5,2.6,11.5,224.5,485.34,406.99
2016,4,1,7,30,638.0,74.0,2.6,12.0,277.0,555.9,463.67
2016,4,1,7,45,680.0,79.0,2.65,12.5,330.0,612.59,506.83
2016,4,1,8,0,722.0,84.0,2.7,13.0,383.0,669.89,548.44
2016,4,1,8,15,751.0,88.5,2.65,13.0,434.0,712.9,578.62
2016,4,1,8,30,780.0,93.0,2.6,13.0,485.0,758.88,610.42
2016,4,1,8,45,801.5,96.5,2.6,13.5,532.5,796.08,634.3
2016,4,1,9,0,823.0,100.0,2.6,14.0,580.0,831.28,656.41
2016,4,1,9,15,838.5,102.5,2.6,14.5,622.5,857.87,672.11
2016,4,1,9,30,854.0,105.0,2.6,15.0,665.0,881.81,685.9
2016,4,1,9,45,867.0,107.0,2.6,15.5,702.0,893.23,690.91
2016,4,1,10,0,880.0,109.0,2.6,16.0,739.0,908.69,698.93
2016,4,1,10,15,888.0,110.5,2.55,16.0,769.5,916.03,702.25
2016,4,1,10,30,896.0,112.0,2.5,16.0,800.0,920.13,703.54
2016,4,1,10,45,902.0,113.0,2.5,16.5,823.0,918.64,700.3
2016,4,1,11,0,908.0,114.0,2.5,17.0,846.0,913.83,695.0
2016,4,1,11,15,912.0,115.0,2.45,17.0,861.5,903.97,687.3
2016,4,1,11,30,916.0,116.0,2.4,17.0,877.0,890.85,677.55
2016,4,1,11,45,917.5,116.0,2.35,17.5,884.0,871.48,662.41
2016,4,1,12,0,919.0,116.0,2.3,18.0,891.0,849.07,645.39
2016,4,1,12,15,919.0,116.0,2.25,18.0,890.0,822.57,626.86
2016,4,1,12,30,919.0,116.0,2.2,18.0,889.0,793.3,606.48
2016,4,1,12,45,920.5,113.0,2.2,18.0,881.0,759.71,583.41
2016,4,1,13,0,922.0,110.0,2.2,18.0,873.0,723.58,557.19
2016,4,1,13,15,918.0,109.5,2.2,18.0,855.5,683.78,527.32
2016,4,1,13,30,914.0,109.0,2.2,18.0,838.0,642.07,495.39
2016,4,1,13,45,908.0,107.5,2.25,18.0,813.5,596.67,460.2
2016,4,1,14,0,902.0,106.0,2.3,18.0,789.0,549.93,422.97
2016,4,1,14,15,893.0,104.0,2.3,18.0,757.0,500.24,382.27
2016,4,1,14,30,884.0,102.0,2.3,18.0,725.0,449.89,339.92
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.5,397.8,295.23
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,345.74,249.56
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.5,286.73,198.42
2016,4,1,15,30,829.0,92.0,2.4,17.0,561.0,234.43,152.8
2016,4,1,15,45,807.5,88.5,2.45,17.0,512.5,181.8,109.0
2016,4,1,16,0,786.0,85.0,2.5,17.0,464.0,131.24,72.06
2016,4,1,16,15,756.0,80.5,2.45,16.5,412.5,81.87,46.31
2016,4,1,16,30,726.0,76.0,2.4,16.0,361.0,53.85,42.14
2016,4,1,16,45,683.0,70.5,2.4,15.5,308.0,46.83,36.13
2016,4,1,17,0,640.0,65.0,2.4,15.0,255.0,44.85,34.47
2016,4,1,17,15,576.5,58.0,2.15,14.0,203.0,41.5,31.53
2016,4,1,17,30,513.0,51.0,1.9,13.0,151.0,38.01,28.28
2016,4,1,17,45,408.0,40.5,1.65,12.5,104.5,31.14,21.74
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,23.92,14.0
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,11.85,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,163.5,19.5,0.8,10.0,39.5,129.7,79.4
2016,4,2,6,30,327.0,39.0,0.8,10.0,79.0,250.85,201.55
2016,4,2,6,45,409.5,51.5,0.85,10.5,126.5,327.0,269.15
2016,4,2,7,0,492.0,64.0,0.9,11.0,174.0,409.39,338.77
2016,4,2,7,15,257.0,92.0,0.85,11.5,150.5,290.18,241.55
2016,4,2,7,30,22.0,120.0,0.8,12.0,127.0,137.24,111.36
2016,4,2,7,45,28.0,140.0,0.75,12.5,151.0,171.62,140.15
2016,4,2,8,0,34.0,160.0,0.7,13.0,175.0,197.19,160.42
2016,4,2,8,15,94.0,190.5,0.7,13.5,237.0,278.22,226.34
2016,4,2,8,30,154.0,221.0,0.7,14.0,299.0,374.11,300.91
2016,4,2,8,45,294.0,219.5,0.7,15.0,386.0,501.4,397.59
2016,4,2,9,0,434.0,218.0,0.7,16.0,473.0,634.28,492.66
2016,4,2,9,15,619.0,174.5,0.7,16.5,567.0,755.35,577.57
2016,4,2,9,30,804.0,131.0,0.7,17.0,661.0,869.77,650.53
2016,4,2,9,45,805.0,140.0,0.7,17.5,695.5,884.4,655.83
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,895.82,660.58
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.5,904.79,664.84
2016,4,2,10,30,825.0,154.0,0.8,19.0,791.0,910.62,667.21
2016,4,2,10,45,826.5,158.5,0.85,20.0,812.5,908.22,663.18
2016,4,2,11,0,828.0,163.0,0.9,21.0,834.0,902.65,657.35
2016,4,2,11,15,832.5,164.0,0.95,21.0,849.0,893.04,651.56
2016,4,2,11,30,837.0,165.0,1.0,21.0,864.0,880.33,643.89
2016,4,2,11,45,728.0,223.0,1.1,21.5,834.5,829.33,609.96
2016,4,2,12,0,619.0,281.0,1.2,22.0,805.0,774.74,571.12
2016,4,2,12,15,618.5,280.5,1.25,22.0,803.5,751.8,556.32
2016,4,2,12,30,618.0,280.0,1.3,22.0,802.0,727.02,539.68
2016,4,2,12,45,611.0,279.5,1.4,22.5,791.0,695.94,517.83
2016,4,2,13,0,604.0,279.0,1.5,23.0,780.0,664.08,495.07
2016,4,2,13,15,732.0,208.5,1.55,23.0,804.0,654.62,490.33
2016,4,2,13,30,860.0,138.0,1.6,23.0,828.0,636.28,478.1
2016,4,2,13,45,850.0,137.5,1.7,23.0,802.0,590.75,444.23
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,544.39,408.89
2016,4,2,14,15,751.5,164.0,1.85,22.5,718.0,481.24,360.86
2016,4,2,14,30,663.0,191.0,1.9,22.0,660.0,427.7,319.29
2016,4,2,14,45,717.0,163.5,1.95,22.0,646.0,387.69,285.04
2016,4,2,15,0,771.0,136.0,2.0,22.0,632.0,342.02,244.74
2016,4,2,15,15,751.5,132.0,2.0,21.5,588.0,290.56,201.12
2016,4,2,15,30,732.0,128.0,2.0,21.0,544.0,240.66,159.0
2016,4,2,15,45,694.0,118.0,2.05,21.0,485.0,185.11,114.66
2016,4,2,16,0,656.0,108.0,2.1,21.0,426.0,133.63,77.6
2016,4,2,16,15,628.0,101.0,2.1,20.0,378.5,89.05,53.51
2016,4,2,16,30,600.0,94.0,2.1,19.0,331.0,61.51,48.28
2016,4,2,16,45,519.0,97.0,2.1,18.5,281.0,67.28,53.55
2016,4,2,17,0,438.0,100.0,2.1,18.0,231.0,71.71,57.57
2016,4,2,17,15,379.5,85.5,2.0,17.0,183.0,62.74,49.79
2016,4,2,17,30,321.0,71.0,1.9,16.0,135.0,53.31,41.35
2016,4,2,17,45,230.0,54.0,1.8,15.0,92.5,41.37,30.41
2016,4,2,18,0,139.0,37.0,1.7,14.0,50.0,30.17,19.18
2016,4,2,18,15,69.5,18.5,1.65,13.5,25.0,15.47,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
