Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,29.75,0.0
2016,4,3,6,15,174.0,26.5,1.15,9.5,46.0,144.56,96.24
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,242.66,196.28
2016,4,3,6,45,395.5,55.0,1.3,10.5,129.5,324.35,268.62
2016,4,3,7,0,488.0,67.0,1.4,11.0,178.0,412.27,343.29
2016,4,3,7,15,244.0,75.0,1.4,11.5,130.5,272.96,228.9
2016,4,3,7,30,0.0,83.0,1.4,12.0,83.0,79.35,62.34
2016,4,3,7,45,0.0,98.5,1.4,12.5,98.5,94.56,75.29
2016,4,3,8,0,0.0,114.0,1.4,13.0,114.0,109.7,87.6
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,124.77,99.65
2016,4,3,8,30,0.0,145.0,1.4,14.0,145.0,139.79,111.46
2016,4,3,8,45,0.0,154.0,1.4,14.5,154.0,148.02,117.58
2016,4,3,9,0,0.0,163.0,1.4,15.0,163.0,156.31,123.71
2016,4,3,9,15,3.5,184.0,1.4,15.5,186.5,179.86,142.19
2016,4,3,9,30,7.0,205.0,1.4,16.0,210.0,203.37,160.33
2016,4,3,9,45,39.0,266.5,1.45,16.5,295.0,305.0,240.13
2016,4,3,10,0,71.0,328.0,1.5,17.0,380.0,397.36,309.79
2016,4,3,10,15,393.5,263.0,1.5,17.5,567.0,647.51,500.78
2016,4,3,10,30,716.0,198.0,1.5,18.0,754.0,866.29,654.15
2016,4,3,10,45,795.5,168.0,1.55,18.5,802.0,892.8,667.92
2016,4,3,11,0,875.0,138.0,1.6,19.0,850.0,920.49,684.68
2016,4,3,11,15,739.0,211.0,1.65,19.0,820.0,865.36,647.7
2016,4,3,11,30,603.0,284.0,1.7,19.0,790.0,802.91,602.63
2016,4,3,11,45,580.5,297.0,1.75,19.5,787.0,779.42,585.35
2016,4,3,12,0,558.0,310.0,1.8,20.0,784.0,754.5,566.64
2016,4,3,12,15,573.5,303.0,1.85,20.0,790.0,739.32,556.61
2016,4,3,12,30,589.0,296.0,1.9,20.0,796.0,721.69,544.62
2016,4,3,12,45,570.5,298.5,1.95,20.0,778.5,685.99,519.2
2016,4,3,13,0,552.0,301.0,2.0,20.0,761.0,649.93,493.29
2016,4,3,13,15,701.0,226.0,2.1,20.0,798.0,652.14,497.27
2016,4,3,13,30,850.0,151.0,2.2,20.0,835.0,643.98,492.36
2016,4,3,13,45,837.5,152.0,2.3,20.0,809.0,598.64,457.72
2016,4,3,14,0,825.0,153.0,2.4,20.0,783.0,552.72,421.91
2016,4,3,14,15,814.5,150.5,2.45,19.5,751.0,504.37,383.85
2016,4,3,14,30,804.0,148.0,2.5,19.0,719.0,455.78,344.38
2016,4,3,14,45,792.5,143.0,2.55,19.0,681.0,404.67,301.23
2016,4,3,15,0,781.0,138.0,2.6,19.0,643.0,348.66,253.41
2016,4,3,15,15,762.5,134.0,2.6,18.5,599.0,296.89,208.81
2016,4,3,15,30,744.0,130.0,2.6,18.0,555.0,246.58,165.58
2016,4,3,15,45,734.5,119.5,2.65,17.5,509.0,194.18,121.99
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,142.77,83.32
2016,4,3,16,15,692.5,103.0,2.6,16.5,411.5,94.96,56.79
2016,4,3,16,30,660.0,97.0,2.5,16.0,360.0,63.86,50.93
2016,4,3,16,45,627.0,87.5,2.45,15.5,308.5,59.58,47.4
2016,4,3,17,0,594.0,78.0,2.4,15.0,257.0,54.98,43.46
2016,4,3,17,15,528.5,69.0,2.15,14.0,205.0,50.43,39.49
2016,4,3,17,30,463.0,60.0,1.9,13.0,153.0,45.64,35.11
2016,4,3,17,45,362.5,47.5,1.65,12.5,107.0,37.26,27.19
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,27.3,17.2
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,4,4,6,15,164.5,28.5,2.15,11.5,50.0,145.19,101.19
2016,4,4,6,30,329.0,43.0,2.3,12.0,86.0,258.92,209.78
2016,4,4,6,45,418.5,54.5,2.45,12.5,135.0,339.03,280.9
2016,4,4,7,0,508.0,66.0,2.6,13.0,184.0,425.72,354.92
2016,4,4,7,15,606.0,61.0,2.55,13.5,237.0,503.53,419.36
2016,4,4,7,30,704.0,56.0,2.5,14.0,290.0,583.04,481.49
2016,4,4,7,45,717.0,73.5,2.5,14.5,346.0,636.69,520.41
2016,4,4,8,0,730.0,91.0,2.5,15.0,402.0,692.6,559.82
2016,4,4,8,15,759.5,95.5,2.55,15.5,454.5,740.0,592.05
2016,4,4,8,30,789.0,100.0,2.6,16.0,507.0,782.62,620.12
2016,4,4,8,45,810.5,103.5,2.65,16.5,555.5,820.04,643.98
2016,4,4,9,0,832.0,107.0,2.7,17.0,604.0,855.4,666.09
2016,4,4,9,15,848.0,110.0,2.8,17.0,647.0,883.05,684.23
2016,4,4,9,30,864.0,113.0,2.9,17.0,690.0,908.0,700.55
2016,4,4,9,45,875.0,115.5,3.0,17.5,727.5,925.02,710.08
2016,4,4,10,0,886.0,118.0,3.1,18.0,765.0,931.83,712.71
2016,4,4,10,15,894.5,120.0,3.05,18.0,795.5,939.9,716.66
2016,4,4,10,30,903.0,122.0,3.0,18.0,826.0,944.69,718.47
2016,4,4,10,45,908.5,123.5,3.0,18.5,849.0,942.94,715.02
2016,4,4,11,0,914.0,125.0,3.0,19.0,872.0,937.84,709.5
2016,4,4,11,15,917.5,126.0,3.0,19.0,887.5,927.17,701.71
2016,4,4,11,30,921.0,127.0,3.0,19.0,903.0,913.23,691.86
2016,4,4,11,45,921.5,128.0,3.0,19.0,909.5,893.59,678.24
2016,4,4,12,0,922.0,129.0,3.0,19.0,916.0,870.94,662.64
2016,4,4,12,15,921.5,129.0,3.0,19.0,914.5,843.66,643.88
2016,4,4,12,30,921.0,129.0,3.0,19.0,913.0,813.67,623.25
2016,4,4,12,45,924.5,125.0,3.0,19.5,905.0,780.32,599.06
2016,4,4,13,0,928.0,121.0,3.0,20.0,897.0,744.33,571.81
2016,4,4,13,15,923.5,120.0,3.0,20.0,879.5,703.32,541.08
2016,4,4,13,30,919.0,119.0,3.0,20.0,862.0,660.47,508.36
2016,4,4,13,45,911.0,118.5,3.0,20.0,836.0,614.43,472.5
2016,4,4,14,0,903.0,118.0,3.0,20.0,810.0,567.19,434.83
2016,4,4,14,15,893.5,116.0,3.05,19.5,777.0,517.04,394.86
2016,4,4,14,30,884.0,114.0,3.1,19.0,744.0,466.29,353.12
2016,4,4,14,45,868.0,112.5,3.2,19.0,704.0,408.28,304.13
2016,4,4,15,0,852.0,111.0,3.3,19.0,664.0,355.27,257.91
2016,4,4,15,15,834.0,108.0,3.4,18.5,619.0,301.33,210.89
2016,4,4,15,30,816.0,105.0,3.5,18.0,574.0,248.69,165.08
2016,4,4,15,45,788.0,102.5,3.6,18.0,523.5,196.47,121.56
2016,4,4,16,0,760.0,100.0,3.7,18.0,473.0,141.3,80.16
2016,4,4,16,15,727.0,95.0,3.5,17.0,420.5,92.3,52.74
2016,4,4,16,30,694.0,90.0,3.3,16.0,368.0,58.43,46.15
2016,4,4,16,45,642.0,84.5,3.15,15.5,313.5,57.04,45.15
2016,4,4,17,0,590.0,79.0,3.0,15.0,259.0,55.61,44.02
2016,4,4,17,15,521.0,70.5,2.55,14.0,206.5,51.52,40.48
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,47.26,36.56
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,38.16,28.03
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,29.64,19.34
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,14.96,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,70.47,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,200.36,146.42
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,308.04,250.12
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,383.95,316.81
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,465.5,385.0
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,532.38,439.07
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,601.7,492.34
2016,4,5,7,45,732.5,76.5,1.9,14.5,360.5,654.34,530.29
2016,4,5,8,0,772.0,81.0,2.0,15.0,415.0,711.5,570.51
2016,4,5,8,15,799.5,85.0,2.0,15.5,467.0,758.24,601.27
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,803.73,630.45
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,841.03,652.01
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,876.25,671.75
2016,4,5,9,15,886.0,95.5,2.1,18.5,660.0,895.23,682.38
2016,4,5,9,30,900.0,98.0,2.2,19.0,703.0,918.49,696.11
2016,4,5,9,45,910.5,100.0,2.35,19.5,740.5,935.08,705.77
2016,4,5,10,0,921.0,102.0,2.5,20.0,778.0,948.51,713.41
2016,4,5,10,15,928.5,103.5,2.6,20.0,808.5,955.39,717.66
2016,4,5,10,30,936.0,105.0,2.7,20.0,839.0,958.9,719.84
2016,4,5,10,45,942.0,105.5,2.85,20.5,862.0,956.57,717.3
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,950.82,712.58
2016,4,5,11,15,951.0,106.5,3.05,21.0,899.5,939.01,704.5
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,923.87,694.3
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.0,903.7,679.81
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,880.39,663.24
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,852.48,643.92
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,821.73,622.69
2016,4,5,12,45,954.0,106.5,3.2,22.5,915.0,786.76,597.59
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,749.35,570.25
2016,4,5,13,15,947.5,105.0,3.15,23.0,887.5,707.6,539.05
2016,4,5,13,30,943.0,104.0,3.1,23.0,870.0,663.94,505.86
2016,4,5,13,45,937.0,103.0,3.05,23.0,844.0,617.72,470.05
2016,4,5,14,0,931.0,102.0,3.0,23.0,818.0,570.11,432.32
2016,4,5,14,15,922.5,100.5,2.9,23.0,785.5,519.7,391.41
2016,4,5,14,30,914.0,99.0,2.8,23.0,753.0,468.56,348.9
2016,4,5,14,45,901.5,97.0,2.7,23.0,713.5,415.0,303.57
2016,4,5,15,0,889.0,95.0,2.6,23.0,674.0,361.55,257.42
2016,4,5,15,15,873.5,92.5,2.45,22.5,629.5,307.24,210.55
2016,4,5,15,30,858.0,90.0,2.3,22.0,585.0,247.34,159.53
2016,4,5,15,45,836.0,87.0,2.2,22.0,535.0,193.37,114.86
2016,4,5,16,0,814.0,84.0,2.1,22.0,485.0,141.53,76.44
2016,4,5,16,15,784.5,79.5,1.85,21.5,432.5,90.49,47.86
2016,4,5,16,30,755.0,75.0,1.6,21.0,380.0,52.55,40.1
2016,4,5,16,45,713.0,70.5,1.4,20.5,326.0,51.14,39.11
2016,4,5,17,0,671.0,66.0,1.2,20.0,272.0,45.16,34.02
2016,4,5,17,15,608.5,59.0,1.15,19.0,218.5,41.82,31.19
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,38.33,28.05
2016,4,5,17,45,443.5,42.0,1.1,17.0,116.5,31.94,22.15
2016,4,5,18,0,341.0,32.0,1.1,16.0,68.0,25.23,15.46
2016,4,5,18,15,170.5,16.0,1.1,15.5,34.0,12.39,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,30.09,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,82.39,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,191.65,141.03
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,295.47,236.03
2016,4,6,6,45,480.0,51.5,1.25,17.5,148.0,375.5,303.4
2016,4,6,7,0,568.0,61.0,1.3,19.0,199.0,461.86,372.38
2016,4,6,7,15,624.0,68.0,1.35,19.5,253.0,529.08,424.88
2016,4,6,7,30,680.0,75.0,1.4,20.0,307.0,598.74,476.74
2016,4,6,7,45,718.5,80.0,1.5,20.5,361.0,654.74,515.95
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,707.29,551.59
2016,4,6,8,15,784.0,89.0,1.65,21.5,467.0,753.27,581.27
2016,4,6,8,30,811.0,93.0,1.7,22.0,519.0,797.99,609.46
2016,4,6,8,45,830.5,97.0,1.8,22.5,567.0,834.78,632.21
2016,4,6,9,0,850.0,101.0,1.9,23.0,615.0,869.38,653.28
2016,4,6,9,15,864.5,103.5,1.95,23.5,658.0,895.41,667.94
2016,4,6,9,30,879.0,106.0,2.0,24.0,701.0,911.48,676.01
2016,4,6,9,45,887.5,109.5,2.05,24.5,737.5,927.6,684.28
2016,4,6,10,0,896.0,113.0,2.1,25.0,774.0,940.57,690.54
2016,4,6,10,15,903.5,114.5,2.05,25.5,803.5,947.22,691.74
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,950.58,690.99
2016,4,6,10,45,912.5,119.0,1.95,26.5,854.5,946.77,685.77
2016,4,6,11,0,914.0,122.0,1.9,27.0,876.0,939.62,678.64
2016,4,6,11,15,917.0,123.0,1.8,27.0,890.5,928.48,669.9
2016,4,6,11,30,920.0,124.0,1.7,27.0,905.0,914.11,659.24
2016,4,6,11,45,918.5,125.5,1.65,27.5,910.5,893.28,643.88
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,869.52,626.83
2016,4,6,12,15,916.0,127.0,1.55,28.0,914.0,841.95,608.66
2016,4,6,12,30,915.0,127.0,1.5,28.0,912.0,811.72,588.8
2016,4,6,12,45,903.5,131.0,1.45,28.5,899.5,775.02,563.55
2016,4,6,13,0,892.0,135.0,1.4,29.0,887.0,736.54,535.78
2016,4,6,13,15,887.0,134.0,1.3,29.0,869.0,696.38,506.95
2016,4,6,13,30,882.0,133.0,1.2,29.0,851.0,654.51,476.44
2016,4,6,13,45,874.0,131.5,1.15,29.0,825.0,606.96,441.89
2016,4,6,14,0,866.0,130.0,1.1,29.0,799.0,559.66,406.64
2016,4,6,14,15,698.0,187.5,1.05,29.0,712.5,483.13,350.15
2016,4,6,14,30,530.0,245.0,1.0,29.0,626.0,423.37,305.85
2016,4,6,14,45,465.5,253.0,0.95,29.5,575.0,375.13,269.01
2016,4,6,15,0,401.0,261.0,0.9,30.0,524.0,338.32,240.6
2016,4,6,15,15,549.0,194.0,0.85,30.0,528.0,294.9,202.53
2016,4,6,15,30,697.0,127.0,0.8,30.0,532.0,239.88,153.51
2016,4,6,15,45,588.5,144.5,0.8,30.0,466.0,196.65,123.01
2016,4,6,16,0,480.0,162.0,0.8,30.0,400.0,164.64,104.29
2016,4,6,16,15,359.5,162.0,0.75,29.0,329.5,136.8,93.07
2016,4,6,16,30,239.0,162.0,0.7,28.0,259.0,116.5,91.89
2016,4,6,16,45,215.5,143.0,0.7,27.5,221.5,104.81,82.7
2016,4,6,17,0,192.0,124.0,0.7,27.0,184.0,92.59,72.81
2016,4,6,17,15,168.0,102.0,0.75,26.0,147.5,81.53,63.77
2016,4,6,17,30,144.0,80.0,0.8,25.0,111.0,62.3,47.47
2016,4,6,17,45,106.5,59.0,0.85,24.5,78.0,48.98,35.72
2016,4,6,18,0,69.0,38.0,0.9,24.0,45.0,32.36,20.73
2016,4,6,18,15,34.5,19.0,0.85,23.5,22.5,16.76,0.14
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,7.63,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,15.15,0.0
2016,4,7,6,15,86.5,35.0,2.7,15.0,47.5,104.3,76.39
2016,4,7,6,30,173.0,54.0,2.9,15.0,79.0,178.03,143.27
2016,4,7,6,45,221.5,73.0,3.1,15.5,119.0,235.62,193.95
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,296.47,246.1
2016,4,7,7,15,322.0,103.5,3.4,16.0,202.0,365.45,303.8
2016,4,7,7,30,374.0,115.0,3.5,16.0,245.0,425.92,353.38
2016,4,7,7,45,441.0,123.0,3.6,16.5,300.0,495.88,408.79
2016,4,7,8,0,508.0,131.0,3.7,17.0,355.0,568.82,464.89
2016,4,7,8,15,462.0,161.5,3.65,17.0,383.5,579.6,470.14
2016,4,7,8,30,416.0,192.0,3.6,17.0,412.0,585.34,471.64
2016,4,7,8,45,507.0,181.5,3.6,17.5,473.5,657.07,525.62
2016,4,7,9,0,598.0,171.0,3.6,18.0,535.0,736.52,583.36
2016,4,7,9,15,601.5,185.5,3.55,18.0,573.5,761.63,599.27
2016,4,7,9,30,605.0,200.0,3.5,18.0,612.0,784.2,613.58
2016,4,7,9,45,716.5,167.5,3.45,18.5,681.0,851.52,659.44
2016,4,7,10,0,828.0,135.0,3.4,19.0,750.0,912.67,698.93
2016,4,7,10,15,726.0,191.5,3.35,19.0,746.0,882.5,676.04
2016,4,7,10,30,624.0,248.0,3.3,19.0,742.0,842.08,645.15
2016,4,7,10,45,592.0,271.5,3.3,19.0,750.5,826.09,632.37
2016,4,7,11,0,560.0,295.0,3.3,19.0,759.0,810.69,619.81
2016,4,7,11,15,566.5,300.0,3.25,19.0,776.5,808.49,617.46
2016,4,7,11,30,573.0,305.0,3.2,19.0,794.0,803.86,613.34
2016,4,7,11,45,580.5,299.5,3.15,19.0,798.0,787.56,601.37
2016,4,7,12,0,588.0,294.0,3.1,19.0,802.0,769.1,587.93
2016,4,7,12,15,528.5,319.0,3.05,19.0,775.0,724.34,554.15
2016,4,7,12,30,469.0,344.0,3.0,19.0,748.0,680.44,520.98
2016,4,7,12,45,498.0,330.5,3.0,19.0,755.5,667.7,512.21
2016,4,7,13,0,527.0,317.0,3.0,19.0,763.0,652.01,500.86
2016,4,7,13,15,414.0,350.5,3.0,19.0,696.5,581.97,447.47
2016,4,7,13,30,301.0,384.0,3.0,19.0,630.0,521.23,400.83
2016,4,7,13,45,190.0,372.0,3.0,19.0,526.0,433.75,334.55
2016,4,7,14,0,79.0,360.0,3.0,19.0,422.0,357.42,276.24
2016,4,7,14,15,157.0,349.5,3.0,18.5,465.5,373.03,288.99
2016,4,7,14,30,235.0,339.0,3.0,18.0,509.0,385.29,297.8
2016,4,7,14,45,280.0,311.0,3.0,18.0,503.0,357.84,275.08
2016,4,7,15,0,325.0,283.0,3.0,18.0,497.0,331.73,252.49
2016,4,7,15,15,258.0,272.5,2.95,17.5,435.0,284.19,215.9
2016,4,7,15,30,191.0,262.0,2.9,17.0,373.0,250.59,191.09
2016,4,7,15,45,138.5,237.5,2.85,17.0,314.5,209.8,160.51
2016,4,7,16,0,86.0,213.0,2.8,17.0,256.0,182.33,141.33
2016,4,7,16,15,46.5,176.5,2.65,16.5,199.5,146.56,115.15
2016,4,7,16,30,7.0,140.0,2.5,16.0,143.0,122.04,101.57
2016,4,7,16,45,3.5,121.0,2.4,16.0,122.5,106.17,88.06
2016,4,7,17,0,0.0,102.0,2.3,16.0,102.0,90.15,74.18
2016,4,7,17,15,0.0,81.5,2.15,15.5,81.5,72.81,59.02
2016,4,7,17,30,0.0,61.0,2.0,15.0,61.0,55.26,43.36
2016,4,7,17,45,0.0,43.0,1.85,15.0,43.0,39.49,28.99
2016,4,7,18,0,0.0,25.0,1.7,15.0,25.0,23.21,14.02
2016,4,7,18,15,0.0,12.5,1.6,14.5,12.5,11.59,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.5,18.0,16.69,7.72
2016,4,8,6,30,0.0,30.0,1.4,14.0,30.0,27.85,17.77
2016,4,8,6,45,0.0,44.5,1.6,14.5,44.5,41.36,29.53
2016,4,8,7,0,0.0,59.0,1.8,15.0,59.0,55.56,41.75
2016,4,8,7,15,0.0,75.0,1.8,15.0,75.0,71.48,55.32
2016,4,8,7,30,0.0,91.0,1.8,15.0,91.0,87.28,68.56
2016,4,8,7,45,0.0,63.0,1.8,15.5,63.0,58.59,44.13
2016,4,8,8,0,0.0,35.0,1.8,16.0,35.0,32.51,21.94
2016,4,8,8,15,9.0,114.5,1.8,16.0,119.5,116.05,91.94
2016,4,8,8,30,18.0,194.0,1.8,16.0,204.0,206.22,165.06
2016,4,8,8,45,52.5,233.5,1.85,16.5,265.5,289.44,231.14
2016,4,8,9,0,87.0,273.0,1.9,17.0,327.0,362.23,287.23
2016,4,8,9,15,50.5,254.0,1.9,17.0,286.0,305.97,241.61
2016,4,8,9,30,14.0,235.0,1.9,17.0,245.0,239.92,188.45
2016,4,8,9,45,25.5,271.0,1.9,17.0,290.0,285.89,224.5
2016,4,8,10,0,37.0,307.0,1.9,17.0,335.0,343.89,268.74
2016,4,8,10,15,32.5,309.5,1.95,17.0,335.0,339.66,264.69
2016,4,8,10,30,28.0,312.0,2.0,17.0,335.0,335.46,261.02
2016,4,8,10,45,33.5,332.5,2.05,17.0,360.5,358.69,278.57
2016,4,8,11,0,39.0,353.0,2.1,17.0,386.0,381.25,295.4
2016,4,8,11,15,26.5,312.0,2.15,17.0,334.5,326.12,253.08
2016,4,8,11,30,14.0,271.0,2.2,17.0,283.0,267.49,207.87
2016,4,8,11,45,15.5,285.5,2.25,17.5,299.0,281.41,218.36
2016,4,8,12,0,17.0,300.0,2.3,18.0,315.0,295.0,228.3
2016,4,8,12,15,16.5,295.0,2.3,18.0,310.0,288.47,223.21
2016,4,8,12,30,16.0,290.0,2.3,18.0,305.0,281.98,218.25
2016,4,8,12,45,14.5,276.0,2.3,18.0,289.0,266.54,206.42
2016,4,8,13,0,13.0,262.0,2.3,18.0,273.0,251.33,194.79
2016,4,8,13,15,6.5,196.5,2.35,18.0,202.0,186.29,144.15
2016,4,8,13,30,0.0,131.0,2.4,18.0,131.0,121.86,93.21
2016,4,8,13,45,0.0,127.0,2.45,18.0,127.0,118.08,90.39
2016,4,8,14,0,0.0,123.0,2.5,18.0,123.0,114.32,87.5
2016,4,8,14,15,0.0,135.0,2.5,18.0,135.0,125.09,96.31
2016,4,8,14,30,0.0,147.0,2.5,18.0,147.0,135.66,104.97
2016,4,8,14,45,0.0,139.0,2.5,18.0,139.0,128.24,99.2
2016,4,8,15,0,0.0,131.0,2.5,18.0,131.0,120.84,93.47
2016,4,8,15,15,0.0,93.0,2.5,17.5,93.0,86.71,66.08
2016,4,8,15,30,0.0,55.0,2.5,17.0,55.0,51.19,37.09
2016,4,8,15,45,0.0,56.0,2.5,17.0,56.0,52.1,38.0
2016,4,8,16,0,0.0,57.0,2.5,17.0,57.0,53.02,38.9
2016,4,8,16,15,0.0,66.5,2.45,16.5,66.5,61.87,46.54
2016,4,8,16,30,0.0,76.0,2.4,16.0,76.0,70.74,56.96
2016,4,8,16,45,0.0,64.5,2.35,16.0,64.5,59.99,47.63
2016,4,8,17,0,0.0,53.0,2.3,16.0,53.0,49.26,38.22
2016,4,8,17,15,0.0,42.0,2.15,15.5,42.0,39.0,29.16
2016,4,8,17,30,0.0,31.0,2.0,15.0,31.0,28.76,19.97
2016,4,8,17,45,0.0,21.5,1.9,15.0,21.5,19.93,11.9
2016,4,8,18,0,0.0,12.0,1.8,15.0,12.0,11.11,3.81
2016,4,8,18,15,0.0,6.0,1.75,14.5,6.0,5.55,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,13.0,0.5,0.46,0.0
2016,4,9,6,30,0.0,1.0,1.9,13.0,1.0,0.92,0.0
2016,4,9,6,45,0.0,2.0,2.05,13.5,2.0,1.85,0.0
2016,4,9,7,0,0.0,3.0,2.2,14.0,3.0,2.78,0.0
2016,4,9,7,15,0.0,4.0,2.2,14.0,4.0,3.7,0.0
2016,4,9,7,30,0.0,5.0,2.2,14.0,5.0,4.63,0.0
2016,4,9,7,45,2.0,77.0,2.25,14.5,78.0,73.25,56.85
2016,4,9,8,0,4.0,149.0,2.3,15.0,151.0,149.68,120.16
2016,4,9,8,15,2.0,93.5,2.25,15.0,94.5,89.18,69.51
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,35.32,24.22
2016,4,9,8,45,0.0,93.5,2.2,15.5,93.5,87.23,67.36
2016,4,9,9,0,0.0,149.0,2.2,16.0,149.0,141.78,111.59
2016,4,9,9,15,10.0,200.5,2.15,16.0,207.5,202.05,160.06
2016,4,9,9,30,20.0,252.0,2.1,16.0,266.0,262.75,207.81
2016,4,9,9,45,10.0,194.0,2.1,16.5,201.0,194.08,152.39
2016,4,9,10,0,0.0,136.0,2.1,17.0,136.0,127.95,98.83
2016,4,9,10,15,6.0,194.0,2.1,17.0,199.0,189.46,148.08
2016,4,9,10,30,12.0,252.0,2.1,17.0,262.0,251.13,196.25
2016,4,9,10,45,9.0,224.0,2.1,17.0,232.0,220.33,171.71
2016,4,9,11,0,6.0,196.0,2.1,17.0,202.0,190.15,147.84
2016,4,9,11,15,5.5,189.0,2.05,17.0,194.5,182.62,141.83
2016,4,9,11,30,5.0,182.0,2.0,17.0,187.0,175.17,135.84
2016,4,9,11,45,5.5,185.0,1.95,17.0,190.5,178.04,138.07
2016,4,9,12,0,6.0,188.0,1.9,17.0,194.0,180.85,140.23
2016,4,9,12,15,10.5,234.0,1.85,17.0,243.5,226.86,176.32
2016,4,9,12,30,15.0,280.0,1.8,17.0,293.0,272.01,211.12
2016,4,9,12,45,53.5,346.0,1.8,17.0,392.0,359.08,278.16
2016,4,9,13,0,92.0,412.0,1.8,17.0,491.0,439.66,338.43
2016,4,9,13,15,60.0,368.0,1.8,17.0,419.5,372.96,287.79
2016,4,9,13,30,28.0,324.0,1.8,17.0,348.0,309.66,239.84
2016,4,9,13,45,21.5,293.5,1.8,17.0,312.0,279.73,217.3
2016,4,9,14,0,15.0,263.0,1.8,17.0,276.0,247.36,192.55
2016,4,9,14,15,8.5,218.5,1.8,16.5,226.0,203.58,158.97
2016,4,9,14,30,2.0,174.0,1.8,16.0,176.0,160.55,125.44
2016,4,9,14,45,1.0,165.5,1.85,16.0,166.5,152.08,119.02
2016,4,9,15,0,0.0,157.0,1.9,16.0,157.0,143.73,112.61
2016,4,9,15,15,0.0,125.0,1.9,16.0,125.0,115.25,89.78
2016,4,9,15,30,0.0,93.0,1.9,16.0,93.0,86.63,66.58
2016,4,9,15,45,0.0,83.5,1.9,16.0,83.5,77.78,59.5
2016,4,9,16,0,0.0,74.0,1.9,16.0,74.0,68.89,52.3
2016,4,9,16,15,0.0,71.0,1.7,15.5,71.0,66.07,50.24
2016,4,9,16,30,0.0,68.0,1.5,15.0,68.0,63.26,50.58
2016,4,9,16,45,0.0,58.0,1.35,15.0,58.0,53.92,42.46
2016,4,9,17,0,0.0,48.0,1.2,15.0,48.0,44.59,34.26
2016,4,9,17,15,0.0,38.5,1.05,14.5,38.5,35.74,26.42
2016,4,9,17,30,0.0,29.0,0.9,14.0,29.0,26.9,18.45
2016,4,9,17,45,0.0,20.5,0.8,14.0,20.5,19.0,11.19
2016,4,9,18,0,0.0,12.0,0.7,14.0,12.0,11.11,3.91
2016,4,9,18,15,0.0,6.0,0.65,13.5,6.0,5.55,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.5,12.5,2.0,1.91,0.0
2016,4,10,6,0,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,4,10,6,15,0.0,10.5,1.65,13.0,10.5,9.72,2.29
2016,4,10,6,30,0.0,17.0,1.7,13.0,17.0,15.75,7.7
2016,4,10,6,45,0.0,25.0,1.8,13.0,25.0,23.18,14.26
2016,4,10,7,0,0.0,33.0,1.9,13.0,33.0,30.62,20.77
2016,4,10,7,15,0.0,42.0,1.9,13.0,42.0,39.0,28.01
2016,4,10,7,30,0.0,51.0,1.9,13.0,51.0,47.39,35.15
2016,4,10,7,45,0.0,46.5,1.95,13.5,46.5,43.21,31.4
2016,4,10,8,0,0.0,42.0,2.0,14.0,42.0,39.03,27.68
2016,4,10,8,15,0.0,43.0,2.0,14.0,43.0,39.97,28.38
2016,4,10,8,30,0.0,44.0,2.0,14.0,44.0,40.91,29.07
2016,4,10,8,45,0.0,50.0,2.05,14.0,50.0,46.52,33.68
2016,4,10,9,0,0.0,56.0,2.1,14.0,56.0,52.14,38.27
2016,4,10,9,15,0.0,64.0,2.15,14.0,64.0,59.62,44.4
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,67.12,50.51
2016,4,10,9,45,0.0,96.5,2.25,14.5,96.5,90.11,69.24
2016,4,10,10,0,0.0,121.0,2.3,15.0,121.0,113.53,88.06
2016,4,10,10,15,0.0,107.0,2.35,15.0,107.0,100.14,76.99
2016,4,10,10,30,0.0,93.0,2.4,15.0,93.0,86.89,66.09
2016,4,10,10,45,0.0,90.5,2.45,15.0,90.5,84.56,64.12
2016,4,10,11,0,0.0,88.0,2.5,15.0,88.0,82.23,62.16
2016,4,10,11,15,0.0,84.0,2.55,15.0,84.0,78.49,59.06
2016,4,10,11,30,0.0,80.0,2.6,15.0,80.0,74.76,55.98
2016,4,10,11,45,0.0,85.5,2.7,15.0,85.5,79.92,60.17
2016,4,10,12,0,0.0,91.0,2.8,15.0,91.0,85.07,64.35
2016,4,10,12,15,0.0,104.5,2.85,15.0,104.5,97.67,74.6
2016,4,10,12,30,0.0,118.0,2.9,15.0,118.0,110.21,84.77
2016,4,10,12,45,0.0,128.5,2.95,15.0,128.5,119.89,92.63
2016,4,10,13,0,0.0,139.0,3.0,15.0,139.0,129.49,100.43
2016,4,10,13,15,0.0,112.5,3.05,15.0,112.5,104.9,80.58
2016,4,10,13,30,0.0,86.0,3.1,15.0,86.0,80.33,60.65
2016,4,10,13,45,0.0,76.5,3.15,15.0,76.5,71.42,53.44
2016,4,10,14,0,0.0,67.0,3.2,15.0,67.0,62.51,46.19
2016,4,10,14,15,0.0,54.0,3.15,15.0,54.0,50.35,36.23
2016,4,10,14,30,0.0,41.0,3.1,15.0,41.0,38.2,26.22
2016,4,10,14,45,0.0,97.0,3.1,15.0,97.0,90.43,69.54
2016,4,10,15,0,0.0,153.0,3.1,15.0,153.0,140.26,110.5
2016,4,10,15,15,0.0,125.0,3.0,14.5,125.0,115.27,90.41
2016,4,10,15,30,0.0,97.0,2.9,14.0,97.0,90.22,70.12
2016,4,10,15,45,0.0,106.0,2.85,14.0,106.0,97.95,76.8
2016,4,10,16,0,0.0,115.0,2.8,14.0,115.0,105.22,83.11
2016,4,10,16,15,0.0,96.0,2.65,13.5,96.0,88.46,69.47
2016,4,10,16,30,0.0,77.0,2.5,13.0,77.0,71.67,58.43
2016,4,10,16,45,0.0,66.0,2.45,13.0,66.0,61.39,49.45
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,51.12,40.37
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,40.87,31.23
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,30.63,21.95
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,21.79,13.78
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,12.97,5.6
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,27.73,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,77.83,36.06
2016,4,11,6,15,170.0,43.0,1.05,11.5,67.0,159.43,125.65
2016,4,11,6,30,265.0,62.0,1.2,12.0,106.0,253.35,207.7
2016,4,11,6,45,346.5,75.0,1.35,12.5,154.0,328.21,272.22
2016,4,11,7,0,428.0,88.0,1.5,13.0,202.0,409.4,339.89
2016,4,11,7,15,222.0,109.5,1.55,13.0,169.5,294.31,245.01
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,143.21,116.04
2016,4,11,7,45,83.5,163.0,1.65,13.5,200.5,239.68,197.44
2016,4,11,8,0,151.0,195.0,1.7,14.0,264.0,342.81,280.6
2016,4,11,8,15,118.0,215.5,1.7,14.5,273.5,340.24,275.59
2016,4,11,8,30,85.0,236.0,1.7,15.0,283.0,322.36,259.16
2016,4,11,8,45,171.0,256.5,1.75,15.5,360.5,431.39,344.95
2016,4,11,9,0,257.0,277.0,1.8,16.0,438.0,543.34,429.01
2016,4,11,9,15,153.0,286.5,1.8,16.0,384.0,447.06,352.37
2016,4,11,9,30,49.0,296.0,1.8,16.0,330.0,348.38,273.6
2016,4,11,9,45,73.0,326.0,1.85,16.5,380.0,400.22,313.26
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,451.5,350.97
2016,4,11,10,15,73.0,354.0,1.9,17.0,411.0,423.69,328.54
2016,4,11,10,30,49.0,352.0,1.9,17.0,392.0,396.09,306.7
2016,4,11,10,45,50.0,360.5,1.9,17.5,402.5,402.31,310.54
2016,4,11,11,0,51.0,369.0,1.9,18.0,413.0,408.2,313.98
2016,4,11,11,15,51.5,375.0,1.9,18.0,419.5,410.8,315.59
2016,4,11,11,30,52.0,381.0,1.9,18.0,426.0,413.08,317.03
2016,4,11,11,45,52.0,384.0,1.95,18.0,429.5,411.7,315.92
2016,4,11,12,0,52.0,387.0,2.0,18.0,433.0,410.06,314.68
2016,4,11,12,15,41.0,366.0,2.0,18.0,402.5,376.96,289.7
2016,4,11,12,30,30.0,345.0,2.0,18.0,372.0,344.94,265.56
2016,4,11,12,45,29.5,340.5,2.05,18.0,366.5,336.77,259.63
2016,4,11,13,0,29.0,336.0,2.1,18.0,361.0,328.63,253.64
2016,4,11,13,15,28.5,329.5,2.1,18.0,353.5,318.76,246.28
2016,4,11,13,30,28.0,323.0,2.1,18.0,346.0,308.96,238.98
2016,4,11,13,45,27.0,314.0,2.1,18.0,336.0,296.8,229.87
2016,4,11,14,0,26.0,305.0,2.1,18.0,326.0,284.79,220.88
2016,4,11,14,15,25.5,292.5,2.1,18.0,312.5,276.01,214.37
2016,4,11,14,30,25.0,280.0,2.1,18.0,299.0,262.22,203.95
2016,4,11,14,45,398.0,207.0,2.15,18.0,474.0,318.34,243.4
2016,4,11,15,0,771.0,134.0,2.2,18.0,649.0,362.1,266.7
2016,4,11,15,15,753.0,130.0,2.15,17.5,606.0,306.1,218.51
2016,4,11,15,30,735.0,126.0,2.1,17.0,563.0,256.34,175.45
2016,4,11,15,45,710.0,122.0,2.1,17.0,515.0,207.02,133.82
2016,4,11,16,0,685.0,118.0,2.1,17.0,467.0,160.27,97.43
2016,4,11,16,15,653.0,112.0,2.05,16.5,417.0,114.3,68.22
2016,4,11,16,30,621.0,106.0,2.0,16.0,367.0,72.03,58.0
2016,4,11,16,45,581.5,97.5,1.95,16.0,316.0,65.87,52.79
2016,4,11,17,0,542.0,89.0,1.9,16.0,265.0,62.46,49.88
2016,4,11,17,15,480.5,79.5,1.7,15.5,214.5,57.9,45.92
2016,4,11,17,30,419.0,70.0,1.5,15.0,164.0,51.84,40.45
2016,4,11,17,45,338.0,56.0,1.35,14.5,119.0,42.35,31.72
2016,4,11,18,0,257.0,42.0,1.2,14.0,74.0,32.43,22.3
2016,4,11,18,15,142.5,25.5,1.15,13.5,41.5,19.98,7.89
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,8.58,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,30.97,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,85.95,47.22
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,176.69,140.87
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,259.3,214.76
2016,4,12,6,45,347.0,76.5,2.45,11.5,156.5,331.42,277.82
2016,4,12,7,0,422.0,90.0,2.6,12.0,204.0,409.27,343.64
2016,4,12,7,15,211.0,54.0,2.55,12.0,111.0,227.0,192.35
2016,4,12,7,30,0.0,18.0,2.5,12.0,18.0,16.69,8.76
2016,4,12,7,45,0.0,31.0,2.5,12.5,31.0,28.78,19.15
2016,4,12,8,0,0.0,44.0,2.5,13.0,44.0,40.89,29.37
2016,4,12,8,15,0.0,94.5,2.5,13.0,94.5,88.47,69.45
2016,4,12,8,30,0.0,145.0,2.5,13.0,145.0,138.95,111.15
2016,4,12,8,45,0.0,141.0,2.5,13.5,141.0,134.16,106.57
2016,4,12,9,0,0.0,137.0,2.5,14.0,137.0,129.71,102.42
2016,4,12,9,15,0.0,122.5,2.55,14.0,122.5,115.22,90.28
2016,4,12,9,30,0.0,108.0,2.6,14.0,108.0,101.11,78.51
2016,4,12,9,45,4.5,167.0,2.65,14.5,170.5,162.39,128.29
2016,4,12,10,0,9.0,226.0,2.7,15.0,233.0,224.26,177.3
2016,4,12,10,15,7.5,212.0,2.75,15.0,218.5,208.43,164.26
2016,4,12,10,30,6.0,198.0,2.8,15.0,204.0,192.92,151.7
2016,4,12,10,45,4.5,182.0,2.9,15.0,186.5,175.75,137.82
2016,4,12,11,0,3.0,166.0,3.0,15.0,169.0,158.82,124.13
2016,4,12,11,15,4.5,179.0,3.05,15.0,183.5,172.26,134.89
2016,4,12,11,30,6.0,192.0,3.1,15.0,198.0,185.54,145.44
2016,4,12,11,45,8.0,215.5,3.2,15.0,223.5,208.96,164.05
2016,4,12,12,0,10.0,239.0,3.3,15.0,249.0,232.05,182.28
2016,4,12,12,15,5.5,195.5,3.3,15.0,201.0,187.03,146.42
2016,4,12,12,30,1.0,152.0,3.3,15.0,153.0,142.63,110.85
2016,4,12,12,45,1.5,156.0,3.35,15.0,157.5,146.5,114.09
2016,4,12,13,0,2.0,160.0,3.4,15.0,162.0,150.28,117.2
2016,4,12,13,15,8.5,219.0,3.4,15.0,226.5,208.2,163.72
2016,4,12,13,30,15.0,278.0,3.4,15.0,291.0,264.32,208.12
2016,4,12,13,45,14.5,270.5,3.45,15.5,282.5,255.66,200.97
2016,4,12,14,0,14.0,263.0,3.5,16.0,274.0,247.04,194.05
2016,4,12,14,15,53.0,302.5,3.55,15.5,342.0,291.9,230.04
2016,4,12,14,30,92.0,342.0,3.6,15.0,410.0,334.61,263.59
2016,4,12,14,45,47.0,259.5,3.65,15.0,294.0,244.06,192.67
2016,4,12,15,0,2.0,177.0,3.7,15.0,178.0,161.85,127.8
2016,4,12,15,15,7.0,190.5,3.7,15.0,195.0,173.72,137.73
2016,4,12,15,30,12.0,204.0,3.7,15.0,212.0,184.18,146.35
2016,4,12,15,45,66.0,213.5,3.7,15.0,248.5,190.33,149.38
2016,4,12,16,0,120.0,223.0,3.7,15.0,285.0,187.99,145.54
2016,4,12,16,15,87.0,195.5,3.6,14.5,238.0,163.46,128.4
2016,4,12,16,30,54.0,168.0,3.5,14.0,191.0,135.59,114.16
2016,4,12,16,45,43.5,147.5,3.45,14.0,164.5,119.71,100.62
2016,4,12,17,0,33.0,127.0,3.4,14.0,138.0,104.24,87.21
2016,4,12,17,15,24.0,104.5,3.15,13.5,111.5,87.13,72.23
2016,4,12,17,30,15.0,82.0,2.9,13.0,85.0,71.93,58.62
2016,4,12,17,45,7.5,60.0,2.65,12.5,61.5,53.38,41.73
2016,4,12,18,0,0.0,38.0,2.4,12.0,38.0,34.57,24.4
2016,4,12,18,15,0.0,21.0,2.35,11.5,21.0,19.5,8.28
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.81,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,32.77,0.0
