Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,92.72,56.61
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,185.21,148.23
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,272.41,225.18
2016,4,13,6,45,389.5,74.5,2.55,12.5,166.5,356.11,297.74
2016,4,13,7,0,490.0,84.0,2.8,13.0,218.0,451.02,377.19
2016,4,13,7,15,543.5,92.5,2.8,13.0,271.0,517.01,430.9
2016,4,13,7,30,597.0,101.0,2.8,13.0,324.0,585.07,484.53
2016,4,13,7,45,641.0,106.0,2.85,13.5,377.5,643.47,527.86
2016,4,13,8,0,685.0,111.0,2.9,14.0,431.0,702.42,569.78
2016,4,13,8,15,713.0,116.0,2.9,14.5,481.5,748.33,600.68
2016,4,13,8,30,741.0,121.0,2.9,15.0,532.0,793.21,630.23
2016,4,13,8,45,760.0,126.0,2.9,15.5,578.5,828.88,652.6
2016,4,13,9,0,779.0,131.0,2.9,16.0,625.0,862.54,673.29
2016,4,13,9,15,794.5,134.5,2.85,16.0,666.5,884.6,686.53
2016,4,13,9,30,810.0,138.0,2.8,16.0,708.0,908.76,701.3
2016,4,13,9,45,837.5,132.5,2.8,16.5,748.0,931.37,714.01
2016,4,13,10,0,865.0,127.0,2.8,17.0,788.0,951.15,724.77
2016,4,13,10,15,873.0,128.5,2.8,17.0,817.0,950.18,722.8
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,953.64,724.22
2016,4,13,10,45,883.5,133.0,2.85,17.5,867.0,950.37,720.21
2016,4,13,11,0,886.0,136.0,2.9,18.0,888.0,943.86,714.21
2016,4,13,11,15,889.0,137.0,2.9,18.0,902.0,932.63,706.11
2016,4,13,11,30,892.0,138.0,2.9,18.0,916.0,918.29,696.04
2016,4,13,11,45,893.5,138.0,2.95,18.0,922.0,898.66,682.83
2016,4,13,12,0,895.0,138.0,3.0,18.0,928.0,876.15,667.7
2016,4,13,12,15,894.5,138.0,3.05,18.0,926.0,849.24,649.52
2016,4,13,12,30,894.0,138.0,3.1,18.0,924.0,819.76,629.51
2016,4,13,12,45,889.5,138.5,3.15,18.5,913.5,785.33,604.76
2016,4,13,13,0,885.0,139.0,3.2,19.0,903.0,748.84,577.64
2016,4,13,13,15,880.5,138.0,3.2,18.5,885.0,709.17,549.0
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,667.81,518.42
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.5,620.33,481.72
2016,4,13,14,0,850.0,140.0,3.3,18.0,814.0,573.39,444.49
2016,4,13,14,15,841.0,138.0,3.3,18.0,782.0,525.05,405.17
2016,4,13,14,30,832.0,136.0,3.3,18.0,750.0,476.29,364.49
2016,4,13,14,45,712.0,167.5,3.3,18.0,674.0,407.65,308.88
2016,4,13,15,0,592.0,199.0,3.3,18.0,598.0,354.06,265.3
2016,4,13,15,15,447.5,226.0,3.2,17.5,516.5,300.58,223.97
2016,4,13,15,30,303.0,253.0,3.1,17.0,435.0,266.39,199.77
2016,4,13,15,45,502.0,188.0,3.05,16.5,460.0,226.28,158.77
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,169.65,104.68
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,122.81,73.94
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,79.59,56.73
2016,4,13,16,45,595.0,103.0,2.7,15.0,330.0,69.97,56.61
2016,4,13,17,0,551.0,95.0,2.6,15.0,277.0,67.18,54.25
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.5,62.38,50.2
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,55.52,44.08
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.5,46.9,36.07
2016,4,13,18,0,232.0,49.0,1.4,12.0,79.0,37.91,27.39
2016,4,13,18,15,116.0,30.0,1.4,11.5,45.0,24.67,12.63
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.48,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,47.44,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,137.63,92.03
2016,4,14,6,15,267.0,45.0,2.0,11.0,85.0,225.29,182.04
2016,4,14,6,30,385.0,60.0,2.2,11.0,129.0,322.11,267.67
2016,4,14,6,45,461.5,71.0,2.4,11.5,180.5,400.17,335.13
2016,4,14,7,0,538.0,82.0,2.6,12.0,232.0,482.56,403.83
2016,4,14,7,15,609.5,76.0,2.7,12.0,279.5,545.74,456.04
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,607.49,504.19
2016,4,14,7,45,739.5,69.0,2.9,12.5,385.0,672.43,551.96
2016,4,14,8,0,798.0,68.0,3.0,13.0,443.0,738.65,599.27
2016,4,14,8,15,636.5,129.5,3.05,13.5,449.5,702.77,569.13
2016,4,14,8,30,475.0,191.0,3.1,14.0,456.0,642.85,518.88
2016,4,14,8,45,522.0,191.0,3.15,14.5,504.5,691.09,554.3
2016,4,14,9,0,569.0,191.0,3.2,15.0,553.0,739.25,588.29
2016,4,14,9,15,644.5,177.5,3.25,15.0,613.5,803.87,634.75
2016,4,14,9,30,720.0,164.0,3.3,15.0,674.0,862.13,674.98
2016,4,14,9,45,790.0,150.0,3.4,15.5,735.0,908.58,705.39
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,958.46,737.93
2016,4,14,10,15,867.5,138.0,3.55,16.0,825.0,964.8,741.13
2016,4,14,10,30,875.0,140.0,3.6,16.0,854.0,967.89,742.58
2016,4,14,10,45,719.0,222.5,3.7,16.5,819.5,905.46,697.57
2016,4,14,11,0,563.0,305.0,3.8,17.0,785.0,832.62,641.24
2016,4,14,11,15,717.0,231.0,3.85,17.0,852.0,885.32,682.87
2016,4,14,11,30,871.0,157.0,3.9,17.0,919.0,926.13,710.96
2016,4,14,11,45,855.0,168.0,3.95,17.0,920.5,901.74,693.63
2016,4,14,12,0,839.0,179.0,4.0,17.0,922.0,874.93,675.08
2016,4,14,12,15,838.0,178.5,4.1,17.0,920.0,847.28,656.16
2016,4,14,12,30,837.0,178.0,4.2,17.0,918.0,817.26,635.44
2016,4,14,12,45,860.0,161.0,4.35,17.0,914.0,787.59,615.13
2016,4,14,13,0,883.0,144.0,4.5,17.0,910.0,753.62,590.95
2016,4,14,13,15,879.0,143.0,4.55,16.5,892.5,714.29,562.13
2016,4,14,13,30,875.0,142.0,4.6,16.0,875.0,672.35,530.62
2016,4,14,13,45,856.5,147.5,4.65,16.0,847.0,626.27,493.99
2016,4,14,14,0,838.0,153.0,4.7,16.0,819.0,580.05,456.44
2016,4,14,14,15,828.0,150.5,4.7,16.0,786.5,531.27,416.05
2016,4,14,14,30,818.0,148.0,4.7,16.0,754.0,482.21,374.45
2016,4,14,14,45,799.5,147.0,4.7,16.0,714.5,431.07,330.34
2016,4,14,15,0,781.0,146.0,4.7,16.0,675.0,375.69,282.15
2016,4,14,15,15,763.0,142.0,4.65,15.5,630.5,323.89,236.58
2016,4,14,15,30,745.0,138.0,4.6,15.0,586.0,273.53,192.07
2016,4,14,15,45,732.5,128.5,4.6,15.0,539.0,221.46,146.68
2016,4,14,16,0,720.0,119.0,4.6,15.0,492.0,170.7,105.27
2016,4,14,16,15,688.5,113.0,4.5,14.5,440.5,122.77,73.13
2016,4,14,16,30,657.0,107.0,4.4,14.0,389.0,78.47,54.6
2016,4,14,16,45,620.5,98.5,4.3,14.0,336.5,66.19,53.48
2016,4,14,17,0,584.0,90.0,4.2,14.0,284.0,62.81,50.59
2016,4,14,17,15,523.0,81.0,3.9,13.5,231.5,58.7,47.02
2016,4,14,17,30,462.0,72.0,3.6,13.0,179.0,54.37,43.07
2016,4,14,17,45,370.0,59.5,3.35,12.5,131.5,44.91,34.32
2016,4,14,18,0,278.0,47.0,3.1,12.0,84.0,36.26,26.0
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.5,23.1,11.95
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,11.44,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.6,8.0,23.5,64.93,0.0
2016,4,15,6,0,228.0,29.0,1.7,9.0,47.0,176.66,125.62
2016,4,15,6,15,344.5,41.0,2.05,9.5,92.0,264.11,215.67
2016,4,15,6,30,461.0,53.0,2.4,10.0,137.0,361.46,301.89
2016,4,15,6,45,533.0,62.0,2.8,10.5,189.5,436.66,367.6
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,516.46,434.8
2016,4,15,7,15,654.0,77.5,3.4,11.5,297.0,580.94,486.96
2016,4,15,7,30,703.0,84.0,3.6,12.0,352.0,647.15,537.57
2016,4,15,7,45,732.0,90.5,3.8,12.5,405.5,699.11,575.53
2016,4,15,8,0,761.0,97.0,4.0,13.0,459.0,750.63,612.32
2016,4,15,8,15,786.5,101.5,4.0,13.5,510.5,791.93,639.9
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,836.16,669.17
2016,4,15,8,45,827.0,111.0,4.0,14.5,609.0,870.06,690.39
2016,4,15,9,0,842.0,116.0,4.0,15.0,656.0,901.57,709.71
2016,4,15,9,15,856.0,119.0,3.95,15.5,698.5,927.3,724.46
2016,4,15,9,30,870.0,122.0,3.9,16.0,741.0,950.24,737.19
2016,4,15,9,45,884.5,122.5,3.9,16.5,778.5,967.89,746.5
2016,4,15,10,0,899.0,123.0,3.9,17.0,816.0,974.93,748.55
2016,4,15,10,15,906.5,124.5,3.9,17.0,845.5,981.11,751.64
2016,4,15,10,30,914.0,126.0,3.9,17.0,875.0,984.0,752.61
2016,4,15,10,45,921.0,126.0,3.95,17.5,897.5,981.56,748.97
2016,4,15,11,0,928.0,126.0,4.0,18.0,920.0,975.78,743.24
2016,4,15,11,15,931.0,126.5,4.05,18.0,934.0,963.57,734.64
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,948.13,723.96
2016,4,15,11,45,938.5,125.0,4.2,18.5,955.0,928.4,709.32
2016,4,15,12,0,943.0,123.0,4.3,19.0,962.0,905.57,692.61
2016,4,15,12,15,942.0,123.0,4.35,19.0,959.0,877.15,673.07
2016,4,15,12,30,941.0,123.0,4.4,19.0,956.0,846.05,651.8
2016,4,15,12,45,943.0,119.5,4.45,19.0,946.5,811.45,627.93
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,774.31,602.07
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,732.3,570.78
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,688.49,537.21
2016,4,15,13,45,931.5,111.0,4.65,19.0,873.5,642.23,501.04
2016,4,15,14,0,928.0,108.0,4.7,19.0,848.0,594.46,462.78
2016,4,15,14,15,918.5,106.0,4.7,19.0,814.0,543.27,420.72
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,491.49,377.12
2016,4,15,14,45,896.0,102.0,4.7,19.0,740.0,437.98,331.12
2016,4,15,15,0,883.0,100.0,4.7,19.0,700.0,384.67,284.27
2016,4,15,15,15,867.0,97.5,4.55,19.0,654.5,330.52,236.02
2016,4,15,15,30,851.0,95.0,4.4,19.0,609.0,270.89,183.5
2016,4,15,15,45,829.0,92.0,4.25,19.0,559.5,217.19,137.07
2016,4,15,16,0,807.0,89.0,4.1,19.0,510.0,165.64,95.63
2016,4,15,16,15,780.0,85.0,3.8,18.5,457.5,115.29,62.02
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,68.03,42.65
2016,4,15,16,45,716.5,75.5,3.25,17.5,351.5,53.88,41.93
2016,4,15,17,0,680.0,70.0,3.0,17.0,298.0,46.92,35.98
2016,4,15,17,15,625.0,63.5,2.75,16.0,244.5,44.13,33.66
2016,4,15,17,30,570.0,57.0,2.5,15.0,191.0,41.19,31.07
2016,4,15,17,45,489.0,47.5,2.25,14.5,142.0,35.45,25.75
2016,4,15,18,0,408.0,38.0,2.0,14.0,93.0,29.4,19.91
2016,4,15,18,15,266.5,25.5,1.9,13.5,55.0,20.11,9.94
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,12.39,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,1.25,9.0,25.0,71.19,0.0
2016,4,16,6,0,254.0,29.0,1.3,10.0,50.0,191.27,139.95
2016,4,16,6,15,362.0,41.0,1.4,10.5,95.5,274.87,223.63
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,368.34,305.14
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,441.55,366.79
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,519.03,429.04
2016,4,16,7,15,652.5,77.5,1.7,13.5,299.0,581.86,477.53
2016,4,16,7,30,699.0,84.0,1.7,14.0,353.0,646.25,524.06
2016,4,16,7,45,732.0,89.0,1.7,15.0,406.5,699.35,559.4
2016,4,16,8,0,765.0,94.0,1.7,16.0,460.0,748.29,590.55
2016,4,16,8,15,789.5,98.0,1.75,16.5,511.5,792.6,619.1
2016,4,16,8,30,814.0,102.0,1.8,17.0,563.0,835.47,646.14
2016,4,16,8,45,833.0,105.0,1.85,18.0,610.0,870.6,666.15
2016,4,16,9,0,852.0,108.0,1.9,19.0,657.0,903.52,684.41
2016,4,16,9,15,865.5,110.5,1.95,19.5,699.5,928.4,698.38
2016,4,16,9,30,879.0,113.0,2.0,20.0,742.0,942.83,705.45
2016,4,16,9,45,892.5,113.5,2.1,20.5,779.0,959.86,714.97
2016,4,16,10,0,906.0,114.0,2.2,21.0,816.0,973.85,722.52
2016,4,16,10,15,913.5,115.5,2.25,21.0,845.0,980.15,725.97
2016,4,16,10,30,921.0,117.0,2.3,21.0,874.0,983.14,727.47
2016,4,16,10,45,925.0,118.5,2.35,21.5,896.0,979.54,723.41
2016,4,16,11,0,929.0,120.0,2.4,22.0,918.0,972.6,717.37
2016,4,16,11,15,932.0,120.5,2.45,22.0,931.5,960.45,709.42
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,945.07,699.47
2016,4,16,11,45,937.5,120.0,2.55,22.5,951.5,924.64,684.93
2016,4,16,12,0,940.0,119.0,2.6,23.0,958.0,901.18,668.46
2016,4,16,12,15,939.5,119.0,2.6,23.0,955.5,873.3,649.96
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,842.71,629.64
2016,4,16,12,45,938.5,117.5,2.65,23.0,943.0,808.19,606.9
2016,4,16,13,0,938.0,116.0,2.7,23.0,933.0,771.27,582.34
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.5,729.86,552.34
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,686.64,520.16
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,640.34,485.26
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,592.81,448.59
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,542.86,408.99
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,492.29,367.86
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,439.72,324.18
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,387.17,279.48
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.5,327.24,228.46
2016,4,16,15,30,845.0,98.0,2.2,23.0,611.0,273.93,182.27
2016,4,16,15,45,827.0,94.0,2.1,23.0,562.0,220.47,137.02
2016,4,16,16,0,809.0,90.0,2.0,23.0,513.0,168.74,96.06
2016,4,16,16,15,782.0,86.0,1.8,22.5,461.0,118.27,62.69
2016,4,16,16,30,755.0,82.0,1.6,22.0,409.0,70.89,42.78
2016,4,16,16,45,718.5,76.5,1.45,21.5,355.0,54.57,41.82
2016,4,16,17,0,682.0,71.0,1.3,21.0,301.0,47.56,35.93
2016,4,16,17,15,628.5,64.5,1.25,20.0,248.0,44.8,33.7
2016,4,16,17,30,575.0,58.0,1.2,19.0,195.0,41.9,31.19
2016,4,16,17,45,480.5,49.5,1.15,18.0,144.5,37.05,26.78
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,32.0,21.93
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,21.85,11.43
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,13.34,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.5,15.5,0.8,13.5,25.5,83.55,0.0
2016,4,17,6,0,225.0,31.0,0.8,14.0,51.0,178.3,131.01
2016,4,17,6,15,326.5,44.5,0.85,14.5,95.5,260.41,208.57
2016,4,17,6,30,428.0,58.0,0.9,15.0,140.0,350.59,285.17
2016,4,17,6,45,490.0,69.0,0.95,16.0,190.5,420.94,342.66
2016,4,17,7,0,552.0,80.0,1.0,17.0,241.0,495.12,400.43
2016,4,17,7,15,599.5,87.5,1.0,17.5,294.0,558.16,447.63
2016,4,17,7,30,647.0,95.0,1.0,18.0,347.0,622.83,493.72
2016,4,17,7,45,679.0,102.0,1.05,18.5,399.5,676.01,529.6
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,729.0,564.44
2016,4,17,8,15,736.5,113.5,1.15,19.5,502.0,772.99,592.17
2016,4,17,8,30,762.0,118.0,1.2,20.0,552.0,815.77,618.62
2016,4,17,8,45,779.5,123.0,1.3,21.0,598.5,846.07,635.7
2016,4,17,9,0,797.0,128.0,1.4,22.0,645.0,878.89,654.38
2016,4,17,9,15,812.0,131.0,1.45,22.5,686.5,904.82,668.91
2016,4,17,9,30,827.0,134.0,1.5,23.0,728.0,928.1,681.72
2016,4,17,9,45,845.5,132.5,1.6,23.5,765.5,946.87,692.31
2016,4,17,10,0,864.0,131.0,1.7,24.0,803.0,962.73,701.1
2016,4,17,10,15,871.5,133.0,1.75,24.0,832.0,969.05,704.57
2016,4,17,10,30,879.0,135.0,1.8,24.0,861.0,964.74,701.46
2016,4,17,10,45,889.0,133.5,1.85,24.5,883.5,963.61,699.28
2016,4,17,11,0,899.0,132.0,1.9,25.0,906.0,959.26,695.11
2016,4,17,11,15,902.0,133.0,1.9,25.0,920.0,947.8,687.3
2016,4,17,11,30,905.0,134.0,1.9,25.0,934.0,933.21,677.65
2016,4,17,11,45,908.0,133.0,1.9,25.5,940.0,913.63,663.58
2016,4,17,12,0,911.0,132.0,1.9,26.0,946.0,891.1,647.75
2016,4,17,12,15,910.5,131.5,1.85,26.0,944.0,863.34,629.34
2016,4,17,12,30,910.0,131.0,1.8,26.0,942.0,832.99,609.28
2016,4,17,12,45,907.5,130.5,1.75,26.5,931.5,798.69,585.44
2016,4,17,13,0,905.0,130.0,1.7,27.0,921.0,762.2,560.05
2016,4,17,13,15,901.0,128.5,1.6,27.0,903.0,721.79,531.03
2016,4,17,13,30,897.0,127.0,1.5,27.0,885.0,679.63,500.33
2016,4,17,13,45,892.0,125.0,1.4,27.5,859.5,634.89,466.33
2016,4,17,14,0,887.0,123.0,1.3,28.0,834.0,588.83,430.8
2016,4,17,14,15,878.0,120.5,1.25,28.0,801.5,539.26,393.21
2016,4,17,14,30,869.0,118.0,1.2,28.0,769.0,489.15,354.2
2016,4,17,14,45,862.5,113.0,1.15,28.0,731.0,432.65,309.6
2016,4,17,15,0,856.0,108.0,1.1,28.0,693.0,380.26,266.73
2016,4,17,15,15,840.5,105.0,1.1,27.5,649.0,326.81,222.94
2016,4,17,15,30,825.0,102.0,1.1,27.0,605.0,274.42,179.43
2016,4,17,15,45,810.0,96.5,1.1,27.0,557.5,221.36,135.64
2016,4,17,16,0,795.0,91.0,1.1,27.0,510.0,169.75,95.47
2016,4,17,16,15,768.5,87.0,1.1,26.5,458.0,120.06,62.95
2016,4,17,16,30,742.0,83.0,1.1,26.0,406.0,73.41,42.99
2016,4,17,16,45,707.5,77.0,1.1,25.5,353.0,49.54,36.81
2016,4,17,17,0,673.0,71.0,1.1,25.0,300.0,47.39,35.17
2016,4,17,17,15,620.5,64.5,1.1,23.5,247.5,44.65,33.05
2016,4,17,17,30,568.0,58.0,1.1,22.0,195.0,41.75,30.66
2016,4,17,17,45,486.5,49.0,1.1,20.5,145.5,36.48,26.01
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,30.94,20.87
2016,4,17,18,15,275.0,27.0,1.1,18.5,57.5,21.26,11.11
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,11.02,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,100.15,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,208.64,154.94
2016,4,18,6,15,385.0,43.0,0.6,16.5,103.5,292.21,231.94
2016,4,18,6,30,489.0,55.0,0.6,17.0,150.0,385.04,309.06
2016,4,18,6,45,559.0,62.5,0.65,17.5,203.0,458.9,368.68
2016,4,18,7,0,629.0,70.0,0.7,18.0,256.0,537.05,428.9
2016,4,18,7,15,673.5,76.0,0.7,18.5,310.5,598.83,473.49
2016,4,18,7,30,718.0,82.0,0.7,19.0,365.0,661.99,516.31
2016,4,18,7,45,750.0,87.0,0.7,19.5,418.5,711.06,547.59
2016,4,18,8,0,782.0,92.0,0.7,20.0,472.0,764.05,580.71
2016,4,18,8,15,805.0,96.0,0.8,20.5,523.0,807.55,608.02
2016,4,18,8,30,828.0,100.0,0.9,21.0,574.0,849.49,633.98
2016,4,18,8,45,844.5,103.5,1.0,22.0,621.0,883.27,653.0
2016,4,18,9,0,861.0,107.0,1.1,23.0,668.0,914.7,670.34
2016,4,18,9,15,873.5,109.0,1.2,23.5,709.5,938.17,683.73
2016,4,18,9,30,886.0,111.0,1.3,24.0,751.0,951.19,690.52
2016,4,18,9,45,899.0,111.5,1.45,24.5,787.5,967.79,700.52
2016,4,18,10,0,912.0,112.0,1.6,25.0,824.0,981.33,708.52
2016,4,18,10,15,918.5,113.5,1.65,25.5,852.5,986.67,710.01
2016,4,18,10,30,925.0,115.0,1.7,26.0,881.0,988.69,709.61
2016,4,18,10,45,929.0,115.5,1.75,26.5,902.0,984.01,705.13
2016,4,18,11,0,933.0,116.0,1.8,27.0,923.0,976.01,698.77
2016,4,18,11,15,935.5,117.0,1.8,27.0,936.5,963.87,690.68
2016,4,18,11,30,938.0,118.0,1.8,27.0,950.0,948.49,680.69
2016,4,18,11,45,938.5,118.0,1.8,27.0,955.0,927.26,667.07
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,903.07,651.65
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.5,874.4,632.83
2016,4,18,12,30,936.0,118.0,1.7,27.0,955.0,843.1,612.34
2016,4,18,12,45,930.0,119.5,1.65,27.5,943.0,807.32,587.71
2016,4,18,13,0,924.0,121.0,1.6,28.0,931.0,769.47,561.75
2016,4,18,13,15,919.0,120.0,1.55,28.0,912.5,728.21,533.08
2016,4,18,13,30,914.0,119.0,1.5,28.0,894.0,685.24,502.38
2016,4,18,13,45,904.0,119.5,1.45,28.0,866.5,639.06,468.77
2016,4,18,14,0,894.0,120.0,1.4,28.0,839.0,591.94,433.71
2016,4,18,14,15,884.5,118.0,1.4,28.0,806.5,542.26,396.26
2016,4,18,14,30,875.0,116.0,1.4,28.0,774.0,492.07,357.33
2016,4,18,14,45,855.0,117.5,1.4,28.0,733.0,435.33,312.69
2016,4,18,15,0,835.0,119.0,1.4,28.0,692.0,384.04,270.88
2016,4,18,15,15,818.5,116.0,1.35,27.5,647.5,331.34,227.56
2016,4,18,15,30,802.0,113.0,1.3,27.0,603.0,279.84,184.73
2016,4,18,15,45,766.5,105.5,1.3,27.0,543.5,222.49,138.51
2016,4,18,16,0,731.0,98.0,1.3,27.0,484.0,168.83,97.46
2016,4,18,16,15,703.5,100.0,1.3,26.5,441.5,121.36,65.94
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,82.26,50.02
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.5,64.24,49.29
2016,4,18,17,0,582.0,92.0,1.4,25.0,292.0,63.67,49.04
2016,4,18,17,15,525.5,82.5,1.3,23.5,240.0,59.2,45.54
2016,4,18,17,30,469.0,73.0,1.2,22.0,188.0,54.45,41.61
2016,4,18,17,45,383.0,61.0,1.2,20.5,140.0,45.78,34.05
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,37.59,26.58
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,26.13,15.23
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.35,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,88.73,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,184.3,138.93
2016,4,19,6,15,322.0,48.5,0.5,15.5,101.5,262.88,209.98
2016,4,19,6,30,420.0,62.0,0.5,16.0,146.0,352.98,285.0
2016,4,19,6,45,499.0,69.5,0.55,16.5,198.5,430.41,347.59
2016,4,19,7,0,578.0,77.0,0.6,17.0,251.0,512.69,411.26
2016,4,19,7,15,624.0,84.0,0.55,17.5,304.5,575.08,456.27
2016,4,19,7,30,670.0,91.0,0.5,18.0,358.0,639.0,499.5
2016,4,19,7,45,713.5,93.0,0.5,18.5,412.5,695.85,536.37
2016,4,19,8,0,757.0,95.0,0.5,19.0,467.0,749.25,569.7
2016,4,19,8,15,781.0,99.0,0.4,19.5,517.5,792.93,593.83
2016,4,19,8,30,805.0,103.0,0.3,20.0,568.0,835.17,616.28
2016,4,19,8,45,824.0,106.0,0.25,21.0,614.5,870.08,633.12
2016,4,19,9,0,843.0,109.0,0.2,22.0,661.0,902.81,648.28
2016,4,19,9,15,856.0,112.0,0.3,23.0,703.0,927.6,661.09
2016,4,19,9,30,869.0,115.0,0.4,24.0,745.0,941.84,667.62
2016,4,19,9,45,870.5,121.5,0.55,25.0,778.5,954.02,674.24
2016,4,19,10,0,872.0,128.0,0.7,26.0,812.0,962.91,678.91
2016,4,19,10,15,771.0,185.5,0.8,26.0,806.0,939.15,665.1
2016,4,19,10,30,670.0,243.0,0.9,26.0,800.0,897.71,640.07
2016,4,19,10,45,773.5,195.0,1.0,26.5,854.0,935.2,664.29
2016,4,19,11,0,877.0,147.0,1.1,27.0,908.0,957.54,677.5
2016,4,19,11,15,879.5,148.0,1.2,27.0,921.0,945.66,670.98
2016,4,19,11,30,882.0,149.0,1.3,27.0,934.0,930.74,662.95
2016,4,19,11,45,714.0,246.0,1.4,27.0,884.5,866.93,622.97
2016,4,19,12,0,546.0,343.0,1.5,27.0,835.0,794.7,572.88
2016,4,19,12,15,416.5,388.5,1.55,27.0,763.5,710.16,514.85
2016,4,19,12,30,287.0,434.0,1.6,27.0,692.0,630.24,458.74
2016,4,19,12,45,346.0,405.5,1.65,27.0,713.0,632.9,462.71
2016,4,19,13,0,405.0,377.0,1.7,27.0,734.0,630.49,462.27
2016,4,19,13,15,303.0,399.0,1.75,26.5,663.0,560.85,413.12
2016,4,19,13,30,201.0,421.0,1.8,26.0,592.0,500.02,369.84
2016,4,19,13,45,173.5,408.0,1.9,26.0,552.5,459.18,341.02
2016,4,19,14,0,146.0,395.0,2.0,26.0,513.0,420.7,313.43
2016,4,19,14,15,112.0,370.0,2.0,25.5,458.5,372.03,278.54
2016,4,19,14,30,78.0,345.0,2.0,25.0,404.0,332.9,250.4
2016,4,19,14,45,56.0,310.5,2.05,25.0,352.0,289.41,218.41
2016,4,19,15,0,34.0,276.0,2.1,25.0,300.0,248.67,188.29
2016,4,19,15,15,42.5,266.0,2.15,24.0,294.0,238.42,181.34
2016,4,19,15,30,51.0,256.0,2.2,23.0,288.0,227.1,173.25
2016,4,19,15,45,161.5,238.5,2.3,22.5,326.5,221.39,165.02
2016,4,19,16,0,272.0,221.0,2.4,22.0,365.0,203.26,146.57
2016,4,19,16,15,169.0,200.0,2.45,21.0,287.0,169.04,125.77
2016,4,19,16,30,66.0,179.0,2.5,20.0,209.0,145.76,113.2
2016,4,19,16,45,57.5,158.0,2.6,19.5,181.5,127.23,104.74
2016,4,19,17,0,49.0,137.0,2.7,19.0,154.0,111.61,91.79
2016,4,19,17,15,243.5,108.0,2.6,18.5,170.5,81.94,66.32
2016,4,19,17,30,438.0,79.0,2.5,18.0,187.0,58.01,45.44
2016,4,19,17,45,372.5,64.5,2.45,17.5,140.5,48.4,36.79
2016,4,19,18,0,307.0,50.0,2.4,17.0,94.0,38.33,27.48
2016,4,19,18,15,194.5,33.0,2.15,16.5,57.0,25.7,15.21
2016,4,19,18,30,82.0,16.0,1.9,16.0,20.0,12.57,0.0
2016,4,19,18,45,41.0,8.0,1.7,15.5,10.0,7.63,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,151.0,17.0,0.95,12.5,32.0,110.27,18.08
2016,4,20,6,0,302.0,34.0,0.9,13.0,64.0,224.32,173.0
2016,4,20,6,15,402.5,45.0,1.0,13.5,111.5,306.71,248.16
2016,4,20,6,30,503.0,56.0,1.1,14.0,159.0,397.7,325.35
2016,4,20,6,45,574.5,63.0,1.25,15.0,212.5,472.81,386.76
2016,4,20,7,0,646.0,70.0,1.4,16.0,266.0,552.3,448.87
2016,4,20,7,15,688.5,75.5,1.35,16.5,320.5,612.79,492.83
2016,4,20,7,30,731.0,81.0,1.3,17.0,375.0,674.47,535.16
2016,4,20,7,45,764.0,84.5,1.3,18.0,428.5,723.28,566.01
2016,4,20,8,0,797.0,88.0,1.3,19.0,482.0,775.75,598.44
2016,4,20,8,15,818.5,91.5,1.35,19.5,532.5,817.76,624.4
2016,4,20,8,30,840.0,95.0,1.4,20.0,583.0,858.14,648.9
2016,4,20,8,45,855.0,98.5,1.5,20.5,629.0,890.82,668.55
2016,4,20,9,0,870.0,102.0,1.6,21.0,675.0,913.47,681.48
2016,4,20,9,15,882.0,104.0,1.65,21.0,716.0,936.64,695.53
2016,4,20,9,30,894.0,106.0,1.7,21.0,757.0,957.0,707.78
2016,4,20,9,45,905.0,107.0,1.8,21.5,792.5,972.37,716.15
2016,4,20,10,0,916.0,108.0,1.9,22.0,828.0,984.63,722.62
2016,4,20,10,15,921.5,109.5,1.95,22.0,856.5,989.04,724.89
2016,4,20,10,30,927.0,111.0,2.0,22.0,885.0,990.12,725.25
2016,4,20,10,45,922.0,117.5,2.05,22.5,903.5,983.27,719.23
2016,4,20,11,0,917.0,124.0,2.1,23.0,922.0,973.06,711.26
2016,4,20,11,15,919.0,125.0,2.15,23.0,935.5,960.51,703.27
2016,4,20,11,30,921.0,126.0,2.2,23.0,949.0,944.82,693.32
2016,4,20,11,45,910.0,134.0,2.3,23.5,951.0,921.46,677.56
2016,4,20,12,0,899.0,142.0,2.4,24.0,953.0,895.46,660.08
2016,4,20,12,15,897.5,142.0,2.45,24.0,950.0,867.51,642.11
2016,4,20,12,30,896.0,142.0,2.5,24.0,947.0,837.08,622.39
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.5,802.84,599.97
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,766.38,575.76
2016,4,20,13,15,890.5,136.0,2.65,23.5,907.5,726.4,548.31
2016,4,20,13,30,886.0,135.0,2.7,23.0,889.0,684.76,518.91
2016,4,20,13,45,878.0,133.5,2.75,23.0,862.5,639.11,484.84
2016,4,20,14,0,870.0,132.0,2.8,23.0,836.0,592.45,449.14
2016,4,20,14,15,793.0,158.5,2.85,22.5,781.0,531.03,402.26
2016,4,20,14,30,716.0,185.0,2.9,22.0,726.0,473.41,357.49
2016,4,20,14,45,703.0,180.0,2.95,22.0,688.5,425.35,318.21
2016,4,20,15,0,690.0,175.0,3.0,22.0,651.0,377.96,278.51
2016,4,20,15,15,724.0,145.5,3.0,21.5,617.0,325.74,233.76
2016,4,20,15,30,758.0,116.0,3.0,21.0,583.0,275.29,189.12
2016,4,20,15,45,750.5,113.0,3.0,21.0,544.5,223.84,144.77
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,178.04,107.09
2016,4,20,16,15,710.5,98.5,2.9,20.5,447.0,124.56,69.33
2016,4,20,16,30,678.0,87.0,2.8,20.0,388.0,74.9,43.23
2016,4,20,16,45,613.5,91.5,2.7,19.5,337.5,59.56,46.49
2016,4,20,17,0,549.0,96.0,2.6,19.0,287.0,66.49,52.76
2016,4,20,17,15,526.5,82.5,2.3,18.0,241.0,58.8,46.27
2016,4,20,17,30,504.0,69.0,2.0,17.0,195.0,50.56,39.11
2016,4,20,17,45,426.0,58.0,1.7,16.0,147.0,43.93,33.14
2016,4,20,18,0,348.0,47.0,1.4,15.0,99.0,36.91,26.57
2016,4,20,18,15,174.0,34.5,1.3,14.5,60.5,26.84,16.51
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,19.64,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,77.5,20.0,0.3,13.5,28.5,70.18,20.35
2016,4,21,6,0,155.0,40.0,0.4,14.0,57.0,145.81,111.88
2016,4,21,6,15,231.5,57.5,0.5,14.5,98.0,226.06,181.94
2016,4,21,6,30,308.0,75.0,0.6,15.0,139.0,302.13,246.22
2016,4,21,6,45,360.0,90.5,0.75,15.5,186.0,365.73,298.78
2016,4,21,7,0,412.0,106.0,0.9,16.0,233.0,432.76,352.26
2016,4,21,7,15,482.5,106.0,1.0,16.0,281.5,496.88,402.9
2016,4,21,7,30,553.0,106.0,1.1,16.0,330.0,571.55,459.83
2016,4,21,7,45,472.5,143.0,1.25,16.5,353.0,562.19,449.59
2016,4,21,8,0,392.0,180.0,1.4,17.0,376.0,551.21,438.32
2016,4,21,8,15,370.0,207.0,1.5,17.0,407.0,557.82,442.1
2016,4,21,8,30,348.0,234.0,1.6,17.0,438.0,575.65,453.59
2016,4,21,8,45,316.5,263.0,1.75,17.5,459.5,584.61,457.53
2016,4,21,9,0,285.0,292.0,1.9,18.0,481.0,590.62,459.34
2016,4,21,9,15,187.5,315.0,2.0,18.0,442.5,512.78,398.9
2016,4,21,9,30,90.0,338.0,2.1,18.0,404.0,432.18,335.67
2016,4,21,9,45,177.5,355.5,2.25,18.5,493.0,543.1,419.89
2016,4,21,10,0,265.0,373.0,2.4,19.0,582.0,652.92,499.56
2016,4,21,10,15,175.5,385.5,2.45,19.0,526.0,565.31,432.74
2016,4,21,10,30,86.0,398.0,2.5,19.0,470.0,478.58,366.58
2016,4,21,10,45,220.0,398.5,2.55,19.5,589.0,609.33,465.21
2016,4,21,11,0,354.0,399.0,2.6,20.0,708.0,734.68,555.03
2016,4,21,11,15,424.5,377.5,2.65,20.0,753.5,772.66,582.12
2016,4,21,11,30,495.0,356.0,2.7,20.0,799.0,800.8,602.94
2016,4,21,11,45,508.0,348.0,2.75,20.0,805.5,787.87,594.07
2016,4,21,12,0,521.0,340.0,2.8,20.0,812.0,772.84,584.01
2016,4,21,12,15,521.5,338.5,2.85,20.0,809.5,751.51,569.13
2016,4,21,12,30,522.0,337.0,2.9,20.0,807.0,728.68,553.09
2016,4,21,12,45,261.0,189.0,3.0,20.0,424.0,375.1,293.33
2016,4,21,13,0,0.0,41.0,3.1,20.0,41.0,38.29,25.3
2016,4,21,13,15,0.0,40.0,3.2,20.0,40.0,37.34,24.7
2016,4,21,13,30,0.0,39.0,3.3,20.0,39.0,36.4,23.96
2016,4,21,13,45,13.5,177.0,3.4,20.5,188.0,171.71,132.15
2016,4,21,14,0,27.0,315.0,3.5,21.0,337.0,294.77,227.12
2016,4,21,14,15,27.0,303.0,3.55,20.5,324.0,280.84,216.76
2016,4,21,14,30,27.0,291.0,3.6,20.0,311.0,267.02,206.78
2016,4,21,14,45,439.5,197.0,3.65,20.0,502.5,336.26,257.23
2016,4,21,15,0,852.0,103.0,3.7,20.0,694.0,388.09,287.13
2016,4,21,15,15,837.5,100.5,3.7,19.5,650.5,329.99,236.87
2016,4,21,15,30,823.0,98.0,3.7,19.0,607.0,278.51,191.57
2016,4,21,15,45,802.0,95.0,3.7,19.0,559.0,226.52,146.36
2016,4,21,16,0,781.0,92.0,3.7,19.0,511.0,176.58,105.22
2016,4,21,16,15,754.5,88.5,3.6,18.5,460.0,128.01,70.7
2016,4,21,16,30,728.0,85.0,3.5,18.0,409.0,82.48,47.89
2016,4,21,16,45,690.5,80.0,3.4,18.0,356.5,51.13,39.39
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,49.84,38.38
2016,4,21,17,15,600.0,68.5,3.0,17.5,252.0,47.24,36.2
2016,4,21,17,30,547.0,62.0,2.7,17.0,200.0,44.48,33.76
2016,4,21,17,45,470.0,53.0,2.4,16.5,151.5,39.37,29.08
2016,4,21,18,0,393.0,44.0,2.1,16.0,103.0,33.99,23.94
2016,4,21,18,15,196.5,34.5,1.95,15.5,64.0,26.8,16.56
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,22.0,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,2.9,13.5,16.0,14.85,1.49
2016,4,22,6,0,0.0,32.0,3.2,14.0,32.0,31.1,19.66
2016,4,22,6,15,6.5,53.0,3.3,14.0,54.0,57.74,43.01
2016,4,22,6,30,13.0,74.0,3.4,14.0,76.0,83.91,65.92
2016,4,22,6,45,21.0,95.0,3.5,14.0,100.5,118.7,95.91
2016,4,22,7,0,29.0,116.0,3.6,14.0,125.0,147.12,120.15
2016,4,22,7,15,36.0,137.0,3.65,14.0,150.5,175.04,143.52
2016,4,22,7,30,43.0,158.0,3.7,14.0,176.0,203.12,166.63
2016,4,22,7,45,21.5,138.0,3.75,14.5,147.0,159.86,129.46
2016,4,22,8,0,0.0,118.0,3.8,15.0,118.0,112.22,88.63
2016,4,22,8,15,0.0,86.0,3.9,15.0,86.0,80.12,61.71
2016,4,22,8,30,0.0,54.0,4.0,15.0,54.0,50.25,36.62
2016,4,22,8,45,0.0,42.5,4.1,15.0,42.5,39.55,27.56
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,28.85,18.54
2016,4,22,9,15,0.0,94.0,4.45,15.0,94.0,87.7,67.31
2016,4,22,9,30,0.0,157.0,4.7,15.0,157.0,148.6,116.92
2016,4,22,9,45,0.0,114.5,4.95,15.5,114.5,107.34,82.88
2016,4,22,10,0,0.0,72.0,5.2,16.0,72.0,67.2,49.81
2016,4,22,10,15,1.5,117.5,5.3,16.0,119.0,111.6,86.06
2016,4,22,10,30,3.0,163.0,5.4,16.0,166.0,156.42,122.21
2016,4,22,10,45,1.5,105.0,5.5,16.5,106.5,99.72,76.0
2016,4,22,11,0,0.0,47.0,5.6,17.0,47.0,43.89,30.35
2016,4,22,11,15,0.0,90.5,5.6,16.5,90.5,84.67,63.66
2016,4,22,11,30,0.0,134.0,5.6,16.0,134.0,125.58,96.88
2016,4,22,11,45,6.5,199.5,5.65,16.0,205.5,192.74,150.97
2016,4,22,12,0,13.0,265.0,5.7,16.0,277.0,259.18,203.75
2016,4,22,12,15,10.5,234.0,5.65,15.5,244.0,227.17,178.59
2016,4,22,12,30,8.0,203.0,5.6,15.0,211.0,195.59,153.71
2016,4,22,12,45,122.5,321.0,5.6,15.0,430.0,390.6,310.81
2016,4,22,13,0,237.0,439.0,5.6,15.0,649.0,568.95,448.65
2016,4,22,13,15,131.0,383.5,5.45,14.5,499.5,434.84,344.06
2016,4,22,13,30,25.0,328.0,5.3,14.0,350.0,312.27,247.17
2016,4,22,13,45,233.5,326.0,5.2,14.0,517.5,423.59,337.91
2016,4,22,14,0,442.0,324.0,5.1,14.0,685.0,517.83,411.14
2016,4,22,14,15,428.0,317.0,4.9,14.0,655.0,479.44,379.22
2016,4,22,14,30,414.0,310.0,4.7,14.0,625.0,441.96,348.14
2016,4,22,14,45,604.5,223.0,4.55,14.0,657.0,424.06,330.5
2016,4,22,15,0,795.0,136.0,4.4,14.0,689.0,391.45,297.95
2016,4,22,15,15,779.5,132.5,4.4,14.0,646.5,340.72,252.54
2016,4,22,15,30,764.0,129.0,4.4,14.0,604.0,285.5,203.36
2016,4,22,15,45,762.0,118.0,4.45,14.0,560.0,233.63,156.96
2016,4,22,16,0,760.0,107.0,4.5,14.0,516.0,181.99,112.77
2016,4,22,16,15,732.5,102.5,4.4,13.5,465.0,133.26,77.07
2016,4,22,16,30,705.0,98.0,4.3,13.0,414.0,87.67,52.78
2016,4,22,16,45,678.0,89.5,4.2,13.0,362.5,57.96,46.3
2016,4,22,17,0,651.0,81.0,4.1,13.0,311.0,54.32,43.18
2016,4,22,17,15,597.0,74.5,3.7,12.5,258.5,51.94,41.17
2016,4,22,17,30,543.0,68.0,3.3,12.0,206.0,49.43,38.93
2016,4,22,17,45,451.5,59.5,2.9,12.0,156.0,44.98,34.67
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,38.98,28.8
2016,4,22,18,15,232.5,36.5,2.25,11.5,66.5,28.4,18.37
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,17.39,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
