Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.5,1.7,11.5,35.5,107.51,55.4
2016,4,23,6,0,264.0,41.0,1.9,12.0,71.0,214.71,170.34
2016,4,23,6,15,360.0,53.0,2.0,12.0,117.0,293.23,241.51
2016,4,23,6,30,456.0,65.0,2.1,12.0,163.0,383.64,319.77
2016,4,23,6,45,515.0,74.5,2.25,12.5,214.0,452.49,377.7
2016,4,23,7,0,574.0,84.0,2.4,13.0,265.0,524.68,436.16
2016,4,23,7,15,618.5,90.5,2.4,13.0,318.0,585.66,484.06
2016,4,23,7,30,663.0,97.0,2.4,13.0,371.0,647.96,530.53
2016,4,23,7,45,700.5,100.5,2.4,13.5,424.0,701.98,568.17
2016,4,23,8,0,738.0,104.0,2.4,14.0,477.0,756.07,604.85
2016,4,23,8,15,761.5,108.5,2.45,14.5,526.5,794.89,629.91
2016,4,23,8,30,785.0,113.0,2.5,15.0,576.0,836.81,656.91
2016,4,23,8,45,805.0,115.0,2.6,15.5,622.5,871.02,678.43
2016,4,23,9,0,825.0,117.0,2.7,16.0,669.0,903.12,698.36
2016,4,23,9,15,838.0,119.5,2.75,16.0,709.5,926.95,713.37
2016,4,23,9,30,851.0,122.0,2.8,16.0,750.0,948.05,726.61
2016,4,23,9,45,870.5,118.5,2.85,16.5,787.0,957.9,730.87
2016,4,23,10,0,890.0,115.0,2.9,17.0,824.0,973.05,738.94
2016,4,23,10,15,897.0,116.5,2.95,17.0,852.0,978.69,741.98
2016,4,23,10,30,904.0,118.0,3.0,17.0,880.0,981.09,743.07
2016,4,23,10,45,906.5,120.0,3.1,17.5,900.0,976.53,738.6
2016,4,23,11,0,909.0,122.0,3.2,18.0,920.0,968.73,732.11
2016,4,23,11,15,911.5,122.5,3.2,18.0,933.0,956.23,723.2
2016,4,23,11,30,914.0,123.0,3.2,18.0,946.0,940.63,712.32
2016,4,23,11,45,914.0,124.0,3.2,18.5,951.0,920.29,696.98
2016,4,23,12,0,914.0,125.0,3.2,19.0,956.0,897.08,679.82
2016,4,23,12,15,913.0,124.5,3.2,19.0,953.0,868.91,660.59
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,838.22,639.61
2016,4,23,12,45,905.5,125.5,3.25,19.0,938.5,802.76,615.5
2016,4,23,13,0,899.0,127.0,3.3,19.0,927.0,765.37,589.86
2016,4,23,13,15,894.5,126.5,3.35,19.0,908.5,725.85,561.18
2016,4,23,13,30,890.0,126.0,3.4,19.0,890.0,684.65,530.18
2016,4,23,13,45,877.0,128.0,3.5,19.0,862.5,638.96,495.24
2016,4,23,14,0,864.0,130.0,3.6,19.0,835.0,592.63,458.94
2016,4,23,14,15,854.5,128.0,3.65,18.5,802.5,540.88,418.44
2016,4,23,14,30,845.0,126.0,3.7,18.0,770.0,491.54,378.44
2016,4,23,14,45,827.0,126.0,3.8,18.0,730.0,440.24,335.18
2016,4,23,15,0,809.0,126.0,3.9,18.0,690.0,389.83,291.63
2016,4,23,15,15,792.5,123.0,3.85,17.5,646.5,338.53,247.0
2016,4,23,15,30,776.0,120.0,3.8,17.0,603.0,288.47,202.93
2016,4,23,15,45,746.0,118.5,3.8,17.0,554.0,232.68,154.98
2016,4,23,16,0,716.0,117.0,3.8,17.0,505.0,185.08,115.76
2016,4,23,16,15,687.0,112.0,3.75,16.5,454.5,138.14,81.64
2016,4,23,16,30,658.0,107.0,3.7,16.0,404.0,94.53,58.07
2016,4,23,16,45,613.5,101.5,3.65,15.5,351.5,66.77,53.59
2016,4,23,17,0,569.0,96.0,3.6,15.0,299.0,65.95,53.12
2016,4,23,17,15,513.5,87.5,3.35,14.5,248.0,62.48,50.21
2016,4,23,17,30,458.0,79.0,3.1,14.0,197.0,57.68,45.95
2016,4,23,17,45,367.5,68.0,2.85,13.5,149.0,50.77,39.6
2016,4,23,18,0,277.0,57.0,2.6,13.0,101.0,43.56,32.73
2016,4,23,18,15,174.5,39.5,2.45,12.5,63.5,30.72,20.37
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,18.29,0.42
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.77,0.0
2016,4,24,5,45,30.5,25.0,2.55,11.5,28.5,50.3,26.06
2016,4,24,6,0,61.0,45.0,2.9,12.0,52.0,94.63,72.92
2016,4,24,6,15,104.0,67.5,2.9,12.0,87.5,148.42,120.97
2016,4,24,6,30,147.0,90.0,2.9,12.0,123.0,204.51,170.41
2016,4,24,6,45,182.0,112.0,2.95,12.5,163.0,268.1,224.55
2016,4,24,7,0,217.0,134.0,3.0,13.0,203.0,323.63,270.74
2016,4,24,7,15,237.5,156.5,2.95,13.0,245.0,371.03,309.19
2016,4,24,7,30,258.0,179.0,2.9,13.0,287.0,418.95,347.09
2016,4,24,7,45,307.0,185.5,2.9,13.0,330.0,470.23,387.87
2016,4,24,8,0,356.0,192.0,2.9,13.0,373.0,524.05,429.79
2016,4,24,8,15,279.5,228.0,2.9,13.5,379.0,507.45,412.24
2016,4,24,8,30,203.0,264.0,2.9,14.0,385.0,471.41,380.25
2016,4,24,8,45,304.0,265.0,2.95,14.5,461.5,577.29,462.22
2016,4,24,9,0,405.0,266.0,3.0,15.0,538.0,685.42,542.39
2016,4,24,9,15,458.0,262.0,3.0,15.5,587.0,732.57,575.15
2016,4,24,9,30,511.0,258.0,3.0,16.0,636.0,779.14,607.34
2016,4,24,9,45,690.5,195.5,3.05,17.0,732.0,886.37,682.98
2016,4,24,10,0,870.0,133.0,3.1,18.0,828.0,983.0,745.09
2016,4,24,10,15,877.5,135.0,3.1,18.0,856.5,981.22,741.94
2016,4,24,10,30,885.0,137.0,3.1,18.0,885.0,984.37,743.17
2016,4,24,10,45,890.0,138.0,3.1,18.5,906.0,980.93,738.65
2016,4,24,11,0,895.0,139.0,3.1,19.0,927.0,974.3,732.19
2016,4,24,11,15,898.0,140.0,3.25,19.0,940.5,962.66,725.05
2016,4,24,11,30,901.0,141.0,3.4,19.0,954.0,947.93,715.85
2016,4,24,11,45,899.0,143.0,3.6,19.0,958.5,926.75,702.56
2016,4,24,12,0,897.0,145.0,3.8,19.0,963.0,902.82,687.28
2016,4,24,12,15,896.5,145.0,3.95,19.0,961.0,875.7,669.39
2016,4,24,12,30,896.0,145.0,4.1,19.0,959.0,846.07,649.62
2016,4,24,12,45,882.5,151.5,4.35,19.0,945.5,809.91,625.48
2016,4,24,13,0,869.0,158.0,4.6,19.0,932.0,773.76,600.99
2016,4,24,13,15,656.5,252.5,4.7,18.5,831.0,675.03,525.7
2016,4,24,13,30,444.0,347.0,4.8,18.0,730.0,589.47,459.2
2016,4,24,13,45,387.5,359.5,4.95,18.0,686.5,544.88,424.84
2016,4,24,14,0,331.0,372.0,5.1,18.0,643.0,501.44,390.96
2016,4,24,14,15,459.5,307.5,5.15,17.5,668.0,489.48,382.64
2016,4,24,14,30,588.0,243.0,5.2,17.0,693.0,469.78,366.4
2016,4,24,14,45,527.5,249.5,5.3,16.5,638.0,417.14,323.84
2016,4,24,15,0,467.0,256.0,5.4,16.0,583.0,369.84,285.32
2016,4,24,15,15,422.0,252.5,5.35,15.5,534.0,325.22,248.58
2016,4,24,15,30,377.0,249.0,5.3,15.0,485.0,291.59,220.89
2016,4,24,15,45,311.5,239.5,5.3,15.0,424.5,247.33,185.91
2016,4,24,16,0,246.0,230.0,5.3,15.0,364.0,209.87,157.79
2016,4,24,16,15,373.0,199.0,5.2,14.5,379.0,183.03,132.16
2016,4,24,16,30,500.0,168.0,5.1,14.0,394.0,135.73,96.27
2016,4,24,16,45,479.0,150.0,5.0,13.5,345.0,102.34,85.47
2016,4,24,17,0,458.0,132.0,4.9,13.0,296.0,92.32,76.99
2016,4,24,17,15,401.5,118.0,4.65,12.5,245.0,84.6,70.35
2016,4,24,17,30,345.0,104.0,4.4,12.0,194.0,76.45,63.1
2016,4,24,17,45,289.5,84.5,4.2,12.0,148.0,63.48,51.17
2016,4,24,18,0,234.0,65.0,4.0,12.0,102.0,51.45,39.84
2016,4,24,18,15,144.0,44.0,3.9,11.5,64.0,35.52,24.67
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,19.08,2.55
2016,4,24,18,45,27.0,11.5,3.75,11.0,13.0,10.96,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,40.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,80.0,11.0,2.0,7.0,12.0,45.19,0.0
2016,4,25,5,45,237.0,23.5,2.3,8.0,48.0,168.7,109.0
2016,4,25,6,0,394.0,36.0,2.6,9.0,84.0,279.57,227.11
2016,4,25,6,15,484.5,45.0,2.9,9.5,133.0,359.43,300.29
2016,4,25,6,30,575.0,54.0,3.2,10.0,182.0,446.66,376.66
2016,4,25,6,45,634.5,60.0,3.55,10.5,236.0,516.19,436.17
2016,4,25,7,0,694.0,66.0,3.9,11.0,290.0,585.14,492.76
2016,4,25,7,15,733.0,70.5,4.0,11.5,344.5,644.33,537.79
2016,4,25,7,30,772.0,75.0,4.1,12.0,399.0,704.22,581.92
2016,4,25,7,45,799.5,79.5,4.2,12.5,452.5,755.21,618.13
2016,4,25,8,0,827.0,84.0,4.3,13.0,506.0,805.45,653.09
2016,4,25,8,15,848.0,87.0,4.3,13.0,557.5,847.18,681.7
2016,4,25,8,30,869.0,90.0,4.3,13.0,609.0,879.78,703.31
2016,4,25,8,45,885.0,92.5,4.3,13.5,656.0,912.63,723.62
2016,4,25,9,0,901.0,95.0,4.3,14.0,703.0,943.12,742.01
2016,4,25,9,15,913.0,97.0,4.35,14.0,745.0,966.7,757.27
2016,4,25,9,30,925.0,99.0,4.4,14.0,787.0,987.39,770.6
2016,4,25,9,45,934.5,100.5,4.45,14.5,823.0,1002.09,778.33
2016,4,25,10,0,944.0,102.0,4.5,15.0,859.0,1013.58,783.94
2016,4,25,10,15,950.0,103.5,4.55,15.0,887.5,1018.41,786.58
2016,4,25,10,30,956.0,105.0,4.6,15.0,916.0,1019.85,787.05
2016,4,25,10,45,960.5,105.5,4.65,15.5,937.5,1015.4,782.09
2016,4,25,11,0,965.0,106.0,4.7,16.0,959.0,1007.55,774.95
2016,4,25,11,15,967.0,106.5,4.7,16.0,972.0,994.04,765.09
2016,4,25,11,30,969.0,107.0,4.7,16.0,985.0,977.25,753.1
2016,4,25,11,45,968.5,108.0,4.75,16.5,990.0,955.57,736.75
2016,4,25,12,0,968.0,109.0,4.8,17.0,995.0,930.89,718.39
2016,4,25,12,15,967.0,109.0,4.7,17.0,992.0,901.96,697.4
2016,4,25,12,30,966.0,109.0,4.6,17.0,989.0,870.33,674.56
2016,4,25,12,45,953.5,114.5,4.6,17.0,975.0,832.41,647.87
2016,4,25,13,0,941.0,120.0,4.6,17.0,961.0,792.71,619.79
2016,4,25,13,15,936.5,119.0,4.5,17.0,942.0,751.28,588.96
2016,4,25,13,30,932.0,118.0,4.4,17.0,923.0,708.08,555.26
2016,4,25,13,45,924.5,117.5,4.3,17.0,896.5,661.92,518.72
2016,4,25,14,0,917.0,117.0,4.2,17.0,870.0,614.6,480.62
2016,4,25,14,15,908.5,115.0,4.15,17.0,836.5,564.58,439.82
2016,4,25,14,30,900.0,113.0,4.1,17.0,803.0,513.93,397.5
2016,4,25,14,45,887.5,111.0,4.05,17.0,763.5,461.21,352.55
2016,4,25,15,0,875.0,109.0,4.0,17.0,724.0,408.68,306.72
2016,4,25,15,15,860.0,106.5,3.95,17.0,679.0,349.42,254.89
2016,4,25,15,30,845.0,104.0,3.9,17.0,634.0,296.71,207.74
2016,4,25,15,45,825.5,100.0,3.9,17.0,585.0,243.07,160.55
2016,4,25,16,0,806.0,96.0,3.9,17.0,536.0,191.34,116.99
2016,4,25,16,15,779.5,92.0,3.75,16.5,483.5,141.03,79.66
2016,4,25,16,30,753.0,88.0,3.6,16.0,431.0,93.75,53.29
2016,4,25,16,45,716.0,83.0,3.5,15.5,377.5,52.87,41.31
2016,4,25,17,0,679.0,78.0,3.4,15.0,324.0,51.67,40.47
2016,4,25,17,15,627.5,71.5,3.15,14.0,270.5,49.15,38.44
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,46.48,36.16
2016,4,25,17,45,493.5,57.0,2.65,12.5,166.0,42.32,32.29
2016,4,25,18,0,411.0,49.0,2.4,12.0,115.0,37.99,28.04
2016,4,25,18,15,289.0,36.0,2.25,11.5,74.0,28.62,18.92
2016,4,25,18,30,167.0,23.0,2.1,11.0,33.0,18.11,3.55
2016,4,25,18,45,83.5,11.5,2.0,10.5,16.5,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,8.0,11.0,10.48,0.0
2016,4,26,5,45,94.0,28.0,1.3,9.0,39.5,94.98,62.37
2016,4,26,6,0,188.0,45.0,1.4,10.0,68.0,181.08,145.83
2016,4,26,6,15,243.5,62.5,1.45,10.5,107.5,241.37,199.98
2016,4,26,6,30,299.0,80.0,1.5,11.0,147.0,306.13,256.11
2016,4,26,6,45,329.5,97.5,1.55,11.5,190.0,358.34,299.92
2016,4,26,7,0,360.0,115.0,1.6,12.0,233.0,412.11,343.37
2016,4,26,7,15,401.0,125.0,1.65,12.5,277.5,465.79,385.59
2016,4,26,7,30,442.0,135.0,1.7,13.0,322.0,521.32,427.91
2016,4,26,7,45,586.0,122.0,1.75,14.0,403.0,640.17,517.68
2016,4,26,8,0,730.0,109.0,1.8,15.0,484.0,760.47,601.51
2016,4,26,8,15,582.0,164.5,1.8,15.0,482.0,714.15,564.53
2016,4,26,8,30,434.0,220.0,1.8,15.0,480.0,652.61,514.91
2016,4,26,8,45,551.5,195.0,1.8,15.5,551.5,736.41,576.7
2016,4,26,9,0,669.0,170.0,1.8,16.0,623.0,829.42,639.96
2016,4,26,9,15,600.0,211.5,1.8,16.5,636.0,816.2,626.48
2016,4,26,9,30,531.0,253.0,1.8,17.0,649.0,794.43,606.97
2016,4,26,9,45,493.5,282.0,1.8,17.5,663.5,789.74,600.31
2016,4,26,10,0,456.0,311.0,1.8,18.0,678.0,781.91,591.45
2016,4,26,10,15,506.5,307.5,1.9,18.0,728.0,821.61,619.91
2016,4,26,10,30,557.0,304.0,2.0,18.0,778.0,859.1,646.2
2016,4,26,10,45,521.5,326.0,2.1,18.0,778.5,838.93,631.13
2016,4,26,11,0,486.0,348.0,2.2,18.0,779.0,816.7,615.16
2016,4,26,11,15,491.0,349.5,2.3,18.0,790.0,809.92,611.04
2016,4,26,11,30,496.0,351.0,2.4,18.0,801.0,801.1,605.36
2016,4,26,11,45,469.0,365.5,2.55,18.5,793.0,774.54,585.67
2016,4,26,12,0,442.0,380.0,2.7,19.0,785.0,747.14,565.39
2016,4,26,12,15,435.0,381.5,2.8,19.0,779.0,723.96,549.35
2016,4,26,12,30,428.0,383.0,2.9,19.0,773.0,699.89,532.47
2016,4,26,12,45,444.0,372.0,3.05,19.0,773.0,681.59,520.31
2016,4,26,13,0,460.0,361.0,3.2,19.0,773.0,661.42,506.49
2016,4,26,13,15,620.5,276.5,3.3,18.5,820.5,673.51,519.48
2016,4,26,13,30,781.0,192.0,3.4,18.0,868.0,675.74,524.09
2016,4,26,13,45,785.5,182.0,3.5,18.0,845.0,633.56,491.98
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,589.7,457.99
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.5,542.82,420.54
2016,4,26,14,30,770.0,166.0,3.7,18.0,759.0,491.61,378.92
2016,4,26,14,45,764.0,159.0,3.75,18.0,722.5,442.43,337.75
2016,4,26,15,0,758.0,152.0,3.8,18.0,686.0,393.16,295.46
2016,4,26,15,15,741.0,148.0,3.8,17.5,643.0,342.94,252.25
2016,4,26,15,30,724.0,144.0,3.8,17.0,600.0,294.1,209.65
2016,4,26,15,45,709.0,136.5,3.8,16.5,554.5,244.46,166.63
2016,4,26,16,0,694.0,129.0,3.8,16.0,509.0,196.39,126.4
2016,4,26,16,15,665.0,123.0,3.75,15.5,458.5,149.8,91.68
2016,4,26,16,30,636.0,117.0,3.7,15.0,408.0,106.57,66.58
2016,4,26,16,45,605.5,107.5,3.65,14.5,357.5,70.9,57.42
2016,4,26,17,0,575.0,98.0,3.6,14.0,307.0,67.02,54.27
2016,4,26,17,15,521.0,89.5,3.4,13.5,256.0,63.62,51.42
2016,4,26,17,30,467.0,81.0,3.2,13.0,205.0,58.93,47.28
2016,4,26,17,45,389.0,69.5,3.0,12.5,157.0,51.71,40.67
2016,4,26,18,0,311.0,58.0,2.8,12.0,109.0,44.16,33.51
2016,4,26,18,15,207.5,41.5,2.65,11.5,70.5,32.17,22.05
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,20.71,6.17
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,30.77,0.0
2016,4,27,5,45,175.0,27.0,2.35,11.5,47.5,144.57,100.34
2016,4,27,6,0,306.0,42.0,2.6,12.0,82.0,239.53,193.67
2016,4,27,6,15,394.0,53.0,2.65,12.0,128.5,319.04,264.85
2016,4,27,6,30,482.0,64.0,2.7,12.0,175.0,403.84,338.35
2016,4,27,6,45,241.0,81.5,2.75,12.5,137.0,266.02,224.03
2016,4,27,7,0,0.0,99.0,2.8,13.0,99.0,97.02,77.19
2016,4,27,7,15,76.5,138.0,2.85,13.0,170.5,204.95,170.13
2016,4,27,7,30,153.0,177.0,2.9,13.0,242.0,323.19,268.28
2016,4,27,7,45,76.5,142.5,3.0,13.5,175.0,220.4,181.31
2016,4,27,8,0,0.0,108.0,3.1,14.0,108.0,101.88,80.14
2016,4,27,8,15,45.0,187.0,3.3,14.0,214.0,231.96,188.65
2016,4,27,8,30,90.0,266.0,3.5,14.0,320.0,360.68,292.0
2016,4,27,8,45,95.0,288.5,3.7,14.5,349.5,388.9,312.57
2016,4,27,9,0,100.0,311.0,3.9,15.0,379.0,416.73,332.98
2016,4,27,9,15,51.5,243.0,4.0,15.0,278.5,294.43,235.29
2016,4,27,9,30,3.0,175.0,4.1,15.0,178.0,169.02,133.11
2016,4,27,9,45,7.0,210.5,4.25,15.0,216.5,207.41,164.08
2016,4,27,10,0,11.0,246.0,4.4,15.0,255.0,245.72,194.44
2016,4,27,10,15,90.0,334.5,4.5,15.0,411.0,419.91,333.28
2016,4,27,10,30,169.0,423.0,4.6,15.0,567.0,594.47,466.61
2016,4,27,10,45,84.5,249.0,4.7,15.0,321.0,331.22,263.4
2016,4,27,11,0,0.0,75.0,4.8,15.0,75.0,70.11,51.98
2016,4,27,11,15,13.0,214.5,4.85,14.5,226.5,213.94,169.04
2016,4,27,11,30,26.0,354.0,4.9,14.0,378.0,364.2,287.66
2016,4,27,11,45,131.5,406.0,4.95,14.0,527.5,508.93,401.98
2016,4,27,12,0,237.0,458.0,5.0,14.0,677.0,639.97,502.52
2016,4,27,12,15,555.0,311.0,5.0,14.0,820.0,759.02,599.39
2016,4,27,12,30,873.0,164.0,5.0,14.0,963.0,852.66,672.84
2016,4,27,12,45,853.5,175.0,5.0,14.5,949.0,815.86,644.38
2016,4,27,13,0,834.0,186.0,5.0,15.0,935.0,777.93,614.42
2016,4,27,13,15,481.5,307.5,4.95,14.5,738.0,607.32,480.92
2016,4,27,13,30,129.0,429.0,4.9,14.0,541.0,463.46,365.15
2016,4,27,13,45,128.0,418.0,4.9,14.0,526.5,443.01,349.85
2016,4,27,14,0,127.0,407.0,4.9,14.0,512.0,422.63,334.08
2016,4,27,14,15,126.0,391.5,4.85,14.0,492.5,398.75,315.43
2016,4,27,14,30,125.0,376.0,4.8,14.0,473.0,375.06,296.77
2016,4,27,14,45,124.5,357.0,4.8,14.0,449.5,349.09,276.22
2016,4,27,15,0,124.0,338.0,4.8,14.0,426.0,323.34,255.63
2016,4,27,15,15,435.0,242.5,4.7,14.0,522.5,324.58,249.17
2016,4,27,15,30,746.0,147.0,4.6,14.0,619.0,303.93,219.96
2016,4,27,15,45,713.5,145.5,4.55,14.0,568.5,254.23,176.4
2016,4,27,16,0,681.0,144.0,4.5,14.0,518.0,207.97,137.61
2016,4,27,16,15,649.0,137.0,4.35,13.5,466.0,160.99,102.18
2016,4,27,16,30,617.0,130.0,4.2,13.0,414.0,117.74,76.36
2016,4,27,16,45,477.0,128.5,4.05,13.0,332.5,86.64,71.7
2016,4,27,17,0,337.0,127.0,3.9,13.0,251.0,87.81,72.95
2016,4,27,17,15,275.5,118.0,3.7,12.5,208.5,88.73,74.0
2016,4,27,17,30,214.0,109.0,3.5,12.0,166.0,82.67,68.67
2016,4,27,17,45,175.0,87.5,3.3,12.0,127.5,67.67,54.97
2016,4,27,18,0,136.0,66.0,3.1,12.0,89.0,52.08,40.53
2016,4,27,18,15,79.5,45.0,3.0,11.5,57.0,37.71,26.9
2016,4,27,18,30,23.0,24.0,2.9,11.0,25.0,21.56,7.76
2016,4,27,18,45,11.5,12.0,2.8,11.0,12.5,11.44,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.8,9.5,8.0,6.67,0.0
2016,4,28,5,30,73.0,14.0,2.1,10.0,16.0,45.61,0.0
2016,4,28,5,45,203.5,28.0,2.4,10.5,51.5,160.33,115.45
2016,4,28,6,0,334.0,42.0,2.7,11.0,87.0,257.25,209.45
2016,4,28,6,15,421.0,52.5,2.75,11.5,134.5,335.22,279.11
2016,4,28,6,30,508.0,63.0,2.8,12.0,182.0,420.15,352.09
2016,4,28,6,45,562.5,71.0,2.85,12.5,233.5,486.67,407.54
2016,4,28,7,0,617.0,79.0,2.9,13.0,285.0,556.17,463.15
2016,4,28,7,15,658.0,84.5,2.9,13.5,337.5,615.04,507.47
2016,4,28,7,30,699.0,90.0,2.9,14.0,390.0,674.98,550.64
2016,4,28,7,45,731.5,93.5,2.9,14.5,442.5,726.19,585.95
2016,4,28,8,0,764.0,97.0,2.9,15.0,495.0,773.48,617.51
2016,4,28,8,15,786.0,100.5,2.9,15.5,544.5,815.02,644.22
2016,4,28,8,30,808.0,104.0,2.9,16.0,594.0,855.01,669.38
2016,4,28,8,45,827.0,106.0,2.9,17.0,640.0,888.72,688.43
2016,4,28,9,0,846.0,108.0,2.9,18.0,686.0,920.25,705.7
2016,4,28,9,15,858.5,110.5,2.9,18.0,727.0,935.97,714.63
2016,4,28,9,30,871.0,113.0,2.9,18.0,768.0,956.88,727.32
2016,4,28,9,45,891.0,109.0,2.95,18.5,805.5,974.97,737.11
2016,4,28,10,0,911.0,105.0,3.0,19.0,843.0,990.23,745.06
2016,4,28,10,15,918.0,106.5,3.05,19.5,871.0,995.93,746.71
2016,4,28,10,30,925.0,108.0,3.1,20.0,899.0,998.35,746.37
2016,4,28,10,45,927.5,110.0,3.15,20.5,920.0,993.71,741.48
2016,4,28,11,0,930.0,112.0,3.2,21.0,941.0,985.78,734.6
2016,4,28,11,15,933.0,113.0,3.25,21.0,954.5,974.06,726.73
2016,4,28,11,30,936.0,114.0,3.3,21.0,968.0,959.15,716.85
2016,4,28,11,45,935.5,115.0,3.35,21.0,973.0,938.04,702.86
2016,4,28,12,0,935.0,116.0,3.4,21.0,978.0,914.04,686.97
2016,4,28,12,15,935.0,116.0,3.5,21.0,975.5,886.77,669.13
2016,4,28,12,30,935.0,116.0,3.6,21.0,973.0,856.85,649.39
2016,4,28,12,45,935.0,114.0,3.7,21.5,963.5,822.62,625.29
2016,4,28,13,0,935.0,112.0,3.8,22.0,954.0,786.04,599.46
2016,4,28,13,15,931.5,111.5,3.85,21.5,936.0,746.14,572.87
2016,4,28,13,30,928.0,111.0,3.9,21.0,918.0,704.42,542.76
2016,4,28,13,45,921.0,110.5,3.95,21.0,892.0,658.9,508.05
2016,4,28,14,0,914.0,110.0,4.0,21.0,866.0,612.21,471.62
2016,4,28,14,15,906.5,108.5,4.0,20.5,834.0,563.44,433.41
2016,4,28,14,30,899.0,107.0,4.0,20.0,802.0,513.95,393.47
2016,4,28,14,45,886.0,106.0,4.05,20.0,762.5,462.05,349.9
2016,4,28,15,0,873.0,105.0,4.1,20.0,723.0,410.38,305.43
2016,4,28,15,15,858.5,102.5,4.1,19.5,679.5,357.49,259.63
2016,4,28,15,30,844.0,100.0,4.1,19.0,636.0,299.04,208.87
2016,4,28,15,45,820.5,98.5,4.1,19.0,586.5,246.7,163.04
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,196.67,120.92
2016,4,28,16,15,771.5,93.0,4.05,18.0,486.0,146.94,83.61
2016,4,28,16,30,746.0,89.0,4.0,17.0,435.0,100.13,56.13
2016,4,28,16,45,703.0,86.0,3.95,16.5,380.5,54.59,42.63
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,55.01,43.24
2016,4,28,17,15,610.0,76.5,3.75,15.0,273.5,52.67,41.41
2016,4,28,17,30,560.0,70.0,3.6,14.0,221.0,50.2,39.34
2016,4,28,17,45,470.5,62.0,3.5,13.5,170.0,46.22,35.66
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,42.11,31.64
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,30.89,21.02
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,20.42,7.85
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,12.39,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.06,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,102.95,73.87
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,178.46,144.5
2016,4,29,6,15,245.5,76.0,2.55,11.0,126.5,251.79,209.73
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,342.41,287.79
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,414.03,347.9
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,490.38,409.81
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,551.13,457.78
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,613.71,505.85
2016,4,29,7,45,593.0,142.5,2.75,12.5,427.5,672.45,548.84
2016,4,29,8,0,632.0,148.0,2.8,13.0,479.0,727.74,587.86
2016,4,29,8,15,657.0,154.0,2.8,13.0,527.0,771.26,617.8
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,813.6,646.52
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,848.97,668.99
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,882.5,689.98
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.5,906.94,705.33
2016,4,29,9,30,755.0,174.0,2.9,14.0,744.0,928.92,719.04
2016,4,29,9,45,790.0,163.0,2.95,14.5,783.0,946.66,728.9
2016,4,29,10,0,825.0,152.0,3.0,15.0,822.0,967.98,741.3
2016,4,29,10,15,832.5,154.0,3.0,15.0,849.5,973.83,744.08
2016,4,29,10,30,840.0,156.0,3.0,15.0,877.0,976.57,745.02
2016,4,29,10,45,847.0,156.0,3.0,15.5,897.5,973.63,740.85
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,967.57,734.76
2016,4,29,11,15,857.0,157.0,3.15,16.0,931.5,955.7,727.42
2016,4,29,11,30,860.0,158.0,3.3,16.0,945.0,940.82,718.06
2016,4,29,11,45,860.0,159.0,3.5,16.5,950.0,920.36,703.84
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,897.19,687.69
2016,4,29,12,15,860.5,160.0,3.8,17.0,953.0,870.91,670.01
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,842.17,650.54
2016,4,29,12,45,864.0,156.0,4.05,17.5,942.5,809.36,627.08
2016,4,29,13,0,867.0,152.0,4.2,18.0,934.0,772.95,600.91
2016,4,29,13,15,863.5,151.0,4.2,17.5,917.0,735.2,573.66
2016,4,29,13,30,860.0,150.0,4.2,17.0,900.0,694.52,543.63
2016,4,29,13,45,851.5,150.0,4.25,17.0,874.5,650.22,509.32
2016,4,29,14,0,843.0,150.0,4.3,17.0,849.0,605.09,473.66
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.5,556.93,434.7
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,508.43,394.5
2016,4,29,14,45,811.0,143.0,4.35,17.0,745.5,458.12,352.04
2016,4,29,15,0,797.0,141.0,4.4,17.0,707.0,408.37,309.04
2016,4,29,15,15,780.5,137.0,4.35,16.5,663.5,356.95,264.38
2016,4,29,15,30,764.0,133.0,4.3,16.0,620.0,301.12,215.72
2016,4,29,15,45,736.0,131.0,4.25,16.0,571.0,251.04,171.86
2016,4,29,16,0,708.0,129.0,4.2,16.0,522.0,203.83,132.05
2016,4,29,16,15,679.5,123.5,4.1,15.5,471.5,156.9,96.3
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,113.26,69.7
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,73.11,59.22
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,71.39,57.9
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,68.2,55.27
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,63.16,50.87
2016,4,29,17,45,390.0,75.0,3.3,13.5,165.5,55.69,44.09
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,47.88,36.76
2016,4,29,18,15,209.0,46.0,2.95,12.5,77.0,35.61,25.16
2016,4,29,18,30,105.0,29.0,2.8,12.0,37.0,23.85,10.93
2016,4,29,18,45,52.5,14.5,2.7,11.5,18.5,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,29.13,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,80.93,0.0
2016,4,30,5,45,230.5,30.5,2.8,12.0,57.5,177.61,132.66
2016,4,30,6,0,354.0,45.0,3.0,13.0,95.0,273.02,221.87
2016,4,30,6,15,439.0,55.0,3.25,13.5,143.5,350.73,290.8
2016,4,30,6,30,524.0,65.0,3.5,14.0,192.0,435.0,362.97
2016,4,30,6,45,581.0,72.5,3.75,14.5,244.5,503.48,420.0
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,575.03,477.47
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,634.28,522.14
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,694.43,566.14
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,745.08,602.24
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,791.28,634.44
2016,4,30,8,15,797.0,104.5,4.7,17.5,559.0,832.26,661.17
2016,4,30,8,30,818.0,108.0,4.7,18.0,609.0,871.6,686.28
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.5,904.35,706.32
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,934.81,724.57
2016,4,30,9,15,863.0,116.5,4.7,19.0,740.0,957.94,738.99
2016,4,30,9,30,875.0,119.0,4.7,19.0,780.0,970.16,745.87
2016,4,30,9,45,891.5,116.5,4.75,19.5,816.5,986.52,754.75
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,999.98,761.67
2016,4,30,10,15,914.0,115.5,4.8,20.0,881.0,1004.55,763.67
2016,4,30,10,30,920.0,117.0,4.8,20.0,909.0,1005.86,763.63
2016,4,30,10,45,925.0,117.5,4.8,20.5,929.5,1001.9,758.65
2016,4,30,11,0,930.0,118.0,4.8,21.0,950.0,994.68,751.62
2016,4,30,11,15,932.0,118.5,4.75,21.0,962.5,981.44,741.71
2016,4,30,11,30,934.0,119.0,4.7,21.0,975.0,965.07,729.82
2016,4,30,11,45,935.0,119.0,4.7,21.5,980.0,944.28,714.0
2016,4,30,12,0,936.0,119.0,4.7,22.0,985.0,920.6,696.31
2016,4,30,12,15,935.0,118.5,4.65,22.0,982.0,891.99,676.32
2016,4,30,12,30,934.0,118.0,4.6,22.0,979.0,860.83,654.58
2016,4,30,12,45,931.5,117.5,4.55,22.0,967.5,826.1,630.33
2016,4,30,13,0,929.0,117.0,4.5,22.0,956.0,789.18,604.47
2016,4,30,13,15,924.5,116.5,4.45,22.0,937.5,748.83,575.78
2016,4,30,13,30,920.0,116.0,4.4,22.0,919.0,706.75,543.89
2016,4,30,13,45,915.0,113.5,4.35,22.5,893.0,661.11,507.86
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,614.17,470.3
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.5,565.14,431.16
2016,4,30,14,30,893.0,108.0,4.1,23.0,802.0,515.5,390.62
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.5,463.81,347.62
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,412.04,303.54
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,359.36,257.91
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,301.01,207.48
2016,4,30,15,45,829.5,93.5,3.7,23.0,589.5,248.51,161.88
2016,4,30,16,0,813.0,90.0,3.6,23.0,542.0,197.58,119.13
2016,4,30,16,15,789.0,86.0,3.4,22.5,491.0,147.19,81.11
2016,4,30,16,30,765.0,82.0,3.2,22.0,440.0,99.52,52.46
2016,4,30,16,45,734.5,77.0,3.0,21.5,387.5,53.91,41.14
2016,4,30,17,0,704.0,72.0,2.8,21.0,335.0,51.5,39.29
2016,4,30,17,15,657.5,66.5,2.6,20.0,282.0,44.7,33.59
2016,4,30,17,30,611.0,61.0,2.4,19.0,229.0,42.61,31.89
2016,4,30,17,45,543.5,53.0,2.2,18.5,179.0,38.28,28.02
2016,4,30,18,0,476.0,45.0,2.0,18.0,129.0,33.71,23.76
2016,4,30,18,15,363.5,34.5,1.95,17.5,86.0,26.57,17.02
2016,4,30,18,30,251.0,24.0,1.9,17.0,43.0,19.03,7.88
2016,4,30,18,45,125.5,12.0,1.85,16.5,21.5,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,35.99,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,97.33,0.0
2016,5,1,5,45,268.0,29.0,0.3,13.5,61.0,196.96,147.17
2016,5,1,6,0,398.0,41.0,0.2,14.0,99.0,293.47,233.54
2016,5,1,6,15,479.5,49.5,0.3,14.5,147.5,369.06,297.67
2016,5,1,6,30,561.0,58.0,0.4,15.0,196.0,451.01,364.32
2016,5,1,6,45,613.5,64.5,0.5,15.5,248.0,516.58,415.78
2016,5,1,7,0,666.0,71.0,0.6,16.0,300.0,584.93,466.91
2016,5,1,7,15,703.5,76.0,0.65,17.0,353.0,638.72,503.08
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,697.26,541.37
2016,5,1,7,45,767.5,85.0,0.8,19.0,458.0,745.89,572.11
2016,5,1,8,0,794.0,89.0,0.9,20.0,510.0,793.77,601.66
2016,5,1,8,15,814.0,92.5,0.85,20.5,559.0,834.33,624.5
2016,5,1,8,30,834.0,96.0,0.8,21.0,608.0,873.19,645.71
2016,5,1,8,45,849.0,98.5,0.8,22.0,653.5,896.65,656.15
2016,5,1,9,0,864.0,101.0,0.8,23.0,699.0,925.45,670.07
2016,5,1,9,15,875.5,103.5,0.75,23.0,739.0,948.44,681.69
2016,5,1,9,30,887.0,106.0,0.7,23.0,779.0,968.65,691.56
2016,5,1,9,45,893.5,108.5,0.7,23.5,812.5,981.12,696.4
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,990.47,699.51
2016,5,1,10,15,906.5,112.5,0.8,24.0,874.0,995.57,703.65
2016,5,1,10,30,913.0,114.0,0.9,24.0,902.0,997.43,705.94
2016,5,1,10,45,916.0,116.0,1.0,24.5,922.0,993.21,703.2
2016,5,1,11,0,919.0,118.0,1.1,25.0,942.0,985.75,698.56
2016,5,1,11,15,921.5,118.5,1.25,25.0,954.5,973.13,692.92
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,957.4,685.2
2016,5,1,11,45,922.5,120.5,1.55,25.5,971.5,936.06,672.43
2016,5,1,12,0,921.0,122.0,1.7,26.0,976.0,911.93,657.71
2016,5,1,12,15,920.5,121.5,1.8,26.0,973.5,884.12,641.14
2016,5,1,12,30,920.0,121.0,1.9,26.0,971.0,853.78,622.74
2016,5,1,12,45,916.5,121.0,2.05,26.0,960.0,819.17,601.7
2016,5,1,13,0,913.0,121.0,2.2,26.0,949.0,782.48,578.88
2016,5,1,13,15,909.5,120.5,2.3,25.5,930.5,743.42,554.43
2016,5,1,13,30,906.0,120.0,2.4,25.0,912.0,702.6,526.67
2016,5,1,13,45,897.5,120.0,2.55,25.0,886.0,657.54,494.22
2016,5,1,14,0,889.0,120.0,2.7,25.0,860.0,611.48,460.05
2016,5,1,14,15,880.5,118.0,2.75,25.0,828.0,562.95,422.74
2016,5,1,14,30,872.0,116.0,2.8,25.0,796.0,513.87,383.93
2016,5,1,14,45,858.0,115.5,2.85,25.0,757.0,463.29,342.94
2016,5,1,15,0,844.0,115.0,2.9,25.0,718.0,407.68,297.2
2016,5,1,15,15,829.5,112.0,2.9,24.5,674.5,355.48,253.44
2016,5,1,15,30,815.0,109.0,2.9,24.0,631.0,304.25,209.71
2016,5,1,15,45,791.5,107.0,2.95,23.5,582.5,253.05,166.34
2016,5,1,16,0,768.0,105.0,3.0,23.0,534.0,204.19,126.14
2016,5,1,16,15,742.0,100.5,2.9,22.5,483.5,149.89,84.99
2016,5,1,16,30,716.0,96.0,2.8,22.0,433.0,103.84,56.82
2016,5,1,16,45,675.0,92.0,2.75,21.5,380.0,61.13,47.35
2016,5,1,17,0,634.0,88.0,2.7,21.0,327.0,58.34,45.21
2016,5,1,17,15,584.5,81.0,2.45,20.0,274.5,55.78,43.25
2016,5,1,17,30,535.0,74.0,2.2,19.0,222.0,53.06,41.04
2016,5,1,17,45,457.0,65.0,1.95,18.5,172.5,48.36,36.84
2016,5,1,18,0,379.0,56.0,1.7,18.0,123.0,42.3,31.24
2016,5,1,18,15,273.0,42.0,1.6,17.0,82.0,32.32,22.02
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.92,10.5
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.0,9.0,1.05,10.5,11.0,23.62,0.0
2016,5,2,5,30,74.0,18.0,1.2,11.0,22.0,63.24,0.0
2016,5,2,5,45,185.5,34.5,1.35,12.0,58.5,161.58,122.98
2016,5,2,6,0,297.0,51.0,1.5,13.0,95.0,249.66,202.52
2016,5,2,6,15,271.5,71.5,1.5,13.5,124.0,271.89,223.89
2016,5,2,6,30,246.0,92.0,1.5,14.0,153.0,279.43,231.66
2016,5,2,6,45,292.0,105.0,1.55,14.5,194.0,333.38,276.77
2016,5,2,7,0,338.0,118.0,1.6,15.0,235.0,404.12,333.2
2016,5,2,7,15,492.0,112.5,1.5,15.5,314.0,523.32,426.75
2016,5,2,7,30,646.0,107.0,1.4,16.0,393.0,659.62,526.75
2016,5,2,7,45,674.0,113.0,1.35,16.5,443.5,708.72,557.88
2016,5,2,8,0,702.0,119.0,1.3,17.0,494.0,757.36,588.55
2016,5,2,8,15,724.5,124.0,1.25,17.5,542.0,799.22,613.64
2016,5,2,8,30,747.0,129.0,1.2,18.0,590.0,839.73,637.24
2016,5,2,8,45,763.5,133.0,1.2,19.0,634.0,871.93,654.24
2016,5,2,9,0,780.0,137.0,1.2,20.0,678.0,897.42,666.6
2016,5,2,9,15,793.0,140.0,1.2,20.5,717.5,920.97,678.9
2016,5,2,9,30,806.0,143.0,1.2,21.0,757.0,941.9,689.49
2016,5,2,9,45,828.5,138.5,1.25,21.5,793.5,961.04,699.74
2016,5,2,10,0,851.0,134.0,1.3,22.0,830.0,977.4,708.28
2016,5,2,10,15,857.5,135.5,1.25,22.5,857.5,973.85,702.68
2016,5,2,10,30,864.0,137.0,1.2,23.0,885.0,975.53,700.78
2016,5,2,10,45,867.5,139.0,1.15,23.5,904.5,971.76,695.5
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,964.89,688.49
2016,5,2,11,15,873.5,141.5,1.1,24.0,936.5,952.59,680.43
2016,5,2,11,30,876.0,142.0,1.1,24.0,949.0,937.35,670.7
2016,5,2,11,45,873.5,145.0,1.1,24.5,953.0,917.14,656.66
2016,5,2,12,0,871.0,148.0,1.1,25.0,957.0,894.31,641.1
2016,5,2,12,15,870.0,147.5,1.2,25.0,954.0,867.09,625.47
2016,5,2,12,30,869.0,147.0,1.3,25.0,951.0,837.55,608.11
2016,5,2,12,45,861.5,149.5,1.4,25.5,939.0,803.4,586.3
2016,5,2,13,0,854.0,152.0,1.5,26.0,927.0,768.92,564.04
2016,5,2,13,15,849.0,151.0,1.6,25.5,908.5,729.39,538.83
2016,5,2,13,30,844.0,150.0,1.7,25.0,890.0,688.43,511.7
2016,5,2,13,45,832.5,150.5,1.85,25.0,863.5,643.5,480.14
2016,5,2,14,0,821.0,151.0,2.0,25.0,837.0,598.03,447.15
2016,5,2,14,15,811.0,149.0,2.1,24.5,805.0,550.9,412.51
2016,5,2,14,30,801.0,147.0,2.2,24.0,773.0,503.56,376.46
2016,5,2,14,45,780.0,148.5,2.35,24.0,733.0,454.46,337.36
2016,5,2,15,0,759.0,150.0,2.5,24.0,693.0,401.69,294.54
2016,5,2,15,15,742.0,146.0,2.55,23.5,650.5,351.57,253.08
2016,5,2,15,30,725.0,142.0,2.6,23.0,608.0,302.81,211.97
2016,5,2,15,45,684.5,137.0,2.7,22.5,550.5,249.63,168.27
2016,5,2,16,0,644.0,132.0,2.8,22.0,493.0,200.67,129.04
2016,5,2,16,15,535.5,145.5,2.8,21.0,426.5,164.17,105.51
2016,5,2,16,30,427.0,159.0,2.8,20.0,360.0,136.02,92.36
2016,5,2,16,45,349.5,150.0,2.85,19.5,302.0,111.47,91.11
2016,5,2,17,0,272.0,141.0,2.9,19.0,244.0,103.42,84.65
2016,5,2,17,15,229.0,127.0,2.85,18.0,204.5,94.56,77.44
2016,5,2,17,30,186.0,113.0,2.8,17.0,165.0,85.29,69.64
2016,5,2,17,45,148.5,92.0,2.75,16.5,128.0,73.88,59.53
2016,5,2,18,0,111.0,71.0,2.7,16.0,91.0,57.98,45.2
2016,5,2,18,15,67.0,49.5,2.55,15.5,60.5,41.32,29.94
2016,5,2,18,30,23.0,28.0,2.4,15.0,30.0,25.05,13.33
2016,5,2,18,45,11.5,14.0,2.25,14.5,15.0,13.34,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
