Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.55,12.0,4.5,4.29,0.0
2016,5,3,5,30,0.0,9.0,0.6,12.0,9.0,8.33,0.0
2016,5,3,5,45,0.0,23.5,0.65,12.5,23.5,21.81,11.97
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,35.76,24.53
2016,5,3,6,15,0.0,57.0,0.6,13.0,57.0,55.63,41.87
2016,5,3,6,30,0.0,76.0,0.5,13.0,76.0,75.04,58.65
2016,5,3,6,45,0.5,96.0,0.45,13.5,96.5,95.64,75.97
2016,5,3,7,0,1.0,116.0,0.4,14.0,117.0,116.02,92.67
2016,5,3,7,15,135.5,145.0,0.4,14.5,206.0,269.06,220.39
2016,5,3,7,30,270.0,174.0,0.4,15.0,295.0,424.82,341.67
2016,5,3,7,45,199.5,203.5,0.45,15.5,299.0,394.56,314.1
2016,5,3,8,0,129.0,233.0,0.5,16.0,303.0,371.97,293.8
2016,5,3,8,15,88.0,244.0,0.6,16.5,293.5,334.82,263.69
2016,5,3,8,30,47.0,255.0,0.7,17.0,284.0,309.0,241.92
2016,5,3,8,45,115.0,289.5,0.85,17.5,368.0,421.94,328.57
2016,5,3,9,0,183.0,324.0,1.0,18.0,452.0,522.54,402.3
2016,5,3,9,15,298.0,316.5,1.05,18.5,538.5,634.94,483.18
2016,5,3,9,30,413.0,309.0,1.1,19.0,625.0,747.65,560.99
2016,5,3,9,45,318.5,352.5,1.2,19.5,603.0,690.41,516.85
2016,5,3,10,0,224.0,396.0,1.3,20.0,581.0,630.01,471.76
2016,5,3,10,15,153.5,403.5,1.25,20.0,532.5,565.49,424.02
2016,5,3,10,30,83.0,411.0,1.2,20.0,484.0,489.76,367.77
2016,5,3,10,45,128.5,431.5,1.2,20.5,546.5,559.7,417.96
2016,5,3,11,0,174.0,452.0,1.2,21.0,609.0,616.79,456.94
2016,5,3,11,15,366.0,399.5,1.15,21.0,735.5,741.88,546.28
2016,5,3,11,30,558.0,347.0,1.1,21.0,862.0,858.68,625.53
2016,5,3,11,45,434.5,396.0,1.1,21.5,798.5,777.45,566.15
2016,5,3,12,0,311.0,445.0,1.1,22.0,735.0,696.92,508.81
2016,5,3,12,15,407.0,409.0,1.1,22.0,787.0,728.69,533.23
2016,5,3,12,30,503.0,373.0,1.1,22.0,839.0,755.92,552.93
2016,5,3,12,45,511.5,364.0,1.1,22.0,833.5,731.56,536.28
2016,5,3,13,0,520.0,355.0,1.1,22.0,828.0,705.65,518.94
2016,5,3,13,15,525.0,343.0,1.2,22.0,812.5,673.2,497.84
2016,5,3,13,30,530.0,331.0,1.3,22.0,797.0,639.62,475.4
2016,5,3,13,45,549.5,310.0,1.4,22.0,781.5,606.33,452.74
2016,5,3,14,0,569.0,289.0,1.5,22.0,766.0,570.88,427.72
2016,5,3,14,15,500.0,300.0,1.6,21.5,707.0,512.91,385.86
2016,5,3,14,30,431.0,311.0,1.7,21.0,648.0,460.46,347.38
2016,5,3,14,45,495.5,269.5,1.8,21.0,639.0,429.54,323.1
2016,5,3,15,0,560.0,228.0,1.9,21.0,630.0,392.48,292.53
2016,5,3,15,15,377.0,260.5,2.0,20.5,524.5,332.26,248.08
2016,5,3,15,30,194.0,293.0,2.1,20.0,419.0,289.82,219.2
2016,5,3,15,45,188.5,270.0,2.25,20.0,385.0,257.34,193.72
2016,5,3,16,0,183.0,247.0,2.4,20.0,351.0,225.7,168.97
2016,5,3,16,15,168.5,224.0,2.45,19.5,312.5,193.88,145.26
2016,5,3,16,30,154.0,201.0,2.5,19.0,274.0,163.92,124.06
2016,5,3,16,45,230.0,169.5,2.55,18.5,264.0,123.79,101.95
2016,5,3,17,0,306.0,138.0,2.6,18.0,254.0,101.52,83.29
2016,5,3,17,15,255.0,126.5,2.5,17.5,213.0,94.28,77.34
2016,5,3,17,30,204.0,115.0,2.4,17.0,172.0,86.69,70.86
2016,5,3,17,45,170.5,93.5,2.3,16.5,134.5,71.88,57.8
2016,5,3,18,0,137.0,72.0,2.2,16.0,97.0,56.48,43.93
2016,5,3,18,15,87.0,50.5,2.0,15.5,64.5,42.14,30.71
2016,5,3,18,30,37.0,29.0,1.8,15.0,32.0,25.02,13.72
2016,5,3,18,45,18.5,14.5,1.6,14.5,16.0,13.82,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,12.99,0.0
2016,5,4,5,45,19.5,35.5,2.1,12.5,38.5,50.84,35.66
2016,5,4,6,0,39.0,57.0,2.2,13.0,63.0,87.91,68.68
2016,5,4,6,15,62.5,80.0,2.2,13.0,94.0,129.71,105.42
2016,5,4,6,30,86.0,103.0,2.2,13.0,125.0,182.29,150.71
2016,5,4,6,45,119.0,121.5,2.2,13.5,159.0,227.11,188.72
2016,5,4,7,0,152.0,140.0,2.2,14.0,193.0,274.32,227.75
2016,5,4,7,15,152.5,163.5,2.15,14.0,224.5,305.45,252.31
2016,5,4,7,30,153.0,187.0,2.1,14.0,256.0,335.84,275.74
2016,5,4,7,45,243.0,199.0,2.1,14.5,323.5,438.38,357.23
2016,5,4,8,0,333.0,211.0,2.1,15.0,391.0,532.7,429.39
2016,5,4,8,15,348.0,230.0,2.0,15.0,433.0,573.48,457.87
2016,5,4,8,30,363.0,249.0,1.9,15.0,475.0,613.57,485.6
2016,5,4,8,45,307.0,283.0,1.8,15.5,484.0,604.82,474.19
2016,5,4,9,0,251.0,317.0,1.7,16.0,493.0,592.22,460.45
2016,5,4,9,15,278.0,331.5,1.6,16.0,536.5,633.07,488.99
2016,5,4,9,30,305.0,346.0,1.5,16.0,580.0,673.26,516.02
2016,5,4,9,45,344.5,350.5,1.4,16.5,625.5,713.63,542.15
2016,5,4,10,0,384.0,355.0,1.3,17.0,671.0,753.02,566.93
2016,5,4,10,15,368.5,374.0,1.3,17.0,686.0,753.28,565.14
2016,5,4,10,30,353.0,393.0,1.3,17.0,701.0,751.71,562.64
2016,5,4,10,45,365.5,396.5,1.3,17.5,721.5,759.22,566.36
2016,5,4,11,0,378.0,400.0,1.3,18.0,742.0,765.03,568.85
2016,5,4,11,15,314.5,428.5,1.4,18.0,716.0,723.4,539.03
2016,5,4,11,30,251.0,457.0,1.5,18.0,690.0,681.68,509.22
2016,5,4,11,45,312.5,438.0,1.65,18.5,729.0,706.1,528.21
2016,5,4,12,0,374.0,419.0,1.8,19.0,768.0,727.29,544.11
2016,5,4,12,15,348.0,429.5,1.85,19.5,754.0,698.91,522.67
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,670.68,501.72
2016,5,4,12,45,353.0,420.5,2.0,20.5,745.5,660.28,494.99
2016,5,4,13,0,384.0,401.0,2.1,21.0,751.0,647.52,486.24
2016,5,4,13,15,407.0,381.5,2.15,21.0,746.0,624.38,470.52
2016,5,4,13,30,430.0,362.0,2.2,21.0,741.0,600.73,454.1
2016,5,4,13,45,360.0,378.0,2.3,21.0,689.0,550.66,417.01
2016,5,4,14,0,290.0,394.0,2.4,21.0,637.0,502.52,381.22
2016,5,4,14,15,361.0,352.5,2.5,21.0,643.5,487.96,371.0
2016,5,4,14,30,432.0,311.0,2.6,21.0,650.0,461.82,351.04
2016,5,4,14,45,497.5,269.5,2.75,21.0,642.0,431.44,326.7
2016,5,4,15,0,563.0,228.0,2.9,21.0,634.0,394.84,296.12
2016,5,4,15,15,464.0,245.0,2.95,20.5,566.0,343.21,255.94
2016,5,4,15,30,365.0,262.0,3.0,20.0,498.0,307.59,228.91
2016,5,4,15,45,351.5,243.0,3.05,19.5,456.5,267.55,196.72
2016,5,4,16,0,338.0,224.0,3.1,19.0,415.0,229.12,166.17
2016,5,4,16,15,355.5,198.0,3.15,18.5,382.5,191.22,135.87
2016,5,4,16,30,373.0,172.0,3.2,18.0,350.0,144.21,100.96
2016,5,4,16,45,362.0,152.0,3.3,17.5,308.5,107.13,80.64
2016,5,4,17,0,351.0,132.0,3.4,17.0,267.0,90.48,74.06
2016,5,4,17,15,290.5,124.0,3.3,16.5,224.0,92.68,76.29
2016,5,4,17,30,230.0,116.0,3.2,16.0,181.0,87.43,71.82
2016,5,4,17,45,191.0,95.0,3.15,15.5,141.5,72.97,59.02
2016,5,4,18,0,152.0,74.0,3.1,15.0,102.0,57.95,45.43
2016,5,4,18,15,98.5,52.5,2.9,14.5,68.5,43.65,32.2
2016,5,4,18,30,45.0,31.0,2.7,14.0,35.0,26.6,15.36
2016,5,4,18,45,22.5,15.5,2.55,13.5,17.5,13.68,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.4,12.0,4.5,4.29,0.0
2016,5,5,5,30,0.0,9.0,1.6,12.0,9.0,8.33,0.0
2016,5,5,5,45,0.0,22.5,1.85,12.5,22.5,20.88,11.38
2016,5,5,6,0,0.0,36.0,2.1,13.0,36.0,33.44,22.61
2016,5,5,6,15,0.0,53.0,2.15,13.0,53.0,50.56,37.57
2016,5,5,6,30,0.0,70.0,2.2,13.0,70.0,67.7,52.46
2016,5,5,6,45,0.0,88.5,2.3,13.5,88.5,86.33,68.24
2016,5,5,7,0,0.0,107.0,2.4,14.0,107.0,104.76,83.55
2016,5,5,7,15,11.0,135.5,2.4,14.5,140.5,142.54,115.06
2016,5,5,7,30,22.0,164.0,2.4,15.0,174.0,180.83,146.32
2016,5,5,7,45,23.0,182.0,2.45,15.5,194.0,199.58,160.78
2016,5,5,8,0,24.0,200.0,2.5,16.0,214.0,218.29,175.03
2016,5,5,8,15,61.5,239.5,2.5,16.0,277.5,306.16,245.6
2016,5,5,8,30,99.0,279.0,2.5,16.0,341.0,383.39,305.89
2016,5,5,8,45,177.0,298.5,2.55,16.5,419.0,489.3,387.34
2016,5,5,9,0,255.0,318.0,2.6,17.0,497.0,597.33,467.41
2016,5,5,9,15,191.5,342.0,2.6,17.0,480.5,549.27,428.32
2016,5,5,9,30,128.0,366.0,2.6,17.0,464.0,512.71,398.34
2016,5,5,9,45,281.0,348.0,2.6,17.5,576.5,650.13,502.42
2016,5,5,10,0,434.0,330.0,2.6,18.0,689.0,786.48,600.29
2016,5,5,10,15,288.5,381.0,2.6,18.0,623.0,683.89,521.78
2016,5,5,10,30,143.0,432.0,2.6,18.0,557.0,580.2,442.62
2016,5,5,10,45,104.0,426.0,2.6,18.5,518.5,521.01,397.93
2016,5,5,11,0,65.0,420.0,2.6,19.0,480.0,473.37,361.01
2016,5,5,11,15,70.0,430.5,2.6,19.0,495.5,483.96,368.86
2016,5,5,11,30,75.0,441.0,2.6,19.0,511.0,493.87,375.92
2016,5,5,11,45,176.0,449.0,2.6,19.5,614.0,591.08,448.25
2016,5,5,12,0,277.0,457.0,2.6,20.0,717.0,679.63,511.73
2016,5,5,12,15,287.5,446.5,2.6,20.0,715.0,664.41,500.58
2016,5,5,12,30,298.0,436.0,2.6,20.0,713.0,648.14,489.37
2016,5,5,12,45,180.0,429.0,2.65,20.0,596.0,534.93,405.95
2016,5,5,13,0,62.0,422.0,2.7,20.0,479.0,431.26,328.0
2016,5,5,13,15,32.5,290.5,2.7,19.5,320.5,288.55,221.88
2016,5,5,13,30,3.0,159.0,2.7,19.0,162.0,149.62,114.42
2016,5,5,13,45,167.0,271.0,2.7,19.0,411.5,341.55,266.46
2016,5,5,14,0,331.0,383.0,2.7,19.0,661.0,517.71,397.75
2016,5,5,14,15,332.0,366.0,2.65,18.5,636.0,484.21,371.85
2016,5,5,14,30,333.0,349.0,2.6,18.0,611.0,450.54,346.45
2016,5,5,14,45,172.5,290.5,2.6,18.0,425.5,321.44,248.52
2016,5,5,15,0,12.0,232.0,2.6,18.0,240.0,213.8,166.49
2016,5,5,15,15,6.0,161.0,2.6,17.5,165.0,149.29,116.15
2016,5,5,15,30,0.0,90.0,2.6,17.0,90.0,83.91,63.78
2016,5,5,15,45,0.0,115.0,2.65,17.0,115.0,106.23,82.35
2016,5,5,16,0,0.0,140.0,2.7,17.0,140.0,127.32,99.83
2016,5,5,16,15,0.0,109.0,2.6,17.0,109.0,100.25,77.91
2016,5,5,16,30,0.0,78.0,2.5,17.0,78.0,72.62,55.29
2016,5,5,16,45,0.0,85.0,2.45,17.0,85.0,78.7,60.58
2016,5,5,17,0,0.0,92.0,2.4,17.0,92.0,83.93,68.34
2016,5,5,17,15,0.0,77.5,2.15,16.5,77.5,71.19,57.42
2016,5,5,17,30,0.0,63.0,1.9,16.0,63.0,58.33,46.22
2016,5,5,17,45,0.0,49.5,1.65,15.5,49.5,46.01,35.29
2016,5,5,18,0,0.0,36.0,1.4,15.0,36.0,33.43,23.95
2016,5,5,18,15,0.0,24.5,1.25,14.5,24.5,22.73,14.16
2016,5,5,18,30,0.0,13.0,1.1,14.0,13.0,12.04,4.03
2016,5,5,18,45,0.0,6.5,1.0,13.5,6.5,6.02,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.35,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,14.0,1.65,11.5,14.0,12.97,5.03
2016,5,6,6,0,0.0,22.0,1.8,12.0,22.0,20.4,11.7
2016,5,6,6,15,0.0,32.5,1.75,12.0,32.5,30.16,20.32
2016,5,6,6,30,0.0,43.0,1.7,12.0,43.0,39.94,28.89
2016,5,6,6,45,0.0,54.0,1.7,12.5,54.0,50.19,37.68
2016,5,6,7,0,0.0,65.0,1.7,13.0,65.0,60.46,46.31
2016,5,6,7,15,0.0,83.0,1.7,13.0,83.0,77.81,60.91
2016,5,6,7,30,0.0,101.0,1.7,13.0,101.0,95.58,75.65
2016,5,6,7,45,16.5,155.5,1.7,13.5,164.5,165.24,133.6
2016,5,6,8,0,33.0,210.0,1.7,14.0,228.0,249.29,201.23
2016,5,6,8,15,16.5,167.5,1.75,14.0,176.5,176.02,140.87
2016,5,6,8,30,0.0,125.0,1.8,14.0,125.0,117.95,92.63
2016,5,6,8,45,7.0,180.5,1.85,14.5,185.5,179.47,142.55
2016,5,6,9,0,14.0,236.0,1.9,15.0,246.0,241.81,191.63
2016,5,6,9,15,10.5,220.0,1.95,15.0,228.0,221.32,174.71
2016,5,6,9,30,7.0,204.0,2.0,15.0,210.0,201.38,158.51
2016,5,6,9,45,3.5,160.0,2.05,15.5,163.0,154.56,120.6
2016,5,6,10,0,0.0,116.0,2.1,16.0,116.0,108.81,83.39
2016,5,6,10,15,0.0,84.0,2.1,16.0,84.0,78.49,58.79
2016,5,6,10,30,0.0,52.0,2.1,16.0,52.0,48.57,34.34
2016,5,6,10,45,0.0,42.5,2.15,16.5,42.5,39.7,27.0
2016,5,6,11,0,0.0,33.0,2.2,17.0,33.0,30.83,19.66
2016,5,6,11,15,4.0,113.0,2.15,17.0,117.0,109.62,83.67
2016,5,6,11,30,8.0,193.0,2.1,17.0,201.0,188.61,146.28
2016,5,6,11,45,10.0,224.0,2.1,17.0,233.5,219.13,169.93
2016,5,6,12,0,12.0,255.0,2.1,17.0,266.0,249.26,193.19
2016,5,6,12,15,13.0,268.5,2.05,17.0,281.0,261.74,202.67
2016,5,6,12,30,14.0,282.0,2.0,17.0,296.0,273.94,211.98
2016,5,6,12,45,15.0,290.0,2.0,17.0,304.5,280.78,217.24
2016,5,6,13,0,16.0,298.0,2.0,17.0,313.0,287.37,222.35
2016,5,6,13,15,8.0,218.0,1.95,17.0,225.5,207.53,160.6
2016,5,6,13,30,0.0,138.0,1.9,17.0,138.0,128.37,98.3
2016,5,6,13,45,0.0,129.0,1.85,17.0,129.0,119.98,91.85
2016,5,6,14,0,0.0,120.0,1.8,17.0,120.0,111.64,85.29
2016,5,6,14,15,0.5,137.0,1.8,16.5,138.0,127.31,98.21
2016,5,6,14,30,1.0,154.0,1.8,16.0,156.0,142.7,110.89
2016,5,6,14,45,0.5,150.5,1.8,16.0,151.5,139.03,108.12
2016,5,6,15,0,0.0,147.0,1.8,16.0,147.0,135.41,105.45
2016,5,6,15,15,0.0,106.5,1.7,16.0,106.5,99.0,76.15
2016,5,6,15,30,0.0,66.0,1.6,16.0,66.0,61.48,45.57
2016,5,6,15,45,6.0,129.5,1.55,16.0,133.0,120.31,93.91
2016,5,6,16,0,12.0,193.0,1.5,16.0,200.0,173.07,136.58
2016,5,6,16,15,6.0,130.0,1.35,15.5,133.5,118.85,93.18
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,62.34,47.07
2016,5,6,16,45,0.0,42.0,1.1,15.0,42.0,39.02,27.6
2016,5,6,17,0,0.0,17.0,1.0,15.0,17.0,15.77,8.48
2016,5,6,17,15,0.0,14.5,0.85,15.0,14.5,13.44,6.44
2016,5,6,17,30,0.0,12.0,0.7,15.0,12.0,11.12,4.35
2016,5,6,17,45,0.0,9.5,0.55,15.0,9.5,8.8,2.25
2016,5,6,18,0,0.0,7.0,0.4,15.0,7.0,6.48,0.12
2016,5,6,18,15,0.0,4.5,0.45,14.5,4.5,4.16,0.0
2016,5,6,18,30,0.0,2.0,0.5,14.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.55,13.5,1.0,0.92,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.15,10.5,6.0,5.72,0.0
2016,5,7,5,30,0.0,12.0,1.4,11.0,12.0,11.12,0.69
2016,5,7,5,45,0.0,28.0,1.65,12.0,28.0,26.0,15.78
2016,5,7,6,0,0.0,44.0,1.9,13.0,44.0,42.3,30.15
2016,5,7,6,15,0.0,64.0,1.95,13.0,64.0,63.26,48.41
2016,5,7,6,30,0.0,84.0,2.0,13.0,84.0,83.74,66.09
2016,5,7,6,45,4.5,104.0,2.1,13.0,106.0,106.96,85.95
2016,5,7,7,0,9.0,124.0,2.2,13.0,128.0,130.3,105.59
2016,5,7,7,15,23.5,149.5,2.25,13.5,160.5,167.67,136.7
2016,5,7,7,30,38.0,175.0,2.3,14.0,193.0,217.09,176.98
2016,5,7,7,45,157.0,200.5,2.35,14.5,284.5,356.21,291.42
2016,5,7,8,0,276.0,226.0,2.4,15.0,376.0,503.03,406.38
2016,5,7,8,15,296.5,244.5,2.4,15.0,419.5,546.4,437.57
2016,5,7,8,30,317.0,263.0,2.4,15.0,463.0,589.54,468.71
2016,5,7,8,45,182.0,279.0,2.4,15.5,396.0,471.75,374.34
2016,5,7,9,0,47.0,295.0,2.4,16.0,329.0,348.85,274.75
2016,5,7,9,15,71.0,328.0,2.35,16.5,381.5,405.63,318.19
2016,5,7,9,30,95.0,361.0,2.3,17.0,434.0,462.16,359.69
2016,5,7,9,45,48.0,257.5,2.3,17.5,295.0,303.77,237.36
2016,5,7,10,0,1.0,154.0,2.3,18.0,156.0,146.19,112.35
2016,5,7,10,15,7.5,215.5,2.25,18.0,223.5,211.79,164.41
2016,5,7,10,30,14.0,277.0,2.2,18.0,291.0,277.44,215.01
2016,5,7,10,45,7.0,183.0,2.2,18.5,190.0,179.25,137.99
2016,5,7,11,0,0.0,89.0,2.2,19.0,89.0,83.31,61.67
2016,5,7,11,15,12.5,223.0,2.15,19.0,235.0,221.76,171.25
2016,5,7,11,30,25.0,357.0,2.1,19.0,381.0,366.4,280.74
2016,5,7,11,45,19.0,310.5,2.05,19.0,329.0,308.87,236.66
2016,5,7,12,0,13.0,264.0,2.0,19.0,277.0,258.59,198.49
2016,5,7,12,15,11.0,238.5,1.95,19.0,249.5,232.1,178.27
2016,5,7,12,30,9.0,213.0,1.9,19.0,222.0,205.95,158.12
2016,5,7,12,45,18.0,285.5,1.9,19.5,303.0,279.01,214.09
2016,5,7,13,0,27.0,358.0,1.9,20.0,384.0,348.46,265.72
2016,5,7,13,15,29.0,356.5,1.9,20.0,383.5,344.77,262.8
2016,5,7,13,30,31.0,355.0,1.9,20.0,383.0,340.85,260.07
2016,5,7,13,45,57.0,376.0,1.95,20.0,425.0,370.72,283.02
2016,5,7,14,0,83.0,397.0,2.0,20.0,467.0,397.27,303.03
2016,5,7,14,15,49.0,330.0,2.0,19.5,371.0,316.75,243.13
2016,5,7,14,30,15.0,263.0,2.0,19.0,275.0,245.53,189.56
2016,5,7,14,45,7.5,200.5,2.05,19.0,206.5,186.31,144.0
2016,5,7,15,0,0.0,138.0,2.1,19.0,138.0,127.4,97.79
2016,5,7,15,15,3.0,167.5,2.1,18.5,170.0,154.01,119.56
2016,5,7,15,30,6.0,197.0,2.1,18.0,202.0,179.06,139.94
2016,5,7,15,45,21.5,210.5,2.1,18.0,223.5,191.98,149.97
2016,5,7,16,0,37.0,224.0,2.1,18.0,245.0,193.53,150.83
2016,5,7,16,15,18.5,177.0,2.05,17.5,187.5,158.68,124.33
2016,5,7,16,30,0.0,130.0,2.0,17.0,130.0,117.09,91.91
2016,5,7,16,45,0.0,100.0,1.95,17.0,100.0,91.39,71.04
2016,5,7,17,0,0.0,70.0,1.9,17.0,70.0,65.13,51.86
2016,5,7,17,15,0.0,59.5,1.8,16.5,59.5,55.32,43.47
2016,5,7,17,30,0.0,49.0,1.7,16.0,49.0,45.53,34.92
2016,5,7,17,45,0.0,38.5,1.65,16.0,38.5,35.75,26.16
2016,5,7,18,0,0.0,28.0,1.6,16.0,28.0,25.97,17.31
2016,5,7,18,15,0.0,19.0,1.45,15.5,19.0,17.61,9.7
2016,5,7,18,30,0.0,10.0,1.3,15.0,10.0,9.26,1.92
2016,5,7,18,45,0.0,5.0,1.2,14.5,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,16.0,1.15,13.5,16.0,14.83,6.57
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,23.19,13.98
2016,5,8,6,15,0.0,35.5,1.35,14.0,35.5,32.95,22.55
2016,5,8,6,30,0.0,46.0,1.4,14.0,46.0,42.73,31.05
2016,5,8,6,45,0.0,57.5,1.45,14.5,57.5,53.46,40.15
2016,5,8,7,0,0.0,69.0,1.5,15.0,69.0,64.2,49.09
2016,5,8,7,15,11.0,118.0,1.45,15.5,123.5,122.9,98.27
2016,5,8,7,30,22.0,167.0,1.4,16.0,178.0,183.83,147.81
2016,5,8,7,45,20.5,182.0,1.4,16.5,193.0,197.2,157.54
2016,5,8,8,0,19.0,197.0,1.4,17.0,208.0,210.48,167.21
2016,5,8,8,15,41.0,233.5,1.4,17.0,259.0,280.83,222.78
2016,5,8,8,30,63.0,270.0,1.4,17.0,310.0,340.23,268.35
2016,5,8,8,45,127.5,299.5,1.45,17.5,388.0,445.0,348.0
2016,5,8,9,0,192.0,329.0,1.5,18.0,466.0,537.2,415.49
2016,5,8,9,15,181.5,350.0,1.55,18.0,485.0,549.07,422.13
2016,5,8,9,30,171.0,371.0,1.6,18.0,504.0,559.7,428.55
2016,5,8,9,45,187.0,387.5,1.7,18.5,538.5,589.9,449.35
2016,5,8,10,0,203.0,404.0,1.8,19.0,573.0,619.24,469.21
2016,5,8,10,15,210.5,417.5,1.9,19.0,598.0,636.11,480.84
2016,5,8,10,30,218.0,431.0,2.0,19.0,623.0,651.87,491.8
2016,5,8,10,45,140.5,426.0,2.1,19.5,551.0,566.14,427.79
2016,5,8,11,0,63.0,421.0,2.2,20.0,479.0,472.62,357.64
2016,5,8,11,15,66.0,424.0,2.3,20.0,485.5,473.96,359.26
2016,5,8,11,30,69.0,427.0,2.4,20.0,492.0,474.92,360.09
2016,5,8,11,45,69.5,429.5,2.5,20.5,495.0,472.74,357.89
2016,5,8,12,0,70.0,432.0,2.6,21.0,498.0,470.22,355.5
2016,5,8,12,15,453.5,297.5,2.65,21.0,722.5,670.02,510.49
2016,5,8,12,30,837.0,163.0,2.7,21.0,947.0,836.81,631.42
2016,5,8,12,45,839.5,159.0,2.8,21.0,937.5,804.72,608.77
2016,5,8,13,0,842.0,155.0,2.9,21.0,928.0,770.49,586.09
2016,5,8,13,15,838.0,154.0,2.9,20.5,910.5,732.31,559.82
2016,5,8,13,30,834.0,153.0,2.9,20.0,893.0,692.66,531.6
2016,5,8,13,45,824.5,153.0,2.95,20.0,867.5,649.14,499.05
2016,5,8,14,0,815.0,153.0,3.0,20.0,842.0,604.94,465.24
2016,5,8,14,15,806.0,151.0,3.0,20.0,811.0,558.83,429.07
2016,5,8,14,30,797.0,149.0,3.0,20.0,780.0,512.43,391.77
2016,5,8,14,45,791.5,142.5,3.0,20.0,744.0,463.7,351.79
2016,5,8,15,0,786.0,136.0,3.0,20.0,708.0,414.76,310.6
2016,5,8,15,15,770.5,132.5,2.95,19.5,665.5,364.9,268.37
2016,5,8,15,30,755.0,129.0,2.9,19.0,623.0,316.2,226.34
2016,5,8,15,45,736.5,124.5,2.9,19.0,577.0,261.67,179.36
2016,5,8,16,0,718.0,120.0,2.9,19.0,531.0,214.21,138.84
2016,5,8,16,15,692.0,115.0,2.85,18.5,482.0,167.4,101.88
2016,5,8,16,30,666.0,110.0,2.8,18.0,433.0,123.54,72.14
2016,5,8,16,45,637.5,102.5,2.8,18.0,383.0,80.8,51.66
2016,5,8,17,0,609.0,95.0,2.8,18.0,333.0,62.6,49.45
2016,5,8,17,15,563.0,87.5,2.75,17.5,282.5,59.88,47.29
2016,5,8,17,30,517.0,80.0,2.7,17.0,232.0,56.96,44.84
2016,5,8,17,45,460.5,69.0,2.65,16.5,185.0,50.72,39.31
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,44.08,33.23
2016,5,8,18,15,309.0,46.0,2.45,15.5,96.0,35.12,24.91
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,26.48,16.14
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,14.0,1.9,11.0,18.0,37.75,0.0
2016,5,9,5,30,116.0,28.0,2.0,11.0,36.0,103.02,61.51
2016,5,9,5,45,226.0,42.5,2.1,11.5,75.0,194.17,154.73
2016,5,9,6,0,336.0,57.0,2.2,12.0,114.0,282.15,232.61
2016,5,9,6,15,410.5,68.0,2.2,12.0,161.5,353.69,295.33
2016,5,9,6,30,485.0,79.0,2.2,12.0,209.0,435.16,364.06
2016,5,9,6,45,242.5,77.5,2.25,12.5,142.5,279.24,234.86
2016,5,9,7,0,0.0,76.0,2.3,13.0,76.0,71.17,55.19
2016,5,9,7,15,0.0,93.5,2.3,13.0,93.5,88.49,69.91
2016,5,9,7,30,0.0,111.0,2.3,13.0,111.0,105.76,84.18
2016,5,9,7,45,0.0,122.5,2.3,13.5,122.5,116.79,92.89
2016,5,9,8,0,0.0,134.0,2.3,14.0,134.0,127.82,101.49
2016,5,9,8,15,3.0,162.5,2.3,14.5,164.5,158.86,126.47
2016,5,9,8,30,6.0,191.0,2.3,15.0,195.0,189.98,151.07
2016,5,9,8,45,11.0,218.0,2.35,15.5,226.0,221.41,175.62
2016,5,9,9,0,16.0,245.0,2.4,16.0,257.0,252.84,199.8
2016,5,9,9,15,17.5,260.5,2.4,16.0,274.0,269.05,211.99
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,285.17,224.1
2016,5,9,9,45,39.0,324.5,2.45,16.5,357.0,365.77,285.88
2016,5,9,10,0,59.0,373.0,2.5,17.0,423.0,433.98,336.58
2016,5,9,10,15,60.0,384.0,2.55,17.5,436.5,443.24,342.12
2016,5,9,10,30,61.0,395.0,2.6,18.0,450.0,452.14,347.69
2016,5,9,10,45,481.0,260.5,2.65,18.5,699.0,742.82,571.13
2016,5,9,11,0,901.0,126.0,2.7,19.0,948.0,986.27,737.98
2016,5,9,11,15,903.5,126.5,2.75,19.0,960.5,973.84,727.31
2016,5,9,11,30,906.0,127.0,2.8,19.0,973.0,958.41,717.21
2016,5,9,11,45,907.0,127.0,2.85,19.5,977.5,938.23,702.65
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,915.29,686.32
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,888.43,668.66
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,859.12,649.28
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,825.18,626.59
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,789.25,602.38
2016,5,9,13,15,895.5,127.0,3.15,20.0,936.5,750.56,575.98
2016,5,9,13,30,892.0,126.0,3.2,20.0,919.0,710.17,546.26
2016,5,9,13,45,885.5,125.0,3.25,20.0,893.5,666.37,513.38
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,621.46,478.88
2016,5,9,14,15,871.5,122.0,3.3,20.0,836.5,574.26,441.67
2016,5,9,14,30,864.0,120.0,3.3,20.0,805.0,526.44,403.01
2016,5,9,14,45,853.5,117.5,3.35,20.0,768.0,476.45,361.81
2016,5,9,15,0,843.0,115.0,3.4,20.0,731.0,421.17,315.57
2016,5,9,15,15,829.5,112.5,3.35,19.5,688.0,370.05,271.88
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,319.79,228.04
2016,5,9,15,45,799.0,106.0,3.3,19.0,598.5,268.56,183.02
2016,5,9,16,0,782.0,102.0,3.3,19.0,552.0,218.96,140.25
2016,5,9,16,15,758.0,98.0,3.2,18.5,502.0,170.26,101.35
2016,5,9,16,30,734.0,94.0,3.1,18.0,452.0,118.69,65.23
2016,5,9,16,45,702.0,89.5,3.05,17.5,400.5,74.6,44.51
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,55.03,43.01
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.0,52.75,41.19
2016,5,9,17,30,582.0,72.0,2.7,16.0,245.0,50.28,39.13
2016,5,9,17,45,511.5,64.5,2.55,15.5,195.0,46.76,35.98
2016,5,9,18,0,441.0,57.0,2.4,15.0,145.0,43.07,32.51
2016,5,9,18,15,342.0,45.5,2.1,14.0,102.0,35.42,25.38
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,26.45,16.45
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.32,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,39.55,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,117.02,73.97
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,199.89,159.8
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,290.38,239.55
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,361.73,301.31
2016,5,10,6,30,498.0,78.0,2.0,13.0,213.0,443.36,368.95
2016,5,10,6,45,249.0,70.5,1.95,13.5,138.0,274.6,230.12
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,58.59,44.31
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,75.17,58.29
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,92.39,72.36
2016,5,10,7,45,0.0,117.5,1.75,15.5,117.5,111.64,87.87
2016,5,10,8,0,0.0,137.0,1.7,16.0,137.0,130.85,103.1
2016,5,10,8,15,4.0,168.5,1.55,16.5,171.0,165.88,130.99
2016,5,10,8,30,8.0,200.0,1.4,17.0,205.0,201.07,158.36
2016,5,10,8,45,20.5,241.0,1.3,17.5,255.0,254.07,199.4
2016,5,10,9,0,33.0,282.0,1.2,18.0,305.0,321.03,249.84
2016,5,10,9,15,48.0,314.0,1.2,18.5,350.5,368.11,284.28
2016,5,10,9,30,63.0,346.0,1.2,19.0,396.0,414.86,317.86
2016,5,10,9,45,170.0,369.0,1.25,20.0,510.0,553.6,419.45
2016,5,10,10,0,277.0,392.0,1.3,21.0,624.0,691.02,514.32
2016,5,10,10,15,553.5,279.0,1.35,21.5,760.0,847.38,625.1
2016,5,10,10,30,830.0,166.0,1.4,22.0,896.0,989.58,716.71
2016,5,10,10,45,836.5,166.0,1.45,22.5,916.0,986.19,711.46
2016,5,10,11,0,843.0,166.0,1.5,23.0,936.0,979.74,706.25
2016,5,10,11,15,846.0,167.0,1.55,23.0,948.5,967.97,699.14
2016,5,10,11,30,849.0,168.0,1.6,23.0,961.0,953.27,690.26
2016,5,10,11,45,852.5,166.5,1.7,23.5,966.5,933.76,677.66
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,911.52,663.29
2016,5,10,12,15,855.5,164.5,1.9,24.0,969.0,884.23,646.82
2016,5,10,12,30,855.0,164.0,2.0,24.0,966.0,854.64,628.67
2016,5,10,12,45,862.5,156.5,2.15,24.5,958.0,820.11,606.23
2016,5,10,13,0,870.0,149.0,2.3,25.0,950.0,787.05,584.51
2016,5,10,13,15,865.5,147.5,2.4,25.0,931.5,748.13,558.61
2016,5,10,13,30,861.0,146.0,2.5,25.0,913.0,707.69,530.23
2016,5,10,13,45,854.5,144.5,2.6,25.0,888.0,663.27,498.33
2016,5,10,14,0,848.0,143.0,2.7,25.0,863.0,618.38,465.2
2016,5,10,14,15,839.0,141.0,2.75,25.0,831.0,570.92,429.1
2016,5,10,14,30,830.0,139.0,2.8,25.0,799.0,523.12,391.76
2016,5,10,14,45,819.5,136.0,2.9,25.0,762.0,473.67,352.29
2016,5,10,15,0,809.0,133.0,3.0,25.0,725.0,424.42,311.86
2016,5,10,15,15,794.5,129.5,3.05,24.5,682.5,373.81,269.96
2016,5,10,15,30,780.0,126.0,3.1,24.0,640.0,324.22,228.02
2016,5,10,15,45,763.5,121.0,3.2,23.5,593.5,274.15,185.5
2016,5,10,16,0,747.0,116.0,3.3,23.0,547.0,219.93,140.35
2016,5,10,16,15,722.5,111.5,3.35,22.5,497.5,172.21,102.79
2016,5,10,16,30,698.0,107.0,3.4,22.0,448.0,127.27,72.1
2016,5,10,16,45,669.0,100.0,3.45,21.5,397.5,83.21,50.46
2016,5,10,17,0,640.0,93.0,3.5,21.0,347.0,60.85,47.32
2016,5,10,17,15,594.5,86.0,3.45,20.0,295.5,58.45,45.55
2016,5,10,17,30,549.0,79.0,3.4,19.0,244.0,55.87,43.52
2016,5,10,17,45,487.0,69.5,3.35,18.0,195.0,50.89,39.23
2016,5,10,18,0,425.0,60.0,3.3,17.0,146.0,45.62,34.47
2016,5,10,18,15,329.5,48.0,3.1,16.5,103.0,36.61,26.15
2016,5,10,18,30,234.0,36.0,2.9,16.0,60.0,28.01,17.62
2016,5,10,18,45,117.0,18.0,2.7,15.5,30.0,14.1,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.0,13.0,1.65,11.5,21.0,55.26,0.0
2016,5,11,5,30,202.0,26.0,1.9,12.0,42.0,151.21,100.16
2016,5,11,5,45,311.0,38.0,2.15,12.5,83.0,234.42,187.69
2016,5,11,6,0,420.0,50.0,2.4,13.0,124.0,324.17,266.94
2016,5,11,6,15,491.0,58.5,2.35,13.5,172.5,396.04,328.97
2016,5,11,6,30,562.0,67.0,2.3,14.0,221.0,473.05,392.68
2016,5,11,6,45,281.0,81.5,2.25,14.5,158.5,311.69,260.03
2016,5,11,7,0,0.0,96.0,2.2,15.0,96.0,92.11,72.25
2016,5,11,7,15,0.0,114.0,2.1,15.5,114.0,109.96,87.08
2016,5,11,7,30,0.0,132.0,2.0,16.0,132.0,127.71,101.25
2016,5,11,7,45,5.0,158.5,1.95,16.5,161.5,158.58,126.06
2016,5,11,8,0,10.0,185.0,1.9,17.0,191.0,189.6,150.5
2016,5,11,8,15,14.5,207.0,1.85,17.5,216.5,215.47,170.39
2016,5,11,8,30,19.0,229.0,1.8,18.0,242.0,241.38,190.0
2016,5,11,8,45,22.5,250.0,1.75,18.5,266.0,265.3,207.71
2016,5,11,9,0,26.0,271.0,1.7,19.0,290.0,289.16,225.12
2016,5,11,9,15,77.5,321.5,1.65,19.5,381.0,404.52,312.81
2016,5,11,9,30,129.0,372.0,1.6,20.0,472.0,520.55,396.8
2016,5,11,9,45,177.0,388.0,1.6,20.5,532.0,581.1,439.08
2016,5,11,10,0,225.0,404.0,1.6,21.0,592.0,641.12,480.37
2016,5,11,10,15,412.0,351.5,1.6,21.0,709.5,785.18,583.26
2016,5,11,10,30,599.0,299.0,1.6,21.0,827.0,906.04,666.21
2016,5,11,10,45,740.0,221.5,1.6,21.5,889.0,956.16,698.09
2016,5,11,11,0,881.0,144.0,1.6,22.0,951.0,987.03,715.38
2016,5,11,11,15,884.0,145.0,1.65,22.5,963.5,975.58,706.6
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,961.16,696.5
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,941.56,683.78
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,919.24,669.29
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,891.78,652.15
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,861.97,633.41
2016,5,11,12,45,895.0,137.5,2.05,24.0,970.5,830.18,613.22
2016,5,11,13,0,901.0,131.0,2.1,24.0,962.0,795.9,591.18
2016,5,11,13,15,896.5,130.0,2.15,24.0,943.5,756.48,565.43
2016,5,11,13,30,892.0,129.0,2.2,24.0,925.0,715.46,536.5
2016,5,11,13,45,887.0,126.5,2.3,24.5,899.5,671.41,504.02
2016,5,11,14,0,882.0,124.0,2.4,25.0,874.0,626.15,469.89
2016,5,11,14,15,873.5,122.5,2.45,24.5,842.0,578.79,434.85
2016,5,11,14,30,865.0,121.0,2.5,24.0,810.0,530.88,398.24
2016,5,11,14,45,853.5,118.5,2.55,24.0,772.0,480.48,357.89
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,424.94,312.68
2016,5,11,15,15,827.5,113.5,2.6,23.5,691.0,373.6,269.97
2016,5,11,15,30,813.0,111.0,2.6,23.0,648.0,323.22,227.1
2016,5,11,15,45,794.5,107.5,2.6,23.0,600.5,272.24,183.22
2016,5,11,16,0,776.0,104.0,2.6,23.0,553.0,223.05,141.54
2016,5,11,16,15,752.0,100.0,2.55,22.5,503.0,174.68,103.31
2016,5,11,16,30,728.0,96.0,2.5,22.0,453.0,123.34,67.35
2016,5,11,16,45,696.5,90.5,2.45,21.5,401.5,78.81,45.37
2016,5,11,17,0,665.0,85.0,2.4,21.0,350.0,54.76,42.04
2016,5,11,17,15,620.5,79.0,2.25,20.0,298.5,52.85,40.68
2016,5,11,17,30,576.0,73.0,2.1,19.0,247.0,50.81,39.1
2016,5,11,17,45,514.0,64.5,1.95,18.5,197.5,46.48,35.3
2016,5,11,18,0,452.0,56.0,1.8,18.0,148.0,41.88,31.1
2016,5,11,18,15,357.5,45.0,1.6,17.0,105.0,34.67,24.47
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,27.06,16.97
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.27,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,44.08,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,128.85,87.15
2016,5,12,5,45,233.0,44.5,2.0,12.5,79.0,200.89,160.74
2016,5,12,6,0,324.0,60.0,2.3,13.0,118.0,280.49,231.07
2016,5,12,6,15,394.5,71.5,2.3,13.0,165.0,350.09,291.76
2016,5,12,6,30,465.0,83.0,2.3,13.0,212.0,425.34,355.2
2016,5,12,6,45,232.5,80.5,2.35,13.5,145.0,276.98,232.1
2016,5,12,7,0,0.0,78.0,2.4,14.0,78.0,73.13,56.61
2016,5,12,7,15,0.0,103.0,2.4,14.5,103.0,98.25,77.66
2016,5,12,7,30,0.0,128.0,2.4,15.0,128.0,123.4,98.13
2016,5,12,7,45,1.0,148.0,2.4,15.5,149.0,144.04,114.56
2016,5,12,8,0,2.0,168.0,2.4,16.0,170.0,164.63,130.72
2016,5,12,8,15,12.0,201.5,2.35,16.5,210.0,207.36,164.77
2016,5,12,8,30,22.0,235.0,2.3,17.0,250.0,250.4,198.32
2016,5,12,8,45,56.0,280.0,2.3,17.5,320.0,342.54,270.11
2016,5,12,9,0,90.0,325.0,2.3,18.0,390.0,422.77,330.52
2016,5,12,9,15,145.0,349.0,2.25,18.5,459.5,513.4,397.61
2016,5,12,9,30,200.0,373.0,2.2,19.0,529.0,590.29,452.71
2016,5,12,9,45,515.0,259.5,2.2,19.5,685.5,797.27,606.33
2016,5,12,10,0,830.0,146.0,2.2,20.0,842.0,980.53,728.86
2016,5,12,10,15,837.0,148.0,2.15,20.0,868.5,985.96,728.93
2016,5,12,10,30,844.0,150.0,2.1,20.0,895.0,988.33,729.02
2016,5,12,10,45,846.5,152.5,2.1,20.5,914.0,983.78,723.95
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,976.18,717.11
2016,5,12,11,15,851.5,156.0,2.1,21.5,945.5,964.06,707.49
2016,5,12,11,30,854.0,157.0,2.1,22.0,958.0,942.14,691.64
2016,5,12,11,45,853.0,158.5,2.1,22.5,962.0,928.48,681.4
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,905.34,664.96
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.5,878.77,647.65
2016,5,12,12,30,851.0,160.0,2.1,23.0,961.0,849.89,628.81
2016,5,12,12,45,833.5,169.0,2.15,23.5,946.5,813.68,604.21
2016,5,12,13,0,816.0,178.0,2.2,24.0,932.0,776.37,578.46
2016,5,12,13,15,811.5,176.5,2.25,24.0,914.0,738.29,552.1
2016,5,12,13,30,807.0,175.0,2.3,24.0,896.0,698.88,524.24
2016,5,12,13,45,805.0,170.5,2.4,24.0,873.0,657.3,494.51
2016,5,12,14,0,803.0,166.0,2.5,24.0,850.0,614.52,463.1
2016,5,12,14,15,793.5,163.5,2.55,23.5,818.5,568.35,428.92
2016,5,12,14,30,784.0,161.0,2.6,23.0,787.0,521.98,393.52
2016,5,12,14,45,777.5,155.0,2.7,23.0,751.5,473.99,355.24
2016,5,12,15,0,771.0,149.0,2.8,23.0,716.0,425.92,315.79
2016,5,12,15,15,755.5,145.0,2.8,22.5,673.5,371.29,270.95
2016,5,12,15,30,740.0,141.0,2.8,22.0,631.0,322.53,229.69
2016,5,12,15,45,726.0,134.0,2.85,22.0,586.0,273.15,187.26
2016,5,12,16,0,712.0,127.0,2.9,22.0,541.0,225.19,146.55
2016,5,12,16,15,686.0,122.0,2.9,21.0,492.0,178.67,109.98
2016,5,12,16,30,660.0,117.0,2.9,20.0,443.0,135.11,79.79
2016,5,12,16,45,631.0,109.0,2.95,19.5,393.0,92.21,57.31
2016,5,12,17,0,602.0,101.0,3.0,19.0,343.0,66.63,52.72
2016,5,12,17,15,556.0,93.5,3.0,18.0,292.0,64.11,50.88
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,61.4,48.75
2016,5,12,17,45,446.0,76.0,3.05,16.5,192.5,55.46,43.53
2016,5,12,18,0,382.0,66.0,3.1,16.0,144.0,49.28,37.88
2016,5,12,18,15,292.5,52.0,3.0,15.0,102.0,39.6,29.0
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,29.49,19.27
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.84,0.88
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,46.65,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,136.29,95.03
