Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,255.5,45.0,2.55,11.5,84.0,213.43,172.18
2016,5,13,6,0,362.0,59.0,2.7,12.0,125.0,301.0,249.47
2016,5,13,6,15,432.5,70.0,2.75,12.0,173.0,371.79,311.55
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,452.28,379.52
2016,5,13,6,45,256.0,105.0,2.9,12.5,176.5,311.45,261.89
2016,5,13,7,0,9.0,129.0,3.0,13.0,132.0,135.16,109.38
2016,5,13,7,15,4.5,112.5,3.0,13.5,114.0,111.69,89.37
2016,5,13,7,30,0.0,96.0,3.0,14.0,96.0,90.3,70.86
2016,5,13,7,45,0.0,95.5,3.0,14.5,95.5,89.44,69.78
2016,5,13,8,0,0.0,95.0,3.0,15.0,95.0,88.75,68.83
2016,5,13,8,15,0.0,120.0,3.0,15.0,120.0,113.19,88.8
2016,5,13,8,30,0.0,145.0,3.0,15.0,145.0,137.72,108.58
2016,5,13,8,45,0.0,142.0,3.0,15.5,142.0,134.39,105.34
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,131.22,102.31
2016,5,13,9,15,3.0,170.5,3.0,16.5,173.0,164.76,129.0
2016,5,13,9,30,6.0,202.0,3.0,17.0,207.0,198.37,155.29
2016,5,13,9,45,8.0,215.5,3.05,17.5,222.5,213.17,166.41
2016,5,13,10,0,10.0,229.0,3.1,18.0,238.0,227.9,177.43
2016,5,13,10,15,11.0,243.0,3.15,18.0,253.0,242.03,188.21
2016,5,13,10,30,12.0,257.0,3.2,18.0,268.0,256.01,198.86
2016,5,13,10,45,24.0,319.5,3.3,18.5,342.0,336.52,260.45
2016,5,13,11,0,36.0,382.0,3.4,19.0,416.0,407.96,313.64
2016,5,13,11,15,40.5,396.5,3.5,19.0,435.0,423.11,324.7
2016,5,13,11,30,45.0,411.0,3.6,19.0,454.0,437.59,335.47
2016,5,13,11,45,87.0,443.5,3.75,19.0,526.5,502.38,384.76
2016,5,13,12,0,129.0,476.0,3.9,19.0,599.0,567.63,433.43
2016,5,13,12,15,134.0,470.0,3.95,19.0,597.0,557.14,425.66
2016,5,13,12,30,139.0,464.0,4.0,19.0,595.0,546.17,417.9
2016,5,13,12,45,519.5,297.0,4.1,19.0,778.5,685.54,530.27
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,796.75,615.76
2016,5,13,13,15,896.5,129.0,4.25,19.0,944.5,758.19,587.98
2016,5,13,13,30,893.0,128.0,4.3,19.0,927.0,717.95,558.02
2016,5,13,13,45,889.0,125.5,4.4,19.0,903.0,674.6,525.33
2016,5,13,14,0,885.0,123.0,4.5,19.0,879.0,629.96,490.8
2016,5,13,14,15,877.5,121.5,4.5,18.5,847.5,583.12,454.21
2016,5,13,14,30,870.0,120.0,4.5,18.0,816.0,535.63,416.05
2016,5,13,14,45,862.5,116.5,4.5,18.0,779.5,486.08,374.46
2016,5,13,15,0,855.0,113.0,4.5,18.0,743.0,436.29,331.64
2016,5,13,15,15,842.0,110.5,4.4,17.5,700.5,379.54,283.0
2016,5,13,15,30,829.0,108.0,4.3,17.0,658.0,328.96,238.27
2016,5,13,15,45,816.5,102.5,4.25,17.0,612.0,277.06,191.88
2016,5,13,16,0,804.0,97.0,4.2,17.0,566.0,226.34,147.18
2016,5,13,16,15,782.0,93.5,4.1,16.5,516.0,177.21,106.74
2016,5,13,16,30,760.0,90.0,4.0,16.0,466.0,130.57,73.13
2016,5,13,16,45,737.0,84.0,3.95,15.5,415.5,84.53,48.61
2016,5,13,17,0,714.0,78.0,3.9,15.0,365.0,54.9,43.22
2016,5,13,17,15,673.0,72.5,3.75,14.5,313.0,47.82,37.13
2016,5,13,17,30,632.0,67.0,3.6,14.0,261.0,45.9,35.54
2016,5,13,17,45,579.5,59.5,3.45,14.0,211.0,42.19,32.16
2016,5,13,18,0,527.0,52.0,3.3,14.0,161.0,38.25,28.44
2016,5,13,18,15,434.0,42.5,3.0,13.5,116.0,32.24,22.77
2016,5,13,18,30,341.0,33.0,2.7,13.0,71.0,25.91,16.43
2016,5,13,18,45,170.5,16.5,2.45,12.5,35.5,12.6,0.78
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,104.5,14.5,1.4,11.5,23.5,58.7,0.0
2016,5,14,5,30,209.0,29.0,1.6,12.0,47.0,161.25,114.79
2016,5,14,5,45,322.5,39.5,1.85,12.5,88.5,243.57,196.08
2016,5,14,6,0,436.0,50.0,2.1,13.0,130.0,335.21,276.29
2016,5,14,6,15,504.5,58.0,2.15,13.5,179.0,405.82,336.97
2016,5,14,6,30,573.0,66.0,2.2,14.0,228.0,481.34,399.29
2016,5,14,6,45,614.0,74.0,2.25,14.5,278.5,542.13,447.45
2016,5,14,7,0,655.0,82.0,2.3,15.0,329.0,604.69,494.53
2016,5,14,7,15,430.0,138.5,2.3,15.5,310.0,515.55,420.57
2016,5,14,7,30,205.0,195.0,2.3,16.0,291.0,387.63,314.82
2016,5,14,7,45,124.0,209.0,2.3,16.5,269.5,339.13,273.62
2016,5,14,8,0,43.0,223.0,2.3,17.0,248.0,272.23,217.09
2016,5,14,8,15,188.0,244.5,2.25,17.0,364.0,437.41,349.72
2016,5,14,8,30,333.0,266.0,2.2,17.0,480.0,609.5,479.9
2016,5,14,8,45,355.0,281.0,2.15,17.5,523.5,650.01,506.05
2016,5,14,9,0,377.0,296.0,2.1,18.0,567.0,689.86,532.18
2016,5,14,9,15,352.0,322.0,2.15,18.5,586.0,695.92,533.24
2016,5,14,9,30,327.0,348.0,2.2,19.0,605.0,699.59,532.95
2016,5,14,9,45,335.0,362.5,2.25,19.5,635.5,720.76,546.11
2016,5,14,10,0,343.0,377.0,2.3,20.0,666.0,740.43,558.01
2016,5,14,10,15,623.0,248.5,2.35,20.5,793.0,889.2,666.74
2016,5,14,10,30,903.0,120.0,2.4,21.0,920.0,1008.32,743.5
2016,5,14,10,45,907.0,121.0,2.5,21.5,939.5,1004.08,738.41
2016,5,14,11,0,911.0,122.0,2.6,22.0,959.0,996.7,732.64
2016,5,14,11,15,913.5,122.5,2.65,22.0,971.5,984.29,724.62
2016,5,14,11,30,916.0,123.0,2.7,22.0,984.0,968.87,714.73
2016,5,14,11,45,755.5,223.5,2.8,22.0,936.5,908.69,675.47
2016,5,14,12,0,595.0,324.0,2.9,22.0,889.0,840.09,626.18
2016,5,14,12,15,575.5,341.5,2.95,22.0,886.5,817.83,610.75
2016,5,14,12,30,556.0,359.0,3.0,22.0,884.0,794.48,594.09
2016,5,14,12,45,718.5,250.5,3.1,22.0,921.0,799.77,602.72
2016,5,14,13,0,881.0,142.0,3.2,22.0,958.0,794.06,601.63
2016,5,14,13,15,876.5,141.0,3.25,22.0,940.0,755.42,575.08
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,715.23,545.81
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,672.08,513.99
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,627.77,480.49
2016,5,14,14,15,853.0,133.5,3.55,21.5,840.5,581.09,445.06
2016,5,14,14,30,844.0,132.0,3.6,21.0,809.0,530.15,405.44
2016,5,14,14,45,831.0,130.5,3.7,21.0,771.0,480.37,364.82
2016,5,14,15,0,818.0,129.0,3.8,21.0,733.0,431.01,323.45
2016,5,14,15,15,803.5,126.0,3.8,20.5,690.5,380.51,280.74
2016,5,14,15,30,789.0,123.0,3.8,20.0,648.0,331.01,237.99
2016,5,14,15,45,769.0,119.5,3.85,20.0,601.0,280.95,194.3
2016,5,14,16,0,749.0,116.0,3.9,20.0,554.0,227.21,148.4
2016,5,14,16,15,724.5,111.5,3.8,19.5,504.5,179.41,109.69
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,134.36,77.4
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,91.74,54.86
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,64.06,50.68
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,61.83,48.97
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,59.42,47.01
2016,5,14,17,45,470.0,75.0,3.05,16.5,200.5,55.05,43.18
2016,5,14,18,0,403.0,66.0,2.9,16.0,151.0,49.17,37.82
2016,5,14,18,15,312.0,53.5,2.6,15.5,108.5,40.68,29.95
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,31.82,21.35
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,16.0,3.34
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,57.6,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,136.6,97.74
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,213.96,171.87
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,301.87,248.64
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,371.45,308.39
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,451.25,374.05
2016,5,15,6,45,250.5,98.5,2.45,15.5,169.5,299.51,248.9
2016,5,15,7,0,0.0,117.0,2.4,16.0,117.0,114.75,90.81
2016,5,15,7,15,17.5,149.0,2.35,16.5,157.5,161.54,129.83
2016,5,15,7,30,35.0,181.0,2.3,17.0,198.0,220.8,177.67
2016,5,15,7,45,25.0,188.5,2.25,17.5,201.5,207.5,165.57
2016,5,15,8,0,15.0,196.0,2.2,18.0,205.0,205.45,162.69
2016,5,15,8,15,181.5,229.5,2.15,18.0,346.5,414.22,330.88
2016,5,15,8,30,348.0,263.0,2.1,18.0,488.0,619.96,485.87
2016,5,15,8,45,584.5,192.5,2.1,18.5,600.5,784.83,606.17
2016,5,15,9,0,821.0,122.0,2.1,19.0,713.0,932.2,703.48
2016,5,15,9,15,833.0,124.0,2.1,19.5,752.0,954.23,713.78
2016,5,15,9,30,845.0,126.0,2.1,20.0,791.0,973.59,723.63
2016,5,15,9,45,870.5,118.5,2.15,20.5,828.5,984.7,728.66
2016,5,15,10,0,896.0,111.0,2.2,21.0,866.0,1001.73,737.75
2016,5,15,10,15,902.5,112.5,2.3,21.5,893.0,1006.86,739.64
2016,5,15,10,30,909.0,114.0,2.4,22.0,920.0,1008.82,739.7
2016,5,15,10,45,911.5,115.5,2.5,22.5,939.5,1003.72,735.28
2016,5,15,11,0,914.0,117.0,2.6,23.0,959.0,995.48,728.97
2016,5,15,11,15,917.0,118.0,2.75,23.0,972.0,984.1,722.57
2016,5,15,11,30,920.0,119.0,2.9,23.0,985.0,969.66,714.15
2016,5,15,11,45,918.5,120.5,3.1,23.0,989.0,948.65,701.72
2016,5,15,12,0,917.0,122.0,3.3,23.0,993.0,924.93,687.36
2016,5,15,12,15,916.5,122.0,3.45,23.0,990.5,898.12,670.42
2016,5,15,12,30,916.0,122.0,3.6,23.0,988.0,868.86,651.67
2016,5,15,12,45,919.5,118.0,3.75,23.0,979.0,836.85,630.84
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,802.42,608.11
2016,5,15,13,15,920.0,113.0,4.0,22.5,953.0,763.63,583.0
2016,5,15,13,30,917.0,112.0,4.1,22.0,936.0,723.07,555.28
2016,5,15,13,45,911.5,111.0,4.2,22.0,911.0,679.3,522.52
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,634.29,488.04
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,586.99,451.63
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,538.97,413.59
2016,5,15,14,45,883.0,105.0,4.3,21.0,787.0,489.12,372.3
2016,5,15,15,0,874.0,103.0,4.3,21.0,750.0,439.13,329.87
2016,5,15,15,15,861.5,101.0,4.3,20.5,707.5,387.99,286.19
2016,5,15,15,30,849.0,99.0,4.3,20.0,665.0,337.47,242.1
2016,5,15,15,45,832.0,96.0,4.35,20.0,618.0,279.21,191.35
2016,5,15,16,0,815.0,93.0,4.4,20.0,571.0,228.89,147.46
2016,5,15,16,15,793.0,89.5,4.35,19.5,521.0,179.23,106.69
2016,5,15,16,30,771.0,86.0,4.3,19.0,471.0,132.03,72.43
2016,5,15,16,45,737.0,83.0,4.25,18.5,418.5,87.36,48.66
2016,5,15,17,0,703.0,80.0,4.2,18.0,366.0,50.78,39.06
2016,5,15,17,15,661.5,74.5,4.0,17.5,314.0,49.07,37.76
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,47.22,36.25
2016,5,15,17,45,552.5,63.0,3.65,16.5,211.5,44.78,34.12
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,42.26,31.76
2016,5,15,18,15,393.0,47.0,3.2,15.5,116.5,35.99,25.89
2016,5,15,18,30,301.0,37.0,2.9,15.0,72.0,29.39,19.37
2016,5,15,18,45,166.5,23.0,2.65,14.5,40.5,18.03,5.3
2016,5,15,19,0,32.0,9.0,2.4,14.0,9.0,8.58,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.0,15.5,1.7,12.5,23.5,69.5,0.0
2016,5,16,5,30,176.0,31.0,1.8,13.0,47.0,148.43,107.91
2016,5,16,5,45,269.5,45.0,1.95,13.5,87.0,221.06,177.75
2016,5,16,6,0,363.0,59.0,2.1,14.0,127.0,302.5,248.88
2016,5,16,6,15,431.5,69.0,2.05,14.5,174.0,374.85,310.38
2016,5,16,6,30,500.0,79.0,2.0,15.0,221.0,450.1,371.95
2016,5,16,6,45,548.0,86.5,2.0,15.5,271.5,512.55,421.14
2016,5,16,7,0,596.0,94.0,2.0,16.0,322.0,577.27,470.23
2016,5,16,7,15,631.5,100.0,2.05,16.5,372.5,632.45,509.82
2016,5,16,7,30,667.0,106.0,2.1,17.0,423.0,688.28,548.52
2016,5,16,7,45,697.0,110.0,2.15,17.5,473.5,737.37,581.32
2016,5,16,8,0,727.0,114.0,2.2,18.0,524.0,786.1,613.19
2016,5,16,8,15,747.5,117.5,2.25,18.5,571.0,820.73,634.55
2016,5,16,8,30,768.0,121.0,2.3,19.0,618.0,858.45,657.9
2016,5,16,8,45,787.0,123.0,2.4,19.5,662.0,891.3,678.03
2016,5,16,9,0,806.0,125.0,2.5,20.0,706.0,922.12,696.66
2016,5,16,9,15,818.0,127.0,2.55,20.5,744.5,943.94,708.7
2016,5,16,9,30,830.0,129.0,2.6,21.0,783.0,963.15,719.08
2016,5,16,9,45,851.0,124.0,2.65,21.5,819.0,972.34,722.85
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,987.57,730.81
2016,5,16,10,15,878.5,120.5,2.75,22.5,882.0,992.6,732.07
2016,5,16,10,30,885.0,122.0,2.8,23.0,909.0,994.55,731.52
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.5,990.94,727.91
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,984.24,722.41
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,972.56,714.76
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,957.91,705.26
2016,5,16,11,45,901.5,125.0,3.2,24.5,979.0,938.53,691.71
2016,5,16,12,0,903.0,125.0,3.3,25.0,984.0,916.42,676.39
2016,5,16,12,15,903.0,125.0,3.4,25.0,982.0,890.41,659.76
2016,5,16,12,30,903.0,125.0,3.5,25.0,980.0,861.96,641.4
2016,5,16,12,45,903.0,123.5,3.6,25.0,970.5,829.86,620.43
2016,5,16,13,0,903.0,122.0,3.7,25.0,961.0,795.57,597.8
2016,5,16,13,15,899.5,121.0,3.75,25.0,943.5,757.14,571.86
2016,5,16,13,30,896.0,120.0,3.8,25.0,926.0,717.02,543.34
2016,5,16,13,45,895.0,116.5,3.85,25.0,902.5,674.85,512.17
2016,5,16,14,0,894.0,113.0,3.9,25.0,879.0,631.13,479.13
2016,5,16,14,15,886.5,111.5,3.9,24.5,848.0,584.12,443.54
2016,5,16,14,30,879.0,110.0,3.9,24.0,817.0,536.47,406.4
2016,5,16,14,45,868.5,108.0,3.95,24.0,780.0,486.58,365.85
2016,5,16,15,0,858.0,106.0,4.0,24.0,743.0,436.73,324.27
2016,5,16,15,15,845.5,104.0,3.95,23.5,701.0,386.41,281.85
2016,5,16,15,30,833.0,102.0,3.9,23.0,659.0,330.42,234.27
2016,5,16,15,45,811.5,100.5,3.9,23.0,611.5,279.43,189.97
2016,5,16,16,0,790.0,99.0,3.9,23.0,564.0,230.49,147.96
2016,5,16,16,15,767.5,95.5,3.8,22.5,514.5,182.05,108.69
2016,5,16,16,30,745.0,92.0,3.7,22.0,465.0,136.14,75.59
2016,5,16,16,45,710.5,88.5,3.65,21.5,413.5,86.77,47.45
2016,5,16,17,0,676.0,85.0,3.6,21.0,362.0,54.19,41.51
2016,5,16,17,15,634.5,79.0,3.45,20.0,310.5,52.28,40.15
2016,5,16,17,30,593.0,73.0,3.3,19.0,259.0,50.2,38.56
2016,5,16,17,45,531.5,66.0,3.2,18.5,209.5,47.11,35.88
2016,5,16,18,0,470.0,59.0,3.1,18.0,160.0,43.86,32.9
2016,5,16,18,15,379.5,48.5,2.9,17.0,116.0,37.21,26.8
2016,5,16,18,30,289.0,38.0,2.7,16.0,72.0,30.19,20.03
2016,5,16,18,45,160.5,23.5,2.5,15.5,41.0,18.4,6.18
2016,5,16,19,0,32.0,9.0,2.3,15.0,10.0,8.58,0.0
2016,5,16,19,15,16.0,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.0,83.78,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,52.0,181.32,133.88
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.0,260.5,209.33
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,349.54,286.02
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.5,420.31,345.92
2016,5,17,6,30,590.0,67.0,2.0,16.0,237.0,495.83,407.23
2016,5,17,6,45,642.0,72.0,2.1,17.0,290.0,561.29,457.69
2016,5,17,7,0,694.0,77.0,2.2,18.0,343.0,629.29,506.81
2016,5,17,7,15,727.0,81.5,2.35,19.0,395.5,680.48,541.76
2016,5,17,7,30,760.0,86.0,2.5,20.0,448.0,735.85,578.81
2016,5,17,7,45,788.0,88.5,2.7,21.0,500.0,784.55,610.37
2016,5,17,8,0,816.0,91.0,2.9,22.0,552.0,832.54,640.77
2016,5,17,8,15,834.5,94.0,2.95,22.5,601.0,871.62,664.72
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,901.13,681.85
2016,5,17,8,45,868.0,99.0,3.1,23.5,694.5,931.92,700.14
2016,5,17,9,0,883.0,101.0,3.2,24.0,739.0,960.4,716.76
2016,5,17,9,15,893.5,103.0,3.25,24.5,779.0,982.04,728.39
2016,5,17,9,30,904.0,105.0,3.3,25.0,819.0,1000.88,738.23
2016,5,17,9,45,911.0,107.0,3.35,25.5,852.5,1013.35,743.95
2016,5,17,10,0,918.0,109.0,3.4,26.0,886.0,1022.73,747.78
2016,5,17,10,15,924.0,110.5,3.35,26.0,912.5,1027.41,749.4
2016,5,17,10,30,930.0,112.0,3.3,26.0,939.0,1028.87,749.08
2016,5,17,10,45,933.5,113.0,3.25,26.5,959.0,1024.14,743.43
2016,5,17,11,0,937.0,114.0,3.2,27.0,979.0,1016.2,735.91
2016,5,17,11,15,939.0,114.5,3.15,27.0,991.5,1003.16,726.71
2016,5,17,11,30,941.0,115.0,3.1,27.0,1004.0,987.05,715.68
2016,5,17,11,45,941.0,115.5,3.05,27.5,1008.0,966.14,700.25
2016,5,17,12,0,941.0,116.0,3.0,28.0,1012.0,942.43,683.16
2016,5,17,12,15,940.0,116.0,2.95,28.0,1009.0,914.72,664.9
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,884.53,645.03
2016,5,17,12,45,938.5,114.0,2.85,28.5,995.5,850.57,621.41
2016,5,17,13,0,938.0,112.0,2.8,29.0,985.0,814.39,596.34
2016,5,17,13,15,934.0,111.5,2.75,29.0,966.5,774.89,570.16
2016,5,17,13,30,930.0,111.0,2.7,29.0,948.0,733.65,541.91
2016,5,17,13,45,923.5,110.5,2.7,29.0,922.5,689.25,510.05
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,643.66,476.62
2016,5,17,14,15,909.0,108.5,2.7,29.0,865.0,595.42,440.49
2016,5,17,14,30,901.0,107.0,2.7,29.0,833.0,546.54,402.92
2016,5,17,14,45,890.5,105.0,2.7,29.0,795.0,495.67,362.91
2016,5,17,15,0,880.0,103.0,2.7,29.0,757.0,444.81,321.82
2016,5,17,15,15,867.0,100.5,2.7,28.5,714.0,392.88,279.53
2016,5,17,15,30,854.0,98.0,2.7,28.0,671.0,341.63,236.77
2016,5,17,15,45,838.0,95.0,2.7,28.0,624.0,283.42,187.98
2016,5,17,16,0,822.0,92.0,2.7,28.0,577.0,233.06,145.54
2016,5,17,16,15,800.0,88.5,2.65,27.5,527.0,183.06,105.75
2016,5,17,16,30,778.0,85.0,2.6,27.0,477.0,135.52,71.91
2016,5,17,16,45,749.0,81.0,2.55,26.5,425.0,89.88,47.2
2016,5,17,17,0,720.0,77.0,2.5,26.0,373.0,53.68,40.18
2016,5,17,17,15,679.5,71.5,2.35,25.0,320.5,46.68,34.51
2016,5,17,17,30,639.0,66.0,2.2,24.0,268.0,44.71,33.03
2016,5,17,17,45,578.5,60.0,2.1,23.0,217.5,42.15,30.92
2016,5,17,18,0,518.0,54.0,2.0,22.0,167.0,39.47,28.57
2016,5,17,18,15,430.5,45.0,1.85,21.0,122.0,33.98,23.6
2016,5,17,18,30,343.0,36.0,1.7,20.0,77.0,28.21,18.07
2016,5,17,18,45,206.5,23.0,1.6,19.0,44.5,18.22,6.49
2016,5,17,19,0,70.0,10.0,1.5,18.0,12.0,9.53,0.0
2016,5,17,19,15,35.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,78.08,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,165.15,122.47
2016,5,18,5,45,308.5,44.5,2.45,15.0,93.5,241.16,193.83
2016,5,18,6,0,409.0,57.0,2.7,16.0,135.0,329.81,270.13
2016,5,18,6,15,476.0,65.5,2.6,16.5,183.0,399.53,329.2
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,473.88,389.63
2016,5,18,6,45,592.5,80.5,2.45,17.5,282.5,537.78,439.52
2016,5,18,7,0,642.0,87.0,2.4,18.0,334.0,604.06,488.81
2016,5,18,7,15,675.5,92.0,2.3,19.0,385.5,658.04,525.04
2016,5,18,7,30,709.0,97.0,2.2,20.0,437.0,712.49,560.2
2016,5,18,7,45,735.0,101.0,2.1,21.0,487.5,759.5,588.7
2016,5,18,8,0,761.0,105.0,2.0,22.0,538.0,802.06,613.14
2016,5,18,8,15,780.5,109.0,1.95,22.5,585.0,841.8,636.56
2016,5,18,8,30,800.0,113.0,1.9,23.0,632.0,879.93,658.4
2016,5,18,8,45,815.5,115.5,1.9,24.0,676.0,910.71,674.21
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,939.28,688.38
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.0,960.51,699.59
2016,5,18,9,30,853.0,122.0,2.0,26.0,796.0,970.65,703.76
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.0,985.26,711.57
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,997.05,717.57
2016,5,18,10,15,883.5,122.5,2.3,27.5,890.0,1001.09,718.76
2016,5,18,10,30,889.0,124.0,2.4,28.0,916.0,1002.06,718.15
2016,5,18,10,45,891.5,126.0,2.5,28.5,935.0,997.5,714.14
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,989.85,708.31
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,977.22,700.35
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,961.66,690.63
2016,5,18,11,45,896.0,131.0,2.8,29.5,982.0,941.04,676.74
2016,5,18,12,0,894.0,133.0,2.9,30.0,986.0,917.8,661.21
2016,5,18,12,15,893.5,133.0,2.95,30.0,983.0,891.57,644.67
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,862.97,626.53
2016,5,18,12,45,890.0,132.5,3.05,30.0,969.5,829.71,605.2
2016,5,18,13,0,887.0,132.0,3.1,30.0,959.0,794.48,582.43
2016,5,18,13,15,883.5,131.0,3.15,29.5,941.5,756.65,558.82
2016,5,18,13,30,880.0,130.0,3.2,29.0,924.0,717.18,532.41
2016,5,18,13,45,877.5,127.0,3.25,29.0,900.0,675.17,502.19
2016,5,18,14,0,875.0,124.0,3.3,29.0,876.0,631.78,470.24
2016,5,18,14,15,867.5,122.0,3.3,28.5,845.0,585.23,435.92
2016,5,18,14,30,860.0,120.0,3.3,28.0,814.0,538.06,400.11
2016,5,18,14,45,852.5,116.5,3.35,28.0,778.0,489.25,361.38
2016,5,18,15,0,845.0,113.0,3.4,28.0,742.0,440.22,321.43
2016,5,18,15,15,832.0,110.5,3.4,27.5,700.0,384.22,275.93
2016,5,18,15,30,819.0,108.0,3.4,27.0,658.0,334.34,233.97
2016,5,18,15,45,798.5,106.0,3.4,27.0,611.5,283.93,190.99
2016,5,18,16,0,778.0,104.0,3.4,27.0,565.0,235.49,150.08
2016,5,18,16,15,755.0,100.0,3.3,26.0,515.5,187.21,111.69
2016,5,18,16,30,732.0,96.0,3.2,25.0,466.0,141.51,78.95
2016,5,18,16,45,700.5,92.0,3.1,24.0,415.0,92.27,50.28
2016,5,18,17,0,669.0,88.0,3.0,23.0,364.0,56.13,42.81
2016,5,18,17,15,627.5,81.5,2.9,22.0,312.5,53.93,41.23
2016,5,18,17,30,586.0,75.0,2.8,21.0,261.0,51.54,39.4
2016,5,18,17,45,535.0,66.5,2.75,20.0,212.5,47.28,35.81
2016,5,18,18,0,484.0,58.0,2.7,19.0,164.0,42.74,31.81
2016,5,18,18,15,397.5,48.0,2.65,18.0,120.0,36.5,26.12
2016,5,18,18,30,311.0,38.0,2.6,17.0,76.0,29.93,19.84
2016,5,18,18,45,186.5,24.5,2.6,16.5,44.0,19.15,7.72
2016,5,18,19,0,62.0,11.0,2.6,16.0,12.0,10.48,0.0
2016,5,18,19,15,31.0,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,18.5,4.25,12.0,27.5,77.47,0.0
2016,5,19,5,30,184.0,37.0,4.4,12.0,55.0,161.34,121.58
2016,5,19,5,45,284.5,50.5,4.55,12.0,96.5,237.24,193.71
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,322.82,270.03
2016,5,19,6,15,453.0,73.5,4.75,12.0,186.5,394.59,333.34
2016,5,19,6,30,521.0,83.0,4.8,12.0,235.0,470.18,398.05
2016,5,19,6,45,472.0,102.0,4.9,12.5,260.0,474.28,400.8
2016,5,19,7,0,423.0,121.0,5.0,13.0,285.0,477.52,401.85
2016,5,19,7,15,581.5,99.5,4.85,13.5,359.5,594.77,496.56
2016,5,19,7,30,740.0,78.0,4.7,14.0,434.0,711.29,583.85
2016,5,19,7,45,746.0,96.0,4.55,14.5,487.5,759.53,616.16
2016,5,19,8,0,752.0,114.0,4.4,15.0,541.0,809.71,649.32
2016,5,19,8,15,572.0,184.0,4.35,15.5,525.5,740.39,593.53
2016,5,19,8,30,392.0,254.0,4.3,16.0,510.0,650.8,519.28
2016,5,19,8,45,388.0,275.5,4.3,16.5,543.0,675.81,535.67
2016,5,19,9,0,384.0,297.0,4.3,17.0,576.0,698.97,549.89
2016,5,19,9,15,624.5,212.5,4.3,17.0,694.5,858.78,671.29
2016,5,19,9,30,865.0,128.0,4.3,17.0,813.0,989.47,761.07
2016,5,19,9,45,870.0,133.5,4.3,17.5,846.5,1003.12,766.78
2016,5,19,10,0,875.0,139.0,4.3,18.0,880.0,1013.66,771.33
2016,5,19,10,15,883.0,140.5,4.25,18.0,908.5,1019.89,774.21
2016,5,19,10,30,891.0,142.0,4.2,18.0,937.0,1023.02,775.13
2016,5,19,10,45,901.5,140.0,4.2,18.5,959.5,1021.94,772.18
2016,5,19,11,0,912.0,138.0,4.2,19.0,982.0,1017.72,767.26
2016,5,19,11,15,914.5,139.0,4.2,19.0,994.5,1005.65,758.65
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,990.56,748.14
2016,5,19,11,45,917.0,141.0,4.25,19.5,1011.5,970.27,733.06
2016,5,19,12,0,917.0,142.0,4.3,20.0,1016.0,947.26,716.24
2016,5,19,12,15,916.0,141.5,4.3,20.0,1013.5,919.45,697.27
2016,5,19,12,30,915.0,141.0,4.3,20.0,1011.0,889.27,676.65
2016,5,19,12,45,920.0,135.5,4.35,20.0,1002.0,857.22,654.9
2016,5,19,13,0,925.0,130.0,4.4,20.0,993.0,822.7,631.4
2016,5,19,13,15,921.5,129.0,4.45,20.0,975.0,783.53,604.46
2016,5,19,13,30,918.0,128.0,4.5,20.0,957.0,742.64,574.89
2016,5,19,13,45,914.5,125.5,4.55,20.0,932.5,698.91,541.94
2016,5,19,14,0,911.0,123.0,4.6,20.0,908.0,653.8,507.19
2016,5,19,14,15,725.0,202.0,4.7,19.5,812.5,568.86,441.44
2016,5,19,14,30,539.0,281.0,4.8,19.0,717.0,504.4,390.72
2016,5,19,14,45,704.5,199.5,4.9,19.0,742.0,482.73,372.37
2016,5,19,15,0,870.0,118.0,5.0,19.0,767.0,455.99,347.15
2016,5,19,15,15,819.5,121.5,4.9,18.5,705.5,390.35,292.44
2016,5,19,15,30,769.0,125.0,4.8,18.0,644.0,334.46,244.88
2016,5,19,15,45,568.0,178.0,4.75,17.5,546.5,278.61,202.18
2016,5,19,16,0,367.0,231.0,4.7,17.0,449.0,253.58,187.12
2016,5,19,16,15,528.5,165.0,4.7,16.5,449.0,200.25,136.64
2016,5,19,16,30,690.0,99.0,4.7,16.0,449.0,135.65,78.66
2016,5,19,16,45,581.0,111.0,4.75,15.5,384.0,102.1,63.2
2016,5,19,17,0,472.0,123.0,4.8,15.0,319.0,82.74,67.74
2016,5,19,17,15,418.5,118.0,4.7,14.5,274.5,81.51,66.97
2016,5,19,17,30,365.0,113.0,4.6,14.0,230.0,80.21,66.05
2016,5,19,17,45,316.0,98.0,4.6,13.5,186.0,71.2,58.11
2016,5,19,18,0,267.0,83.0,4.6,13.0,142.0,64.7,52.17
2016,5,19,18,15,207.5,65.5,4.55,12.5,104.0,51.88,40.35
2016,5,19,18,30,148.0,48.0,4.5,12.0,66.0,38.64,27.88
2016,5,19,18,45,74.0,29.5,4.45,12.0,38.5,24.25,12.09
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,4.45,12.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,68.52,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,155.97,118.56
2016,5,20,5,45,279.0,51.5,4.4,11.5,97.5,235.83,193.04
2016,5,20,6,0,391.0,64.0,4.5,12.0,140.0,326.54,273.14
2016,5,20,6,15,460.5,73.5,4.5,12.0,189.0,399.75,337.39
2016,5,20,6,30,530.0,83.0,4.5,12.0,238.0,476.68,402.87
2016,5,20,6,45,584.5,89.0,4.5,12.5,290.5,543.37,457.21
2016,5,20,7,0,639.0,95.0,4.5,13.0,343.0,612.66,511.59
2016,5,20,7,15,674.0,100.5,4.5,13.5,395.0,668.44,552.52
2016,5,20,7,30,709.0,106.0,4.5,14.0,447.0,724.72,592.73
2016,5,20,7,45,740.5,108.0,4.5,14.5,499.0,773.95,626.61
2016,5,20,8,0,772.0,110.0,4.5,15.0,551.0,818.61,656.39
2016,5,20,8,15,490.5,202.0,4.5,15.0,490.5,688.52,554.46
2016,5,20,8,30,209.0,294.0,4.5,15.0,430.0,515.05,413.35
2016,5,20,8,45,261.0,306.0,4.5,15.5,488.0,591.87,472.03
2016,5,20,9,0,313.0,318.0,4.5,16.0,546.0,655.21,518.51
2016,5,20,9,15,323.5,334.5,4.55,16.0,581.0,683.74,538.53
2016,5,20,9,30,334.0,351.0,4.6,16.0,616.0,711.04,557.72
2016,5,20,9,45,616.0,236.5,4.7,16.0,750.0,879.61,688.43
2016,5,20,10,0,898.0,122.0,4.8,16.0,884.0,1019.11,786.37
2016,5,20,10,15,904.0,123.5,4.8,16.0,911.0,1023.66,787.52
2016,5,20,10,30,910.0,125.0,4.8,16.0,938.0,1025.05,787.59
2016,5,20,10,45,725.0,240.0,4.85,16.5,896.5,966.84,745.18
2016,5,20,11,0,540.0,355.0,4.9,17.0,855.0,889.74,684.23
2016,5,20,11,15,729.5,243.0,4.9,17.0,928.5,946.42,729.68
2016,5,20,11,30,919.0,131.0,4.9,17.0,1002.0,984.71,755.81
2016,5,20,11,45,628.0,290.0,4.95,17.0,886.5,860.93,665.96
2016,5,20,12,0,337.0,449.0,5.0,17.0,771.0,730.22,563.24
2016,5,20,12,15,345.0,440.0,4.95,17.0,769.0,713.21,551.4
2016,5,20,12,30,353.0,431.0,4.9,17.0,767.0,695.1,538.16
2016,5,20,12,45,325.0,439.5,4.9,17.0,746.0,662.92,513.68
2016,5,20,13,0,297.0,448.0,4.9,17.0,725.0,631.6,489.8
2016,5,20,13,15,174.0,425.0,4.9,17.0,586.5,508.63,395.83
2016,5,20,13,30,51.0,402.0,4.9,17.0,448.0,396.43,308.5
2016,5,20,13,45,33.5,342.0,4.9,17.0,372.0,328.45,256.49
2016,5,20,14,0,16.0,282.0,4.9,17.0,296.0,267.08,208.84
2016,5,20,14,15,15.0,272.5,4.9,16.5,285.5,256.41,201.17
2016,5,20,14,30,14.0,263.0,4.9,16.0,275.0,245.84,193.45
2016,5,20,14,45,75.0,307.5,4.9,16.0,364.5,302.18,238.13
2016,5,20,15,0,136.0,352.0,4.9,16.0,454.0,347.82,273.14
2016,5,20,15,15,481.5,233.5,4.85,15.5,564.0,356.74,274.98
2016,5,20,15,30,827.0,115.0,4.8,15.0,674.0,345.75,255.52
2016,5,20,15,45,806.5,113.0,4.75,15.0,626.5,294.96,209.78
2016,5,20,16,0,786.0,111.0,4.7,15.0,579.0,246.14,166.32
2016,5,20,16,15,762.5,107.0,4.6,14.5,528.5,197.39,125.18
2016,5,20,16,30,739.0,103.0,4.5,14.0,478.0,145.33,85.04
2016,5,20,16,45,701.5,99.5,4.4,14.0,425.5,101.21,58.62
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,61.82,49.49
2016,5,20,17,15,620.5,89.5,4.15,13.5,321.0,59.88,48.02
2016,5,20,17,30,577.0,83.0,4.0,13.0,269.0,57.78,46.31
2016,5,20,17,45,516.0,75.0,3.85,13.0,219.0,54.2,43.08
2016,5,20,18,0,455.0,67.0,3.7,13.0,169.0,50.43,39.51
2016,5,20,18,15,365.0,56.0,3.45,12.5,124.5,42.35,31.98
2016,5,20,18,30,275.0,45.0,3.2,12.0,80.0,34.76,24.6
2016,5,20,18,45,154.5,29.5,3.0,12.0,47.5,23.13,11.72
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,13.34,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,1.65,11.0,13.5,12.52,0.0
2016,5,21,5,30,0.0,27.0,1.8,11.0,27.0,25.46,14.82
2016,5,21,5,45,2.0,46.5,2.0,11.5,47.0,47.92,34.84
2016,5,21,6,0,4.0,66.0,2.2,12.0,67.0,69.57,53.84
2016,5,21,6,15,13.0,86.0,2.25,12.0,90.0,95.78,76.79
2016,5,21,6,30,22.0,106.0,2.3,12.0,113.0,130.4,106.58
2016,5,21,6,45,29.0,126.5,2.4,12.5,137.0,157.67,129.44
2016,5,21,7,0,36.0,147.0,2.5,13.0,161.0,185.16,152.02
2016,5,21,7,15,161.0,168.0,2.55,13.5,244.5,317.54,263.24
2016,5,21,7,30,286.0,189.0,2.6,14.0,328.0,459.71,377.27
2016,5,21,7,45,252.0,218.0,2.7,14.5,349.5,471.48,382.89
2016,5,21,8,0,218.0,247.0,2.8,15.0,371.0,465.94,375.92
2016,5,21,8,15,109.0,184.5,2.85,15.0,246.5,298.14,241.45
2016,5,21,8,30,0.0,122.0,2.9,15.0,122.0,114.88,89.56
2016,5,21,8,45,26.5,216.0,3.0,15.5,235.5,244.01,194.6
2016,5,21,9,0,53.0,310.0,3.1,16.0,349.0,370.54,293.08
2016,5,21,9,15,34.0,287.5,3.15,15.5,313.5,325.38,256.95
2016,5,21,9,30,15.0,265.0,3.2,15.0,278.0,269.97,213.07
2016,5,21,9,45,64.5,337.5,3.25,15.0,392.5,404.4,318.95
2016,5,21,10,0,114.0,410.0,3.3,15.0,507.0,539.94,421.4
2016,5,21,10,15,217.0,412.5,3.3,15.0,604.5,639.3,496.88
2016,5,21,10,30,320.0,415.0,3.3,15.0,702.0,748.07,577.04
2016,5,21,10,45,170.0,370.5,3.3,15.0,523.5,539.75,420.6
2016,5,21,11,0,20.0,326.0,3.3,15.0,345.0,328.93,256.6
2016,5,21,11,15,145.0,394.5,3.25,15.0,532.0,528.12,412.19
2016,5,21,11,30,270.0,463.0,3.2,15.0,719.0,709.95,546.11
2016,5,21,11,45,140.5,352.0,3.2,15.0,486.0,469.21,366.09
2016,5,21,12,0,11.0,241.0,3.2,15.0,253.0,235.55,183.73
2016,5,21,12,15,27.0,327.5,3.2,15.0,354.0,331.35,259.16
2016,5,21,12,30,43.0,414.0,3.2,15.0,455.0,421.35,327.62
2016,5,21,12,45,28.0,340.5,3.2,15.0,367.0,337.8,263.51
2016,5,21,13,0,13.0,267.0,3.2,15.0,279.0,257.33,201.23
2016,5,21,13,15,13.0,269.5,3.2,15.0,281.5,258.38,202.35
2016,5,21,13,30,13.0,272.0,3.2,15.0,284.0,259.34,203.22
2016,5,21,13,45,15.5,286.0,3.2,15.0,300.0,272.06,213.35
2016,5,21,14,0,18.0,300.0,3.2,15.0,316.0,284.19,222.99
2016,5,21,14,15,12.5,254.0,3.15,15.0,265.0,238.82,187.57
2016,5,21,14,30,7.0,208.0,3.1,15.0,214.0,194.12,152.43
2016,5,21,14,45,18.0,249.0,3.1,15.0,263.0,233.87,184.35
2016,5,21,15,0,29.0,290.0,3.1,15.0,312.0,262.99,207.38
2016,5,21,15,15,111.0,299.5,3.05,15.0,376.0,288.57,226.41
2016,5,21,15,30,193.0,309.0,3.0,15.0,440.0,311.29,241.84
2016,5,21,15,45,183.5,286.5,2.95,15.0,404.5,278.18,215.05
2016,5,21,16,0,174.0,264.0,2.9,15.0,369.0,246.31,189.48
2016,5,21,16,15,164.5,241.0,2.85,15.0,333.0,215.35,164.94
2016,5,21,16,30,155.0,218.0,2.8,15.0,297.0,185.69,142.09
2016,5,21,16,45,83.0,181.0,2.75,15.0,223.0,152.27,119.25
2016,5,21,17,0,11.0,144.0,2.7,15.0,149.0,125.39,104.84
2016,5,21,17,15,6.0,125.5,2.55,14.5,128.5,109.87,91.79
2016,5,21,17,30,1.0,107.0,2.4,14.0,108.0,94.28,78.4
2016,5,21,17,45,225.5,86.0,2.3,14.0,137.5,66.61,53.91
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,48.46,37.61
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,40.73,30.52
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,33.11,23.24
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,21.87,11.18
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,12.39,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,11.0,29.5,84.03,13.65
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,172.72,132.62
2016,5,22,5,45,303.0,50.5,1.85,11.5,101.0,247.4,201.78
2016,5,22,6,0,401.0,63.0,2.1,12.0,143.0,331.45,275.24
2016,5,22,6,15,202.5,81.5,2.1,12.5,122.0,234.49,195.74
2016,5,22,6,30,4.0,100.0,2.1,13.0,101.0,103.02,82.35
2016,5,22,6,45,9.5,119.0,2.1,13.5,122.5,125.85,101.73
2016,5,22,7,0,15.0,138.0,2.1,14.0,144.0,148.94,120.71
2016,5,22,7,15,118.5,168.5,2.05,14.5,225.5,285.02,234.46
2016,5,22,7,30,222.0,199.0,2.0,15.0,307.0,406.68,331.74
2016,5,22,7,45,163.0,224.0,1.95,15.5,308.0,389.99,314.52
2016,5,22,8,0,104.0,249.0,1.9,16.0,309.0,355.4,284.24
2016,5,22,8,15,63.0,244.5,1.9,16.0,281.5,312.12,248.59
2016,5,22,8,30,22.0,240.0,1.9,16.0,254.0,255.27,202.02
2016,5,22,8,45,18.5,244.0,1.95,16.5,256.5,254.93,200.95
2016,5,22,9,0,15.0,248.0,2.0,17.0,259.0,254.63,199.74
2016,5,22,9,15,159.5,303.5,2.05,17.0,429.5,477.51,374.61
2016,5,22,9,30,304.0,359.0,2.1,17.0,600.0,690.92,531.0
2016,5,22,9,45,252.0,386.5,2.15,17.5,592.0,667.11,508.86
2016,5,22,10,0,200.0,414.0,2.2,18.0,584.0,628.85,478.66
2016,5,22,10,15,203.0,424.0,2.25,18.0,601.5,637.77,484.88
2016,5,22,10,30,206.0,434.0,2.3,18.0,619.0,645.73,490.11
2016,5,22,10,45,549.5,283.5,2.4,18.5,790.5,840.77,636.32
2016,5,22,11,0,893.0,133.0,2.5,19.0,962.0,996.83,741.55
2016,5,22,11,15,895.5,133.5,2.6,19.0,974.0,984.72,732.49
2016,5,22,11,30,898.0,134.0,2.7,19.0,986.0,969.69,723.22
2016,5,22,11,45,896.0,136.0,2.85,19.0,990.0,949.11,710.68
2016,5,22,12,0,894.0,138.0,3.0,19.0,994.0,925.95,696.3
2016,5,22,12,15,893.5,137.5,3.1,19.0,991.0,899.36,679.13
2016,5,22,12,30,893.0,137.0,3.2,19.0,988.0,870.45,660.26
2016,5,22,12,45,887.5,138.5,3.3,19.0,977.0,837.09,638.15
2016,5,22,13,0,882.0,140.0,3.4,19.0,966.0,801.92,614.58
2016,5,22,13,15,878.0,139.0,3.5,18.5,948.5,764.04,589.96
2016,5,22,13,30,874.0,138.0,3.6,18.0,931.0,724.58,562.44
2016,5,22,13,45,865.0,138.5,3.7,18.0,905.5,681.71,530.26
2016,5,22,14,0,856.0,139.0,3.8,18.0,880.0,637.97,496.66
2016,5,22,14,15,847.5,137.0,3.85,18.0,849.0,588.88,458.23
2016,5,22,14,30,839.0,135.0,3.9,18.0,818.0,541.52,420.09
2016,5,22,14,45,709.0,184.0,3.95,18.0,742.5,475.77,367.11
2016,5,22,15,0,579.0,233.0,4.0,18.0,667.0,425.97,326.52
2016,5,22,15,15,420.0,266.5,3.95,17.5,572.5,361.98,276.85
2016,5,22,15,30,261.0,300.0,3.9,17.0,478.0,318.88,244.86
2016,5,22,15,45,505.5,209.0,3.9,16.5,523.0,290.84,214.48
2016,5,22,16,0,750.0,118.0,3.9,16.0,568.0,241.95,163.7
2016,5,22,16,15,544.5,156.0,3.8,15.5,468.0,199.8,135.96
2016,5,22,16,30,339.0,194.0,3.7,15.0,368.0,182.0,131.45
2016,5,22,16,45,486.5,141.0,3.6,15.0,361.0,124.66,83.58
2016,5,22,17,0,634.0,88.0,3.5,15.0,354.0,58.38,46.22
2016,5,22,17,15,599.5,85.5,3.35,14.5,311.0,56.43,44.75
2016,5,22,17,30,565.0,83.0,3.2,14.0,268.0,57.47,45.85
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.5,53.05,41.89
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,48.34,37.52
2016,5,22,18,15,379.5,54.0,2.65,13.5,127.0,41.43,31.09
2016,5,22,18,30,298.0,43.0,2.3,13.0,83.0,33.07,23.14
2016,5,22,18,45,188.0,28.5,2.0,12.5,50.0,22.25,11.69
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,13.34,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
