Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,28.0,18.0,2.15,12.0,21.0,35.88,5.0
2016,5,23,5,30,56.0,36.0,2.3,12.0,42.0,77.14,56.71
2016,5,23,5,45,93.5,56.0,2.5,12.5,72.0,123.59,98.81
2016,5,23,6,0,131.0,76.0,2.7,13.0,102.0,172.03,141.56
2016,5,23,6,15,157.5,96.5,2.75,13.0,137.0,216.81,180.74
2016,5,23,6,30,184.0,117.0,2.8,13.0,172.0,274.2,229.37
2016,5,23,6,45,214.5,133.5,2.85,13.5,209.5,320.32,267.42
2016,5,23,7,0,245.0,150.0,2.9,14.0,247.0,368.34,306.04
2016,5,23,7,15,253.5,172.0,2.9,14.5,284.5,407.62,336.01
2016,5,23,7,30,262.0,194.0,2.9,15.0,322.0,446.49,364.93
2016,5,23,7,45,345.5,199.0,2.9,15.5,386.5,527.76,428.03
2016,5,23,8,0,429.0,204.0,2.9,16.0,451.0,627.9,502.84
2016,5,23,8,15,585.0,170.0,2.9,16.0,536.5,743.72,590.19
2016,5,23,8,30,741.0,136.0,2.9,16.0,622.0,859.58,671.03
2016,5,23,8,45,757.5,139.5,2.95,16.5,665.0,886.12,686.08
2016,5,23,9,0,774.0,143.0,3.0,17.0,708.0,915.78,703.99
2016,5,23,9,15,786.0,146.0,3.0,17.0,746.0,938.28,717.79
2016,5,23,9,30,798.0,149.0,3.0,17.0,784.0,958.23,729.92
2016,5,23,9,45,813.5,147.5,3.05,17.5,818.0,974.1,738.35
2016,5,23,10,0,829.0,146.0,3.1,18.0,852.0,987.23,745.01
2016,5,23,10,15,835.5,147.5,3.15,18.0,878.0,991.83,747.45
2016,5,23,10,30,842.0,149.0,3.2,18.0,904.0,993.44,748.07
2016,5,23,10,45,847.0,150.0,3.25,18.0,923.5,981.68,739.81
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,975.66,735.67
2016,5,23,11,15,854.5,151.5,3.3,18.0,955.0,963.88,727.3
2016,5,23,11,30,857.0,152.0,3.3,18.0,967.0,949.29,717.16
2016,5,23,11,45,862.5,149.5,3.35,18.0,972.5,931.96,705.6
2016,5,23,12,0,868.0,147.0,3.4,18.0,978.0,911.96,692.26
2016,5,23,12,15,867.0,147.0,3.45,18.0,975.5,886.0,674.82
2016,5,23,12,30,866.0,147.0,3.5,18.0,973.0,857.82,655.81
2016,5,23,12,45,835.0,166.0,3.55,18.0,956.0,823.34,632.31
2016,5,23,13,0,804.0,185.0,3.6,18.0,939.0,784.9,605.72
2016,5,23,13,15,659.5,268.0,3.55,18.0,878.5,719.51,554.73
2016,5,23,13,30,515.0,351.0,3.5,18.0,818.0,662.85,509.91
2016,5,23,13,45,531.5,325.5,3.5,18.0,796.5,625.67,482.95
2016,5,23,14,0,548.0,300.0,3.5,18.0,775.0,586.77,453.99
2016,5,23,14,15,657.0,235.5,3.45,17.5,785.0,563.52,437.57
2016,5,23,14,30,766.0,171.0,3.4,17.0,795.0,535.85,416.13
2016,5,23,14,45,759.0,165.0,3.35,17.0,760.0,488.96,377.52
2016,5,23,15,0,752.0,159.0,3.3,17.0,725.0,437.27,334.47
2016,5,23,15,15,736.5,155.5,3.2,17.0,683.5,388.93,293.05
2016,5,23,15,30,721.0,152.0,3.1,17.0,642.0,341.76,251.91
2016,5,23,15,45,706.5,145.0,3.05,17.0,598.0,293.45,209.63
2016,5,23,16,0,692.0,138.0,3.0,17.0,554.0,246.6,168.78
2016,5,23,16,15,667.0,132.5,2.95,16.5,505.5,200.82,130.84
2016,5,23,16,30,642.0,127.0,2.9,16.0,457.0,157.86,98.11
2016,5,23,16,45,618.5,118.0,2.9,16.0,408.5,115.2,70.73
2016,5,23,17,0,595.0,109.0,2.9,16.0,360.0,75.42,60.98
2016,5,23,17,15,552.5,101.0,2.8,15.5,310.0,68.46,55.18
2016,5,23,17,30,510.0,93.0,2.7,15.0,260.0,65.56,52.82
2016,5,23,17,45,461.5,82.0,2.6,15.0,213.0,59.17,47.14
2016,5,23,18,0,413.0,71.0,2.5,15.0,166.0,52.4,40.97
2016,5,23,18,15,333.5,58.5,2.35,14.5,123.0,44.07,33.3
2016,5,23,18,30,254.0,46.0,2.2,14.0,80.0,35.37,25.06
2016,5,23,18,45,156.5,30.5,2.1,14.0,48.5,23.81,13.08
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,12.66,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.5,2.35,12.0,30.0,87.57,25.18
2016,5,24,5,30,222.0,37.0,2.5,12.0,60.0,179.33,138.64
2016,5,24,5,45,321.5,48.0,2.7,12.5,102.0,253.9,207.36
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,341.42,283.65
2016,5,24,6,15,306.5,87.0,2.9,13.0,158.5,319.0,266.72
2016,5,24,6,30,192.0,115.0,2.9,13.0,173.0,276.82,231.47
2016,5,24,6,45,214.5,133.5,2.95,13.5,209.0,320.33,267.52
2016,5,24,7,0,237.0,152.0,3.0,14.0,245.0,364.96,303.21
2016,5,24,7,15,246.5,174.0,3.0,14.0,283.0,404.7,334.25
2016,5,24,7,30,256.0,196.0,3.0,14.0,321.0,444.12,364.41
2016,5,24,7,45,247.5,220.5,3.05,14.5,352.0,470.9,383.03
2016,5,24,8,0,239.0,245.0,3.1,15.0,383.0,496.04,400.09
2016,5,24,8,15,514.5,181.5,3.1,15.5,509.5,687.62,550.47
2016,5,24,8,30,790.0,118.0,3.1,16.0,636.0,879.74,687.09
2016,5,24,8,45,806.0,120.0,3.15,16.5,680.0,910.27,704.2
2016,5,24,9,0,822.0,122.0,3.2,17.0,724.0,938.63,721.04
2016,5,24,9,15,834.0,124.5,3.2,17.0,762.5,961.32,734.93
2016,5,24,9,30,846.0,127.0,3.2,17.0,801.0,981.38,747.08
2016,5,24,9,45,846.0,134.5,3.25,17.5,832.0,992.37,752.11
2016,5,24,10,0,846.0,142.0,3.3,18.0,863.0,1000.2,755.17
2016,5,24,10,15,853.0,143.5,3.35,18.0,890.0,996.59,752.09
2016,5,24,10,30,860.0,145.0,3.4,18.0,917.0,998.96,753.27
2016,5,24,10,45,866.0,145.5,3.45,18.5,937.0,996.33,749.74
2016,5,24,11,0,872.0,146.0,3.5,19.0,957.0,990.7,744.34
2016,5,24,11,15,875.0,146.5,3.5,19.0,970.0,979.22,736.19
2016,5,24,11,30,878.0,147.0,3.5,19.0,983.0,964.87,726.25
2016,5,24,11,45,881.0,146.5,3.55,19.0,988.5,946.79,714.21
2016,5,24,12,0,884.0,146.0,3.6,19.0,994.0,926.04,700.4
2016,5,24,12,15,883.5,145.5,3.6,19.0,991.5,899.7,682.47
2016,5,24,12,30,883.0,145.0,3.6,19.0,989.0,871.08,662.97
2016,5,24,12,45,676.0,264.5,3.65,19.0,906.5,787.02,602.07
2016,5,24,13,0,469.0,384.0,3.7,19.0,824.0,707.32,540.13
2016,5,24,13,15,483.0,363.0,3.7,19.0,809.0,676.17,518.38
2016,5,24,13,30,497.0,342.0,3.7,19.0,794.0,643.54,494.89
2016,5,24,13,45,675.0,242.5,3.7,19.0,838.5,647.13,500.3
2016,5,24,14,0,853.0,143.0,3.7,19.0,883.0,641.9,497.6
2016,5,24,14,15,844.5,141.0,3.7,18.5,852.0,593.18,460.24
2016,5,24,14,30,836.0,139.0,3.7,18.0,821.0,546.02,423.18
2016,5,24,14,45,829.5,134.0,3.7,18.0,785.0,497.07,382.95
2016,5,24,15,0,823.0,129.0,3.7,18.0,749.0,447.95,341.55
2016,5,24,15,15,809.0,126.0,3.65,18.0,707.0,397.71,298.33
2016,5,24,15,30,795.0,123.0,3.6,18.0,665.0,348.41,255.1
2016,5,24,15,45,781.5,117.5,3.6,18.0,620.0,298.3,210.9
2016,5,24,16,0,768.0,112.0,3.6,18.0,575.0,249.46,167.96
2016,5,24,16,15,745.0,108.0,3.55,17.5,526.0,201.72,127.96
2016,5,24,16,30,722.0,104.0,3.5,17.0,477.0,150.65,88.38
2016,5,24,16,45,697.0,97.5,3.45,16.5,426.5,105.81,59.79
2016,5,24,17,0,672.0,91.0,3.4,16.0,376.0,63.98,50.95
2016,5,24,17,15,631.5,85.0,3.3,15.5,325.0,55.92,44.11
2016,5,24,17,30,591.0,79.0,3.2,15.0,274.0,54.04,42.61
2016,5,24,17,45,537.5,71.0,3.15,15.0,225.0,50.31,39.29
2016,5,24,18,0,484.0,63.0,3.1,15.0,176.0,46.34,35.62
2016,5,24,18,15,401.5,53.0,2.95,14.5,131.5,40.27,29.98
2016,5,24,18,30,319.0,43.0,2.8,14.0,87.0,33.87,23.8
2016,5,24,18,45,198.0,29.5,2.65,13.5,53.0,22.99,12.69
2016,5,24,19,0,77.0,16.0,2.5,13.0,19.0,12.61,0.0
2016,5,24,19,15,38.5,8.0,2.45,12.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,2.25,12.0,9.0,8.33,0.0
2016,5,25,5,30,0.0,18.0,2.4,12.0,18.0,16.69,7.92
2016,5,25,5,45,0.0,30.5,2.55,12.5,30.5,28.31,18.28
2016,5,25,6,0,0.0,43.0,2.7,13.0,43.0,39.96,28.5
2016,5,25,6,15,0.0,57.0,2.7,13.0,57.0,53.45,40.28
2016,5,25,6,30,0.0,71.0,2.7,13.0,71.0,67.25,52.16
2016,5,25,6,45,0.0,86.0,2.7,13.5,86.0,82.04,64.57
2016,5,25,7,0,0.0,101.0,2.7,14.0,101.0,96.75,76.68
2016,5,25,7,15,0.0,116.5,2.7,14.0,116.5,111.94,89.15
2016,5,25,7,30,0.0,132.0,2.7,14.0,132.0,127.06,101.4
2016,5,25,7,45,64.5,192.5,2.75,14.5,229.5,256.1,208.64
2016,5,25,8,0,129.0,253.0,2.8,15.0,327.0,395.5,319.32
2016,5,25,8,15,102.0,269.5,2.9,15.5,331.5,376.04,301.31
2016,5,25,8,30,75.0,286.0,3.0,16.0,336.0,368.63,293.3
2016,5,25,8,45,228.5,293.0,3.1,16.5,457.5,547.05,433.08
2016,5,25,9,0,382.0,300.0,3.2,17.0,579.0,701.64,548.51
2016,5,25,9,15,605.0,217.0,3.25,17.0,687.0,847.1,657.18
2016,5,25,9,30,828.0,134.0,3.3,17.0,795.0,972.06,742.45
2016,5,25,9,45,850.0,128.5,3.35,17.5,831.0,981.62,745.61
2016,5,25,10,0,872.0,123.0,3.4,18.0,867.0,997.54,754.21
2016,5,25,10,15,878.0,124.5,3.45,18.0,893.0,1002.21,756.64
2016,5,25,10,30,884.0,126.0,3.5,18.0,919.0,1003.83,757.24
2016,5,25,10,45,887.5,127.5,3.55,18.0,938.5,999.94,754.26
2016,5,25,11,0,891.0,129.0,3.6,18.0,958.0,992.98,749.37
2016,5,25,11,15,893.5,129.5,3.6,18.0,970.5,981.08,740.91
2016,5,25,11,30,896.0,130.0,3.6,18.0,983.0,966.26,730.6
2016,5,25,11,45,899.5,128.5,3.6,18.0,988.5,947.64,717.79
2016,5,25,12,0,903.0,127.0,3.6,18.0,994.0,926.29,703.2
2016,5,25,12,15,902.5,127.0,3.6,18.0,991.5,900.21,685.38
2016,5,25,12,30,902.0,127.0,3.6,18.0,989.0,871.77,665.95
2016,5,25,12,45,892.0,132.0,3.65,18.0,977.0,837.89,642.9
2016,5,25,13,0,882.0,137.0,3.7,18.0,965.0,802.37,618.59
2016,5,25,13,15,878.0,136.0,3.75,18.0,947.5,764.68,592.52
2016,5,25,13,30,874.0,135.0,3.8,18.0,930.0,725.41,563.98
2016,5,25,13,45,873.5,130.0,3.85,18.5,907.0,683.64,531.53
2016,5,25,14,0,873.0,125.0,3.9,19.0,884.0,640.35,497.35
2016,5,25,14,15,865.0,123.5,3.95,18.5,853.0,594.37,462.13
2016,5,25,14,30,857.0,122.0,4.0,18.0,822.0,547.81,425.41
2016,5,25,14,45,852.0,117.0,4.05,18.0,786.5,499.43,385.49
2016,5,25,15,0,847.0,112.0,4.1,18.0,751.0,450.61,344.14
2016,5,25,15,15,834.5,109.5,4.1,18.0,709.5,395.01,296.61
2016,5,25,15,30,822.0,107.0,4.1,18.0,668.0,345.41,252.82
2016,5,25,15,45,808.0,103.0,4.1,18.0,623.0,295.11,208.1
2016,5,25,16,0,794.0,99.0,4.1,18.0,578.0,246.09,164.66
2016,5,25,16,15,773.0,95.5,4.05,17.5,529.5,197.76,123.74
2016,5,25,16,30,752.0,92.0,4.0,17.0,481.0,151.76,87.94
2016,5,25,16,45,725.5,87.5,3.95,16.5,431.0,107.11,59.47
2016,5,25,17,0,699.0,83.0,3.9,16.0,381.0,60.06,39.16
2016,5,25,17,15,661.0,77.5,3.8,15.5,330.0,50.27,39.1
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,48.49,37.69
2016,5,25,17,45,564.5,66.5,3.6,15.0,229.5,46.54,35.95
2016,5,25,18,0,506.0,61.0,3.5,15.0,180.0,44.52,34.02
2016,5,25,18,15,424.5,52.0,3.35,14.5,135.0,39.28,29.12
2016,5,25,18,30,343.0,43.0,3.2,14.0,90.0,33.77,23.75
2016,5,25,18,45,209.0,30.0,3.05,13.5,55.5,23.37,13.18
2016,5,25,19,0,75.0,17.0,2.9,13.0,21.0,14.28,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.5,8.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,82.98,30.67
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,166.56,128.76
2016,5,26,5,45,279.5,53.5,2.9,13.0,101.5,239.29,195.19
2016,5,26,6,0,372.0,67.0,3.0,13.0,143.0,320.69,266.64
2016,5,26,6,15,436.5,76.5,3.0,13.5,190.0,387.12,323.61
2016,5,26,6,30,501.0,86.0,3.0,14.0,237.0,463.03,386.11
2016,5,26,6,45,549.5,93.0,3.0,14.5,287.5,525.65,435.87
2016,5,26,7,0,598.0,100.0,3.0,15.0,338.0,590.5,485.63
2016,5,26,7,15,632.5,106.0,2.95,15.5,388.5,645.12,524.91
2016,5,26,7,30,667.0,112.0,2.9,16.0,439.0,700.3,563.18
2016,5,26,7,45,696.0,115.5,2.9,16.5,488.5,748.06,595.19
2016,5,26,8,0,725.0,119.0,2.9,17.0,538.0,795.4,626.21
2016,5,26,8,15,745.0,123.0,2.85,17.5,584.5,834.5,650.42
2016,5,26,8,30,765.0,127.0,2.8,18.0,631.0,867.7,670.09
2016,5,26,8,45,782.0,129.5,2.8,18.5,674.5,899.28,688.77
2016,5,26,9,0,799.0,132.0,2.8,19.0,718.0,928.77,705.83
2016,5,26,9,15,811.0,135.0,2.75,19.0,756.5,951.69,719.26
2016,5,26,9,30,823.0,138.0,2.7,19.0,795.0,972.03,730.97
2016,5,26,9,45,824.5,144.5,2.7,19.5,825.5,983.11,735.57
2016,5,26,10,0,826.0,151.0,2.7,20.0,856.0,991.15,738.33
2016,5,26,10,15,833.0,153.0,2.7,20.5,883.0,996.81,739.64
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,999.46,739.11
2016,5,26,10,45,845.0,156.0,2.7,21.5,929.5,996.09,734.77
2016,5,26,11,0,850.0,157.0,2.7,22.0,949.0,989.72,728.66
2016,5,26,11,15,853.5,158.0,2.7,22.0,962.0,978.92,721.19
2016,5,26,11,30,857.0,159.0,2.7,22.0,975.0,957.89,707.11
2016,5,26,11,45,858.5,159.0,2.75,22.5,980.0,939.23,693.83
2016,5,26,12,0,860.0,159.0,2.8,23.0,985.0,918.02,678.88
2016,5,26,12,15,860.0,158.5,2.85,23.0,983.0,892.66,662.49
2016,5,26,12,30,860.0,158.0,2.9,23.0,981.0,865.07,644.57
2016,5,26,12,45,868.5,150.0,2.95,23.0,974.0,835.7,625.36
2016,5,26,13,0,877.0,142.0,3.0,23.0,967.0,803.83,604.33
2016,5,26,13,15,873.5,141.0,3.05,23.0,950.0,766.69,579.49
2016,5,26,13,30,870.0,140.0,3.1,23.0,933.0,727.95,552.13
2016,5,26,13,45,866.5,138.0,3.15,23.5,909.5,686.92,521.11
2016,5,26,14,0,863.0,136.0,3.2,24.0,886.0,644.6,488.57
2016,5,26,14,15,855.5,134.0,3.25,23.5,855.5,598.89,454.66
2016,5,26,14,30,848.0,132.0,3.3,23.0,825.0,548.91,416.66
2016,5,26,14,45,837.0,130.0,3.4,23.0,788.5,499.93,377.53
2016,5,26,15,0,826.0,128.0,3.5,23.0,752.0,451.15,337.46
2016,5,26,15,15,812.5,125.0,3.5,22.5,710.5,401.02,295.86
2016,5,26,15,30,799.0,122.0,3.5,22.0,669.0,351.75,253.99
2016,5,26,15,45,781.0,119.0,3.55,22.0,623.5,302.33,211.16
2016,5,26,16,0,763.0,116.0,3.6,22.0,578.0,254.62,169.91
2016,5,26,16,15,740.0,112.0,3.55,21.5,529.0,201.42,126.06
2016,5,26,16,30,717.0,108.0,3.5,21.0,480.0,156.1,91.36
2016,5,26,16,45,686.5,103.0,3.5,20.5,429.5,112.23,63.53
2016,5,26,17,0,656.0,98.0,3.5,20.0,379.0,71.93,47.69
2016,5,26,17,15,615.5,91.5,3.4,19.0,328.0,60.66,47.59
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,58.61,46.09
2016,5,26,17,45,513.5,78.0,3.25,17.5,227.5,55.94,43.84
2016,5,26,18,0,452.0,71.0,3.2,17.0,178.0,53.15,41.32
2016,5,26,18,15,370.0,59.5,3.05,16.0,133.5,44.74,33.73
2016,5,26,18,30,288.0,48.0,2.9,15.0,89.0,36.85,26.35
2016,5,26,18,45,172.5,33.0,2.75,14.5,54.5,25.73,15.2
2016,5,26,19,0,57.0,18.0,2.6,14.0,20.0,15.08,0.0
2016,5,26,19,15,28.5,9.0,2.6,13.5,10.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,84.1,34.17
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,167.95,130.55
2016,5,27,5,45,283.5,54.5,2.25,12.5,104.0,242.87,198.25
2016,5,27,6,0,380.0,68.0,2.3,13.0,146.0,326.81,271.01
2016,5,27,6,15,444.5,78.0,2.25,13.5,194.0,394.28,328.23
2016,5,27,6,30,509.0,88.0,2.2,14.0,242.0,470.85,390.44
2016,5,27,6,45,563.5,93.5,2.15,14.5,293.5,536.43,441.72
2016,5,27,7,0,618.0,99.0,2.1,15.0,345.0,604.55,493.0
2016,5,27,7,15,652.0,105.0,2.0,15.5,396.0,659.48,530.98
2016,5,27,7,30,686.0,111.0,1.9,16.0,447.0,714.9,567.99
2016,5,27,7,45,715.5,114.0,1.8,17.0,497.5,763.07,597.38
2016,5,27,8,0,745.0,117.0,1.7,18.0,548.0,810.78,625.41
2016,5,27,8,15,764.5,121.0,1.6,18.5,595.0,845.5,644.75
2016,5,27,8,30,784.0,125.0,1.5,19.0,642.0,883.31,665.79
2016,5,27,8,45,801.5,126.5,1.4,19.5,685.5,914.6,681.89
2016,5,27,9,0,819.0,128.0,1.3,20.0,729.0,943.78,696.27
2016,5,27,9,15,830.5,130.5,1.25,20.5,767.0,965.96,706.63
2016,5,27,9,30,842.0,133.0,1.2,21.0,805.0,985.51,715.29
2016,5,27,9,45,855.0,132.0,1.2,22.0,839.0,991.16,714.68
2016,5,27,10,0,868.0,131.0,1.2,23.0,873.0,1002.97,718.22
2016,5,27,10,15,874.5,132.5,1.2,23.5,899.5,1008.07,718.93
2016,5,27,10,30,881.0,134.0,1.2,24.0,926.0,1010.13,717.96
2016,5,27,10,45,887.0,133.5,1.3,25.0,946.0,1006.63,714.04
2016,5,27,11,0,893.0,133.0,1.4,26.0,966.0,1000.1,708.34
2016,5,27,11,15,895.5,133.5,1.55,26.5,978.0,988.17,701.45
2016,5,27,11,30,898.0,134.0,1.7,27.0,990.0,973.33,692.67
2016,5,27,11,45,900.5,133.5,1.85,27.5,995.5,954.72,681.41
2016,5,27,12,0,903.0,133.0,2.0,28.0,1001.0,933.4,668.3
2016,5,27,12,15,902.0,132.5,2.15,28.0,998.0,906.45,652.73
2016,5,27,12,30,901.0,132.0,2.3,28.0,995.0,877.19,635.44
2016,5,27,12,45,898.0,132.0,2.45,28.5,984.5,844.57,614.43
2016,5,27,13,0,895.0,132.0,2.6,29.0,974.0,809.98,591.89
2016,5,27,13,15,891.0,131.0,2.7,28.5,956.5,771.97,568.77
2016,5,27,13,30,887.0,130.0,2.8,28.0,939.0,732.35,543.36
2016,5,27,13,45,879.5,129.5,2.95,28.0,914.0,689.41,513.18
2016,5,27,14,0,872.0,129.0,3.1,28.0,889.0,645.46,481.44
2016,5,27,14,15,864.5,127.5,3.15,28.0,858.0,599.87,447.32
2016,5,27,14,30,857.0,126.0,3.2,28.0,827.0,553.65,411.84
2016,5,27,14,45,845.0,124.5,3.3,28.0,790.0,504.87,373.65
2016,5,27,15,0,833.0,123.0,3.4,28.0,753.0,451.32,331.0
2016,5,27,15,15,820.0,120.0,3.4,27.5,712.0,401.08,290.16
2016,5,27,15,30,807.0,117.0,3.4,27.0,671.0,351.65,248.94
2016,5,27,15,45,789.0,114.0,3.45,26.5,625.0,301.85,207.0
2016,5,27,16,0,771.0,111.0,3.5,26.0,579.0,253.74,166.41
2016,5,27,16,15,749.0,107.0,3.45,25.5,530.5,206.02,127.36
2016,5,27,16,30,727.0,103.0,3.4,25.0,482.0,155.0,88.5
2016,5,27,16,45,697.0,98.5,3.35,24.5,431.5,111.02,60.76
2016,5,27,17,0,667.0,94.0,3.3,24.0,381.0,70.55,44.68
2016,5,27,17,15,627.5,88.0,3.15,23.0,330.5,57.87,44.4
2016,5,27,17,30,588.0,82.0,3.0,22.0,280.0,56.09,43.15
2016,5,27,17,45,533.0,74.5,2.85,21.5,230.5,52.88,40.46
2016,5,27,18,0,478.0,67.0,2.7,21.0,181.0,49.47,37.46
2016,5,27,18,15,398.5,56.5,2.35,20.0,136.5,43.08,31.75
2016,5,27,18,30,319.0,46.0,2.0,19.0,92.0,35.24,24.55
2016,5,27,18,45,207.0,32.0,1.7,18.0,57.5,24.91,14.44
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,14.17,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,119.5,18.5,0.8,14.5,32.0,92.36,40.21
2016,5,28,5,30,239.0,37.0,0.9,15.0,64.0,187.42,144.25
2016,5,28,5,45,330.5,48.5,1.05,16.0,106.0,259.74,208.38
2016,5,28,6,0,422.0,60.0,1.2,17.0,148.0,344.16,279.27
2016,5,28,6,15,484.0,69.0,1.3,17.5,196.0,412.24,335.48
2016,5,28,6,30,546.0,78.0,1.4,18.0,244.0,484.55,392.94
2016,5,28,6,45,591.5,84.5,1.55,18.5,294.5,545.96,440.24
2016,5,28,7,0,637.0,91.0,1.7,19.0,345.0,609.43,487.12
2016,5,28,7,15,670.0,96.5,1.75,19.5,396.0,663.56,524.39
2016,5,28,7,30,703.0,102.0,1.8,20.0,447.0,718.13,561.0
2016,5,28,7,45,728.5,106.0,1.85,21.0,497.0,764.6,589.83
2016,5,28,8,0,754.0,110.0,1.9,22.0,547.0,806.33,614.71
2016,5,28,8,15,773.0,114.0,1.9,22.5,594.0,845.5,638.1
2016,5,28,8,30,792.0,118.0,1.9,23.0,641.0,883.06,660.02
2016,5,28,8,45,807.0,121.0,1.9,24.0,684.0,913.87,675.84
2016,5,28,9,0,822.0,124.0,1.9,25.0,727.0,942.49,690.03
2016,5,28,9,15,777.5,155.0,1.9,25.5,749.5,941.81,686.5
2016,5,28,9,30,733.0,186.0,1.9,26.0,772.0,942.68,684.44
2016,5,28,9,45,797.5,160.0,1.95,26.5,821.5,974.01,702.6
2016,5,28,10,0,862.0,134.0,2.0,27.0,871.0,1000.63,717.34
2016,5,28,10,15,868.5,135.5,2.0,27.5,897.5,1005.72,717.93
2016,5,28,10,30,875.0,137.0,2.0,28.0,924.0,1007.79,716.96
2016,5,28,10,45,878.5,139.0,2.05,28.5,944.0,1004.37,713.31
2016,5,28,11,0,882.0,141.0,2.1,29.0,964.0,997.91,707.92
2016,5,28,11,15,885.0,141.5,2.1,29.0,976.5,986.53,700.42
2016,5,28,11,30,888.0,142.0,2.1,29.0,989.0,972.24,691.24
2016,5,28,11,45,888.0,143.0,2.15,29.5,994.0,952.86,678.1
2016,5,28,12,0,888.0,144.0,2.2,30.0,999.0,930.87,663.39
2016,5,28,12,15,887.5,144.0,2.25,30.0,997.0,905.09,647.59
2016,5,28,12,30,887.0,144.0,2.3,30.0,995.0,877.01,630.27
2016,5,28,12,45,874.5,150.5,2.4,30.0,982.0,842.74,609.17
2016,5,28,13,0,862.0,157.0,2.5,30.0,969.0,807.02,586.9
2016,5,28,13,15,858.0,156.0,2.55,30.0,951.5,770.02,563.19
2016,5,28,13,30,854.0,155.0,2.6,30.0,934.0,731.71,536.83
2016,5,28,13,45,846.0,154.5,2.7,30.0,909.5,688.74,506.9
2016,5,28,14,0,838.0,154.0,2.8,30.0,885.0,644.95,475.63
2016,5,28,14,15,829.5,151.5,2.85,29.5,854.0,598.54,442.43
2016,5,28,14,30,821.0,149.0,2.9,29.0,823.0,551.75,407.92
2016,5,28,14,45,809.0,147.0,3.0,29.0,786.0,503.55,370.66
2016,5,28,15,0,797.0,145.0,3.1,29.0,749.0,455.7,332.63
2016,5,28,15,15,713.0,164.5,3.15,28.5,682.5,393.86,284.83
2016,5,28,15,30,629.0,184.0,3.2,28.0,616.0,344.26,245.97
2016,5,28,15,45,594.0,179.5,3.25,27.5,565.0,297.02,208.01
2016,5,28,16,0,559.0,175.0,3.3,27.0,514.0,254.52,173.87
2016,5,28,16,15,628.5,137.5,3.3,26.5,489.5,204.89,130.9
2016,5,28,16,30,698.0,100.0,3.3,26.0,465.0,150.73,85.87
2016,5,28,16,45,679.5,92.0,3.3,25.5,417.0,106.44,57.05
2016,5,28,17,0,661.0,84.0,3.3,25.0,369.0,64.52,38.71
2016,5,28,17,15,586.0,91.0,3.05,24.0,319.5,59.92,45.97
2016,5,28,17,30,511.0,98.0,2.8,23.0,270.0,68.83,53.92
2016,5,28,17,45,474.5,85.5,2.6,22.0,224.5,61.45,47.78
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,53.66,41.09
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.16,34.43
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,38.33,27.23
2016,5,28,18,45,178.5,34.0,1.55,18.0,56.0,26.46,15.84
2016,5,28,19,0,77.0,18.0,1.3,17.0,22.0,15.11,0.0
2016,5,28,19,15,38.5,9.0,1.3,16.5,11.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,16.41,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,106.21,50.02
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,190.88,148.94
2016,5,29,5,45,335.5,49.5,2.4,14.0,108.5,263.92,214.8
2016,5,29,6,0,428.0,61.0,2.5,15.0,151.0,348.96,287.59
2016,5,29,6,15,491.0,69.5,2.45,15.5,199.0,417.42,345.14
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,490.12,403.83
2016,5,29,6,45,600.0,84.5,2.35,16.5,298.0,552.22,451.88
2016,5,29,7,0,646.0,91.0,2.3,17.0,349.0,616.39,499.11
2016,5,29,7,15,679.0,96.0,2.25,17.5,400.5,670.23,536.27
2016,5,29,7,30,712.0,101.0,2.2,18.0,452.0,724.49,572.6
2016,5,29,7,45,737.5,105.0,2.15,18.5,502.0,771.24,602.46
2016,5,29,8,0,763.0,109.0,2.1,19.0,552.0,813.33,628.32
2016,5,29,8,15,782.0,113.0,2.1,19.5,599.0,852.73,652.22
2016,5,29,8,30,801.0,117.0,2.1,20.0,646.0,890.51,674.63
2016,5,29,8,45,815.5,119.5,2.1,21.0,689.0,920.47,690.14
2016,5,29,9,0,830.0,122.0,2.1,22.0,732.0,948.2,704.01
2016,5,29,9,15,841.5,124.5,2.15,22.5,770.5,970.61,716.16
2016,5,29,9,30,853.0,127.0,2.2,23.0,809.0,981.67,720.97
2016,5,29,9,45,862.5,128.5,2.3,23.5,842.5,995.65,728.41
2016,5,29,10,0,872.0,130.0,2.4,24.0,876.0,1006.76,734.03
2016,5,29,10,15,878.0,131.5,2.45,24.0,902.5,1011.44,736.52
2016,5,29,10,30,884.0,133.0,2.5,24.0,929.0,1013.08,737.24
2016,5,29,10,45,887.5,134.5,2.65,24.5,948.5,1009.2,734.09
2016,5,29,11,0,891.0,136.0,2.8,25.0,968.0,1002.28,729.06
2016,5,29,11,15,893.5,136.5,2.85,25.0,980.5,990.41,721.43
2016,5,29,11,30,896.0,137.0,2.9,25.0,993.0,975.64,712.02
2016,5,29,11,45,895.0,138.5,2.95,25.5,997.5,955.78,697.98
2016,5,29,12,0,894.0,140.0,3.0,26.0,1002.0,933.31,682.32
2016,5,29,12,15,894.0,140.5,3.0,26.0,1000.0,908.36,666.05
2016,5,29,12,30,894.0,141.0,3.0,26.0,998.0,881.05,648.21
2016,5,29,12,45,881.5,147.0,3.05,26.5,985.5,846.21,624.36
2016,5,29,13,0,869.0,153.0,3.1,27.0,973.0,809.93,599.49
2016,5,29,13,15,865.5,152.0,3.15,27.0,956.0,773.13,575.29
2016,5,29,13,30,862.0,151.0,3.2,27.0,939.0,734.76,548.44
2016,5,29,13,45,856.5,149.5,3.25,27.0,915.0,692.37,518.01
2016,5,29,14,0,851.0,148.0,3.3,27.0,891.0,648.89,486.11
2016,5,29,14,15,843.0,146.0,3.3,26.5,860.5,602.69,452.24
2016,5,29,14,30,835.0,144.0,3.3,26.0,830.0,556.05,417.05
2016,5,29,14,45,826.0,141.0,3.3,26.0,794.0,507.83,378.92
2016,5,29,15,0,817.0,138.0,3.3,26.0,758.0,459.65,339.84
2016,5,29,15,15,803.5,135.0,3.25,25.5,717.0,410.01,299.33
2016,5,29,15,30,790.0,132.0,3.2,25.0,676.0,361.25,258.57
2016,5,29,15,45,775.0,127.0,3.15,25.0,630.5,311.5,216.08
2016,5,29,16,0,760.0,122.0,3.1,25.0,585.0,257.53,170.48
2016,5,29,16,15,737.0,117.5,3.05,24.5,536.5,209.41,131.04
2016,5,29,16,30,714.0,113.0,3.0,24.0,488.0,163.84,96.2
2016,5,29,16,45,687.0,107.0,2.95,23.5,437.5,119.54,67.46
2016,5,29,17,0,660.0,101.0,2.9,23.0,387.0,78.46,49.55
2016,5,29,17,15,619.5,94.5,2.75,22.0,335.5,62.66,48.7
2016,5,29,17,30,579.0,88.0,2.6,21.0,284.0,60.71,47.33
2016,5,29,17,45,525.0,79.5,2.5,20.5,235.0,56.86,44.1
2016,5,29,18,0,471.0,71.0,2.4,20.0,186.0,52.77,40.5
2016,5,29,18,15,390.0,60.0,2.25,19.0,140.5,45.0,33.58
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.52,26.68
2016,5,29,18,45,197.5,34.5,2.0,17.0,59.5,26.85,16.35
2016,5,29,19,0,86.0,20.0,1.9,16.0,24.0,16.71,0.0
2016,5,29,19,15,43.0,10.0,2.0,15.5,12.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,31.0,9.0,1.5,11.0,9.0,20.97,0.0
2016,5,30,5,15,153.5,23.5,1.65,11.5,39.0,116.67,58.07
2016,5,30,5,30,276.0,38.0,1.8,12.0,69.0,207.11,162.48
2016,5,30,5,45,369.5,48.0,1.95,13.0,112.0,283.02,230.83
2016,5,30,6,0,463.0,58.0,2.1,14.0,155.0,366.28,302.26
2016,5,30,6,15,525.0,66.0,2.05,14.5,204.0,434.88,359.72
2016,5,30,6,30,587.0,74.0,2.0,15.0,253.0,507.65,418.1
2016,5,30,6,45,631.5,79.5,2.0,16.0,304.5,568.67,464.29
2016,5,30,7,0,676.0,85.0,2.0,17.0,356.0,631.62,508.93
2016,5,30,7,15,707.5,90.0,2.0,17.5,407.5,685.32,545.78
2016,5,30,7,30,739.0,95.0,2.0,18.0,459.0,735.37,578.94
2016,5,30,7,45,763.5,98.5,2.0,19.0,509.5,781.78,607.51
2016,5,30,8,0,788.0,102.0,2.0,20.0,560.0,827.33,634.7
2016,5,30,8,15,806.5,105.5,2.0,20.5,607.0,866.34,657.97
2016,5,30,8,30,825.0,109.0,2.0,21.0,654.0,903.66,679.77
2016,5,30,8,45,838.5,111.5,2.05,22.0,697.5,933.19,695.28
2016,5,30,9,0,852.0,114.0,2.1,23.0,741.0,952.04,703.66
2016,5,30,9,15,863.0,116.5,2.1,23.5,780.0,974.32,715.19
2016,5,30,9,30,874.0,119.0,2.1,24.0,819.0,993.94,724.93
2016,5,30,9,45,880.5,122.0,2.15,25.0,851.5,1006.84,729.54
2016,5,30,10,0,887.0,125.0,2.2,26.0,884.0,1016.74,732.36
2016,5,30,10,15,892.5,126.0,2.25,26.0,910.5,1020.52,734.29
2016,5,30,10,30,898.0,127.0,2.3,26.0,937.0,1021.23,734.45
2016,5,30,10,45,902.5,128.0,2.35,26.5,956.5,1017.86,730.74
2016,5,30,11,0,907.0,129.0,2.4,27.0,976.0,1011.41,725.22
2016,5,30,11,15,909.0,129.5,2.4,27.5,988.5,999.0,715.55
2016,5,30,11,30,911.0,130.0,2.4,28.0,1001.0,983.66,704.2
2016,5,30,11,45,911.5,130.5,2.45,28.5,1005.5,964.09,690.76
2016,5,30,12,0,912.0,131.0,2.5,29.0,1010.0,941.84,675.69
2016,5,30,12,15,911.5,131.0,2.5,29.0,1007.5,915.71,659.07
2016,5,30,12,30,911.0,131.0,2.5,29.0,1005.0,887.22,640.92
2016,5,30,12,45,905.0,133.0,2.55,29.5,994.0,853.79,618.62
2016,5,30,13,0,899.0,135.0,2.6,30.0,983.0,818.53,595.05
2016,5,30,13,15,895.0,134.0,2.65,30.0,965.5,780.49,570.67
2016,5,30,13,30,891.0,133.0,2.7,30.0,948.0,740.85,544.27
2016,5,30,13,45,886.5,131.0,2.8,30.0,924.0,698.57,514.8
2016,5,30,14,0,882.0,129.0,2.9,30.0,900.0,655.05,483.67
2016,5,30,14,15,874.5,127.0,2.95,30.0,869.5,608.74,449.54
2016,5,30,14,30,867.0,125.0,3.0,30.0,839.0,561.79,414.05
2016,5,30,14,45,858.5,122.0,3.1,30.0,802.5,513.12,376.45
2016,5,30,15,0,850.0,119.0,3.2,30.0,766.0,464.3,337.64
2016,5,30,15,15,837.0,116.5,3.25,29.5,724.5,408.7,293.47
2016,5,30,15,30,824.0,114.0,3.3,29.0,683.0,358.92,252.44
2016,5,30,15,45,809.0,110.0,3.4,28.5,637.5,308.33,210.17
2016,5,30,16,0,794.0,106.0,3.5,28.0,592.0,259.11,168.83
2016,5,30,16,15,773.0,102.5,3.45,27.5,543.0,210.8,129.29
2016,5,30,16,30,752.0,99.0,3.4,27.0,494.0,164.82,94.22
2016,5,30,16,45,726.0,93.5,3.4,26.5,443.5,113.71,60.29
2016,5,30,17,0,700.0,88.0,3.4,26.0,393.0,71.08,41.6
2016,5,30,17,15,662.0,83.0,3.15,25.0,341.5,53.88,40.61
2016,5,30,17,30,624.0,78.0,2.9,24.0,290.0,52.69,39.86
2016,5,30,17,45,573.0,70.5,2.7,23.0,240.5,49.32,37.14
2016,5,30,18,0,522.0,63.0,2.5,22.0,191.0,45.72,34.09
2016,5,30,18,15,443.5,54.0,2.2,21.0,145.0,40.53,29.47
2016,5,30,18,30,365.0,45.0,1.9,20.0,99.0,35.07,24.39
2016,5,30,18,45,248.0,32.5,1.6,19.0,63.0,25.24,15.0
2016,5,30,19,0,131.0,20.0,1.3,18.0,27.0,15.75,0.0
2016,5,30,19,15,65.5,10.0,1.3,17.5,13.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,22.58,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,119.17,60.99
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,211.91,165.27
2016,5,31,5,45,378.5,47.0,1.95,14.5,113.5,286.92,232.81
2016,5,31,6,0,471.0,57.0,2.1,15.0,157.0,369.97,304.19
2016,5,31,6,15,532.5,64.5,2.0,15.5,205.5,437.94,360.79
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,510.06,418.16
2016,5,31,6,45,638.0,77.5,1.85,17.0,305.5,570.96,463.7
2016,5,31,7,0,682.0,83.0,1.8,18.0,357.0,633.77,507.43
2016,5,31,7,15,713.5,87.5,1.75,19.0,408.5,687.04,542.22
2016,5,31,7,30,745.0,92.0,1.7,20.0,460.0,736.97,573.34
2016,5,31,7,45,768.5,96.0,1.7,21.0,510.0,783.29,601.32
2016,5,31,8,0,792.0,100.0,1.7,22.0,560.0,828.69,627.91
2016,5,31,8,15,810.0,103.0,1.7,22.5,607.0,866.78,650.13
2016,5,31,8,30,828.0,106.0,1.7,23.0,654.0,903.16,670.91
2016,5,31,8,45,841.5,108.5,1.75,24.0,697.5,932.78,686.24
2016,5,31,9,0,855.0,111.0,1.8,25.0,741.0,951.83,694.63
2016,5,31,9,15,865.5,113.5,1.85,25.5,779.5,973.74,706.32
2016,5,31,9,30,876.0,116.0,1.9,26.0,818.0,992.96,716.26
2016,5,31,9,45,887.5,116.0,1.95,27.0,852.0,1007.66,721.96
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,1019.49,725.93
2016,5,31,10,15,905.0,117.0,2.1,28.5,912.5,1023.92,727.42
2016,5,31,10,30,911.0,118.0,2.2,29.0,939.0,1025.26,727.13
2016,5,31,10,45,914.5,119.5,2.3,29.5,959.0,1021.52,723.77
2016,5,31,11,0,918.0,121.0,2.4,30.0,979.0,1014.66,718.58
2016,5,31,11,15,920.5,121.5,2.4,30.0,992.0,1002.76,710.76
2016,5,31,11,30,923.0,122.0,2.4,30.0,1005.0,987.87,701.19
2016,5,31,11,45,924.0,122.5,2.45,30.5,1010.0,968.7,688.11
2016,5,31,12,0,925.0,123.0,2.5,31.0,1015.0,946.78,673.37
2016,5,31,12,15,925.0,122.5,2.5,31.5,1013.0,920.45,655.45
2016,5,31,12,30,925.0,122.0,2.5,32.0,1011.0,891.7,636.06
2016,5,31,12,45,925.5,120.0,2.5,32.5,1002.0,859.69,614.59
2016,5,31,13,0,926.0,118.0,2.5,33.0,993.0,825.46,591.68
2016,5,31,13,15,923.0,117.5,2.55,33.0,976.0,787.84,567.97
2016,5,31,13,30,920.0,117.0,2.6,33.0,959.0,748.44,542.77
2016,5,31,13,45,915.5,116.0,2.7,33.0,935.5,706.02,513.62
2016,5,31,14,0,911.0,115.0,2.8,33.0,912.0,662.28,482.77
2016,5,31,14,15,904.5,113.5,2.8,32.5,881.5,615.82,449.73
2016,5,31,14,30,898.0,112.0,2.8,32.0,851.0,568.59,415.13
2016,5,31,14,45,888.5,110.0,2.85,32.0,814.5,518.93,377.06
2016,5,31,15,0,879.0,108.0,2.9,32.0,778.0,469.17,337.84
2016,5,31,15,15,867.5,105.5,2.9,31.5,736.5,418.35,297.35
2016,5,31,15,30,856.0,103.0,2.9,31.0,695.0,368.03,256.19
2016,5,31,15,45,840.5,100.5,2.95,31.0,649.5,310.81,208.9
2016,5,31,16,0,825.0,98.0,3.0,31.0,604.0,261.13,167.17
2016,5,31,16,15,805.0,95.0,2.9,30.0,555.0,211.83,127.42
2016,5,31,16,30,785.0,92.0,2.8,29.0,506.0,164.74,91.85
2016,5,31,16,45,758.0,88.0,2.75,28.5,454.5,118.7,62.23
2016,5,31,17,0,731.0,84.0,2.7,28.0,403.0,75.88,43.8
2016,5,31,17,15,694.5,79.0,2.45,27.0,351.5,50.94,37.76
2016,5,31,17,30,658.0,74.0,2.2,26.0,300.0,49.58,36.87
2016,5,31,17,45,606.0,67.5,1.95,25.0,249.0,46.87,34.73
2016,5,31,18,0,554.0,61.0,1.7,24.0,198.0,43.99,32.31
2016,5,31,18,15,475.5,52.5,1.5,22.5,151.0,39.15,28.11
2016,5,31,18,30,397.0,44.0,1.3,21.0,104.0,34.07,23.46
2016,5,31,18,45,276.0,32.5,1.15,20.0,66.5,25.8,15.48
2016,5,31,19,0,155.0,21.0,1.0,19.0,29.0,16.56,0.0
2016,5,31,19,15,77.5,10.5,1.05,18.5,14.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.8,13.0,11.0,25.55,0.0
2016,6,1,5,15,172.0,24.0,2.9,13.5,42.0,126.2,66.79
2016,6,1,5,30,304.0,38.0,3.0,14.0,73.0,221.86,173.82
2016,6,1,5,45,396.5,48.0,3.2,15.0,117.5,297.85,242.28
2016,6,1,6,0,489.0,58.0,3.4,16.0,162.0,381.78,314.35
2016,6,1,6,15,551.0,65.5,3.4,16.5,212.0,450.92,372.61
2016,6,1,6,30,613.0,73.0,3.4,17.0,262.0,524.17,431.91
2016,6,1,6,45,658.0,78.5,3.4,17.5,314.0,586.57,480.46
2016,6,1,7,0,703.0,84.0,3.4,18.0,366.0,650.9,527.39
2016,6,1,7,15,734.5,88.5,3.35,18.5,418.5,704.93,564.85
2016,6,1,7,30,766.0,93.0,3.3,19.0,471.0,755.48,598.67
2016,6,1,7,45,790.0,96.5,3.3,20.0,522.0,802.29,627.97
2016,6,1,8,0,814.0,100.0,3.3,21.0,573.0,848.15,655.84
2016,6,1,8,15,832.0,103.0,3.25,21.5,621.0,886.8,679.01
2016,6,1,8,30,850.0,106.0,3.2,22.0,669.0,923.68,700.59
2016,6,1,8,45,863.5,108.5,3.2,23.0,713.5,945.53,710.65
2016,6,1,9,0,877.0,111.0,3.2,24.0,758.0,973.16,724.61
2016,6,1,9,15,887.5,113.5,3.2,24.5,797.0,995.37,736.19
2016,6,1,9,30,898.0,116.0,3.2,25.0,836.0,1014.83,745.99
2016,6,1,9,45,908.5,116.0,3.2,25.5,870.0,1028.71,752.18
2016,6,1,10,0,919.0,116.0,3.2,26.0,904.0,1039.64,756.56
2016,6,1,10,15,925.0,117.5,3.2,26.5,931.5,1044.63,757.23
2016,6,1,10,30,931.0,119.0,3.2,27.0,959.0,1046.44,756.02
2016,6,1,10,45,933.0,121.0,3.25,27.5,978.5,1041.62,751.14
2016,6,1,11,0,935.0,123.0,3.3,28.0,998.0,1033.62,744.41
2016,6,1,11,15,937.5,123.5,3.35,28.0,1010.5,1021.5,736.63
2016,6,1,11,30,940.0,124.0,3.4,28.0,1023.0,1006.34,727.01
2016,6,1,11,45,939.0,125.5,3.5,28.5,1028.0,985.95,712.99
2016,6,1,12,0,938.0,127.0,3.6,29.0,1033.0,962.82,697.26
2016,6,1,12,15,937.5,127.5,3.65,29.0,1030.5,936.63,680.59
2016,6,1,12,30,937.0,128.0,3.7,29.0,1028.0,907.98,662.28
2016,6,1,12,45,921.5,136.0,3.75,29.0,1014.0,871.48,638.65
2016,6,1,13,0,906.0,144.0,3.8,29.0,1000.0,833.53,613.92
2016,6,1,13,15,902.0,143.0,3.8,29.0,982.5,795.26,588.55
2016,6,1,13,30,898.0,142.0,3.8,29.0,965.0,755.37,561.07
2016,6,1,13,45,889.5,142.5,3.8,29.0,939.5,712.28,529.98
2016,6,1,14,0,881.0,143.0,3.8,29.0,914.0,668.22,497.57
2016,6,1,14,15,767.0,190.0,3.75,28.5,844.5,596.97,445.02
2016,6,1,14,30,653.0,237.0,3.7,28.0,775.0,537.97,400.69
2016,6,1,14,45,643.5,230.5,3.7,28.0,741.0,494.16,366.83
2016,6,1,15,0,634.0,224.0,3.7,28.0,707.0,450.8,332.49
2016,6,1,15,15,724.0,177.0,3.65,27.5,700.5,412.83,300.87
2016,6,1,15,30,814.0,130.0,3.6,27.0,694.0,371.45,264.54
2016,6,1,15,45,628.5,174.5,3.55,27.0,592.5,306.84,215.54
2016,6,1,16,0,443.0,219.0,3.5,27.0,491.0,265.28,186.52
2016,6,1,16,15,588.0,167.0,3.35,26.5,496.5,226.08,149.17
2016,6,1,16,30,733.0,115.0,3.2,26.0,502.0,171.84,100.74
2016,6,1,16,45,706.0,108.5,3.1,25.5,451.0,126.15,70.54
2016,6,1,17,0,679.0,102.0,3.0,25.0,400.0,83.67,50.8
2016,6,1,17,15,639.5,96.0,2.8,24.0,348.0,63.56,49.04
2016,6,1,17,30,600.0,90.0,2.6,23.0,296.0,62.06,48.08
2016,6,1,17,45,548.5,81.0,2.45,22.0,246.0,57.84,44.67
2016,6,1,18,0,497.0,72.0,2.3,21.0,196.0,53.33,40.84
2016,6,1,18,15,416.5,62.0,2.05,20.0,149.5,47.57,35.71
2016,6,1,18,30,336.0,52.0,1.8,19.0,103.0,39.8,28.61
2016,6,1,18,45,224.0,37.5,1.6,18.0,66.0,29.19,18.51
2016,6,1,19,0,112.0,23.0,1.4,17.0,29.0,18.15,1.09
2016,6,1,19,15,56.0,11.5,1.4,16.5,14.5,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
