Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,47.0,10.0,1.6,12.0,11.0,28.36,0.0
2016,6,2,5,15,181.5,24.0,1.75,12.5,43.0,130.63,71.18
2016,6,2,5,30,316.0,38.0,1.9,13.0,75.0,227.89,178.95
2016,6,2,5,45,411.0,47.5,2.1,13.5,120.0,305.25,248.76
2016,6,2,6,0,506.0,57.0,2.3,14.0,165.0,390.69,322.45
2016,6,2,6,15,568.0,64.5,2.2,14.5,215.0,460.51,380.67
2016,6,2,6,30,630.0,72.0,2.1,15.0,265.0,534.46,439.56
2016,6,2,6,45,673.5,77.0,2.05,16.0,318.0,595.82,485.3
2016,6,2,7,0,717.0,82.0,2.0,17.0,371.0,658.98,529.09
2016,6,2,7,15,748.0,86.5,1.95,18.0,423.5,709.34,561.68
2016,6,2,7,30,779.0,91.0,1.9,19.0,476.0,763.9,596.11
2016,6,2,7,45,802.5,94.5,1.9,20.0,527.5,810.67,624.27
2016,6,2,8,0,826.0,98.0,1.9,21.0,579.0,856.46,651.02
2016,6,2,8,15,843.0,101.0,1.85,21.5,627.0,894.52,672.63
2016,6,2,8,30,860.0,104.0,1.8,22.0,675.0,930.75,692.64
2016,6,2,8,45,873.5,106.5,1.8,23.0,719.0,952.89,702.34
2016,6,2,9,0,887.0,109.0,1.8,24.0,763.0,980.73,715.78
2016,6,2,9,15,897.0,111.5,1.8,24.5,802.0,1002.64,726.61
2016,6,2,9,30,907.0,114.0,1.8,25.0,841.0,1021.76,735.71
2016,6,2,9,45,908.5,119.0,1.8,26.0,872.5,1032.26,737.98
2016,6,2,10,0,910.0,124.0,1.8,27.0,904.0,1039.56,738.43
2016,6,2,10,15,915.5,125.5,1.85,27.5,931.0,1043.96,739.36
2016,6,2,10,30,921.0,127.0,1.9,28.0,958.0,1045.22,738.5
2016,6,2,10,45,924.0,128.0,1.95,28.5,977.5,1040.35,733.98
2016,6,2,11,0,927.0,129.0,2.0,29.0,997.0,1032.34,727.71
2016,6,2,11,15,929.0,130.0,2.0,29.5,1009.5,1020.28,718.45
2016,6,2,11,30,931.0,131.0,2.0,30.0,1022.0,1005.21,707.49
2016,6,2,11,45,931.0,131.5,2.05,30.5,1026.5,984.9,693.98
2016,6,2,12,0,931.0,132.0,2.1,31.0,1031.0,961.88,678.87
2016,6,2,12,15,930.0,132.0,2.15,31.0,1028.0,934.96,662.66
2016,6,2,12,30,929.0,132.0,2.2,31.0,1025.0,905.65,644.87
2016,6,2,12,45,933.0,127.0,2.3,31.5,1016.5,873.7,624.43
2016,6,2,13,0,937.0,122.0,2.4,32.0,1008.0,839.34,602.28
2016,6,2,13,15,933.0,121.0,2.4,32.0,990.5,800.21,577.33
2016,6,2,13,30,929.0,120.0,2.4,32.0,973.0,759.38,551.03
2016,6,2,13,45,923.0,119.5,2.45,32.0,948.0,716.1,521.18
2016,6,2,14,0,917.0,119.0,2.5,32.0,923.0,671.6,489.75
2016,6,2,14,15,909.5,117.5,2.5,32.0,891.5,624.37,455.4
2016,6,2,14,30,902.0,116.0,2.5,32.0,860.0,576.44,419.67
2016,6,2,14,45,891.5,114.0,2.55,32.0,823.0,526.15,381.46
2016,6,2,15,0,881.0,112.0,2.6,32.0,786.0,475.86,342.14
2016,6,2,15,15,868.5,109.5,2.6,31.5,743.5,424.59,301.59
2016,6,2,15,30,856.0,107.0,2.6,31.0,701.0,367.85,256.02
2016,6,2,15,45,840.0,104.5,2.65,31.0,654.5,316.66,213.34
2016,6,2,16,0,824.0,102.0,2.7,31.0,608.0,266.91,171.67
2016,6,2,16,15,803.0,98.5,2.7,30.0,558.5,217.08,131.61
2016,6,2,16,30,782.0,95.0,2.7,29.0,509.0,169.56,95.59
2016,6,2,16,45,754.0,91.0,2.7,28.5,457.5,123.57,65.59
2016,6,2,17,0,726.0,87.0,2.7,28.0,406.0,75.18,41.82
2016,6,2,17,15,689.0,81.5,2.55,27.0,354.0,52.59,39.15
2016,6,2,17,30,652.0,76.0,2.4,26.0,302.0,50.93,38.01
2016,6,2,17,45,600.0,69.5,2.3,25.0,251.0,48.29,35.94
2016,6,2,18,0,548.0,63.0,2.2,24.0,200.0,45.48,33.6
2016,6,2,18,15,471.0,54.5,1.9,22.5,153.5,40.72,29.47
2016,6,2,18,30,394.0,46.0,1.6,21.0,107.0,35.71,24.9
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,27.03,16.65
2016,6,2,19,0,161.0,22.0,1.1,19.0,31.0,17.33,1.7
2016,6,2,19,15,80.5,11.0,1.05,18.5,15.5,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,0.8,15.0,12.0,33.58,0.0
2016,6,3,5,15,193.0,23.0,0.9,15.5,43.0,136.45,74.93
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,230.91,178.74
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,305.48,244.29
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,387.8,312.88
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,454.98,367.17
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,526.08,421.91
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.5,584.89,465.09
2016,6,3,7,0,702.0,80.0,1.1,20.0,364.0,645.26,506.61
2016,6,3,7,15,732.0,84.5,1.05,20.5,415.0,694.51,538.17
2016,6,3,7,30,762.0,89.0,1.0,21.0,466.0,747.72,571.42
2016,6,3,7,45,784.0,93.0,0.95,22.0,516.0,793.29,597.16
2016,6,3,8,0,806.0,97.0,0.9,23.0,566.0,837.86,621.39
2016,6,3,8,15,823.0,100.0,0.85,24.0,613.0,875.44,640.28
2016,6,3,8,30,840.0,103.0,0.8,25.0,660.0,911.25,657.55
2016,6,3,8,45,852.5,105.5,0.8,26.5,703.0,932.13,664.66
2016,6,3,9,0,865.0,108.0,0.8,28.0,746.0,958.72,675.36
2016,6,3,9,15,875.0,109.5,0.85,29.0,784.0,979.28,684.43
2016,6,3,9,30,885.0,111.0,0.9,30.0,822.0,997.17,691.93
2016,6,3,9,45,899.5,108.5,0.95,31.5,856.5,1012.34,696.43
2016,6,3,10,0,914.0,106.0,1.0,33.0,891.0,1024.71,699.28
2016,6,3,10,15,919.5,107.0,0.95,33.5,917.0,1028.92,698.31
2016,6,3,10,30,925.0,108.0,0.9,34.0,943.0,1030.0,695.7
2016,6,3,10,45,927.0,110.0,0.9,34.5,962.5,1025.51,691.01
2016,6,3,11,0,929.0,112.0,0.9,35.0,982.0,1017.87,684.68
2016,6,3,11,15,931.0,112.5,1.0,35.0,994.0,1005.63,679.12
2016,6,3,11,30,933.0,113.0,1.1,35.0,1006.0,990.38,671.78
2016,6,3,11,45,932.0,114.0,1.2,35.5,1010.5,969.94,659.91
2016,6,3,12,0,931.0,115.0,1.3,36.0,1015.0,946.8,646.36
2016,6,3,12,15,930.5,115.0,1.4,36.0,1012.5,920.61,632.16
2016,6,3,12,30,930.0,115.0,1.5,36.0,1010.0,891.98,616.28
2016,6,3,12,45,912.5,124.5,1.6,36.0,996.0,855.73,595.42
2016,6,3,13,0,895.0,134.0,1.7,36.0,982.0,818.13,573.41
2016,6,3,13,15,891.0,133.5,1.8,36.0,964.5,780.88,551.24
2016,6,3,13,30,887.0,133.0,1.9,36.0,947.0,742.02,527.16
2016,6,3,13,45,880.5,132.0,2.0,36.0,922.5,699.62,499.01
2016,6,3,14,0,874.0,131.0,2.1,36.0,898.0,656.13,469.33
2016,6,3,14,15,866.0,129.0,2.15,35.5,867.5,610.05,437.7
2016,6,3,14,30,858.0,127.0,2.2,35.0,837.0,563.38,404.61
2016,6,3,14,45,847.5,125.0,2.3,35.0,800.5,515.12,368.68
2016,6,3,15,0,837.0,123.0,2.4,35.0,764.0,461.99,328.3
2016,6,3,15,15,824.0,120.5,2.4,34.5,722.5,412.17,289.52
2016,6,3,15,30,811.0,118.0,2.4,34.0,681.0,363.11,250.27
2016,6,3,15,45,793.5,114.5,2.4,34.0,635.5,312.93,209.16
2016,6,3,16,0,776.0,111.0,2.4,34.0,590.0,264.37,169.23
2016,6,3,16,15,754.5,107.5,2.35,33.5,541.5,216.89,131.4
2016,6,3,16,30,733.0,104.0,2.3,33.0,493.0,166.12,93.24
2016,6,3,16,45,703.5,99.0,2.3,32.5,442.5,121.35,64.24
2016,6,3,17,0,674.0,94.0,2.3,32.0,392.0,80.0,45.17
2016,6,3,17,15,636.0,88.5,2.05,31.0,341.5,57.55,42.57
2016,6,3,17,30,598.0,83.0,1.8,30.0,291.0,56.16,41.71
2016,6,3,17,45,545.5,75.5,1.6,29.0,241.5,52.96,39.23
2016,6,3,18,0,493.0,68.0,1.4,28.0,192.0,49.56,36.44
2016,6,3,18,15,417.5,58.5,1.3,26.5,147.0,44.1,31.81
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.34,25.83
2016,6,3,18,45,236.5,35.5,1.1,24.0,66.0,27.5,16.77
2016,6,3,19,0,131.0,22.0,1.0,23.0,30.0,17.28,2.37
2016,6,3,19,15,65.5,11.0,0.95,22.5,15.0,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.9,18.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.9,19.0,2.0,1.91,0.0
2016,6,4,5,15,0.0,7.5,0.85,19.5,7.5,6.94,0.0
2016,6,4,5,30,0.0,13.0,0.8,20.0,13.0,12.04,4.02
2016,6,4,5,45,0.0,21.5,0.75,20.5,21.5,19.93,10.82
2016,6,4,6,0,0.0,30.0,0.7,21.0,30.0,27.83,17.57
2016,6,4,6,15,0.0,39.5,0.95,21.5,39.5,36.68,25.01
2016,6,4,6,30,0.0,49.0,1.2,22.0,49.0,45.53,32.33
2016,6,4,6,45,0.0,59.0,1.45,23.0,59.0,54.86,39.83
2016,6,4,7,0,0.0,69.0,1.7,24.0,69.0,64.2,47.17
2016,6,4,7,15,160.5,129.0,1.7,24.0,208.5,281.9,225.19
2016,6,4,7,30,321.0,189.0,1.7,24.0,348.0,489.03,383.52
2016,6,4,7,45,201.0,219.0,1.7,24.5,322.5,416.09,323.33
2016,6,4,8,0,81.0,249.0,1.7,25.0,297.0,334.83,257.73
2016,6,4,8,15,360.5,209.0,1.7,25.0,445.5,581.94,446.57
2016,6,4,8,30,640.0,169.0,1.7,25.0,594.0,807.16,604.64
2016,6,4,8,45,459.5,249.5,1.7,25.5,565.0,730.71,544.14
2016,6,4,9,0,279.0,330.0,1.7,26.0,536.0,637.67,473.37
2016,6,4,9,15,159.0,330.5,1.75,26.0,449.5,507.37,379.23
2016,6,4,9,30,39.0,331.0,1.8,26.0,363.0,374.92,280.21
2016,6,4,9,45,32.5,329.0,1.9,26.0,356.5,363.99,272.39
2016,6,4,10,0,26.0,327.0,2.0,26.0,350.0,353.17,264.06
2016,6,4,10,15,25.5,334.0,2.05,26.0,357.0,357.67,267.08
2016,6,4,10,30,25.0,341.0,2.1,26.0,364.0,362.01,269.94
2016,6,4,10,45,78.5,403.5,2.15,26.5,477.0,475.31,352.29
2016,6,4,11,0,132.0,466.0,2.2,27.0,590.0,595.28,435.72
2016,6,4,11,15,269.5,437.5,2.25,27.5,694.5,698.85,508.85
2016,6,4,11,30,407.0,409.0,2.3,28.0,799.0,794.45,574.43
2016,6,4,11,45,307.0,447.5,2.4,28.5,742.5,720.69,520.98
2016,6,4,12,0,207.0,486.0,2.5,29.0,686.0,650.63,470.57
2016,6,4,12,15,170.0,484.5,2.5,29.5,649.0,605.93,438.6
2016,6,4,12,30,133.0,483.0,2.5,30.0,612.0,562.8,407.41
2016,6,4,12,45,94.5,456.0,2.5,30.5,547.0,497.68,361.03
2016,6,4,13,0,56.0,429.0,2.5,31.0,482.0,436.54,317.06
2016,6,4,13,15,220.5,413.0,2.45,31.5,616.5,533.82,388.4
2016,6,4,13,30,385.0,397.0,2.4,32.0,751.0,621.81,449.73
2016,6,4,13,45,400.0,374.0,2.4,32.5,733.5,587.97,425.27
2016,6,4,14,0,415.0,351.0,2.4,33.0,716.0,556.04,402.49
2016,6,4,14,15,622.5,243.5,2.35,33.0,769.0,561.7,408.03
2016,6,4,14,30,830.0,136.0,2.3,33.0,822.0,553.55,401.82
2016,6,4,14,45,824.0,131.0,2.3,33.0,787.5,505.6,365.3
2016,6,4,15,0,818.0,126.0,2.3,33.0,753.0,457.41,327.83
2016,6,4,15,15,805.5,123.5,2.3,32.5,712.5,408.72,289.63
2016,6,4,15,30,793.0,121.0,2.3,32.0,672.0,360.76,250.99
2016,6,4,15,45,778.5,116.5,2.3,32.0,628.0,311.52,210.31
2016,6,4,16,0,764.0,112.0,2.3,32.0,584.0,263.61,170.55
2016,6,4,16,15,743.0,108.0,2.3,31.5,536.5,216.42,132.65
2016,6,4,16,30,722.0,104.0,2.3,31.0,489.0,165.9,94.28
2016,6,4,16,45,695.0,99.0,2.3,30.5,439.5,121.87,65.28
2016,6,4,17,0,668.0,94.0,2.3,30.0,390.0,81.0,45.88
2016,6,4,17,15,631.0,88.0,2.25,29.0,340.0,57.06,42.53
2016,6,4,17,30,594.0,82.0,2.2,28.0,290.0,55.26,41.32
2016,6,4,17,45,544.0,74.5,2.15,27.0,241.0,52.03,38.8
2016,6,4,18,0,494.0,67.0,2.1,26.0,192.0,48.59,35.95
2016,6,4,18,15,421.5,57.5,2.0,24.5,147.5,43.1,31.26
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,37.31,26.06
2016,6,4,18,45,246.0,35.0,1.85,21.5,67.0,27.08,16.68
2016,6,4,19,0,143.0,22.0,1.8,20.0,31.0,17.27,3.16
2016,6,4,19,15,71.5,11.0,1.95,19.5,15.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,1.6,13.0,11.0,33.6,0.0
2016,6,5,5,15,180.5,23.5,1.7,13.5,42.0,129.72,73.82
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,219.62,172.12
2016,6,5,5,45,389.0,47.0,1.95,15.0,116.0,292.9,237.48
2016,6,5,6,0,477.0,57.0,2.1,16.0,159.0,373.81,306.32
2016,6,5,6,15,535.5,65.0,2.1,16.5,207.5,440.76,362.0
2016,6,5,6,30,594.0,73.0,2.1,17.0,256.0,511.63,418.52
2016,6,5,6,45,302.5,106.0,2.1,18.0,199.5,361.51,295.77
2016,6,5,7,0,11.0,139.0,2.1,19.0,143.0,146.38,115.63
2016,6,5,7,15,33.5,168.5,2.05,19.5,184.5,205.68,164.06
2016,6,5,7,30,56.0,198.0,2.0,20.0,226.0,256.92,204.34
2016,6,5,7,45,73.0,224.5,2.0,20.5,264.5,300.77,237.82
2016,6,5,8,0,90.0,251.0,2.0,21.0,303.0,345.07,270.95
2016,6,5,8,15,456.0,179.5,2.0,21.5,478.5,634.22,494.65
2016,6,5,8,30,822.0,108.0,2.0,22.0,654.0,900.73,677.56
2016,6,5,8,45,835.5,111.0,2.05,23.0,697.5,930.91,691.04
2016,6,5,9,0,849.0,114.0,2.1,24.0,741.0,950.43,699.82
2016,6,5,9,15,859.5,116.0,2.2,24.5,779.0,971.8,711.8
2016,6,5,9,30,870.0,118.0,2.3,25.0,817.0,990.54,722.06
2016,6,5,9,45,885.0,115.5,2.45,26.0,851.5,1006.11,729.42
2016,6,5,10,0,900.0,113.0,2.6,27.0,886.0,1018.93,735.02
2016,6,5,10,15,905.5,114.5,2.7,27.0,912.5,1023.64,737.94
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,1025.25,739.05
2016,6,5,10,45,914.0,117.5,2.9,27.5,958.5,1021.26,735.25
2016,6,5,11,0,917.0,119.0,3.0,28.0,978.0,1014.18,729.6
2016,6,5,11,15,919.5,119.5,3.05,28.0,990.5,1002.55,722.19
2016,6,5,11,30,922.0,120.0,3.1,28.0,1003.0,987.94,712.96
2016,6,5,11,45,922.0,120.5,3.15,28.5,1008.0,968.14,699.04
2016,6,5,12,0,922.0,121.0,3.2,29.0,1013.0,945.64,683.48
2016,6,5,12,15,922.0,121.0,3.25,29.0,1011.5,920.12,667.33
2016,6,5,12,30,922.0,121.0,3.3,29.0,1010.0,892.18,649.56
2016,6,5,12,45,913.5,125.0,3.35,29.0,998.5,858.58,627.95
2016,6,5,13,0,905.0,129.0,3.4,29.0,987.0,823.22,605.04
2016,6,5,13,15,902.0,128.5,3.4,29.0,970.5,786.5,580.8
2016,6,5,13,30,899.0,128.0,3.4,29.0,954.0,748.07,554.98
2016,6,5,13,45,894.5,126.5,3.4,29.0,931.0,706.22,524.95
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,663.1,493.39
2016,6,5,14,15,883.5,123.0,3.4,28.5,878.0,617.3,460.12
2016,6,5,14,30,877.0,121.0,3.4,28.0,848.0,570.75,425.33
2016,6,5,14,45,868.5,118.5,3.4,28.0,812.0,522.27,387.3
2016,6,5,15,0,860.0,116.0,3.4,28.0,776.0,473.61,348.15
2016,6,5,15,15,848.0,113.5,3.35,27.5,735.0,423.61,307.62
2016,6,5,15,30,836.0,111.0,3.3,27.0,694.0,368.23,262.13
2016,6,5,15,45,821.5,108.0,3.3,27.0,649.0,318.1,219.41
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,269.26,177.6
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,220.38,137.15
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,173.76,100.72
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,127.91,69.63
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,79.38,44.05
2016,6,5,17,15,678.5,83.0,2.95,24.0,354.5,53.41,40.36
2016,6,5,17,30,642.0,78.0,2.8,23.0,303.0,52.19,39.59
2016,6,5,17,45,593.0,71.0,2.7,22.5,253.0,49.22,37.14
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,46.04,34.4
2016,6,5,18,15,471.0,55.0,2.5,21.0,156.5,40.87,29.83
2016,6,5,18,30,398.0,46.0,2.4,20.0,110.0,35.42,24.82
2016,6,5,18,45,288.5,34.5,2.3,19.0,72.0,27.23,17.07
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,18.08,4.29
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,14.0,12.0,35.21,0.0
2016,6,6,5,15,185.0,23.0,2.95,14.5,42.0,130.94,75.1
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,221.05,173.22
2016,6,6,5,45,390.5,45.5,3.05,15.5,114.5,291.98,237.32
2016,6,6,6,0,475.0,55.0,3.1,16.0,157.0,370.25,304.97
2016,6,6,6,15,531.5,62.5,3.05,16.5,204.5,435.16,359.62
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,503.85,415.11
2016,6,6,6,45,403.0,114.0,3.0,17.5,249.0,442.94,363.74
2016,6,6,7,0,218.0,158.0,3.0,18.0,246.0,358.28,292.29
2016,6,6,7,15,468.0,125.0,2.95,18.5,347.0,533.33,433.57
2016,6,6,7,30,718.0,92.0,2.9,19.0,448.0,715.36,568.56
2016,6,6,7,45,740.0,96.0,2.9,20.0,496.0,759.64,595.38
2016,6,6,8,0,762.0,100.0,2.9,21.0,544.0,803.02,621.86
2016,6,6,8,15,779.0,103.0,2.95,21.5,589.5,839.54,644.47
2016,6,6,8,30,796.0,106.0,3.0,22.0,635.0,874.43,665.7
2016,6,6,8,45,810.0,108.0,3.05,22.5,677.0,903.46,682.69
2016,6,6,9,0,824.0,110.0,3.1,23.0,719.0,922.09,692.57
2016,6,6,9,15,834.5,112.0,3.1,23.5,756.0,943.23,703.88
2016,6,6,9,30,845.0,114.0,3.1,24.0,793.0,961.83,713.43
2016,6,6,9,45,852.5,116.0,3.15,24.5,825.0,974.77,719.66
2016,6,6,10,0,860.0,118.0,3.2,25.0,857.0,984.88,724.14
2016,6,6,10,15,866.0,119.0,3.25,25.0,883.0,989.53,726.56
2016,6,6,10,30,872.0,120.0,3.3,25.0,909.0,991.22,727.22
2016,6,6,10,45,876.5,121.0,3.35,25.5,928.5,988.45,723.66
2016,6,6,11,0,881.0,122.0,3.4,26.0,948.0,982.69,718.29
2016,6,6,11,15,883.5,122.5,3.4,26.0,960.5,971.54,710.58
2016,6,6,11,30,886.0,123.0,3.4,26.0,973.0,957.52,701.13
2016,6,6,11,45,887.0,123.5,3.45,26.5,978.0,939.34,687.99
2016,6,6,12,0,888.0,124.0,3.5,27.0,983.0,918.54,673.21
2016,6,6,12,15,888.0,124.0,3.5,27.0,981.5,893.9,656.97
2016,6,6,12,30,888.0,124.0,3.5,27.0,980.0,866.93,639.18
2016,6,6,12,45,879.0,128.5,3.55,27.0,968.5,834.42,617.86
2016,6,6,13,0,870.0,133.0,3.6,27.0,957.0,800.26,595.32
2016,6,6,13,15,866.5,132.0,3.6,27.0,941.0,764.01,570.96
2016,6,6,13,30,863.0,131.0,3.6,27.0,925.0,726.17,544.92
2016,6,6,13,45,857.5,130.0,3.65,27.0,901.5,685.55,515.48
2016,6,6,14,0,852.0,129.0,3.7,27.0,878.0,643.81,484.6
2016,6,6,14,15,845.0,127.5,3.7,26.5,849.0,599.81,452.14
2016,6,6,14,30,838.0,126.0,3.7,26.0,820.0,555.17,418.28
2016,6,6,14,45,828.0,124.0,3.75,26.0,785.0,508.19,381.06
2016,6,6,15,0,818.0,122.0,3.8,26.0,750.0,456.32,339.35
2016,6,6,15,15,806.0,119.5,3.8,25.5,710.5,407.88,299.69
2016,6,6,15,30,794.0,117.0,3.8,25.0,671.0,360.12,259.57
2016,6,6,15,45,778.0,114.0,3.8,25.0,627.0,311.66,217.91
2016,6,6,16,0,762.0,111.0,3.8,25.0,583.0,264.67,177.38
2016,6,6,16,15,741.5,107.0,3.75,24.0,536.0,217.66,138.42
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,167.38,98.83
2016,6,6,16,45,695.0,98.0,3.65,22.5,440.0,123.45,68.42
2016,6,6,17,0,669.0,93.0,3.6,22.0,391.0,82.57,47.67
2016,6,6,17,15,632.5,87.5,3.55,21.0,341.5,56.51,43.56
2016,6,6,17,30,596.0,82.0,3.5,20.0,292.0,55.08,42.61
2016,6,6,17,45,548.5,74.5,3.45,19.5,244.0,51.86,39.93
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,48.41,36.92
2016,6,6,18,15,429.0,58.0,3.3,18.0,151.0,43.37,32.41
2016,6,6,18,30,357.0,49.0,3.2,17.0,106.0,38.05,27.45
2016,6,6,18,45,255.5,36.0,3.1,16.5,69.5,27.83,17.83
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,18.04,4.89
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,29.19,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,121.94,70.32
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,205.17,161.08
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.5,280.17,228.16
2016,6,7,6,0,454.0,58.0,2.5,15.0,156.0,361.43,298.13
2016,6,7,6,15,513.0,65.5,2.45,15.5,203.5,427.13,353.28
2016,6,7,6,30,572.0,73.0,2.4,16.0,251.0,496.78,409.38
2016,6,7,6,45,286.0,99.5,2.4,16.5,188.5,341.52,281.97
2016,6,7,7,0,0.0,126.0,2.4,17.0,126.0,123.56,97.53
2016,6,7,7,15,6.0,148.0,2.4,17.5,151.0,150.32,119.55
2016,6,7,7,30,12.0,170.0,2.4,18.0,176.0,177.33,140.99
2016,6,7,7,45,26.5,200.5,2.4,19.0,215.5,221.03,175.37
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,278.58,219.64
2016,6,7,8,15,79.0,265.5,2.4,20.5,316.5,350.41,275.0
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,437.46,340.07
2016,6,7,8,45,472.5,207.5,2.4,22.0,552.0,696.19,536.63
2016,6,7,9,0,828.0,115.0,2.4,23.0,726.0,940.04,701.0
2016,6,7,9,15,839.0,117.0,2.45,23.5,764.0,953.25,705.0
2016,6,7,9,30,850.0,119.0,2.5,24.0,802.0,972.34,715.2
2016,6,7,9,45,864.5,117.0,2.6,24.5,836.0,987.9,723.54
2016,6,7,10,0,879.0,115.0,2.7,25.0,870.0,1000.76,730.2
2016,6,7,10,15,885.0,116.5,2.8,25.0,896.5,1006.01,733.47
2016,6,7,10,30,891.0,118.0,2.9,25.0,923.0,1008.24,734.95
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.0,1004.01,730.92
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,996.72,725.06
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,985.9,718.42
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,972.16,709.94
2016,6,7,11,45,900.5,125.0,3.4,26.5,993.0,953.73,697.03
2016,6,7,12,0,902.0,125.0,3.5,27.0,999.0,932.62,682.43
2016,6,7,12,15,902.5,125.0,3.55,27.0,997.5,908.09,666.61
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,881.17,649.17
2016,6,7,12,45,903.5,123.0,3.65,27.0,987.5,850.18,628.93
2016,6,7,13,0,904.0,121.0,3.7,27.0,979.0,817.04,607.13
2016,6,7,13,15,901.5,120.5,3.75,26.5,963.0,780.9,584.28
2016,6,7,13,30,899.0,120.0,3.8,26.0,947.0,743.01,559.91
2016,6,7,13,45,892.5,120.0,3.85,26.0,923.5,701.26,529.59
2016,6,7,14,0,886.0,120.0,3.9,26.0,900.0,658.38,497.72
2016,6,7,14,15,879.5,118.5,3.9,25.5,870.5,613.29,464.32
2016,6,7,14,30,873.0,117.0,3.9,25.0,841.0,567.45,429.4
2016,6,7,14,45,860.5,117.0,3.95,24.5,805.0,519.34,391.85
2016,6,7,15,0,848.0,117.0,4.0,24.0,769.0,471.4,353.3
2016,6,7,15,15,836.0,114.5,3.95,23.5,728.5,416.53,308.42
2016,6,7,15,30,824.0,112.0,3.9,23.0,688.0,367.32,266.71
2016,6,7,15,45,805.5,110.0,3.9,22.5,642.5,317.47,223.98
2016,6,7,16,0,787.0,108.0,3.9,22.0,597.0,269.31,182.4
2016,6,7,16,15,766.5,104.5,3.8,21.5,549.0,221.43,141.86
2016,6,7,16,30,746.0,101.0,3.7,21.0,501.0,175.81,105.3
2016,6,7,16,45,715.5,97.5,3.65,20.5,450.5,125.97,70.02
2016,6,7,17,0,685.0,94.0,3.6,20.0,400.0,84.99,49.18
2016,6,7,17,15,648.0,88.5,3.5,19.5,349.5,57.24,44.46
2016,6,7,17,30,611.0,83.0,3.4,19.0,299.0,55.83,43.45
2016,6,7,17,45,553.5,77.0,3.3,18.5,249.0,53.85,41.84
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,51.77,40.03
2016,6,7,18,15,422.0,61.5,3.05,17.5,153.5,46.42,35.17
2016,6,7,18,30,348.0,52.0,2.9,17.0,108.0,39.55,28.77
2016,6,7,18,45,238.5,38.5,2.75,16.5,71.0,29.79,19.53
2016,6,7,19,0,129.0,25.0,2.6,16.0,34.0,19.64,6.33
2016,6,7,19,15,64.5,12.5,2.55,15.5,17.0,11.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,43.53,0.0
2016,6,8,5,15,208.5,24.5,2.65,13.5,45.5,145.75,85.6
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,237.39,186.8
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,311.38,253.71
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,392.97,324.14
2016,6,8,6,15,263.0,80.5,2.8,15.0,137.0,283.65,235.61
2016,6,8,6,30,10.0,107.0,2.8,15.0,110.0,114.3,91.36
2016,6,8,6,45,15.0,126.0,2.85,15.5,131.5,136.99,110.43
2016,6,8,7,0,20.0,145.0,2.9,16.0,153.0,159.91,129.06
2016,6,8,7,15,80.5,177.5,2.95,16.5,216.5,253.55,206.63
2016,6,8,7,30,141.0,210.0,3.0,17.0,280.0,353.89,286.93
2016,6,8,7,45,216.5,225.0,3.05,17.5,345.0,436.4,351.73
2016,6,8,8,0,292.0,240.0,3.1,18.0,410.0,536.85,428.09
2016,6,8,8,15,404.5,226.0,3.15,18.0,483.0,640.84,507.06
2016,6,8,8,30,517.0,212.0,3.2,18.0,556.0,735.78,577.55
2016,6,8,8,45,690.0,158.0,3.3,18.5,648.5,852.39,660.19
2016,6,8,9,0,863.0,104.0,3.4,19.0,741.0,952.92,727.05
2016,6,8,9,15,873.0,106.0,3.45,19.0,779.5,974.23,739.62
2016,6,8,9,30,883.0,108.0,3.5,19.0,818.0,992.86,751.1
2016,6,8,9,45,881.0,115.0,3.55,19.5,848.0,1002.23,754.97
2016,6,8,10,0,879.0,122.0,3.6,20.0,878.0,1008.39,756.86
2016,6,8,10,15,885.0,123.5,3.65,20.0,904.5,1013.58,759.68
2016,6,8,10,30,891.0,125.0,3.7,20.0,931.0,1015.73,760.6
2016,6,8,10,45,892.0,128.0,3.8,20.5,950.0,1011.41,756.22
2016,6,8,11,0,893.0,131.0,3.9,21.0,969.0,1004.03,749.95
2016,6,8,11,15,896.0,131.5,3.95,21.0,981.5,993.14,742.55
2016,6,8,11,30,899.0,132.0,4.0,21.0,994.0,979.33,733.3
2016,6,8,11,45,897.0,134.5,4.1,21.5,998.5,959.94,719.25
2016,6,8,12,0,895.0,137.0,4.2,22.0,1003.0,937.96,703.52
2016,6,8,12,15,894.5,137.0,4.25,22.0,1001.0,912.61,686.6
2016,6,8,12,30,894.0,137.0,4.3,22.0,999.0,884.96,668.08
2016,6,8,12,45,739.5,239.0,4.35,22.0,947.5,826.09,626.8
2016,6,8,13,0,585.0,341.0,4.4,22.0,896.0,768.47,581.93
2016,6,8,13,15,704.5,256.5,4.4,21.5,913.5,755.05,576.71
2016,6,8,13,30,824.0,172.0,4.4,21.0,931.0,735.74,566.27
2016,6,8,13,45,513.0,301.5,4.4,21.0,770.5,604.39,464.67
2016,6,8,14,0,202.0,431.0,4.4,21.0,610.0,500.97,382.91
2016,6,8,14,15,243.5,407.5,4.35,20.5,615.5,486.38,373.47
2016,6,8,14,30,285.0,384.0,4.3,20.0,621.0,473.68,364.5
2016,6,8,14,45,535.5,267.5,4.25,20.0,688.5,479.5,368.86
2016,6,8,15,0,786.0,151.0,4.2,20.0,756.0,468.51,357.3
2016,6,8,15,15,694.5,174.5,4.1,19.5,688.0,406.65,307.38
2016,6,8,15,30,603.0,198.0,4.0,19.0,620.0,357.76,267.63
2016,6,8,15,45,594.5,184.0,3.95,19.0,577.0,311.48,228.01
2016,6,8,16,0,586.0,170.0,3.9,19.0,534.0,266.13,188.96
2016,6,8,16,15,621.0,143.0,3.85,18.5,501.5,219.66,148.07
2016,6,8,16,30,656.0,116.0,3.8,18.0,469.0,170.36,106.02
2016,6,8,16,45,609.0,120.5,3.75,17.5,423.0,135.1,82.41
2016,6,8,17,0,562.0,125.0,3.7,17.0,377.0,105.33,69.13
2016,6,8,17,15,527.0,116.0,3.6,16.5,329.0,78.78,63.9
2016,6,8,17,30,492.0,107.0,3.5,16.0,281.0,74.51,60.45
2016,6,8,17,45,457.5,93.5,3.45,16.0,235.5,66.64,53.57
2016,6,8,18,0,423.0,80.0,3.4,16.0,190.0,58.31,46.14
2016,6,8,18,15,358.0,68.0,3.3,15.5,147.0,50.63,39.18
2016,6,8,18,30,293.0,56.0,3.2,15.0,104.0,42.6,31.7
2016,6,8,18,45,207.0,41.0,3.1,14.5,69.0,31.74,21.42
2016,6,8,19,0,121.0,26.0,3.0,14.0,34.0,20.42,7.37
2016,6,8,19,15,60.5,13.0,2.95,14.0,17.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,13.0,26.53,0.0
2016,6,9,5,15,147.5,26.5,3.2,13.0,42.5,120.08,70.19
2016,6,9,5,30,255.0,42.0,3.3,13.0,72.0,202.12,159.48
2016,6,9,5,45,348.5,52.5,3.45,13.5,114.5,274.97,225.33
2016,6,9,6,0,442.0,63.0,3.6,14.0,157.0,359.83,299.0
2016,6,9,6,15,221.0,78.5,3.6,14.0,125.5,241.72,202.14
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,92.42,73.12
2016,6,9,6,45,0.5,112.5,3.6,14.5,112.5,111.19,88.86
2016,6,9,7,0,1.0,131.0,3.6,15.0,131.0,129.85,104.05
2016,6,9,7,15,17.5,160.0,3.55,15.5,168.5,172.66,139.47
2016,6,9,7,30,34.0,189.0,3.5,16.0,206.0,228.03,184.33
2016,6,9,7,45,30.5,203.5,3.5,16.5,220.0,239.75,192.55
2016,6,9,8,0,27.0,218.0,3.5,17.0,234.0,251.23,200.56
2016,6,9,8,15,37.0,245.5,3.45,17.5,269.0,289.45,230.07
2016,6,9,8,30,47.0,273.0,3.4,18.0,304.0,327.7,259.02
2016,6,9,8,45,203.5,290.5,3.4,18.5,439.0,506.85,399.97
2016,6,9,9,0,360.0,308.0,3.4,19.0,574.0,690.91,536.78
2016,6,9,9,15,373.5,322.0,3.4,19.5,610.5,720.69,554.99
2016,6,9,9,30,387.0,336.0,3.4,20.0,647.0,749.24,573.1
2016,6,9,9,45,635.5,228.5,3.4,20.5,764.0,896.15,680.82
2016,6,9,10,0,884.0,121.0,3.4,21.0,881.0,1012.49,756.15
2016,6,9,10,15,890.0,122.5,3.4,21.0,907.5,1017.74,757.65
2016,6,9,10,30,896.0,124.0,3.4,21.0,934.0,1019.93,758.23
2016,6,9,10,45,904.5,122.0,3.45,21.5,955.0,1017.96,755.13
2016,6,9,11,0,913.0,120.0,3.5,22.0,976.0,1012.93,750.16
2016,6,9,11,15,915.5,120.5,3.5,22.0,988.5,1001.52,742.18
2016,6,9,11,30,918.0,121.0,3.5,22.0,1001.0,987.16,732.38
2016,6,9,11,45,922.0,119.0,3.55,22.5,1007.5,968.92,719.05
2016,6,9,12,0,926.0,117.0,3.6,23.0,1014.0,947.9,703.96
2016,6,9,12,15,925.5,117.0,3.65,23.0,1011.5,922.09,687.05
2016,6,9,12,30,925.0,117.0,3.7,23.0,1009.0,893.88,668.5
2016,6,9,12,45,925.0,115.0,3.8,23.0,1000.0,861.98,647.6
2016,6,9,13,0,925.0,113.0,3.9,23.0,991.0,827.9,625.05
2016,6,9,13,15,921.5,112.5,3.95,22.5,974.5,790.43,600.89
2016,6,9,13,30,918.0,112.0,4.0,22.0,958.0,751.23,575.19
2016,6,9,13,45,913.5,110.5,4.1,22.0,934.5,708.93,544.55
2016,6,9,14,0,909.0,109.0,4.2,22.0,911.0,665.3,511.75
2016,6,9,14,15,902.5,107.5,4.2,21.5,881.0,619.37,477.09
2016,6,9,14,30,896.0,106.0,4.2,21.0,851.0,572.64,440.85
2016,6,9,14,45,886.0,104.5,4.25,21.0,815.0,523.6,401.12
2016,6,9,15,0,876.0,103.0,4.3,21.0,779.0,474.48,360.31
2016,6,9,15,15,864.5,101.0,4.3,20.5,738.0,424.5,318.41
2016,6,9,15,30,853.0,99.0,4.3,20.0,697.0,374.99,275.81
2016,6,9,15,45,835.0,97.5,4.3,20.0,651.5,324.63,231.49
2016,6,9,16,0,817.0,96.0,4.3,20.0,606.0,269.07,183.06
2016,6,9,16,15,798.0,93.0,4.2,19.5,558.0,220.37,141.13
2016,6,9,16,30,779.0,90.0,4.1,19.0,510.0,173.74,103.06
2016,6,9,16,45,752.0,86.5,4.1,18.5,459.5,128.22,70.65
2016,6,9,17,0,725.0,83.0,4.1,18.0,409.0,85.88,48.4
2016,6,9,17,15,691.0,78.5,4.0,17.5,358.5,49.9,38.38
2016,6,9,17,30,657.0,74.0,3.9,17.0,308.0,48.88,37.69
2016,6,9,17,45,605.0,68.5,3.85,16.5,258.0,46.95,36.09
2016,6,9,18,0,553.0,63.0,3.8,16.0,208.0,44.9,34.3
2016,6,9,18,15,482.5,55.0,3.65,15.5,161.5,40.57,30.32
2016,6,9,18,30,412.0,47.0,3.5,15.0,115.0,36.01,25.96
2016,6,9,18,45,302.5,36.0,3.4,14.5,77.0,28.34,18.56
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.63,7.25
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,11.0,2.8,13.0,14.0,51.78,0.0
2016,6,10,5,15,233.0,22.5,3.05,13.5,46.0,154.57,91.63
2016,6,10,5,30,363.0,34.0,3.3,14.0,78.0,246.81,194.6
2016,6,10,5,45,447.0,42.0,3.55,14.5,121.0,318.04,259.82
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,396.53,328.4
2016,6,10,6,15,585.0,56.5,3.85,15.5,212.5,460.86,383.2
2016,6,10,6,30,639.0,63.0,3.9,16.0,261.0,528.77,438.72
2016,6,10,6,45,676.5,67.5,4.0,16.5,311.0,582.13,480.26
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,640.56,523.53
2016,6,10,7,15,741.5,76.0,4.1,17.5,411.5,691.5,559.52
2016,6,10,7,30,769.0,80.0,4.1,18.0,462.0,742.4,594.54
2016,6,10,7,45,787.5,84.0,4.15,18.5,510.0,785.31,623.05
2016,6,10,8,0,806.0,88.0,4.2,19.0,558.0,827.05,650.24
2016,6,10,8,15,822.0,90.5,4.2,19.5,604.0,863.3,672.83
2016,6,10,8,30,838.0,93.0,4.2,20.0,650.0,890.11,688.47
2016,6,10,8,45,848.0,96.5,4.2,20.5,692.0,918.09,704.87
2016,6,10,9,0,858.0,100.0,4.2,21.0,734.0,943.68,719.47
2016,6,10,9,15,868.0,102.0,4.2,21.0,771.5,965.05,732.51
2016,6,10,9,30,878.0,104.0,4.2,21.0,809.0,983.77,743.8
2016,6,10,9,45,887.0,104.5,4.2,21.5,842.0,997.09,750.05
2016,6,10,10,0,896.0,105.0,4.2,22.0,875.0,1007.53,754.45
2016,6,10,10,15,902.0,106.0,4.2,22.0,901.5,1012.54,756.79
2016,6,10,10,30,908.0,107.0,4.2,22.0,928.0,1014.5,757.23
2016,6,10,10,45,912.0,108.0,4.25,22.5,948.0,1011.39,753.27
2016,6,10,11,0,916.0,109.0,4.3,23.0,968.0,1005.19,747.4
2016,6,10,11,15,919.0,110.0,4.3,23.0,981.5,994.96,740.13
2016,6,10,11,30,922.0,111.0,4.3,23.0,995.0,981.71,730.97
2016,6,10,11,45,923.5,111.0,4.35,23.0,1001.0,963.19,718.62
2016,6,10,12,0,925.0,111.0,4.4,23.0,1007.0,941.93,704.48
2016,6,10,12,15,926.0,111.0,4.4,23.0,1006.5,917.59,688.03
2016,6,10,12,30,927.0,111.0,4.4,23.0,1006.0,890.76,669.89
2016,6,10,12,45,909.5,122.0,4.45,23.0,993.0,856.27,646.65
2016,6,10,13,0,892.0,133.0,4.5,23.0,980.0,820.37,622.46
2016,6,10,13,15,889.5,132.0,4.5,23.0,964.5,784.25,597.64
2016,6,10,13,30,887.0,131.0,4.5,23.0,949.0,746.41,571.28
2016,6,10,13,45,884.0,129.0,4.55,23.0,927.0,705.81,541.29
2016,6,10,14,0,881.0,127.0,4.6,23.0,905.0,663.83,509.63
2016,6,10,14,15,874.5,125.5,4.6,22.5,876.0,619.01,475.87
2016,6,10,14,30,868.0,124.0,4.6,22.0,847.0,573.44,440.59
2016,6,10,14,45,859.5,122.0,4.6,22.0,811.5,525.91,402.05
2016,6,10,15,0,851.0,120.0,4.6,22.0,776.0,478.2,362.4
2016,6,10,15,15,838.5,117.5,4.55,21.5,735.5,423.12,316.89
2016,6,10,15,30,826.0,115.0,4.5,21.0,695.0,373.64,274.56
2016,6,10,15,45,810.0,112.0,4.45,21.0,650.0,323.62,230.71
2016,6,10,16,0,794.0,109.0,4.4,21.0,605.0,275.02,187.95
2016,6,10,16,15,773.5,105.5,4.3,20.5,557.0,226.77,146.75
2016,6,10,16,30,753.0,102.0,4.2,20.0,509.0,180.77,109.43
2016,6,10,16,45,723.5,98.5,4.15,19.5,458.0,130.56,73.22
2016,6,10,17,0,694.0,95.0,4.1,19.0,407.0,89.14,51.2
2016,6,10,17,15,657.5,89.5,3.95,18.5,356.5,57.79,45.11
2016,6,10,17,30,621.0,84.0,3.8,18.0,306.0,56.41,44.13
2016,6,10,17,45,568.0,77.5,3.65,17.5,256.0,54.05,42.19
2016,6,10,18,0,515.0,71.0,3.5,17.0,206.0,51.55,40.01
2016,6,10,18,15,442.5,61.5,3.3,16.5,160.0,46.19,35.14
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,40.52,29.8
2016,6,10,18,45,261.5,39.5,2.9,15.5,76.0,30.52,20.37
2016,6,10,19,0,153.0,27.0,2.7,15.0,38.0,21.22,8.6
2016,6,10,19,15,76.5,13.5,2.7,14.5,19.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,37.0,11.0,0.7,12.0,12.0,25.31,0.0
2016,6,11,5,15,148.0,26.5,0.75,12.5,42.5,120.24,70.5
2016,6,11,5,30,259.0,42.0,0.8,13.0,73.0,203.94,159.76
2016,6,11,5,45,354.5,52.5,0.9,13.5,116.0,278.03,225.28
2016,6,11,6,0,450.0,63.0,1.0,14.0,159.0,364.29,298.18
2016,6,11,6,15,510.5,71.0,1.05,15.0,207.5,431.62,352.96
2016,6,11,6,30,571.0,79.0,1.1,16.0,256.0,502.9,408.5
2016,6,11,6,45,620.0,84.0,1.15,17.0,308.0,566.03,455.47
2016,6,11,7,0,669.0,89.0,1.2,18.0,360.0,631.4,501.38
2016,6,11,7,15,700.5,94.0,1.35,19.0,411.0,684.94,537.44
2016,6,11,7,30,732.0,99.0,1.5,20.0,462.0,738.8,572.82
2016,6,11,7,45,757.0,102.5,1.65,21.0,512.0,781.34,599.4
2016,6,11,8,0,782.0,106.0,1.8,22.0,562.0,827.34,627.92
2016,6,11,8,15,800.0,109.5,1.8,22.5,609.0,865.96,650.59
2016,6,11,8,30,818.0,113.0,1.8,23.0,656.0,902.91,671.83
2016,6,11,8,45,831.5,115.5,1.85,24.0,699.0,932.58,687.23
2016,6,11,9,0,845.0,118.0,1.9,25.0,742.0,959.98,701.04
2016,6,11,9,15,855.5,120.5,1.85,25.5,780.5,973.45,705.98
2016,6,11,9,30,866.0,123.0,1.8,26.0,819.0,992.84,714.85
2016,6,11,9,45,870.5,127.0,1.8,26.5,851.0,1005.13,719.79
2016,6,11,10,0,875.0,131.0,1.8,27.0,883.0,1014.43,723.01
2016,6,11,10,15,881.0,132.5,1.75,27.5,909.0,1019.6,723.1
2016,6,11,10,30,887.0,134.0,1.7,28.0,935.0,1021.75,721.45
2016,6,11,10,45,889.0,136.0,1.65,28.5,954.5,1017.4,715.94
2016,6,11,11,0,891.0,138.0,1.6,29.0,974.0,1010.03,708.77
2016,6,11,11,15,893.0,138.5,1.65,29.0,986.5,998.23,701.85
2016,6,11,11,30,895.0,139.0,1.7,29.0,999.0,983.55,693.24
2016,6,11,11,45,895.0,140.0,1.8,29.5,1003.5,964.69,681.34
2016,6,11,12,0,895.0,141.0,1.9,30.0,1008.0,943.22,667.79
2016,6,11,12,15,894.0,141.0,2.05,30.0,1006.0,917.51,653.31
2016,6,11,12,30,893.0,141.0,2.2,30.0,1004.0,889.53,637.15
2016,6,11,12,45,898.0,135.5,2.35,30.0,996.5,859.47,619.38
2016,6,11,13,0,903.0,130.0,2.5,30.0,989.0,827.05,599.77
2016,6,11,13,15,899.5,129.5,2.55,30.0,972.0,790.29,576.33
2016,6,11,13,30,896.0,129.0,2.6,30.0,955.0,751.85,551.53
2016,6,11,13,45,885.5,130.5,2.7,30.0,930.0,708.88,521.73
2016,6,11,14,0,875.0,132.0,2.8,30.0,905.0,665.08,490.61
2016,6,11,14,15,681.5,219.5,2.8,29.5,810.0,581.09,429.17
2016,6,11,14,30,488.0,307.0,2.8,29.0,715.0,516.77,381.35
2016,6,11,14,45,558.5,264.5,2.85,29.0,711.5,490.35,361.56
2016,6,11,15,0,629.0,222.0,2.9,29.0,708.0,455.54,334.24
2016,6,11,15,15,626.0,207.0,2.95,28.5,669.0,408.74,297.87
2016,6,11,15,30,623.0,192.0,3.0,28.0,630.0,362.06,260.64
2016,6,11,15,45,672.0,158.0,3.15,27.5,602.5,315.66,221.59
2016,6,11,16,0,721.0,124.0,3.3,27.0,575.0,265.0,177.94
2016,6,11,16,15,660.5,129.0,3.35,26.5,517.0,218.84,141.38
2016,6,11,16,30,600.0,134.0,3.4,26.0,459.0,179.05,111.81
2016,6,11,16,45,554.5,136.0,3.5,25.5,413.5,144.91,89.28
2016,6,11,17,0,509.0,138.0,3.6,25.0,368.0,115.7,75.53
2016,6,11,17,15,555.0,113.0,3.6,24.0,335.5,75.77,59.4
2016,6,11,17,30,601.0,88.0,3.6,23.0,303.0,59.44,45.81
2016,6,11,17,45,552.5,80.0,3.6,22.5,254.0,56.0,42.99
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,52.31,39.83
2016,6,11,18,15,434.5,62.0,3.5,21.0,159.5,46.54,34.78
