Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,365.0,52.0,3.4,20.0,114.0,40.43,29.21
2016,6,11,18,45,267.0,39.0,3.3,19.0,76.5,30.1,19.72
2016,6,11,19,0,169.0,26.0,3.2,18.0,39.0,20.39,8.18
2016,6,11,19,15,84.5,13.0,3.1,17.5,19.5,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,32.0,11.0,3.5,13.0,12.0,23.3,0.0
2016,6,12,5,15,136.5,26.5,3.65,13.5,41.5,115.02,67.02
2016,6,12,5,30,241.0,42.0,3.8,14.0,71.0,194.96,153.23
2016,6,12,5,45,340.5,52.5,3.95,14.5,114.5,270.35,220.92
2016,6,12,6,0,440.0,63.0,4.1,15.0,158.0,358.29,297.02
2016,6,12,6,15,500.5,71.5,4.05,15.5,206.0,425.74,354.31
2016,6,12,6,30,561.0,80.0,4.0,16.0,254.0,497.2,412.79
2016,6,12,6,45,614.0,84.0,4.0,16.5,306.0,561.59,463.77
2016,6,12,7,0,667.0,88.0,4.0,17.0,358.0,628.5,514.09
2016,6,12,7,15,698.0,92.5,3.9,17.5,408.5,680.95,550.99
2016,6,12,7,30,729.0,97.0,3.8,18.0,459.0,733.71,587.06
2016,6,12,7,45,757.0,99.5,3.7,19.0,509.5,777.72,614.55
2016,6,12,8,0,785.0,102.0,3.6,20.0,560.0,825.18,643.74
2016,6,12,8,15,802.5,105.0,3.5,20.5,606.5,862.87,666.45
2016,6,12,8,30,820.0,108.0,3.4,21.0,653.0,898.88,687.62
2016,6,12,8,45,835.5,110.0,3.3,21.5,696.5,929.94,705.0
2016,6,12,9,0,851.0,112.0,3.2,22.0,740.0,950.5,715.05
2016,6,12,9,15,861.0,114.0,3.2,22.5,778.0,971.67,726.25
2016,6,12,9,30,871.0,116.0,3.2,23.0,816.0,990.21,735.67
2016,6,12,9,45,886.0,113.5,3.2,23.5,850.5,1006.09,743.36
2016,6,12,10,0,901.0,111.0,3.2,24.0,885.0,1019.22,749.31
2016,6,12,10,15,906.5,112.5,3.25,24.5,912.0,1024.26,750.47
2016,6,12,10,30,912.0,114.0,3.3,25.0,939.0,1026.21,749.8
2016,6,12,10,45,917.0,114.0,3.35,25.5,959.0,1023.0,745.93
2016,6,12,11,0,922.0,114.0,3.4,26.0,979.0,1016.71,740.21
2016,6,12,11,15,924.0,114.5,3.5,26.0,991.5,1004.95,732.88
2016,6,12,11,30,926.0,115.0,3.6,26.0,1004.0,990.22,723.69
2016,6,12,11,45,926.5,115.5,3.7,26.5,1009.5,971.2,710.32
2016,6,12,12,0,927.0,116.0,3.8,27.0,1015.0,949.45,695.21
2016,6,12,12,15,926.5,116.0,3.85,27.0,1013.0,923.77,678.59
2016,6,12,12,30,926.0,116.0,3.9,27.0,1011.0,895.67,660.33
2016,6,12,12,45,915.5,121.0,4.0,27.0,999.0,861.57,638.18
2016,6,12,13,0,905.0,126.0,4.1,27.0,987.0,825.8,614.74
2016,6,12,13,15,901.5,125.0,4.1,27.0,970.5,788.61,589.73
2016,6,12,13,30,898.0,124.0,4.1,27.0,954.0,749.75,563.38
2016,6,12,13,45,893.0,122.5,4.15,27.0,930.5,707.92,533.22
2016,6,12,14,0,888.0,121.0,4.2,27.0,907.0,664.86,501.36
2016,6,12,14,15,881.0,119.5,4.2,26.5,877.0,619.55,467.94
2016,6,12,14,30,874.0,118.0,4.2,26.0,847.0,573.52,433.04
2016,6,12,14,45,865.0,116.0,4.2,26.0,811.5,525.56,394.93
2016,6,12,15,0,856.0,114.0,4.2,26.0,776.0,477.46,355.76
2016,6,12,15,15,844.0,111.5,4.15,25.5,735.5,427.81,315.09
2016,6,12,15,30,832.0,109.0,4.1,25.0,695.0,372.75,269.4
2016,6,12,15,45,816.5,106.0,4.05,25.0,650.0,322.6,226.2
2016,6,12,16,0,801.0,103.0,4.0,25.0,605.0,273.82,183.94
2016,6,12,16,15,780.5,100.0,3.95,24.5,557.0,225.6,143.34
2016,6,12,16,30,760.0,97.0,3.9,24.0,509.0,179.62,106.45
2016,6,12,16,45,734.0,92.5,3.85,23.5,459.0,134.29,74.32
2016,6,12,17,0,708.0,88.0,3.8,23.0,409.0,86.44,47.0
2016,6,12,17,15,673.0,83.0,3.65,22.5,358.5,52.91,40.15
2016,6,12,17,30,638.0,78.0,3.5,22.0,308.0,51.67,39.3
2016,6,12,17,45,587.0,72.0,3.4,21.5,258.0,49.49,37.53
2016,6,12,18,0,536.0,66.0,3.3,21.0,208.0,47.17,35.55
2016,6,12,18,15,466.5,57.5,3.1,20.0,162.0,42.52,31.45
2016,6,12,18,30,397.0,49.0,2.9,19.0,116.0,37.6,26.92
2016,6,12,18,45,292.0,37.5,2.7,18.5,78.0,29.53,19.32
2016,6,12,19,0,187.0,26.0,2.5,18.0,40.0,20.38,8.44
2016,6,12,19,15,93.5,13.0,2.55,17.5,20.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,57.0,11.0,3.0,13.0,13.0,33.29,0.0
2016,6,13,5,15,168.0,25.0,3.0,13.0,42.5,126.55,74.13
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,209.18,165.06
2016,6,13,5,45,370.0,48.5,3.05,13.5,114.5,283.66,232.22
2016,6,13,6,0,461.0,58.0,3.1,14.0,157.0,364.85,302.71
2016,6,13,6,15,519.0,65.5,3.05,14.5,204.5,430.17,358.1
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,499.35,414.45
2016,6,13,6,45,625.5,77.5,3.0,15.5,303.0,561.55,463.33
2016,6,13,7,0,674.0,82.0,3.0,16.0,354.0,626.03,511.04
2016,6,13,7,15,704.5,86.0,3.0,16.5,404.5,677.68,547.3
2016,6,13,7,30,735.0,90.0,3.0,17.0,455.0,726.2,580.31
2016,6,13,7,45,763.0,92.0,3.05,18.0,505.0,773.79,610.95
2016,6,13,8,0,791.0,94.0,3.1,19.0,555.0,820.8,640.41
2016,6,13,8,15,808.5,97.0,3.2,19.5,601.5,858.68,664.34
2016,6,13,8,30,826.0,100.0,3.3,20.0,648.0,894.89,686.9
2016,6,13,8,45,842.5,101.0,3.4,20.5,692.0,917.95,700.16
2016,6,13,9,0,859.0,102.0,3.5,21.0,736.0,946.88,717.53
2016,6,13,9,15,869.5,104.0,3.6,21.0,774.5,968.82,731.42
2016,6,13,9,30,880.0,106.0,3.7,21.0,813.0,988.13,743.63
2016,6,13,9,45,894.0,104.5,3.8,21.5,848.0,1004.31,752.39
2016,6,13,10,0,908.0,103.0,3.9,22.0,883.0,1017.71,759.35
2016,6,13,10,15,914.5,104.0,4.0,22.0,910.5,1023.39,762.73
2016,6,13,10,30,921.0,105.0,4.1,22.0,938.0,1025.97,764.21
2016,6,13,10,45,926.0,106.0,4.25,22.0,959.0,1023.93,763.05
2016,6,13,11,0,931.0,107.0,4.4,22.0,980.0,1018.73,759.9
2016,6,13,11,15,934.0,107.5,4.55,21.5,994.0,1007.98,754.87
2016,6,13,11,30,937.0,108.0,4.7,21.0,1008.0,994.19,748.05
2016,6,13,11,45,938.0,109.0,4.85,21.0,1014.5,976.07,736.75
2016,6,13,12,0,939.0,110.0,5.0,21.0,1021.0,955.13,723.48
2016,6,13,12,15,939.0,110.0,5.05,21.0,1019.5,929.72,706.34
2016,6,13,12,30,939.0,110.0,5.1,21.0,1018.0,901.82,687.45
2016,6,13,12,45,930.5,114.5,5.15,21.0,1007.0,868.64,664.78
2016,6,13,13,0,922.0,119.0,5.2,21.0,996.0,833.63,640.7
2016,6,13,13,15,918.5,118.5,5.15,20.5,979.5,796.38,615.57
2016,6,13,13,30,915.0,118.0,5.1,20.0,963.0,757.4,588.97
2016,6,13,13,45,911.0,116.0,5.05,20.0,940.0,715.22,557.21
2016,6,13,14,0,907.0,114.0,5.0,20.0,917.0,671.69,523.41
2016,6,13,14,15,900.0,113.0,4.95,19.5,887.0,626.05,488.28
2016,6,13,14,30,893.0,112.0,4.9,19.0,857.0,579.66,451.64
2016,6,13,14,45,881.5,111.5,4.9,19.0,820.5,530.88,411.51
2016,6,13,15,0,870.0,111.0,4.9,19.0,784.0,482.15,370.46
2016,6,13,15,15,858.0,108.5,4.85,18.5,743.0,431.86,327.85
2016,6,13,15,30,846.0,106.0,4.8,18.0,702.0,382.08,284.64
2016,6,13,15,45,825.5,105.5,4.8,18.0,656.0,325.79,235.38
2016,6,13,16,0,805.0,105.0,4.8,18.0,610.0,277.33,192.2
2016,6,13,16,15,785.0,101.5,4.7,17.5,561.5,228.6,149.86
2016,6,13,16,30,765.0,98.0,4.6,17.0,513.0,182.04,111.32
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.0,135.8,77.16
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,92.03,52.26
2016,6,13,17,15,690.5,81.0,4.55,15.5,364.0,51.46,40.07
2016,6,13,17,30,656.0,76.0,4.5,15.0,313.0,50.15,39.12
2016,6,13,17,45,611.5,69.5,4.45,15.0,263.5,47.51,36.82
2016,6,13,18,0,567.0,63.0,4.4,15.0,214.0,44.68,34.25
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.5,40.77,30.65
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,36.67,26.7
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,29.49,19.76
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,21.19,9.5
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,28.63,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,122.72,71.58
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,205.66,162.32
2016,6,14,5,45,371.0,49.0,3.65,13.5,116.0,284.58,233.28
2016,6,14,6,0,473.0,58.0,3.7,14.0,159.0,371.68,308.89
2016,6,14,6,15,531.5,65.0,3.7,14.5,207.0,437.22,364.79
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,506.62,421.75
2016,6,14,6,45,642.0,75.0,3.75,15.5,306.5,569.89,471.99
2016,6,14,7,0,694.0,78.0,3.8,16.0,358.0,635.66,520.97
2016,6,14,7,15,723.0,82.0,3.85,16.5,408.5,683.53,554.84
2016,6,14,7,30,752.0,86.0,3.9,17.0,459.0,735.11,590.71
2016,6,14,7,45,777.0,88.5,3.95,17.5,508.5,781.27,621.72
2016,6,14,8,0,802.0,91.0,4.0,18.0,558.0,826.66,651.62
2016,6,14,8,15,818.5,93.5,4.0,18.0,604.5,863.34,675.8
2016,6,14,8,30,835.0,96.0,4.0,18.0,651.0,890.51,693.05
2016,6,14,8,45,847.5,98.5,4.05,18.5,693.5,919.71,710.65
2016,6,14,9,0,860.0,101.0,4.1,19.0,736.0,946.65,726.54
2016,6,14,9,15,870.0,103.0,4.1,19.5,774.0,968.18,738.33
2016,6,14,9,30,880.0,105.0,4.1,20.0,812.0,987.05,748.32
2016,6,14,9,45,889.0,106.0,4.15,20.5,845.0,1001.07,755.34
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,1012.2,760.52
2016,6,14,10,15,903.5,108.0,4.25,21.0,904.5,1016.86,762.91
2016,6,14,10,30,909.0,109.0,4.3,21.0,931.0,1018.46,763.42
2016,6,14,10,45,913.0,110.0,4.35,21.0,951.0,1015.49,760.98
2016,6,14,11,0,917.0,111.0,4.4,21.0,971.0,1009.43,756.62
2016,6,14,11,15,919.5,111.5,4.45,21.0,984.0,998.36,749.02
2016,6,14,11,30,922.0,112.0,4.5,21.0,997.0,984.31,739.67
2016,6,14,11,45,922.5,112.5,4.6,21.5,1002.5,965.51,726.14
2016,6,14,12,0,923.0,113.0,4.7,22.0,1008.0,943.99,710.8
2016,6,14,12,15,923.0,113.0,4.75,21.5,1006.5,918.98,695.48
2016,6,14,12,30,923.0,113.0,4.8,21.0,1005.0,891.53,678.36
2016,6,14,12,45,920.0,113.5,4.85,21.0,995.5,859.75,656.77
2016,6,14,13,0,917.0,114.0,4.9,21.0,986.0,825.92,633.62
2016,6,14,13,15,913.5,113.0,4.95,21.0,970.0,788.5,607.74
2016,6,14,13,30,910.0,112.0,5.0,21.0,954.0,749.36,580.43
2016,6,14,13,45,904.5,112.0,5.05,21.0,930.5,708.18,550.06
2016,6,14,14,0,899.0,112.0,5.1,21.0,907.0,665.73,517.46
2016,6,14,14,15,892.0,110.5,5.05,20.5,877.5,620.07,482.39
2016,6,14,14,30,885.0,109.0,5.0,20.0,848.0,573.67,445.85
2016,6,14,14,45,878.0,106.0,5.0,20.0,813.0,525.48,406.29
2016,6,14,15,0,871.0,103.0,5.0,20.0,778.0,476.95,365.48
2016,6,14,15,15,685.0,170.0,4.9,19.5,683.5,404.13,307.25
2016,6,14,15,30,499.0,237.0,4.8,19.0,589.0,358.03,270.94
2016,6,14,15,45,663.0,164.0,4.75,18.5,599.5,320.1,234.64
2016,6,14,16,0,827.0,91.0,4.7,18.0,610.0,279.2,193.03
2016,6,14,16,15,808.5,88.0,4.65,17.5,562.5,223.32,144.73
2016,6,14,16,30,790.0,85.0,4.6,17.0,515.0,176.19,105.47
2016,6,14,16,45,730.0,86.0,4.6,17.0,453.0,130.39,73.03
2016,6,14,17,0,670.0,87.0,4.6,17.0,391.0,85.61,47.85
2016,6,14,17,15,674.5,78.0,4.55,16.5,353.0,49.2,37.91
2016,6,14,17,30,679.0,69.0,4.5,16.0,315.0,49.57,38.44
2016,6,14,17,45,627.5,65.0,4.5,15.5,264.5,43.99,33.61
2016,6,14,18,0,576.0,61.0,4.5,15.0,214.0,43.0,32.76
2016,6,14,18,15,508.5,53.5,4.35,14.5,168.0,39.02,29.1
2016,6,14,18,30,441.0,46.0,4.2,14.0,122.0,34.82,25.09
2016,6,14,18,45,320.0,36.5,4.05,13.5,82.5,28.5,18.93
2016,6,14,19,0,199.0,27.0,3.9,13.0,43.0,21.17,9.69
2016,6,14,19,15,99.5,13.5,3.85,12.5,21.5,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,29.81,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,43.5,126.82,73.81
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,213.46,169.15
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,291.94,240.3
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,378.48,316.05
2016,6,15,6,15,547.0,63.0,4.15,13.5,209.0,444.28,372.62
2016,6,15,6,30,605.0,70.0,4.2,14.0,257.0,513.94,430.28
2016,6,15,6,45,652.0,73.5,4.3,14.5,308.0,574.83,479.03
2016,6,15,7,0,699.0,77.0,4.4,15.0,359.0,637.86,526.56
2016,6,15,7,15,727.5,81.0,4.45,15.5,409.5,685.62,560.77
2016,6,15,7,30,756.0,85.0,4.5,16.0,460.0,736.95,596.91
2016,6,15,7,45,780.5,87.5,4.6,16.5,509.5,782.81,628.43
2016,6,15,8,0,805.0,90.0,4.7,17.0,559.0,827.88,658.87
2016,6,15,8,15,821.5,92.5,4.75,17.0,605.0,864.67,683.84
2016,6,15,8,30,838.0,95.0,4.8,17.0,651.0,891.98,701.84
2016,6,15,8,45,853.0,96.5,4.9,17.5,694.0,922.48,721.11
2016,6,15,9,0,868.0,98.0,5.0,18.0,737.0,950.85,738.74
2016,6,15,9,15,877.5,99.5,5.0,18.0,775.0,971.51,751.61
2016,6,15,9,30,887.0,101.0,5.0,18.0,813.0,989.51,762.7
2016,6,15,9,45,894.5,102.5,5.05,18.5,846.0,1002.74,769.44
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,1013.03,774.25
2016,6,15,10,15,907.5,105.0,5.1,19.0,905.5,1017.79,776.48
2016,6,15,10,30,913.0,106.0,5.1,19.0,932.0,1019.47,776.75
2016,6,15,10,45,916.5,107.5,5.2,19.0,952.0,1016.6,774.82
2016,6,15,11,0,920.0,109.0,5.3,19.0,972.0,1010.61,770.86
2016,6,15,11,15,923.0,109.5,5.3,19.0,985.5,1000.06,763.11
2016,6,15,11,30,926.0,110.0,5.3,19.0,999.0,986.5,753.4
2016,6,15,11,45,926.5,111.0,5.3,19.5,1005.0,968.18,739.03
2016,6,15,12,0,927.0,112.0,5.3,20.0,1011.0,947.11,722.88
2016,6,15,12,15,927.0,112.0,5.3,20.0,1010.0,922.05,705.43
2016,6,15,12,30,927.0,112.0,5.3,20.0,1009.0,894.54,686.29
2016,6,15,12,45,916.5,118.0,5.3,20.0,997.5,861.47,663.18
2016,6,15,13,0,906.0,124.0,5.3,20.0,986.0,826.69,638.79
2016,6,15,13,15,903.0,123.0,5.25,20.0,970.5,789.97,612.65
2016,6,15,13,30,900.0,122.0,5.2,20.0,955.0,751.53,585.16
2016,6,15,13,45,898.5,119.0,5.2,20.0,933.0,710.82,554.54
2016,6,15,14,0,897.0,116.0,5.2,20.0,911.0,668.58,521.85
2016,6,15,14,15,890.5,114.5,5.15,19.5,881.5,623.29,486.91
2016,6,15,14,30,884.0,113.0,5.1,19.0,852.0,577.22,450.47
2016,6,15,14,45,879.0,109.0,5.05,19.0,817.5,529.23,410.82
2016,6,15,15,0,874.0,105.0,5.0,19.0,783.0,480.73,369.8
2016,6,15,15,15,863.0,103.0,4.9,18.5,742.5,431.12,327.56
2016,6,15,15,30,852.0,101.0,4.8,18.0,702.0,381.91,284.66
2016,6,15,15,45,840.5,97.0,4.75,18.0,658.0,331.57,239.73
2016,6,15,16,0,829.0,93.0,4.7,18.0,614.0,275.36,190.0
2016,6,15,16,15,810.5,90.0,4.6,17.5,566.0,226.13,146.98
2016,6,15,16,30,792.0,87.0,4.5,17.0,518.0,178.89,107.56
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.0,132.08,72.57
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,87.72,47.04
2016,6,15,17,15,719.5,72.5,4.1,16.5,369.0,50.21,38.8
2016,6,15,17,30,687.0,68.0,3.9,16.0,318.0,48.73,37.69
2016,6,15,17,45,646.5,62.0,3.75,16.0,268.5,41.71,31.52
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,39.01,29.09
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,35.67,26.09
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,32.17,22.78
2016,6,15,18,45,376.0,33.5,2.4,13.5,85.5,25.75,16.61
2016,6,15,19,0,278.0,24.0,2.0,13.0,46.0,18.98,8.29
2016,6,15,19,15,139.0,12.0,1.8,12.5,23.0,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,36.01,0.0
2016,6,16,5,15,184.0,24.0,0.6,12.5,43.0,131.57,75.7
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,220.14,171.99
2016,6,16,5,45,394.0,45.5,0.6,14.0,115.5,292.69,235.68
2016,6,16,6,0,484.0,54.0,0.6,15.0,158.0,372.92,302.36
2016,6,16,6,15,541.0,61.0,0.55,15.5,205.5,437.77,354.58
2016,6,16,6,30,598.0,68.0,0.5,16.0,253.0,506.47,407.25
2016,6,16,6,45,639.5,72.5,0.45,16.5,302.5,564.41,449.28
2016,6,16,7,0,681.0,77.0,0.4,17.0,352.0,624.14,489.52
2016,6,16,7,15,710.5,81.5,0.4,17.5,402.0,672.64,520.82
2016,6,16,7,30,740.0,86.0,0.4,18.0,452.0,724.83,553.79
2016,6,16,7,45,762.5,89.5,0.4,19.0,500.5,769.74,579.71
2016,6,16,8,0,785.0,93.0,0.4,20.0,549.0,813.78,604.35
2016,6,16,8,15,802.0,96.0,0.5,20.0,595.5,851.14,628.25
2016,6,16,8,30,819.0,99.0,0.6,20.0,642.0,886.83,651.06
2016,6,16,8,45,832.5,101.0,0.75,20.5,684.5,908.21,664.31
2016,6,16,9,0,846.0,103.0,0.9,21.0,727.0,935.33,681.39
2016,6,16,9,15,856.5,105.0,1.05,21.5,764.5,957.2,694.94
2016,6,16,9,30,867.0,107.0,1.2,22.0,802.0,976.48,706.85
2016,6,16,9,45,883.0,103.0,1.35,22.5,837.0,991.93,716.31
2016,6,16,10,0,899.0,99.0,1.5,23.0,872.0,1004.72,724.11
2016,6,16,10,15,904.5,100.5,1.65,23.0,898.0,1010.14,728.67
2016,6,16,10,30,910.0,102.0,1.8,23.0,924.0,1012.48,731.38
2016,6,16,10,45,914.5,102.0,1.95,23.5,944.0,1009.18,729.12
2016,6,16,11,0,919.0,102.0,2.1,24.0,964.0,1002.81,724.94
2016,6,16,11,15,921.5,102.5,2.25,24.0,977.0,991.96,719.29
2016,6,16,11,30,924.0,103.0,2.4,24.0,990.0,978.12,711.7
2016,6,16,11,45,925.0,103.0,2.55,24.5,995.5,959.5,699.57
2016,6,16,12,0,926.0,103.0,2.7,25.0,1001.0,938.14,685.61
2016,6,16,12,15,926.0,102.5,2.85,25.0,999.5,912.82,670.28
2016,6,16,12,30,926.0,102.0,3.0,25.0,998.0,885.05,653.15
2016,6,16,12,45,924.5,101.5,3.15,25.0,989.0,853.71,633.43
2016,6,16,13,0,923.0,101.0,3.3,25.0,980.0,820.24,612.01
2016,6,16,13,15,920.0,100.5,3.35,25.0,964.0,783.61,587.68
2016,6,16,13,30,917.0,100.0,3.4,25.0,948.0,745.2,561.9
2016,6,16,13,45,914.0,98.0,3.5,25.0,925.5,703.86,533.2
2016,6,16,14,0,911.0,96.0,3.6,25.0,903.0,661.06,501.68
2016,6,16,14,15,904.5,95.0,3.65,24.5,874.0,615.77,468.27
2016,6,16,14,30,898.0,94.0,3.7,24.0,845.0,569.66,433.24
2016,6,16,14,45,891.5,91.5,3.8,24.0,810.5,521.67,395.07
2016,6,16,15,0,885.0,89.0,3.9,24.0,776.0,473.27,355.49
2016,6,16,15,15,875.0,87.0,3.9,23.5,736.5,423.67,314.44
2016,6,16,15,30,865.0,85.0,3.9,23.0,697.0,374.37,272.54
2016,6,16,15,45,853.0,82.5,3.95,23.0,653.0,324.57,229.03
2016,6,16,16,0,841.0,80.0,4.0,23.0,609.0,275.66,185.98
2016,6,16,16,15,824.0,77.5,4.0,22.5,562.0,226.83,144.06
2016,6,16,16,30,807.0,75.0,4.0,22.0,515.0,179.72,105.43
2016,6,16,16,45,786.0,71.5,4.0,22.0,466.0,126.08,65.57
2016,6,16,17,0,765.0,68.0,4.0,22.0,417.0,82.15,40.85
2016,6,16,17,15,734.5,64.0,3.85,21.5,367.0,43.66,32.32
2016,6,16,17,30,704.0,60.0,3.7,21.0,317.0,42.29,31.31
2016,6,16,17,45,663.5,55.5,3.6,20.5,268.0,40.39,29.76
2016,6,16,18,0,623.0,51.0,3.5,20.0,219.0,38.39,28.05
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.5,34.94,25.0
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,28.72,19.38
2016,6,16,18,45,399.5,31.0,2.45,17.5,86.5,23.51,14.4
2016,6,16,19,0,301.0,23.0,2.1,17.0,47.0,18.03,7.52
2016,6,16,19,15,150.5,11.5,1.9,16.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.9,14.0,14.0,56.69,0.0
2016,6,17,5,15,243.0,21.0,1.1,14.5,44.5,155.95,88.82
2016,6,17,5,30,370.0,31.0,1.3,15.0,75.0,245.52,191.16
2016,6,17,5,45,450.5,38.5,1.5,16.0,117.0,314.12,252.87
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,389.82,317.25
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,451.71,368.54
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,514.13,418.15
2016,6,17,6,45,318.0,90.5,1.75,18.5,188.5,351.91,287.53
2016,6,17,7,0,0.0,124.0,1.8,19.0,124.0,121.44,94.89
2016,6,17,7,15,381.5,98.0,1.85,19.5,287.0,430.79,351.26
2016,6,17,7,30,763.0,72.0,1.9,20.0,450.0,726.05,569.54
2016,6,17,7,45,783.5,75.0,1.95,20.5,497.5,769.39,595.0
2016,6,17,8,0,804.0,78.0,2.0,21.0,545.0,804.58,616.61
2016,6,17,8,15,819.5,80.5,2.05,21.5,590.5,840.51,638.48
2016,6,17,8,30,835.0,83.0,2.1,22.0,636.0,874.75,658.91
2016,6,17,8,45,848.5,84.5,2.2,22.5,678.5,904.02,676.28
2016,6,17,9,0,862.0,86.0,2.3,23.0,721.0,931.11,692.14
2016,6,17,9,15,871.5,87.5,2.4,23.5,758.0,951.96,703.83
2016,6,17,9,30,881.0,89.0,2.5,24.0,795.0,970.17,713.85
2016,6,17,9,45,497.0,250.5,2.65,24.5,652.5,778.49,581.28
2016,6,17,10,0,113.0,412.0,2.8,25.0,510.0,542.54,404.06
2016,6,17,10,15,68.0,373.5,2.9,25.0,433.5,441.25,331.17
2016,6,17,10,30,23.0,335.0,3.0,25.0,357.0,343.65,258.34
2016,6,17,10,45,18.0,301.0,3.15,25.5,318.0,304.27,228.76
2016,6,17,11,0,13.0,267.0,3.3,26.0,279.0,265.6,199.36
2016,6,17,11,15,11.0,236.0,3.4,26.0,246.5,233.29,175.06
2016,6,17,11,30,9.0,205.0,3.5,26.0,214.0,201.38,150.88
2016,6,17,11,45,91.5,347.0,3.65,26.5,436.0,422.68,317.7
2016,6,17,12,0,174.0,489.0,3.8,27.0,658.0,626.2,462.45
2016,6,17,12,15,303.0,447.5,3.9,26.5,741.0,692.77,512.73
2016,6,17,12,30,432.0,406.0,4.0,26.0,824.0,750.22,556.7
2016,6,17,12,45,359.5,431.5,4.1,26.0,777.5,694.15,515.66
2016,6,17,13,0,287.0,457.0,4.2,26.0,731.0,641.68,477.36
2016,6,17,13,15,306.0,431.5,4.25,26.0,719.0,617.47,461.15
2016,6,17,13,30,325.0,406.0,4.3,26.0,707.0,592.0,443.64
2016,6,17,13,45,293.5,414.5,4.35,26.0,681.0,559.76,419.77
2016,6,17,14,0,262.0,423.0,4.4,26.0,655.0,529.33,397.1
2016,6,17,14,15,554.0,270.0,4.4,25.5,740.0,554.35,419.97
2016,6,17,14,30,846.0,117.0,4.4,25.0,825.0,561.33,426.85
2016,6,17,14,45,839.5,113.5,4.4,25.0,791.0,514.8,389.44
2016,6,17,15,0,833.0,110.0,4.4,25.0,757.0,467.91,351.05
2016,6,17,15,15,483.0,215.5,4.35,24.5,586.5,364.11,272.68
2016,6,17,15,30,133.0,321.0,4.3,24.0,416.0,309.75,234.79
2016,6,17,15,45,131.0,301.0,4.3,23.5,389.5,283.5,214.9
2016,6,17,16,0,129.0,281.0,4.3,23.0,363.0,257.65,195.06
2016,6,17,16,15,78.0,242.0,4.2,22.5,290.5,216.78,165.26
2016,6,17,16,30,27.0,203.0,4.1,22.0,218.0,173.82,134.04
2016,6,17,16,45,29.5,187.0,4.05,21.5,202.0,157.99,122.08
2016,6,17,17,0,32.0,171.0,4.0,21.0,186.0,141.95,110.08
2016,6,17,17,15,63.0,157.0,3.9,20.5,182.0,127.34,104.46
2016,6,17,17,30,94.0,143.0,3.8,20.0,178.0,110.6,90.58
2016,6,17,17,45,85.5,122.0,3.7,19.5,150.0,95.96,78.23
2016,6,17,18,0,77.0,101.0,3.6,19.0,122.0,80.85,65.22
2016,6,17,18,15,63.5,80.5,3.4,18.0,95.5,68.37,54.31
2016,6,17,18,30,50.0,60.0,3.2,17.0,69.0,51.96,39.68
2016,6,17,18,45,25.0,43.0,3.05,16.5,47.5,37.78,26.64
2016,6,17,19,0,0.0,26.0,2.9,16.0,26.0,23.71,11.87
2016,6,17,19,15,0.0,13.0,2.75,15.5,13.0,12.39,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,51.05,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,150.93,85.19
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,241.67,189.0
2016,6,18,5,45,444.5,40.0,1.75,14.5,117.5,312.64,253.39
2016,6,18,6,0,529.0,48.0,1.9,15.0,160.0,391.04,320.94
2016,6,18,6,15,584.5,53.5,1.95,15.5,208.0,454.74,374.37
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,518.92,426.12
2016,6,18,6,45,679.0,63.5,2.1,17.0,306.5,577.06,469.55
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,636.67,511.78
2016,6,18,7,15,747.0,71.5,2.2,18.5,407.5,688.36,547.14
2016,6,18,7,30,776.0,75.0,2.2,19.0,458.0,740.14,581.57
2016,6,18,7,45,797.5,78.5,2.25,19.5,508.0,785.36,610.78
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,822.31,633.68
2016,6,18,8,15,836.0,84.5,2.3,20.5,605.0,859.93,656.34
2016,6,18,8,30,853.0,87.0,2.3,21.0,652.0,895.89,677.5
2016,6,18,8,45,866.0,89.5,2.3,21.5,696.0,926.18,694.56
2016,6,18,9,0,879.0,92.0,2.3,22.0,740.0,954.2,709.98
2016,6,18,9,15,890.0,93.5,2.25,22.5,779.0,976.67,721.12
2016,6,18,9,30,901.0,95.0,2.2,23.0,818.0,996.48,730.5
2016,6,18,9,45,904.0,100.0,2.2,23.5,850.5,1009.42,736.01
2016,6,18,10,0,907.0,105.0,2.2,24.0,883.0,1019.22,739.64
2016,6,18,10,15,913.0,106.0,2.15,24.5,910.5,1024.59,739.97
2016,6,18,10,30,919.0,107.0,2.1,25.0,938.0,1026.87,738.49
2016,6,18,10,45,925.5,107.0,2.1,25.5,959.5,1025.48,735.45
2016,6,18,11,0,932.0,107.0,2.1,26.0,981.0,1020.96,730.6
2016,6,18,11,15,935.0,107.5,2.1,26.0,995.0,1010.42,723.54
2016,6,18,11,30,938.0,108.0,2.1,26.0,1009.0,996.84,714.72
2016,6,18,11,45,940.5,107.5,2.15,26.5,1015.5,978.87,702.38
2016,6,18,12,0,943.0,107.0,2.2,27.0,1022.0,958.06,688.33
2016,6,18,12,15,943.0,107.0,2.25,27.0,1021.0,932.79,672.79
2016,6,18,12,30,943.0,107.0,2.3,27.0,1020.0,905.02,655.6
2016,6,18,12,45,945.0,104.5,2.4,27.5,1012.0,874.24,635.49
2016,6,18,13,0,947.0,102.0,2.5,28.0,1004.0,841.09,613.7
2016,6,18,13,15,944.5,101.0,2.55,28.0,988.5,803.6,589.69
2016,6,18,13,30,942.0,100.0,2.6,28.0,973.0,764.24,564.2
2016,6,18,13,45,936.5,100.0,2.65,28.0,950.0,722.0,535.74
2016,6,18,14,0,931.0,100.0,2.7,28.0,927.0,678.43,504.44
2016,6,18,14,15,925.5,99.0,2.7,28.0,898.0,632.87,470.75
2016,6,18,14,30,920.0,98.0,2.7,28.0,869.0,586.36,435.52
2016,6,18,14,45,911.5,97.0,2.7,28.0,833.5,537.6,397.73
2016,6,18,15,0,903.0,96.0,2.7,28.0,798.0,488.57,358.7
2016,6,18,15,15,892.5,94.0,2.7,27.5,757.5,437.85,318.04
2016,6,18,15,30,882.0,92.0,2.7,27.0,717.0,387.45,276.47
2016,6,18,15,45,866.5,90.5,2.7,27.0,671.5,336.48,233.19
2016,6,18,16,0,851.0,89.0,2.7,27.0,626.0,286.71,190.57
2016,6,18,16,15,833.0,86.0,2.7,26.5,578.0,236.65,148.7
2016,6,18,16,30,815.0,83.0,2.7,26.0,530.0,181.35,104.45
2016,6,18,16,45,789.5,80.5,2.7,26.0,479.0,134.75,70.97
2016,6,18,17,0,764.0,78.0,2.7,26.0,428.0,91.15,46.86
2016,6,18,17,15,731.5,73.5,2.55,25.0,376.5,50.93,38.02
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,49.47,37.06
2016,6,18,17,45,654.5,64.0,2.3,23.5,274.5,43.15,31.75
2016,6,18,18,0,610.0,59.0,2.2,23.0,224.0,41.3,30.19
2016,6,18,18,15,544.0,52.0,1.95,22.0,176.5,37.65,27.01
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,33.81,23.5
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,27.46,17.58
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,20.77,9.66
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,112.0,11.0,0.8,15.0,14.0,54.96,0.0
2016,6,19,5,15,247.0,22.0,0.9,15.5,46.0,158.27,87.28
2016,6,19,5,30,382.0,33.0,1.0,16.0,78.0,253.47,195.83
2016,6,19,5,45,466.0,41.0,1.1,17.0,121.5,325.21,259.54
2016,6,19,6,0,550.0,49.0,1.2,18.0,165.0,404.26,325.61
2016,6,19,6,15,604.5,54.5,1.3,18.5,214.0,468.27,378.18
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,532.46,428.89
2016,6,19,6,45,696.5,65.0,1.5,20.0,313.5,590.93,471.43
2016,6,19,7,0,734.0,70.0,1.6,21.0,364.0,650.73,512.65
2016,6,19,7,15,730.0,76.5,1.7,21.5,402.5,680.92,532.19
2016,6,19,7,30,726.0,83.0,1.8,22.0,441.0,708.92,549.98
2016,6,19,7,45,776.5,83.5,1.9,23.0,502.5,773.48,591.98
2016,6,19,8,0,827.0,84.0,2.0,24.0,564.0,838.8,632.96
2016,6,19,8,15,843.0,86.5,1.95,24.5,611.0,868.37,648.71
2016,6,19,8,30,859.0,89.0,1.9,25.0,658.0,903.56,668.25
2016,6,19,8,45,870.0,92.0,1.9,25.5,700.5,932.67,683.96
2016,6,19,9,0,881.0,95.0,1.9,26.0,743.0,959.4,698.04
2016,6,19,9,15,891.0,96.5,1.8,26.5,781.5,980.92,707.46
2016,6,19,9,30,901.0,98.0,1.7,27.0,820.0,999.75,715.07
2016,6,19,9,45,915.5,95.0,1.6,27.5,855.0,1015.26,720.52
2016,6,19,10,0,930.0,92.0,1.5,28.0,890.0,1027.98,724.18
2016,6,19,10,15,935.5,93.0,1.4,28.5,917.0,1033.12,723.2
2016,6,19,10,30,941.0,94.0,1.3,29.0,944.0,1035.1,720.42
2016,6,19,10,45,943.0,96.0,1.25,29.5,964.0,1031.49,715.23
2016,6,19,11,0,945.0,98.0,1.2,30.0,984.0,1024.68,708.32
2016,6,19,11,15,947.5,98.5,1.2,30.0,997.5,1013.7,701.36
2016,6,19,11,30,950.0,99.0,1.2,30.0,1011.0,999.65,692.69
2016,6,19,11,45,947.5,101.5,1.3,30.5,1016.0,979.9,680.91
2016,6,19,12,0,945.0,104.0,1.4,31.0,1021.0,957.39,667.41
2016,6,19,12,15,945.0,104.0,1.55,31.0,1020.0,932.16,654.08
2016,6,19,12,30,945.0,104.0,1.7,31.0,1019.0,904.41,638.87
2016,6,19,12,45,930.0,112.5,1.9,31.0,1006.0,869.61,619.32
2016,6,19,13,0,915.0,121.0,2.1,31.0,993.0,833.25,598.25
2016,6,19,13,15,911.5,120.5,2.2,31.0,977.0,796.42,575.59
2016,6,19,13,30,908.0,120.0,2.3,31.0,961.0,757.87,551.45
2016,6,19,13,45,908.5,115.5,2.45,31.0,939.5,717.03,524.51
2016,6,19,14,0,909.0,111.0,2.6,31.0,918.0,674.5,495.04
2016,6,19,14,15,903.0,109.5,2.7,31.0,888.5,629.1,462.36
2016,6,19,14,30,897.0,108.0,2.8,31.0,859.0,582.85,428.11
2016,6,19,14,45,578.5,232.0,2.9,31.0,709.0,476.34,349.24
2016,6,19,15,0,260.0,356.0,3.0,31.0,559.0,408.07,298.83
2016,6,19,15,15,480.5,258.5,3.05,30.5,608.5,397.76,289.59
2016,6,19,15,30,701.0,161.0,3.1,30.0,658.0,369.4,263.51
2016,6,19,15,45,679.0,154.5,3.2,30.0,611.0,320.37,223.42
2016,6,19,16,0,657.0,148.0,3.3,30.0,564.0,273.49,184.82
2016,6,19,16,15,729.5,117.0,3.3,29.5,544.5,228.87,145.16
2016,6,19,16,30,802.0,86.0,3.3,29.0,525.0,182.37,104.65
2016,6,19,16,45,775.5,83.0,3.3,28.5,474.5,135.9,71.68
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,92.53,47.79
2016,6,19,17,15,717.0,76.0,3.15,27.0,373.5,52.83,39.29
2016,6,19,17,30,685.0,72.0,3.0,26.0,323.0,47.0,34.63
2016,6,19,17,45,638.5,66.5,2.95,25.5,272.5,44.99,33.03
2016,6,19,18,0,592.0,61.0,2.9,25.0,222.0,42.84,31.23
2016,6,19,18,15,526.5,54.0,2.6,24.0,175.0,39.27,28.15
2016,6,19,18,30,461.0,47.0,2.3,23.0,128.0,35.52,24.74
2016,6,19,18,45,363.0,37.0,2.0,22.0,88.0,28.79,18.53
2016,6,19,19,0,265.0,27.0,1.7,21.0,48.0,21.68,10.31
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,1.5,13.0,14.0,60.04,0.0
2016,6,20,5,15,268.0,22.0,1.65,13.5,47.5,167.19,91.67
2016,6,20,5,30,411.0,33.0,1.8,14.0,81.0,267.44,208.8
2016,6,20,5,45,499.0,40.0,2.0,15.0,126.0,341.34,275.84
2016,6,20,6,0,587.0,47.0,2.2,16.0,171.0,422.82,345.41
2016,6,20,6,15,641.0,52.5,2.2,16.5,221.0,484.47,397.08
2016,6,20,6,30,695.0,58.0,2.2,17.0,271.0,553.68,452.18
2016,6,20,6,45,734.0,61.5,2.2,18.0,323.5,612.75,495.08
2016,6,20,7,0,773.0,65.0,2.2,19.0,376.0,673.19,536.71
2016,6,20,7,15,800.0,68.5,2.25,19.5,427.5,725.29,572.04
2016,6,20,7,30,827.0,72.0,2.3,20.0,479.0,777.25,606.34
2016,6,20,7,45,848.0,74.5,2.4,21.0,530.0,815.39,629.26
2016,6,20,8,0,869.0,77.0,2.5,22.0,581.0,859.35,655.83
2016,6,20,8,15,883.5,79.0,2.5,22.5,628.0,895.53,676.99
2016,6,20,8,30,898.0,81.0,2.5,23.0,675.0,929.82,696.62
2016,6,20,8,45,910.0,82.5,2.55,24.0,718.5,959.04,711.72
2016,6,20,9,0,922.0,84.0,2.6,25.0,762.0,985.85,725.11
2016,6,20,9,15,930.5,85.5,2.6,25.5,800.5,1006.67,735.45
2016,6,20,9,30,939.0,87.0,2.6,26.0,839.0,1024.65,744.02
2016,6,20,9,45,930.5,97.0,2.65,26.5,868.5,1032.25,746.49
2016,6,20,10,0,922.0,107.0,2.7,27.0,898.0,1036.27,746.89
2016,6,20,10,15,927.0,108.0,2.7,27.5,924.5,1040.7,747.23
2016,6,20,10,30,932.0,109.0,2.7,28.0,951.0,1042.01,745.69
2016,6,20,10,45,934.5,110.5,2.75,28.5,970.5,1038.2,741.56
2016,6,20,11,0,937.0,112.0,2.8,29.0,990.0,1031.23,735.61
2016,6,20,11,15,939.0,112.5,2.8,29.5,1003.0,1019.67,726.44
2016,6,20,11,30,941.0,113.0,2.8,30.0,1016.0,1005.08,715.52
2016,6,20,11,45,942.5,112.5,2.85,30.5,1022.0,986.12,702.39
2016,6,20,12,0,944.0,112.0,2.9,31.0,1028.0,964.37,687.58
2016,6,20,12,15,944.0,112.0,2.95,31.0,1026.5,939.07,671.92
2016,6,20,12,30,944.0,112.0,3.0,31.0,1025.0,911.28,654.62
2016,6,20,12,45,947.5,108.0,3.15,31.0,1018.0,880.36,635.83
2016,6,20,13,0,951.0,104.0,3.3,31.0,1011.0,847.0,615.2
2016,6,20,13,15,948.5,103.0,3.4,31.0,995.0,809.41,591.23
2016,6,20,13,30,946.0,102.0,3.5,31.0,979.0,769.93,565.74
2016,6,20,13,45,942.0,101.5,3.6,31.0,956.5,728.14,537.68
2016,6,20,14,0,938.0,101.0,3.7,31.0,934.0,684.89,506.67
2016,6,20,14,15,933.0,99.5,3.75,30.5,905.0,638.92,473.77
2016,6,20,14,30,928.0,98.0,3.8,30.0,876.0,591.95,439.13
2016,6,20,14,45,919.0,97.5,3.85,30.0,840.5,543.01,401.14
2016,6,20,15,0,910.0,97.0,3.9,30.0,805.0,493.82,361.93
2016,6,20,15,15,900.0,95.0,3.9,29.5,765.0,442.96,321.06
2016,6,20,15,30,890.0,93.0,3.9,29.0,725.0,392.36,279.27
2016,6,20,15,45,876.5,91.0,3.9,28.5,680.0,341.17,236.22
2016,6,20,16,0,863.0,89.0,3.9,28.0,635.0,290.99,193.51
2016,6,20,16,15,845.5,86.0,3.8,27.0,586.5,240.41,151.33
2016,6,20,16,30,828.0,83.0,3.7,26.0,538.0,184.52,106.6
2016,6,20,16,45,526.0,133.5,3.6,25.5,412.5,144.97,89.76
2016,6,20,17,0,224.0,184.0,3.5,25.0,287.0,145.55,105.65
2016,6,20,17,15,179.0,164.5,3.35,24.0,240.5,125.43,101.35
2016,6,20,17,30,134.0,145.0,3.2,23.0,194.0,112.05,90.69
2016,6,20,17,45,122.5,124.5,3.05,22.5,164.0,97.74,78.79
2016,6,20,18,0,111.0,104.0,2.9,22.0,134.0,82.99,66.25
2016,6,20,18,15,308.5,74.0,2.6,21.0,134.0,54.76,41.92
2016,6,20,18,30,506.0,44.0,2.3,20.0,134.0,32.91,22.83
2016,6,20,18,45,403.5,35.0,2.0,19.0,92.5,26.97,17.27
2016,6,20,19,0,301.0,26.0,1.7,18.0,51.0,20.72,9.86
2016,6,20,19,15,150.5,13.0,1.7,17.5,25.5,12.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,53.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,106.0,11.0,1.6,14.0,13.0,52.43,0.0
2016,6,21,5,15,241.5,22.0,1.75,14.5,45.0,155.0,82.57
2016,6,21,5,30,377.0,33.0,1.9,15.0,77.0,250.51,194.76
2016,6,21,5,45,469.5,40.0,2.05,16.0,121.5,325.2,262.04
2016,6,21,6,0,562.0,47.0,2.2,17.0,166.0,407.92,332.33
2016,6,21,6,15,617.5,52.5,2.2,17.5,215.0,469.37,383.76
2016,6,21,6,30,673.0,58.0,2.2,18.0,264.0,538.58,438.85
2016,6,21,6,45,715.5,61.5,2.2,19.0,316.0,599.24,483.16
2016,6,21,7,0,758.0,65.0,2.2,20.0,368.0,661.59,526.26
2016,6,21,7,15,785.0,68.0,2.2,20.5,419.5,712.53,560.44
2016,6,21,7,30,812.0,71.0,2.2,21.0,471.0,763.37,593.6
2016,6,21,7,45,834.0,73.5,2.25,22.0,521.5,801.95,616.48
2016,6,21,8,0,856.0,76.0,2.3,23.0,572.0,846.43,642.99
2016,6,21,8,15,870.5,78.0,2.3,23.5,618.5,882.32,663.88
2016,6,21,8,30,885.0,80.0,2.3,24.0,665.0,916.36,683.28
2016,6,21,8,45,896.5,82.0,2.35,25.0,708.5,945.5,698.31
2016,6,21,9,0,908.0,84.0,2.4,26.0,752.0,972.23,711.63
2016,6,21,9,15,916.5,85.5,2.4,26.5,790.0,992.91,721.86
2016,6,21,9,30,925.0,87.0,2.4,27.0,828.0,1010.79,730.33
2016,6,21,9,45,926.5,91.5,2.45,28.0,859.5,1022.15,733.78
2016,6,21,10,0,928.0,96.0,2.5,29.0,891.0,1030.31,735.32
2016,6,21,10,15,933.0,97.0,2.5,29.5,917.5,1034.98,735.75
2016,6,21,10,30,938.0,98.0,2.5,30.0,944.0,1036.49,734.35
2016,6,21,10,45,939.5,99.5,2.5,30.5,964.0,1031.9,729.3
2016,6,21,11,0,941.0,101.0,2.5,31.0,984.0,1024.16,722.47
2016,6,21,11,15,943.5,101.5,2.5,31.5,997.0,1013.26,713.84
2016,6,21,11,30,946.0,102.0,2.5,32.0,1010.0,999.3,703.46
2016,6,21,11,45,945.5,103.5,2.55,32.5,1015.5,980.54,690.67
2016,6,21,12,0,945.0,105.0,2.6,33.0,1021.0,958.98,676.22
2016,6,21,12,15,944.5,104.5,2.65,33.0,1019.5,932.9,660.31
2016,6,21,12,30,944.0,104.0,2.7,33.0,1018.0,904.34,642.78
2016,6,21,12,45,937.5,107.0,2.8,33.5,1008.0,871.65,621.58
2016,6,21,13,0,931.0,110.0,2.9,34.0,998.0,837.02,599.0
2016,6,21,13,15,928.0,109.5,2.95,34.0,982.0,800.16,575.73
2016,6,21,13,30,925.0,109.0,3.0,34.0,966.0,761.5,551.03
