Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,920.5,107.5,3.15,34.0,943.0,719.31,523.27
2016,6,21,14,0,916.0,106.0,3.3,34.0,920.0,675.75,492.86
2016,6,21,14,15,909.5,105.0,3.4,33.5,890.5,630.25,461.0
2016,6,21,14,30,903.0,104.0,3.5,33.0,861.0,583.91,427.5
2016,6,21,14,45,895.0,102.0,3.6,33.0,826.0,535.34,390.51
2016,6,21,15,0,887.0,100.0,3.7,33.0,791.0,486.48,352.25
2016,6,21,15,15,876.5,98.0,3.75,32.5,751.0,436.51,312.71
2016,6,21,15,30,866.0,96.0,3.8,32.0,711.0,386.87,272.31
2016,6,21,15,45,853.0,93.0,3.9,31.5,666.5,336.2,230.36
2016,6,21,16,0,840.0,90.0,4.0,31.0,622.0,286.51,188.67
2016,6,21,16,15,822.5,87.5,3.95,30.0,574.5,230.5,142.91
2016,6,21,16,30,805.0,85.0,3.9,29.0,527.0,183.11,105.22
2016,6,21,16,45,783.0,81.0,3.9,28.0,477.5,136.13,71.62
2016,6,21,17,0,761.0,77.0,3.9,27.0,428.0,91.77,46.69
2016,6,21,17,15,730.5,73.0,3.8,25.5,377.0,50.44,37.52
2016,6,21,17,30,700.0,69.0,3.7,24.0,326.0,49.38,36.98
2016,6,21,17,45,658.0,63.5,3.6,23.0,276.0,42.69,31.41
2016,6,21,18,0,616.0,58.0,3.5,22.0,226.0,40.43,29.56
2016,6,21,18,15,552.0,51.5,3.35,21.0,179.0,37.16,26.71
2016,6,21,18,30,488.0,45.0,3.2,20.0,132.0,33.73,23.54
2016,6,21,18,45,388.0,36.0,3.05,19.0,91.5,27.84,18.0
2016,6,21,19,0,288.0,27.0,2.9,18.0,51.0,21.64,10.61
2016,6,21,19,15,144.0,13.5,2.9,17.5,25.5,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,62.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,124.0,11.0,3.5,13.0,14.0,59.47,0.0
2016,6,22,5,15,268.0,21.5,3.6,13.5,47.0,165.68,86.85
2016,6,22,5,30,412.0,32.0,3.7,14.0,80.0,266.16,208.43
2016,6,22,5,45,494.0,39.5,3.85,14.5,124.5,337.34,274.85
2016,6,22,6,0,576.0,47.0,4.0,15.0,169.0,415.67,343.59
2016,6,22,6,15,631.0,52.5,4.0,15.5,218.5,477.37,396.62
2016,6,22,6,30,686.0,58.0,4.0,16.0,268.0,546.8,453.44
2016,6,22,6,45,723.0,62.5,4.0,16.5,319.5,605.35,498.39
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,665.16,542.16
2016,6,22,7,15,787.5,70.5,4.0,17.5,423.0,717.22,578.68
2016,6,22,7,30,815.0,74.0,4.0,18.0,475.0,769.2,614.14
2016,6,22,7,45,837.0,76.5,4.0,18.5,525.5,807.82,638.98
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,852.36,667.68
2016,6,22,8,15,874.0,81.5,4.0,19.5,623.5,889.36,690.47
2016,6,22,8,30,889.0,84.0,4.0,20.0,671.0,924.51,711.67
2016,6,22,8,45,902.5,85.0,4.05,20.5,715.0,954.41,729.28
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,982.0,745.22
2016,6,22,9,15,925.0,87.5,4.1,21.5,798.0,1003.27,756.49
2016,6,22,9,30,934.0,89.0,4.1,22.0,837.0,1021.74,765.9
2016,6,22,9,45,941.5,89.5,4.1,22.5,870.5,1034.67,771.65
2016,6,22,10,0,949.0,90.0,4.1,23.0,904.0,1044.57,775.49
2016,6,22,10,15,954.0,91.0,4.05,23.0,931.0,1049.38,777.27
2016,6,22,10,30,959.0,92.0,4.0,23.0,958.0,1050.99,777.08
2016,6,22,10,45,963.0,92.5,4.0,23.5,978.5,1047.84,772.73
2016,6,22,11,0,967.0,93.0,4.0,24.0,999.0,1041.46,766.44
2016,6,22,11,15,969.0,93.5,4.0,24.0,1012.5,1029.93,758.41
2016,6,22,11,30,971.0,94.0,4.0,24.0,1026.0,1015.28,748.45
2016,6,22,11,45,972.0,94.0,4.0,24.5,1032.0,996.16,734.2
2016,6,22,12,0,973.0,94.0,4.0,25.0,1038.0,974.15,718.16
2016,6,22,12,15,973.0,94.0,4.0,24.5,1037.0,948.47,702.53
2016,6,22,12,30,973.0,94.0,4.0,24.0,1036.0,920.18,685.09
2016,6,22,12,45,963.5,99.5,4.0,24.0,1025.5,886.6,662.65
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,851.11,638.83
2016,6,22,13,15,951.0,104.5,4.0,24.0,999.0,813.52,613.42
2016,6,22,13,30,948.0,104.0,4.0,24.0,983.0,774.06,586.55
2016,6,22,13,45,943.0,103.5,4.0,24.0,959.5,731.54,556.6
2016,6,22,14,0,938.0,103.0,4.0,24.0,936.0,687.63,523.78
2016,6,22,14,15,932.0,102.0,4.0,23.5,906.5,641.5,489.57
2016,6,22,14,30,926.0,101.0,4.0,23.0,877.0,594.46,453.69
2016,6,22,14,45,916.5,100.0,4.0,23.0,841.5,544.93,414.1
2016,6,22,15,0,907.0,99.0,4.0,23.0,806.0,495.21,373.33
2016,6,22,15,15,896.5,97.0,4.0,22.5,765.0,444.27,331.27
2016,6,22,15,30,886.0,95.0,4.0,22.0,724.0,393.65,288.32
2016,6,22,15,45,872.0,92.5,4.0,21.5,679.0,342.08,243.81
2016,6,22,16,0,858.0,90.0,4.0,21.0,634.0,291.57,199.7
2016,6,22,16,15,840.5,87.5,4.0,20.5,585.5,234.64,151.03
2016,6,22,16,30,823.0,85.0,4.0,20.0,537.0,186.32,110.92
2016,6,22,16,45,800.0,81.0,4.0,19.5,486.5,138.31,75.18
2016,6,22,17,0,777.0,77.0,4.0,19.0,436.0,93.04,48.71
2016,6,22,17,15,745.0,73.0,3.95,18.0,384.0,50.6,38.89
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,49.4,38.12
2016,6,22,17,45,667.5,64.0,3.85,16.5,281.0,43.07,32.66
2016,6,22,18,0,622.0,59.0,3.8,16.0,230.0,41.22,31.06
2016,6,22,18,15,556.5,52.5,3.7,15.5,182.0,37.98,28.1
2016,6,22,18,30,491.0,46.0,3.6,15.0,134.0,34.59,24.84
2016,6,22,18,45,382.5,37.0,3.5,14.5,92.5,28.73,19.17
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,22.57,11.62
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,13.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,59.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,118.0,11.0,3.1,12.0,13.0,57.01,0.0
2016,6,23,5,15,261.5,21.5,3.2,12.5,45.5,162.3,82.77
2016,6,23,5,30,405.0,32.0,3.3,13.0,78.0,262.44,205.82
2016,6,23,5,45,495.5,39.0,3.45,14.0,123.0,337.14,274.77
2016,6,23,6,0,586.0,46.0,3.6,15.0,168.0,415.57,343.12
2016,6,23,6,15,640.5,51.0,3.65,15.5,218.0,481.05,399.03
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,549.87,455.3
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,609.59,501.04
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,670.8,545.86
2016,6,23,7,15,802.0,66.5,3.75,17.5,424.0,723.01,582.12
2016,6,23,7,30,829.0,70.0,3.7,18.0,476.0,768.28,612.23
2016,6,23,7,45,850.5,72.0,3.7,19.0,527.0,813.24,640.39
2016,6,23,8,0,872.0,74.0,3.7,20.0,578.0,857.21,667.11
2016,6,23,8,15,887.0,76.0,3.65,20.5,626.0,894.06,689.24
2016,6,23,8,30,902.0,78.0,3.6,21.0,674.0,929.03,709.75
2016,6,23,8,45,914.5,79.5,3.6,21.5,718.0,958.96,726.84
2016,6,23,9,0,927.0,81.0,3.6,22.0,762.0,986.49,742.2
2016,6,23,9,15,936.0,83.0,3.6,22.5,801.0,1008.61,753.83
2016,6,23,9,30,945.0,85.0,3.6,23.0,840.0,1027.87,763.59
2016,6,23,9,45,947.5,88.5,3.6,23.5,872.5,1039.38,768.26
2016,6,23,10,0,950.0,92.0,3.6,24.0,905.0,1047.68,770.97
2016,6,23,10,15,954.0,93.0,3.6,24.5,932.0,1051.51,770.9
2016,6,23,10,30,958.0,94.0,3.6,25.0,959.0,1052.14,768.89
2016,6,23,10,45,960.0,95.5,3.65,25.5,978.5,1048.07,764.38
2016,6,23,11,0,962.0,97.0,3.7,26.0,998.0,1040.78,757.94
2016,6,23,11,15,962.5,97.5,3.75,26.0,1010.0,1027.85,749.45
2016,6,23,11,30,963.0,98.0,3.8,26.0,1022.0,1011.85,739.07
2016,6,23,11,45,962.0,98.5,3.9,26.5,1026.5,991.48,724.78
2016,6,23,12,0,961.0,99.0,4.0,27.0,1031.0,968.32,708.71
2016,6,23,12,15,959.5,98.5,4.05,27.0,1028.5,941.11,691.08
2016,6,23,12,30,958.0,98.0,4.1,27.0,1026.0,911.42,671.77
2016,6,23,12,45,954.5,98.0,4.2,27.0,1015.5,878.19,650.22
2016,6,23,13,0,951.0,98.0,4.3,27.0,1005.0,842.84,627.08
2016,6,23,13,15,947.5,97.5,4.35,27.0,989.0,805.07,601.87
2016,6,23,13,30,944.0,97.0,4.4,27.0,973.0,765.47,575.21
2016,6,23,13,45,939.5,96.0,4.45,27.0,949.5,723.09,545.87
2016,6,23,14,0,935.0,95.0,4.5,27.0,926.0,679.3,513.45
2016,6,23,14,15,929.5,94.0,4.5,26.5,897.0,633.68,479.8
2016,6,23,14,30,924.0,93.0,4.5,26.0,868.0,587.09,444.46
2016,6,23,14,45,918.5,90.0,4.55,26.0,833.5,538.06,405.6
2016,6,23,15,0,913.0,87.0,4.6,26.0,799.0,488.48,365.24
2016,6,23,15,15,903.5,85.5,4.6,25.5,759.0,438.16,323.81
2016,6,23,15,30,894.0,84.0,4.6,25.0,719.0,388.06,281.42
2016,6,23,15,45,885.0,80.5,4.65,24.5,675.5,336.9,237.37
2016,6,23,16,0,876.0,77.0,4.7,24.0,632.0,286.32,193.24
2016,6,23,16,15,859.0,74.5,4.65,23.5,583.5,235.66,149.66
2016,6,23,16,30,842.0,72.0,4.6,23.0,535.0,186.73,109.26
2016,6,23,16,45,821.5,68.5,4.55,22.5,485.0,138.55,73.61
2016,6,23,17,0,801.0,65.0,4.5,22.0,435.0,92.76,47.07
2016,6,23,17,15,770.5,62.0,4.35,21.0,383.5,42.61,31.47
2016,6,23,17,30,740.0,59.0,4.2,20.0,332.0,41.46,30.71
2016,6,23,17,45,695.5,55.0,4.1,19.5,281.0,39.9,29.46
2016,6,23,18,0,651.0,51.0,4.0,19.0,230.0,38.28,28.08
2016,6,23,18,15,589.5,45.5,3.8,18.0,182.0,35.26,25.41
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,29.45,20.13
2016,6,23,18,45,421.0,32.5,3.45,16.5,92.5,24.69,15.54
2016,6,23,19,0,314.0,25.0,3.3,16.0,51.0,19.72,9.38
2016,6,23,19,15,157.0,12.5,3.25,15.5,25.5,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,13.0,53.6,0.0
2016,6,24,5,15,258.0,20.5,2.8,13.5,45.0,159.04,77.78
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,260.42,202.97
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,332.9,270.39
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,412.93,340.25
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,475.25,393.4
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,545.29,450.17
2016,6,24,6,45,723.5,62.0,3.1,16.5,318.0,604.13,494.93
2016,6,24,7,0,760.0,67.0,3.1,17.0,370.0,664.22,538.44
2016,6,24,7,15,788.5,70.5,3.05,17.5,422.0,717.09,574.87
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,769.95,610.19
2016,6,24,7,45,837.0,77.5,2.95,19.0,525.0,808.23,632.83
2016,6,24,8,0,857.0,81.0,2.9,20.0,576.0,852.27,659.0
2016,6,24,8,15,873.0,83.5,2.85,20.5,624.0,890.15,681.45
2016,6,24,8,30,889.0,86.0,2.8,21.0,672.0,926.24,702.29
2016,6,24,8,45,900.5,88.5,2.8,21.5,716.0,956.05,719.0
2016,6,24,9,0,912.0,91.0,2.8,22.0,760.0,983.44,733.99
2016,6,24,9,15,921.5,93.0,2.8,22.5,799.5,1005.72,745.51
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,1025.2,755.21
2016,6,24,9,45,938.5,96.0,2.85,23.5,872.5,1038.66,761.51
2016,6,24,10,0,946.0,97.0,2.9,24.0,906.0,1049.06,765.97
2016,6,24,10,15,951.0,98.0,2.9,24.5,933.5,1053.85,766.46
2016,6,24,10,30,956.0,99.0,2.9,25.0,961.0,1055.43,765.06
2016,6,24,10,45,959.0,100.0,2.95,25.5,981.5,1051.8,760.96
2016,6,24,11,0,962.0,101.0,3.0,26.0,1002.0,1044.94,754.96
2016,6,24,11,15,963.5,101.5,3.05,26.5,1015.0,1032.94,745.81
2016,6,24,11,30,965.0,102.0,3.1,27.0,1028.0,1017.84,734.82
2016,6,24,11,45,965.5,102.5,3.15,27.5,1034.0,998.8,721.39
2016,6,24,12,0,966.0,103.0,3.2,28.0,1040.0,976.88,706.21
2016,6,24,12,15,965.5,103.0,3.3,28.0,1038.5,950.86,690.15
2016,6,24,12,30,965.0,103.0,3.4,28.0,1037.0,922.29,672.33
2016,6,24,12,45,954.5,108.5,3.5,28.5,1025.5,888.03,649.31
2016,6,24,13,0,944.0,114.0,3.6,29.0,1014.0,851.95,624.99
2016,6,24,13,15,940.5,113.5,3.7,29.0,997.5,814.28,600.66
2016,6,24,13,30,937.0,113.0,3.8,29.0,981.0,774.81,574.84
2016,6,24,13,45,932.0,111.5,3.9,29.0,957.5,731.81,545.38
2016,6,24,14,0,927.0,110.0,4.0,29.0,934.0,687.47,513.31
2016,6,24,14,15,920.5,109.0,4.0,29.0,904.5,641.48,478.99
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,594.63,443.21
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,545.45,404.94
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,496.03,365.48
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,445.57,324.82
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,395.42,283.29
2016,6,24,15,45,860.5,98.5,4.1,27.5,677.5,344.17,240.15
2016,6,24,16,0,846.0,96.0,4.1,27.0,632.0,287.37,192.37
2016,6,24,16,15,827.5,93.0,4.05,26.5,584.0,237.13,150.01
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,188.86,110.89
2016,6,24,16,45,784.5,86.5,3.95,25.5,485.0,141.73,76.64
2016,6,24,17,0,760.0,83.0,3.9,25.0,434.0,97.5,51.36
2016,6,24,17,15,727.5,78.5,3.75,24.0,382.5,55.47,42.06
2016,6,24,17,30,695.0,74.0,3.6,23.0,331.0,48.39,36.28
2016,6,24,17,45,649.5,68.5,3.45,22.5,280.0,46.44,34.73
2016,6,24,18,0,604.0,63.0,3.3,22.0,229.0,44.37,32.98
2016,6,24,18,15,536.5,56.0,3.0,20.5,181.0,40.86,29.99
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,37.2,26.67
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,30.06,20.01
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,22.53,11.49
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,13.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,40.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,81.0,10.0,1.3,14.0,12.0,41.33,0.0
2016,6,25,5,15,223.0,21.5,1.5,14.5,43.5,144.25,66.74
2016,6,25,5,30,365.0,33.0,1.7,15.0,75.0,243.48,187.99
2016,6,25,5,45,457.5,41.5,1.9,15.5,119.5,319.29,257.07
2016,6,25,6,0,550.0,50.0,2.1,16.0,164.0,403.24,329.17
2016,6,25,6,15,608.0,56.0,2.05,16.5,213.5,469.99,384.75
2016,6,25,6,30,666.0,62.0,2.0,17.0,263.0,540.65,440.88
2016,6,25,6,45,707.5,66.0,2.0,18.0,315.5,597.25,482.57
2016,6,25,7,0,749.0,70.0,2.0,19.0,368.0,659.26,525.52
2016,6,25,7,15,777.5,74.0,2.05,20.0,420.0,712.4,560.59
2016,6,25,7,30,806.0,78.0,2.1,21.0,472.0,765.53,594.56
2016,6,25,7,45,828.5,80.5,2.15,22.5,523.0,811.44,621.26
2016,6,25,8,0,851.0,83.0,2.2,24.0,574.0,849.05,641.52
2016,6,25,8,15,867.5,85.5,2.3,24.5,622.0,887.23,664.72
2016,6,25,8,30,884.0,88.0,2.4,25.0,670.0,923.65,686.47
2016,6,25,8,45,897.0,90.0,2.5,26.0,714.5,954.2,702.75
2016,6,25,9,0,910.0,92.0,2.6,27.0,759.0,982.41,717.37
2016,6,25,9,15,920.0,94.0,2.65,27.5,798.5,1005.17,729.34
2016,6,25,9,30,930.0,96.0,2.7,28.0,838.0,1025.14,739.57
2016,6,25,9,45,933.5,99.5,2.75,29.0,871.0,1037.42,743.46
2016,6,25,10,0,937.0,103.0,2.8,30.0,904.0,1046.53,745.48
2016,6,25,10,15,942.5,104.0,2.85,30.5,932.0,1051.75,746.66
2016,6,25,10,30,948.0,105.0,2.9,31.0,960.0,1053.79,746.01
2016,6,25,10,45,951.5,106.0,2.95,32.0,981.0,1050.64,740.74
2016,6,25,11,0,955.0,107.0,3.0,33.0,1002.0,1044.27,733.65
2016,6,25,11,15,957.5,107.5,3.05,33.0,1015.5,1033.26,726.8
2016,6,25,11,30,960.0,108.0,3.1,33.0,1029.0,1019.13,718.11
2016,6,25,11,45,960.5,109.0,3.15,33.5,1035.5,1000.59,705.28
2016,6,25,12,0,961.0,110.0,3.2,34.0,1042.0,979.18,690.74
2016,6,25,12,15,961.0,109.5,3.25,34.0,1040.5,953.19,674.76
2016,6,25,12,30,961.0,109.0,3.3,34.0,1039.0,924.65,657.12
2016,6,25,12,45,960.5,108.0,3.4,34.0,1031.0,892.8,637.56
2016,6,25,13,0,960.0,107.0,3.5,34.0,1023.0,858.67,616.35
2016,6,25,13,15,957.0,106.5,3.55,33.5,1006.5,820.9,593.52
2016,6,25,13,30,954.0,106.0,3.6,33.0,990.0,781.25,569.13
2016,6,25,13,45,949.0,105.0,3.7,33.0,967.0,738.08,540.43
2016,6,25,14,0,944.0,104.0,3.8,33.0,944.0,693.52,508.83
2016,6,25,14,15,938.0,103.0,3.85,32.5,914.0,647.15,475.98
2016,6,25,14,30,932.0,102.0,3.9,32.0,884.0,599.84,441.44
2016,6,25,14,45,924.0,100.0,3.95,32.0,848.5,549.95,403.15
2016,6,25,15,0,916.0,98.0,4.0,32.0,813.0,499.72,363.56
2016,6,25,15,15,905.5,96.0,3.95,31.5,772.0,448.34,322.63
2016,6,25,15,30,895.0,94.0,3.9,31.0,731.0,397.26,280.81
2016,6,25,15,45,881.5,92.0,3.9,30.5,686.0,345.76,237.9
2016,6,25,16,0,868.0,90.0,3.9,30.0,641.0,295.26,195.27
2016,6,25,16,15,850.5,87.0,3.85,29.5,592.0,244.33,152.81
2016,6,25,16,30,833.0,84.0,3.8,29.0,543.0,188.1,107.92
2016,6,25,16,45,810.0,80.5,3.75,28.5,492.0,139.9,73.18
2016,6,25,17,0,787.0,77.0,3.7,28.0,441.0,94.44,47.39
2016,6,25,17,15,756.0,73.0,3.5,27.0,389.0,51.43,38.1
2016,6,25,17,30,725.0,69.0,3.3,26.0,337.0,49.39,36.66
2016,6,25,17,45,682.0,63.5,3.15,25.0,285.5,46.94,34.78
2016,6,25,18,0,639.0,58.0,3.0,24.0,234.0,40.41,29.29
2016,6,25,18,15,574.0,51.5,2.7,22.5,185.5,37.13,26.52
2016,6,25,18,30,509.0,45.0,2.4,21.0,137.0,33.69,23.42
2016,6,25,18,45,407.5,36.0,2.15,20.0,95.0,27.79,17.91
2016,6,25,19,0,306.0,27.0,1.9,19.0,53.0,21.59,10.69
2016,6,25,19,15,153.0,13.5,1.95,18.5,26.5,12.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,86.0,10.0,2.0,14.0,11.0,43.21,0.0
2016,6,26,5,15,224.0,21.5,2.1,14.5,42.0,144.1,63.29
2016,6,26,5,30,362.0,33.0,2.2,15.0,73.0,241.7,186.56
2016,6,26,5,45,452.0,41.0,2.3,15.5,117.0,315.37,254.3
2016,6,26,6,0,542.0,49.0,2.4,16.0,161.0,396.9,324.64
2016,6,26,6,15,598.5,55.0,2.3,16.5,210.0,462.32,379.39
2016,6,26,6,30,655.0,61.0,2.2,17.0,259.0,531.55,434.62
2016,6,26,6,45,696.0,65.0,2.15,18.0,310.0,587.43,475.92
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,648.61,518.31
2016,6,26,7,15,765.0,73.0,2.1,20.0,412.5,700.94,552.73
2016,6,26,7,30,793.0,77.0,2.1,21.0,464.0,753.26,585.98
2016,6,26,7,45,815.0,79.5,2.1,22.0,514.0,798.36,613.09
2016,6,26,8,0,837.0,82.0,2.1,23.0,564.0,835.21,633.83
2016,6,26,8,15,853.0,84.5,2.1,23.5,611.0,872.63,655.81
2016,6,26,8,30,869.0,87.0,2.1,24.0,658.0,908.31,676.25
2016,6,26,8,45,881.5,89.0,2.15,25.0,701.5,938.14,691.72
2016,6,26,9,0,894.0,91.0,2.2,26.0,745.0,965.66,705.55
2016,6,26,9,15,903.0,93.0,2.2,26.5,784.0,987.29,716.34
2016,6,26,9,30,912.0,95.0,2.2,27.0,823.0,1006.16,725.4
2016,6,26,9,45,920.5,95.0,2.25,28.0,856.5,1019.46,730.08
2016,6,26,10,0,929.0,95.0,2.3,29.0,890.0,1029.8,732.99
2016,6,26,10,15,934.0,96.5,2.35,29.5,917.0,1035.23,734.41
2016,6,26,10,30,939.0,98.0,2.4,30.0,944.0,1037.49,734.0
2016,6,26,10,45,942.0,99.0,2.45,30.5,964.0,1034.06,730.19
2016,6,26,11,0,945.0,100.0,2.5,31.0,984.0,1027.47,724.57
2016,6,26,11,15,947.0,100.5,2.55,31.5,997.0,1016.25,716.22
2016,6,26,11,30,949.0,101.0,2.6,32.0,1010.0,1001.97,706.09
2016,6,26,11,45,948.5,101.5,2.65,32.5,1015.5,982.39,692.73
2016,6,26,12,0,948.0,102.0,2.7,33.0,1021.0,960.01,677.72
2016,6,26,12,15,947.0,102.0,2.75,33.0,1019.5,934.08,661.86
2016,6,26,12,30,946.0,102.0,2.8,33.0,1018.0,905.65,644.36
2016,6,26,12,45,930.5,111.0,2.9,33.5,1005.0,871.07,621.86
2016,6,26,13,0,915.0,120.0,3.0,34.0,992.0,834.91,598.22
2016,6,26,13,15,911.0,119.0,3.1,34.0,975.5,797.43,574.72
2016,6,26,13,30,907.0,118.0,3.2,34.0,959.0,758.25,549.81
2016,6,26,13,45,901.5,117.0,3.3,34.5,935.5,716.51,520.71
2016,6,26,14,0,896.0,116.0,3.4,35.0,912.0,673.51,489.5
2016,6,26,14,15,889.0,114.5,3.5,34.5,882.5,628.12,457.85
2016,6,26,14,30,882.0,113.0,3.6,34.0,853.0,581.96,424.65
2016,6,26,14,45,872.0,111.5,3.7,34.0,818.0,533.71,388.09
2016,6,26,15,0,862.0,110.0,3.8,34.0,783.0,485.36,350.44
2016,6,26,15,15,850.5,107.5,3.85,33.5,743.0,435.69,311.42
2016,6,26,15,30,839.0,105.0,3.9,33.0,703.0,386.45,271.66
2016,6,26,15,45,823.5,103.0,3.95,32.5,658.5,330.72,226.36
2016,6,26,16,0,808.0,101.0,4.0,32.0,614.0,282.26,185.94
2016,6,26,16,15,789.0,97.5,3.95,31.0,566.5,233.38,145.92
2016,6,26,16,30,770.0,94.0,3.9,30.0,519.0,186.54,108.9
2016,6,26,16,45,745.0,90.5,3.9,29.5,469.5,141.26,76.53
2016,6,26,17,0,720.0,87.0,3.9,29.0,420.0,98.93,52.64
2016,6,26,17,15,687.5,82.0,3.75,27.5,369.5,52.78,39.16
2016,6,26,17,30,655.0,77.0,3.6,26.0,319.0,50.46,37.57
2016,6,26,17,45,609.5,71.0,3.45,25.0,269.5,48.25,35.9
2016,6,26,18,0,564.0,65.0,3.3,24.0,220.0,45.88,33.99
2016,6,26,18,15,499.0,57.0,3.1,23.0,174.0,41.61,30.31
2016,6,26,18,30,434.0,49.0,2.9,22.0,128.0,37.11,26.24
2016,6,26,18,45,339.0,38.5,2.7,21.0,88.5,30.01,19.69
2016,6,26,19,0,244.0,28.0,2.5,20.0,49.0,22.49,11.32
2016,6,26,19,15,122.0,14.0,2.5,19.5,24.5,13.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,45.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,90.0,9.0,1.7,14.0,11.0,43.74,0.0
2016,6,27,5,15,226.5,20.5,1.7,14.5,41.5,143.49,59.04
2016,6,27,5,30,363.0,32.0,1.7,15.0,72.0,240.73,185.08
2016,6,27,5,45,449.5,40.0,1.75,15.5,115.0,312.41,251.12
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,391.71,319.24
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,456.49,372.5
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,525.09,426.04
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,579.62,466.08
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,639.2,507.12
2016,6,27,7,15,753.5,73.0,1.7,21.0,407.0,691.49,541.18
2016,6,27,7,30,782.0,77.0,1.7,22.0,458.0,743.85,574.1
2016,6,27,7,45,802.5,80.5,1.7,23.0,507.5,788.61,600.67
2016,6,27,8,0,823.0,84.0,1.7,24.0,557.0,832.35,625.84
2016,6,27,8,15,839.5,86.5,1.8,25.0,604.0,862.51,642.36
2016,6,27,8,30,856.0,89.0,1.9,26.0,651.0,898.34,662.52
2016,6,27,8,45,868.0,91.5,2.05,27.0,694.0,928.03,678.83
2016,6,27,9,0,880.0,94.0,2.2,28.0,737.0,955.42,693.53
2016,6,27,9,15,889.5,96.0,2.3,29.0,776.0,977.33,704.09
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,996.55,712.94
2016,6,27,9,45,894.0,106.5,2.5,31.0,845.0,1005.72,715.45
2016,6,27,10,0,889.0,115.0,2.6,32.0,875.0,1011.55,716.02
2016,6,27,10,15,895.0,116.5,2.65,32.5,902.0,1017.66,717.85
2016,6,27,10,30,901.0,118.0,2.7,33.0,929.0,1020.71,717.89
2016,6,27,10,45,904.5,119.5,2.8,34.0,949.5,1018.2,713.58
2016,6,27,11,0,908.0,121.0,2.9,35.0,970.0,1012.62,707.5
2016,6,27,11,15,911.0,121.5,2.9,35.0,984.0,1002.5,700.8
2016,6,27,11,30,914.0,122.0,2.9,35.0,998.0,989.4,692.38
2016,6,27,11,45,915.0,122.5,2.95,35.5,1004.5,971.54,680.07
2016,6,27,12,0,916.0,123.0,3.0,36.0,1011.0,950.94,666.14
2016,6,27,12,15,916.0,123.0,3.05,36.0,1010.0,926.38,651.14
2016,6,27,12,30,916.0,123.0,3.1,36.0,1009.0,899.4,634.58
2016,6,27,12,45,917.0,121.0,3.2,36.5,1001.5,869.14,614.86
2016,6,27,13,0,918.0,119.0,3.3,37.0,994.0,836.63,593.63
2016,6,27,13,15,915.5,118.0,3.4,36.5,979.0,800.19,572.1
2016,6,27,13,30,913.0,117.0,3.5,36.0,964.0,761.94,549.04
2016,6,27,13,45,909.5,115.5,3.6,36.0,942.0,720.91,521.65
2016,6,27,14,0,906.0,114.0,3.7,36.0,920.0,678.45,491.87
2016,6,27,14,15,900.0,113.0,3.75,35.5,891.0,633.65,460.5
2016,6,27,14,30,894.0,112.0,3.8,35.0,862.0,587.97,427.56
2016,6,27,14,45,887.0,109.5,3.85,35.0,828.0,539.85,391.07
2016,6,27,15,0,880.0,107.0,3.9,35.0,794.0,491.34,353.3
2016,6,27,15,15,869.0,104.5,3.9,34.5,753.5,441.01,313.84
2016,6,27,15,30,858.0,102.0,3.9,34.0,713.0,391.05,273.59
2016,6,27,15,45,846.0,99.0,3.95,33.5,669.0,340.96,232.43
2016,6,27,16,0,834.0,96.0,4.0,33.0,625.0,285.09,186.49
2016,6,27,16,15,815.5,93.0,3.95,32.5,577.0,235.39,145.57
2016,6,27,16,30,797.0,90.0,3.9,32.0,529.0,187.66,107.76
2016,6,27,16,45,775.5,85.5,3.85,31.5,479.5,140.57,74.12
2016,6,27,17,0,754.0,81.0,3.8,31.0,430.0,96.07,48.91
2016,6,27,17,15,722.0,76.5,3.65,29.5,379.0,54.23,40.02
2016,6,27,17,30,690.0,72.0,3.5,28.0,328.0,46.86,34.19
2016,6,27,17,45,648.5,66.0,3.35,27.0,278.0,44.48,32.38
2016,6,27,18,0,607.0,60.0,3.2,26.0,228.0,41.91,30.31
2016,6,27,18,15,542.5,53.0,2.9,25.0,180.0,38.3,27.21
2016,6,27,18,30,478.0,46.0,2.6,24.0,132.0,34.51,23.78
2016,6,27,18,45,381.5,36.5,2.3,23.0,91.5,28.21,18.0
2016,6,27,19,0,285.0,27.0,2.0,22.0,51.0,21.56,10.5
2016,6,27,19,15,142.5,13.5,2.0,21.0,25.5,12.87,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.5,2.2,15.5,33.0,103.75,37.92
2016,6,28,5,30,291.0,35.0,2.2,16.0,66.0,208.73,159.6
2016,6,28,5,45,381.0,44.5,2.25,16.5,108.0,281.05,225.61
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,361.26,294.53
2016,6,28,6,15,529.5,61.5,2.25,17.5,197.5,426.86,349.48
2016,6,28,6,30,588.0,69.0,2.2,18.0,245.0,496.47,405.31
2016,6,28,6,45,633.0,74.0,2.15,19.0,295.5,557.08,451.04
2016,6,28,7,0,678.0,79.0,2.1,20.0,346.0,619.8,495.24
2016,6,28,7,15,708.5,83.5,2.05,21.0,396.5,672.35,529.85
2016,6,28,7,30,739.0,88.0,2.0,22.0,447.0,721.87,561.03
2016,6,28,7,45,763.5,91.0,2.0,23.0,496.5,768.1,589.21
2016,6,28,8,0,788.0,94.0,2.0,24.0,546.0,813.6,616.1
2016,6,28,8,15,805.5,97.0,2.0,24.5,593.0,851.82,638.6
2016,6,28,8,30,823.0,100.0,2.0,25.0,640.0,888.42,659.7
2016,6,28,8,45,837.0,102.5,2.05,25.5,683.5,911.28,671.96
2016,6,28,9,0,851.0,105.0,2.1,26.0,727.0,939.92,688.1
2016,6,28,9,15,861.5,107.0,2.1,26.5,765.5,962.28,699.47
2016,6,28,9,30,872.0,109.0,2.1,27.0,804.0,982.04,709.21
2016,6,28,9,45,883.5,109.0,2.15,28.0,838.5,997.89,715.61
2016,6,28,10,0,895.0,109.0,2.2,29.0,873.0,1010.93,720.3
2016,6,28,10,15,901.0,110.0,2.3,29.5,900.0,1016.65,722.45
2016,6,28,10,30,907.0,111.0,2.4,30.0,927.0,1019.31,722.85
2016,6,28,10,45,911.5,112.0,2.5,30.5,948.0,1017.4,720.49
2016,6,28,11,0,916.0,113.0,2.6,31.0,969.0,1012.39,716.32
2016,6,28,11,15,918.5,113.5,2.7,31.0,983.0,1001.86,710.21
2016,6,28,11,30,921.0,114.0,2.8,31.0,997.0,988.34,702.29
2016,6,28,11,45,921.5,114.5,2.9,31.5,1003.0,970.05,689.97
2016,6,28,12,0,922.0,115.0,3.0,32.0,1009.0,949.01,675.95
2016,6,28,12,15,922.0,115.0,3.1,32.0,1008.5,924.45,661.03
2016,6,28,12,30,922.0,115.0,3.2,32.0,1008.0,897.43,644.44
2016,6,28,12,45,910.5,121.5,3.3,32.0,997.0,864.42,623.81
2016,6,28,13,0,899.0,128.0,3.4,32.0,986.0,829.72,601.91
2016,6,28,13,15,896.0,127.5,3.45,31.5,970.5,793.93,580.01
2016,6,28,13,30,893.0,127.0,3.5,31.0,955.0,756.4,556.63
2016,6,28,13,45,889.0,125.5,3.55,31.0,933.0,715.75,528.37
2016,6,28,14,0,885.0,124.0,3.6,31.0,911.0,673.74,498.15
2016,6,28,14,15,878.5,122.5,3.55,30.5,882.0,629.05,465.98
2016,6,28,14,30,872.0,121.0,3.5,30.0,853.0,583.57,432.36
2016,6,28,14,45,864.0,118.5,3.5,30.0,818.5,535.9,395.52
2016,6,28,15,0,856.0,116.0,3.5,30.0,784.0,487.95,357.53
2016,6,28,15,15,844.5,113.5,3.45,29.5,744.0,438.49,318.07
2016,6,28,15,30,833.0,111.0,3.4,29.0,704.0,383.65,273.66
2016,6,28,15,45,820.5,107.0,3.35,28.5,660.5,333.42,231.74
2016,6,28,16,0,808.0,103.0,3.3,28.0,617.0,284.21,190.13
2016,6,28,16,15,789.0,100.0,3.25,27.5,569.5,235.68,149.57
2016,6,28,16,30,770.0,97.0,3.2,27.0,522.0,189.19,112.18
2016,6,28,16,45,748.5,92.0,3.15,26.5,472.5,143.02,78.65
2016,6,28,17,0,727.0,87.0,3.1,26.0,423.0,99.45,53.45
2016,6,28,17,15,694.5,82.0,3.0,25.0,372.5,52.91,39.69
2016,6,28,17,30,662.0,77.0,2.9,24.0,322.0,50.47,37.91
2016,6,28,17,45,620.5,70.5,2.85,23.0,272.5,47.87,35.9
2016,6,28,18,0,579.0,64.0,2.8,22.0,223.0,45.08,33.61
2016,6,28,18,15,514.0,56.5,2.75,21.0,176.5,41.21,30.23
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,37.13,26.49
2016,6,28,18,45,353.5,38.5,2.65,19.0,90.0,30.02,19.89
2016,6,28,19,0,258.0,28.0,2.6,18.0,50.0,22.5,11.46
2016,6,28,19,15,129.0,14.0,2.6,17.5,25.0,13.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.0,15.5,3.35,13.5,36.0,118.38,40.1
2016,6,29,5,30,374.0,31.0,3.4,14.0,72.0,244.21,188.41
2016,6,29,5,45,464.0,39.0,3.45,14.5,116.0,318.01,257.88
2016,6,29,6,0,554.0,47.0,3.5,15.0,160.0,399.82,329.47
2016,6,29,6,15,611.0,53.0,3.5,15.5,209.0,465.92,386.02
2016,6,29,6,30,668.0,59.0,3.5,16.0,258.0,532.39,440.67
2016,6,29,6,45,377.5,107.5,3.55,16.5,224.0,413.04,341.81
2016,6,29,7,0,87.0,156.0,3.6,17.0,190.0,233.89,190.78
2016,6,29,7,15,125.5,179.0,3.6,17.5,236.0,302.95,247.09
2016,6,29,7,30,164.0,202.0,3.6,18.0,282.0,362.56,294.06
2016,6,29,7,45,292.5,202.5,3.6,18.5,363.0,486.17,392.05
2016,6,29,8,0,421.0,203.0,3.6,19.0,444.0,618.59,492.67
2016,6,29,8,15,652.5,143.5,3.6,19.5,553.5,773.32,607.33
2016,6,29,8,30,884.0,84.0,3.6,20.0,663.0,917.34,705.55
2016,6,29,8,45,897.0,86.0,3.65,21.0,707.5,948.1,721.44
2016,6,29,9,0,910.0,88.0,3.7,22.0,752.0,976.52,736.41
2016,6,29,9,15,919.5,89.5,3.7,22.5,791.5,998.45,747.99
2016,6,29,9,30,929.0,91.0,3.7,23.0,831.0,1017.61,757.74
2016,6,29,9,45,931.5,95.5,3.75,23.5,864.0,1030.26,763.57
2016,6,29,10,0,934.0,100.0,3.8,24.0,897.0,1039.7,767.42
2016,6,29,10,15,940.0,101.0,3.8,24.0,925.0,1045.63,770.23
2016,6,29,10,30,946.0,102.0,3.8,24.0,953.0,1048.38,771.1
2016,6,29,10,45,950.0,103.0,3.85,24.5,974.5,1045.94,767.58
2016,6,29,11,0,954.0,104.0,3.9,25.0,996.0,1040.29,762.12
2016,6,29,11,15,957.0,104.5,3.9,25.0,1010.0,1029.96,754.9
2016,6,29,11,30,960.0,105.0,3.9,25.0,1024.0,1016.5,745.76
2016,6,29,11,45,961.0,105.5,3.95,25.0,1031.0,998.12,733.81
2016,6,29,12,0,962.0,106.0,4.0,25.0,1038.0,976.86,720.0
2016,6,29,12,15,962.0,106.0,4.05,24.5,1037.5,951.47,704.85
2016,6,29,12,30,962.0,106.0,4.1,24.0,1037.0,923.49,687.87
2016,6,29,12,45,955.0,109.5,4.15,24.0,1027.0,890.44,666.01
2016,6,29,13,0,948.0,113.0,4.2,24.0,1017.0,855.4,642.68
2016,6,29,13,15,945.5,112.5,4.2,23.5,1001.5,818.42,618.84
2016,6,29,13,30,943.0,112.0,4.2,23.0,986.0,779.55,593.42
2016,6,29,13,45,938.5,111.0,4.25,23.0,963.5,737.13,563.44
2016,6,29,14,0,934.0,110.0,4.3,23.0,941.0,693.28,530.67
2016,6,29,14,15,928.0,109.0,4.25,22.5,912.0,647.3,496.28
2016,6,29,14,30,922.0,108.0,4.2,22.0,883.0,600.38,460.25
2016,6,29,14,45,914.0,106.5,4.2,21.5,847.5,551.31,421.67
2016,6,29,15,0,906.0,105.0,4.2,21.0,812.0,501.88,381.64
2016,6,29,15,15,895.0,102.5,4.15,20.5,771.0,450.27,338.74
2016,6,29,15,30,884.0,100.0,4.1,20.0,730.0,399.02,294.99
2016,6,29,15,45,870.5,97.5,4.05,20.0,685.0,347.55,249.75
2016,6,29,16,0,857.0,95.0,4.0,20.0,640.0,297.07,205.01
2016,6,29,16,15,839.0,92.0,3.95,19.5,591.0,239.6,155.75
2016,6,29,16,30,821.0,89.0,3.9,19.0,542.0,190.71,114.98
2016,6,29,16,45,797.5,85.5,3.85,18.5,491.0,142.95,79.19
2016,6,29,17,0,774.0,82.0,3.8,18.0,440.0,97.99,52.65
2016,6,29,17,15,742.0,77.5,3.75,17.5,388.0,55.12,42.92
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,52.62,40.96
2016,6,29,17,45,664.5,68.0,3.65,16.5,284.5,46.06,35.3
2016,6,29,18,0,619.0,63.0,3.6,16.0,233.0,44.37,33.85
2016,6,29,18,15,552.0,55.5,3.5,15.5,184.5,40.43,30.28
2016,6,29,18,30,485.0,48.0,3.4,15.0,136.0,36.3,26.35
2016,6,29,18,45,382.0,38.5,3.35,14.5,94.5,30.06,20.34
2016,6,29,19,0,279.0,29.0,3.3,14.0,53.0,23.5,12.46
2016,6,29,19,15,139.5,14.5,3.25,13.5,26.5,13.82,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.0,17.0,2.9,13.5,34.0,107.95,31.54
2016,6,30,5,30,318.0,34.0,2.9,14.0,68.0,220.09,168.94
2016,6,30,5,45,413.5,43.0,2.95,14.5,111.5,295.74,239.35
2016,6,30,6,0,509.0,52.0,3.0,15.0,155.0,379.77,312.42
2016,6,30,6,15,570.0,59.0,2.9,15.5,204.0,447.82,370.14
2016,6,30,6,30,631.0,66.0,2.8,16.0,253.0,520.07,428.73
2016,6,30,6,45,673.5,71.0,2.75,16.5,304.5,580.59,475.85
2016,6,30,7,0,716.0,76.0,2.7,17.0,356.0,639.32,518.31
2016,6,30,7,15,746.5,80.0,2.6,17.5,408.0,692.98,555.19
2016,6,30,7,30,777.0,84.0,2.5,18.0,460.0,746.81,590.93
2016,6,30,7,45,798.5,88.0,2.45,19.0,510.5,792.94,619.16
2016,6,30,8,0,820.0,92.0,2.4,20.0,561.0,838.09,645.88
2016,6,30,8,15,837.5,95.0,2.3,20.5,609.0,877.2,668.52
2016,6,30,8,30,855.0,98.0,2.2,21.0,657.0,906.76,684.19
2016,6,30,8,45,865.0,102.5,2.1,22.0,700.5,936.82,698.61
2016,6,30,9,0,875.0,107.0,2.0,23.0,744.0,964.45,711.02
2016,6,30,9,15,885.5,109.0,1.95,23.5,783.5,987.18,721.99
2016,6,30,9,30,896.0,111.0,1.9,24.0,823.0,1007.25,731.2
2016,6,30,9,45,905.0,112.0,1.9,25.0,857.5,1021.93,736.19
2016,6,30,10,0,914.0,113.0,1.9,26.0,892.0,1033.69,739.42
2016,6,30,10,15,920.0,114.5,1.95,26.5,920.0,1039.95,741.42
2016,6,30,10,30,926.0,116.0,2.0,27.0,948.0,1043.09,741.64
2016,6,30,10,45,929.5,117.5,2.1,27.5,969.0,1040.58,739.11
2016,6,30,11,0,933.0,119.0,2.2,28.0,990.0,1034.91,734.73
2016,6,30,11,15,935.5,119.5,2.3,28.0,1004.0,1024.13,728.7
2016,6,30,11,30,938.0,120.0,2.4,28.0,1018.0,1010.31,720.81
2016,6,30,11,45,939.0,120.5,2.5,28.5,1024.5,992.11,708.75
2016,6,30,12,0,940.0,121.0,2.6,29.0,1031.0,971.1,694.93
2016,6,30,12,15,939.5,121.0,2.65,29.0,1030.0,945.61,679.19
2016,6,30,12,30,939.0,121.0,2.7,29.0,1029.0,917.63,661.81
2016,6,30,12,45,929.5,126.0,2.8,29.5,1018.5,884.34,639.95
2016,6,30,13,0,920.0,131.0,2.9,30.0,1008.0,849.23,616.79
2016,6,30,13,15,916.5,130.0,2.95,30.0,992.0,811.88,592.88
2016,6,30,13,30,913.0,129.0,3.0,30.0,976.0,772.78,567.57
2016,6,30,13,45,907.5,128.0,3.15,30.0,952.5,730.72,539.09
2016,6,30,14,0,902.0,127.0,3.3,30.0,929.0,687.38,508.49
2016,6,30,14,15,895.0,125.5,3.35,30.0,899.5,641.63,475.02
2016,6,30,14,30,888.0,124.0,3.4,30.0,870.0,595.09,440.12
2016,6,30,14,45,878.0,122.5,3.45,30.0,834.5,546.44,402.78
2016,6,30,15,0,868.0,121.0,3.5,30.0,799.0,497.67,364.34
2016,6,30,15,15,856.0,118.5,3.45,29.5,758.0,442.09,320.54
2016,6,30,15,30,844.0,116.0,3.4,29.0,717.0,391.84,279.47
2016,6,30,15,45,827.5,113.0,3.4,28.5,671.5,340.57,236.91
2016,6,30,16,0,811.0,110.0,3.4,28.0,626.0,290.73,195.0
2016,6,30,16,15,791.0,106.5,3.35,27.5,577.5,241.39,153.9
2016,6,30,16,30,771.0,103.0,3.3,27.0,529.0,194.19,116.06
2016,6,30,16,45,744.5,98.5,3.3,26.5,478.0,142.21,78.17
2016,6,30,17,0,718.0,94.0,3.3,26.0,427.0,98.61,53.07
2016,6,30,17,15,683.0,89.0,3.2,25.0,375.5,57.78,43.84
2016,6,30,17,30,648.0,84.0,3.1,24.0,324.0,55.76,42.45
2016,6,30,17,45,600.5,77.0,3.05,23.0,273.5,52.99,40.31
2016,6,30,18,0,553.0,70.0,3.0,22.0,223.0,50.02,37.88
2016,6,30,18,15,484.0,61.5,2.95,21.0,175.5,45.5,33.95
2016,6,30,18,30,415.0,53.0,2.9,20.0,128.0,40.75,29.6
2016,6,30,18,45,312.0,41.5,2.85,19.0,88.0,32.82,22.26
2016,6,30,19,0,209.0,30.0,2.8,18.0,48.0,23.51,12.17
2016,6,30,19,15,104.5,15.0,2.85,17.5,24.0,14.3,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,136.5,17.5,3.35,13.5,32.0,95.19,22.52
2016,7,1,5,30,273.0,35.0,3.4,14.0,64.0,199.02,152.13
2016,7,1,5,45,368.5,45.0,3.5,14.5,106.5,273.81,221.75
2016,7,1,6,0,464.0,55.0,3.6,15.0,149.0,357.03,294.43
2016,7,1,6,15,526.5,63.0,3.6,15.5,197.0,425.38,352.95
2016,7,1,6,30,589.0,71.0,3.6,16.0,245.0,498.08,412.79
2016,7,1,6,45,635.0,76.0,3.65,17.0,296.0,559.46,460.75
2016,7,1,7,0,681.0,81.0,3.7,18.0,347.0,623.0,507.54
2016,7,1,7,15,712.5,86.0,3.65,18.5,398.5,677.11,545.75
2016,7,1,7,30,744.0,91.0,3.6,19.0,450.0,727.91,580.38
2016,7,1,7,45,769.0,94.0,3.55,19.5,500.5,774.82,611.25
2016,7,1,8,0,794.0,97.0,3.5,20.0,551.0,820.99,640.87
2016,7,1,8,15,812.5,100.5,3.5,20.5,598.5,860.94,665.73
2016,7,1,8,30,831.0,104.0,3.5,21.0,646.0,899.29,689.1
2016,7,1,8,45,846.0,106.0,3.5,22.0,690.5,930.75,706.06
2016,7,1,9,0,861.0,108.0,3.5,23.0,735.0,951.86,715.77
