Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,871.5,110.5,3.45,23.5,774.5,974.97,727.9
2016,7,1,9,30,882.0,113.0,3.4,24.0,814.0,995.45,738.19
2016,7,1,9,45,891.0,114.5,3.4,24.5,848.0,1010.58,745.31
2016,7,1,10,0,900.0,116.0,3.4,25.0,882.0,1022.81,750.61
2016,7,1,10,15,906.0,117.5,3.4,25.5,910.0,1029.06,752.11
2016,7,1,10,30,912.0,119.0,3.4,26.0,938.0,1032.21,751.76
2016,7,1,10,45,916.5,120.0,3.45,26.5,959.5,1030.24,748.62
2016,7,1,11,0,921.0,121.0,3.5,27.0,981.0,1025.15,743.63
2016,7,1,11,15,923.5,121.5,3.55,27.0,995.0,1014.52,736.65
2016,7,1,11,30,926.0,122.0,3.6,27.0,1009.0,1000.87,727.84
2016,7,1,11,45,927.5,122.5,3.7,27.5,1015.5,983.36,715.49
2016,7,1,12,0,929.0,123.0,3.8,28.0,1022.0,963.04,701.38
2016,7,1,12,15,929.0,123.0,3.85,28.0,1021.5,938.24,685.44
2016,7,1,12,30,929.0,123.0,3.9,28.0,1021.0,910.97,667.84
2016,7,1,12,45,923.5,125.0,4.0,28.0,1011.5,878.58,647.01
2016,7,1,13,0,918.0,127.0,4.1,28.0,1002.0,844.24,624.72
2016,7,1,13,15,914.5,126.5,4.1,28.0,986.5,807.43,600.16
2016,7,1,13,30,911.0,126.0,4.1,28.0,971.0,768.87,574.23
2016,7,1,13,45,906.5,124.5,4.15,28.0,948.0,727.17,544.83
2016,7,1,14,0,902.0,123.0,4.2,28.0,925.0,684.11,513.31
2016,7,1,14,15,895.0,121.5,4.2,27.5,895.5,638.39,479.97
2016,7,1,14,30,888.0,120.0,4.2,27.0,866.0,591.87,445.11
2016,7,1,14,45,879.0,118.0,4.25,26.5,830.5,543.34,407.85
2016,7,1,15,0,870.0,116.0,4.3,26.0,795.0,494.59,369.27
2016,7,1,15,15,858.0,113.5,4.25,25.5,754.5,444.2,328.24
2016,7,1,15,30,846.0,111.0,4.2,25.0,714.0,388.47,282.18
2016,7,1,15,45,830.5,108.5,4.2,24.5,669.0,337.82,239.13
2016,7,1,16,0,815.0,106.0,4.2,24.0,624.0,288.47,196.66
2016,7,1,16,15,795.5,102.5,4.15,23.0,575.5,239.01,154.9
2016,7,1,16,30,776.0,99.0,4.1,22.0,527.0,191.63,116.3
2016,7,1,16,45,749.5,95.0,4.05,21.5,476.5,145.38,82.23
2016,7,1,17,0,723.0,91.0,4.0,21.0,426.0,96.54,52.41
2016,7,1,17,15,688.5,86.0,3.9,20.5,374.5,55.45,42.67
2016,7,1,17,30,654.0,81.0,3.8,20.0,323.0,53.48,41.19
2016,7,1,17,45,606.5,74.5,3.7,19.5,272.5,51.01,39.18
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,48.36,36.91
2016,7,1,18,15,490.5,60.0,3.5,18.0,175.0,44.21,33.25
2016,7,1,18,30,422.0,52.0,3.4,17.0,128.0,39.85,29.21
2016,7,1,18,45,319.5,40.5,3.3,16.5,88.0,31.89,21.71
2016,7,1,19,0,217.0,29.0,3.2,16.0,48.0,22.7,11.65
2016,7,1,19,15,108.5,14.5,3.1,15.5,24.0,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,3.15,13.5,30.5,90.09,15.89
2016,7,2,5,30,255.0,34.0,3.3,14.0,61.0,188.1,143.07
2016,7,2,5,45,342.5,45.5,3.45,14.5,102.0,260.25,210.52
2016,7,2,6,0,430.0,57.0,3.6,15.0,143.0,339.36,279.83
2016,7,2,6,15,491.0,65.5,3.6,15.5,190.0,405.98,337.03
2016,7,2,6,30,552.0,74.0,3.6,16.0,237.0,476.82,395.57
2016,7,2,6,45,593.0,81.5,3.65,17.0,286.5,536.36,442.21
2016,7,2,7,0,634.0,89.0,3.7,18.0,336.0,597.75,488.25
2016,7,2,7,15,667.0,94.5,3.7,18.5,386.5,652.0,527.11
2016,7,2,7,30,700.0,100.0,3.7,19.0,437.0,706.81,565.29
2016,7,2,7,45,722.5,105.0,3.7,20.0,486.0,752.43,594.59
2016,7,2,8,0,745.0,110.0,3.7,21.0,535.0,797.33,622.63
2016,7,2,8,15,764.0,114.0,3.65,21.5,581.5,832.85,644.35
2016,7,2,8,30,783.0,118.0,3.6,22.0,628.0,871.1,667.66
2016,7,2,8,45,796.5,122.0,3.55,22.5,671.5,902.47,685.82
2016,7,2,9,0,810.0,126.0,3.5,23.0,715.0,931.69,702.32
2016,7,2,9,15,821.5,128.5,3.5,23.5,754.0,954.96,714.98
2016,7,2,9,30,833.0,131.0,3.5,24.0,793.0,975.69,725.93
2016,7,2,9,45,843.5,132.5,3.55,25.0,827.0,991.66,732.63
2016,7,2,10,0,854.0,134.0,3.6,26.0,861.0,996.06,731.75
2016,7,2,10,15,861.0,135.5,3.6,26.0,888.5,1003.01,735.31
2016,7,2,10,30,868.0,137.0,3.6,26.0,916.0,1007.0,737.02
2016,7,2,10,45,872.0,138.5,3.65,26.5,937.0,1005.03,733.87
2016,7,2,11,0,876.0,140.0,3.7,27.0,958.0,1000.06,728.93
2016,7,2,11,15,879.5,141.0,3.75,27.0,972.0,991.14,722.97
2016,7,2,11,30,883.0,142.0,3.8,27.0,986.0,979.3,715.22
2016,7,2,11,45,884.0,142.5,3.9,27.5,993.0,961.81,702.74
2016,7,2,12,0,885.0,143.0,4.0,28.0,1000.0,941.67,688.6
2016,7,2,12,15,885.0,143.0,4.05,28.0,999.5,917.68,673.02
2016,7,2,12,30,885.0,143.0,4.1,28.0,999.0,891.36,655.88
2016,7,2,12,45,887.5,140.0,4.2,28.0,992.0,862.23,637.04
2016,7,2,13,0,890.0,137.0,4.3,28.0,985.0,830.87,616.56
2016,7,2,13,15,887.0,136.0,4.35,28.0,969.5,794.89,592.58
2016,7,2,13,30,884.0,135.0,4.4,28.0,954.0,757.2,567.25
2016,7,2,13,45,879.0,134.0,4.45,28.0,932.0,716.57,538.05
2016,7,2,14,0,874.0,133.0,4.5,28.0,910.0,674.68,507.17
2016,7,2,14,15,867.0,131.0,4.5,27.5,881.0,629.66,474.27
2016,7,2,14,30,860.0,129.0,4.5,27.0,852.0,583.91,439.91
2016,7,2,14,45,851.0,127.0,4.55,27.0,817.5,536.59,402.72
2016,7,2,15,0,842.0,125.0,4.6,27.0,783.0,484.45,361.09
2016,7,2,15,15,830.5,122.5,4.55,26.5,743.0,435.04,320.89
2016,7,2,15,30,819.0,120.0,4.5,26.0,703.0,386.17,280.1
2016,7,2,15,45,804.0,116.5,4.5,25.5,659.0,336.15,237.77
2016,7,2,16,0,789.0,113.0,4.5,25.0,615.0,287.41,196.04
2016,7,2,16,15,769.5,109.0,4.4,24.0,567.0,238.83,155.21
2016,7,2,16,30,750.0,105.0,4.3,23.0,519.0,192.35,117.54
2016,7,2,16,45,724.5,100.5,4.25,22.5,469.5,141.32,79.67
2016,7,2,17,0,699.0,96.0,4.2,22.0,420.0,98.72,54.77
2016,7,2,17,15,665.0,90.5,4.1,21.0,369.5,58.41,45.15
2016,7,2,17,30,631.0,85.0,4.0,20.0,319.0,56.5,43.81
2016,7,2,17,45,585.0,78.0,3.9,19.5,269.0,53.77,41.59
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,50.86,39.1
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,45.95,34.78
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,40.76,30.0
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,32.38,22.12
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.71,11.61
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.5,2.65,13.5,30.5,91.03,10.09
2016,7,3,5,30,265.0,33.0,2.8,14.0,61.0,192.64,145.86
2016,7,3,5,45,356.5,44.0,2.95,14.5,102.5,265.6,214.44
2016,7,3,6,0,448.0,55.0,3.1,15.0,144.0,346.93,285.48
2016,7,3,6,15,509.5,63.0,3.1,15.5,191.5,413.91,342.8
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,485.17,401.41
2016,7,3,6,45,615.0,77.5,3.1,17.0,289.0,546.28,448.92
2016,7,3,7,0,659.0,84.0,3.1,18.0,339.0,609.46,495.47
2016,7,3,7,15,691.0,89.0,3.1,18.5,390.0,663.19,533.45
2016,7,3,7,30,723.0,94.0,3.1,19.0,441.0,717.39,570.69
2016,7,3,7,45,746.5,98.0,3.15,20.0,490.5,759.59,597.33
2016,7,3,8,0,770.0,102.0,3.2,21.0,540.0,805.06,625.71
2016,7,3,8,15,788.5,105.5,3.2,21.5,587.0,844.44,650.1
2016,7,3,8,30,807.0,109.0,3.2,22.0,634.0,882.27,673.05
2016,7,3,8,45,820.5,112.5,3.2,23.0,677.5,913.64,689.91
2016,7,3,9,0,834.0,116.0,3.2,24.0,721.0,942.81,705.06
2016,7,3,9,15,845.0,118.5,3.2,24.5,760.5,957.52,711.78
2016,7,3,9,30,856.0,121.0,3.2,25.0,800.0,978.15,722.59
2016,7,3,9,45,883.0,112.5,3.25,25.5,838.5,999.98,734.5
2016,7,3,10,0,910.0,104.0,3.3,26.0,877.0,1019.34,744.78
2016,7,3,10,15,915.5,105.0,3.3,26.5,905.0,1024.84,745.72
2016,7,3,10,30,921.0,106.0,3.3,27.0,933.0,1027.23,744.88
2016,7,3,10,45,925.0,107.0,3.35,27.5,954.0,1025.0,741.6
2016,7,3,11,0,929.0,108.0,3.4,28.0,975.0,1019.63,736.46
2016,7,3,11,15,931.5,108.5,3.45,28.0,989.0,1009.18,729.64
2016,7,3,11,30,934.0,109.0,3.5,28.0,1003.0,995.69,720.97
2016,7,3,11,45,935.0,110.0,3.55,28.5,1009.5,978.3,708.45
2016,7,3,12,0,936.0,111.0,3.6,29.0,1016.0,958.08,694.18
2016,7,3,12,15,935.5,110.5,3.65,29.0,1015.0,932.42,677.78
2016,7,3,12,30,935.0,110.0,3.7,29.0,1014.0,904.28,659.73
2016,7,3,12,45,917.5,120.5,3.75,29.5,1001.0,869.66,636.03
2016,7,3,13,0,900.0,131.0,3.8,30.0,988.0,833.55,611.3
2016,7,3,13,15,897.0,130.0,3.85,29.5,972.5,797.28,588.73
2016,7,3,13,30,894.0,129.0,3.9,29.0,957.0,759.27,564.67
2016,7,3,13,45,889.0,128.0,3.95,29.0,934.5,718.29,535.75
2016,7,3,14,0,884.0,127.0,4.0,29.0,912.0,676.03,504.94
2016,7,3,14,15,877.0,125.5,4.0,29.0,883.0,631.03,471.35
2016,7,3,14,30,870.0,124.0,4.0,29.0,854.0,585.26,436.43
2016,7,3,14,45,861.5,121.5,4.0,29.0,819.5,537.35,399.11
2016,7,3,15,0,853.0,119.0,4.0,29.0,785.0,489.19,360.66
2016,7,3,15,15,841.0,116.5,3.95,28.5,744.5,434.25,316.96
2016,7,3,15,30,829.0,114.0,3.9,28.0,704.0,384.69,276.08
2016,7,3,15,45,815.0,110.5,3.9,27.5,660.0,334.48,233.96
2016,7,3,16,0,801.0,107.0,3.9,27.0,616.0,285.43,192.3
2016,7,3,16,15,781.5,103.5,3.85,26.5,568.0,236.62,151.34
2016,7,3,16,30,762.0,100.0,3.8,26.0,520.0,189.91,113.64
2016,7,3,16,45,738.0,95.0,3.75,25.5,470.5,143.76,80.1
2016,7,3,17,0,714.0,90.0,3.7,25.0,421.0,94.83,50.59
2016,7,3,17,15,680.0,85.0,3.6,24.0,370.0,54.15,40.93
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,52.72,40.01
2016,7,3,17,45,601.5,73.5,3.4,22.5,269.5,50.22,38.0
2016,7,3,18,0,557.0,67.0,3.3,22.0,220.0,47.55,35.74
2016,7,3,18,15,491.0,58.5,3.15,21.0,173.5,42.94,31.72
2016,7,3,18,30,425.0,50.0,3.0,20.0,127.0,38.06,27.28
2016,7,3,18,45,329.0,39.0,2.9,19.0,87.5,30.53,20.29
2016,7,3,19,0,233.0,28.0,2.8,18.0,48.0,22.56,11.31
2016,7,3,19,15,116.5,14.0,2.8,17.5,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,97.23,3.66
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,201.27,151.81
2016,7,4,5,45,383.0,40.5,3.05,14.5,102.5,275.13,222.05
2016,7,4,6,0,478.0,50.0,3.2,15.0,144.0,357.66,294.3
2016,7,4,6,15,538.5,57.0,3.2,15.5,191.5,423.83,351.12
2016,7,4,6,30,599.0,64.0,3.2,16.0,239.0,494.25,409.15
2016,7,4,6,45,645.0,69.0,3.2,17.0,290.0,555.85,457.14
2016,7,4,7,0,691.0,74.0,3.2,18.0,341.0,619.68,503.6
2016,7,4,7,15,722.0,78.0,3.15,18.5,392.0,669.3,538.21
2016,7,4,7,30,753.0,82.0,3.1,19.0,443.0,722.75,574.65
2016,7,4,7,45,779.0,84.5,3.1,20.0,493.5,770.16,604.74
2016,7,4,8,0,805.0,87.0,3.1,21.0,544.0,816.93,633.58
2016,7,4,8,15,822.5,90.0,3.1,21.5,591.5,855.8,657.42
2016,7,4,8,30,840.0,93.0,3.1,22.0,639.0,885.34,674.48
2016,7,4,8,45,855.5,94.5,3.15,22.5,683.5,917.0,693.23
2016,7,4,9,0,871.0,96.0,3.2,23.0,728.0,946.57,710.37
2016,7,4,9,15,882.0,98.0,3.25,23.5,767.5,970.03,723.33
2016,7,4,9,30,893.0,100.0,3.3,24.0,807.0,990.87,734.56
2016,7,4,9,45,892.0,107.0,3.35,25.0,838.5,1002.56,738.33
2016,7,4,10,0,891.0,114.0,3.4,26.0,870.0,1011.02,740.12
2016,7,4,10,15,897.5,115.0,3.5,26.0,898.5,1017.36,743.94
2016,7,4,10,30,904.0,116.0,3.6,26.0,927.0,1020.65,745.9
2016,7,4,10,45,908.0,117.5,3.7,26.5,948.0,1018.89,743.22
2016,7,4,11,0,912.0,119.0,3.8,27.0,969.0,1014.01,738.65
2016,7,4,11,15,915.0,120.0,3.9,27.0,983.0,1004.58,732.69
2016,7,4,11,30,918.0,121.0,4.0,27.0,997.0,992.13,724.83
2016,7,4,11,45,917.5,122.0,4.1,27.5,1003.5,973.47,711.53
2016,7,4,12,0,917.0,123.0,4.2,28.0,1010.0,952.08,696.52
2016,7,4,12,15,917.0,123.0,4.25,27.5,1009.5,927.62,681.98
2016,7,4,12,30,917.0,123.0,4.3,27.0,1009.0,900.71,665.71
2016,7,4,12,45,921.0,119.5,4.35,27.0,1002.5,871.61,646.56
2016,7,4,13,0,925.0,116.0,4.4,27.0,996.0,840.08,625.68
2016,7,4,13,15,922.0,115.0,4.4,27.0,981.0,803.08,600.74
2016,7,4,13,30,919.0,114.0,4.4,27.0,966.0,764.26,574.4
2016,7,4,13,45,915.0,113.0,4.45,27.0,943.5,723.1,545.45
2016,7,4,14,0,911.0,112.0,4.5,27.0,921.0,680.5,513.94
2016,7,4,14,15,904.5,110.5,4.45,26.5,892.0,634.74,480.11
2016,7,4,14,30,898.0,109.0,4.4,26.0,863.0,588.12,444.79
2016,7,4,14,45,890.0,107.0,4.4,26.0,828.0,539.66,406.36
2016,7,4,15,0,882.0,105.0,4.4,26.0,793.0,490.88,366.74
2016,7,4,15,15,871.0,103.0,4.35,25.5,753.0,440.75,325.71
2016,7,4,15,30,860.0,101.0,4.3,25.0,713.0,390.97,283.9
2016,7,4,15,45,845.5,98.5,4.25,25.0,668.5,340.27,240.15
2016,7,4,16,0,831.0,96.0,4.2,25.0,624.0,284.0,191.9
2016,7,4,16,15,812.5,93.0,4.15,24.5,576.0,234.28,149.62
2016,7,4,16,30,794.0,90.0,4.1,24.0,528.0,186.52,110.58
2016,7,4,16,45,769.5,86.0,4.05,23.5,477.5,139.49,76.11
2016,7,4,17,0,745.0,82.0,4.0,23.0,427.0,95.33,50.66
2016,7,4,17,15,712.0,77.5,3.85,22.0,376.0,53.87,41.04
2016,7,4,17,30,679.0,73.0,3.7,21.0,325.0,47.6,35.91
2016,7,4,17,45,631.5,68.0,3.6,20.5,274.0,46.01,34.66
2016,7,4,18,0,584.0,63.0,3.5,20.0,223.0,44.34,33.25
2016,7,4,18,15,518.5,55.5,3.4,19.0,176.0,40.43,29.81
2016,7,4,18,30,453.0,48.0,3.3,18.0,129.0,36.33,26.01
2016,7,4,18,45,349.0,37.5,3.2,17.0,88.5,29.18,19.32
2016,7,4,19,0,245.0,27.0,3.1,16.0,48.0,21.63,10.65
2016,7,4,19,15,122.5,13.5,3.0,15.5,24.0,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,145.0,15.5,2.95,13.5,30.0,97.1,0.0
2016,7,5,5,30,290.0,31.0,3.0,14.0,60.0,201.88,151.47
2016,7,5,5,45,387.5,40.5,3.1,14.5,102.0,277.06,223.39
2016,7,5,6,0,485.0,50.0,3.2,15.0,144.0,361.12,296.94
2016,7,5,6,15,545.5,56.5,3.2,15.5,191.5,426.94,353.54
2016,7,5,6,30,606.0,63.0,3.2,16.0,239.0,496.98,411.32
2016,7,5,6,45,308.0,97.5,3.2,16.5,187.5,350.5,290.49
2016,7,5,7,0,10.0,132.0,3.2,17.0,136.0,138.78,110.67
2016,7,5,7,15,121.0,162.0,3.15,17.5,220.0,278.35,227.51
2016,7,5,7,30,232.0,192.0,3.1,18.0,304.0,418.12,339.16
2016,7,5,7,45,521.0,138.5,3.1,19.0,423.5,615.02,493.95
2016,7,5,8,0,810.0,85.0,3.1,20.0,543.0,818.26,638.25
2016,7,5,8,15,827.5,87.5,3.1,20.5,590.5,849.19,655.34
2016,7,5,8,30,845.0,90.0,3.1,21.0,638.0,885.89,677.57
2016,7,5,8,45,860.5,91.0,3.1,21.5,682.0,917.14,695.7
2016,7,5,9,0,876.0,92.0,3.1,22.0,726.0,946.3,712.26
2016,7,5,9,15,886.5,94.0,3.15,22.5,765.5,969.45,725.05
2016,7,5,9,30,897.0,96.0,3.2,23.0,805.0,989.94,736.08
2016,7,5,9,45,908.0,96.0,3.3,23.5,840.0,1005.9,744.55
2016,7,5,10,0,919.0,96.0,3.4,24.0,875.0,1018.98,751.21
2016,7,5,10,15,925.0,97.0,3.5,24.0,903.5,1025.18,754.92
2016,7,5,10,30,931.0,98.0,3.6,24.0,932.0,1028.24,756.74
2016,7,5,10,45,935.0,99.0,3.7,24.5,953.5,1026.15,753.83
2016,7,5,11,0,939.0,100.0,3.8,25.0,975.0,1020.88,748.99
2016,7,5,11,15,942.0,100.5,3.9,25.0,989.5,1010.98,742.68
2016,7,5,11,30,945.0,101.0,4.0,25.0,1004.0,997.98,734.42
2016,7,5,11,45,945.5,102.5,4.15,25.0,1011.0,980.6,723.6
2016,7,5,12,0,946.0,104.0,4.3,25.0,1018.0,960.33,710.86
2016,7,5,12,15,946.0,104.0,4.35,24.5,1017.5,935.46,695.85
2016,7,5,12,30,946.0,104.0,4.4,24.0,1017.0,908.02,679.02
2016,7,5,12,45,937.5,108.5,4.5,24.0,1007.0,875.22,657.37
2016,7,5,13,0,929.0,113.0,4.6,24.0,997.0,840.49,634.48
2016,7,5,13,15,926.0,112.0,4.6,24.0,981.5,803.38,609.11
2016,7,5,13,30,923.0,111.0,4.6,24.0,966.0,764.43,582.29
2016,7,5,13,45,919.0,110.0,4.65,24.0,944.0,723.13,552.99
2016,7,5,14,0,915.0,109.0,4.7,24.0,922.0,680.38,520.96
2016,7,5,14,15,909.0,107.5,4.7,23.5,893.0,634.75,486.85
2016,7,5,14,30,903.0,106.0,4.7,23.0,864.0,588.2,451.1
2016,7,5,14,45,894.0,104.5,4.7,22.5,829.0,539.43,412.64
2016,7,5,15,0,885.0,103.0,4.7,22.0,794.0,490.41,372.84
2016,7,5,15,15,874.5,101.0,4.65,21.5,754.0,440.33,331.0
2016,7,5,15,30,864.0,99.0,4.6,21.0,714.0,390.54,288.34
2016,7,5,15,45,850.0,96.5,4.6,20.5,669.5,339.79,244.21
2016,7,5,16,0,836.0,94.0,4.6,20.0,625.0,283.38,195.24
2016,7,5,16,15,818.0,91.0,4.55,19.5,577.0,233.49,151.85
2016,7,5,16,30,800.0,88.0,4.5,19.0,529.0,185.5,111.78
2016,7,5,16,45,777.5,84.0,4.45,19.0,479.5,138.35,76.32
2016,7,5,17,0,755.0,80.0,4.4,19.0,430.0,93.87,50.17
2016,7,5,17,15,723.5,76.0,4.3,18.0,378.5,52.73,40.75
2016,7,5,17,30,692.0,72.0,4.2,17.0,327.0,46.92,35.93
2016,7,5,17,45,647.5,66.5,4.15,16.5,276.5,44.92,34.29
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,42.78,32.44
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,39.22,29.19
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,35.49,25.62
2016,7,5,18,45,366.5,37.5,3.8,14.5,90.0,29.23,19.58
2016,7,5,19,0,260.0,28.0,3.7,14.0,49.0,22.65,11.45
2016,7,5,19,15,130.0,14.0,3.6,13.5,24.5,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,13.5,28.5,87.17,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,57.0,184.96,137.79
2016,7,6,5,45,346.0,43.5,3.75,14.5,98.0,258.3,208.25
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,339.75,279.82
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,406.57,337.54
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,477.79,396.73
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,538.83,445.67
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,602.19,493.92
2016,7,6,7,15,692.0,83.5,3.75,17.5,383.0,655.31,531.94
2016,7,6,7,30,724.0,88.0,3.7,18.0,433.0,705.42,566.58
2016,7,6,7,45,751.0,91.0,3.65,18.5,483.0,753.45,598.76
2016,7,6,8,0,778.0,94.0,3.6,19.0,533.0,800.94,629.77
2016,7,6,8,15,796.0,97.0,3.55,19.5,580.0,839.58,653.78
2016,7,6,8,30,814.0,100.0,3.5,20.0,627.0,876.66,676.32
2016,7,6,8,45,832.0,100.5,3.5,20.5,671.5,901.04,689.98
2016,7,6,9,0,850.0,101.0,3.5,21.0,716.0,931.42,707.78
2016,7,6,9,15,860.5,103.5,3.55,21.0,755.0,954.66,722.22
2016,7,6,9,30,871.0,106.0,3.6,21.0,794.0,975.3,734.99
2016,7,6,9,45,879.0,108.0,3.65,21.5,827.5,990.18,742.51
2016,7,6,10,0,887.0,110.0,3.7,22.0,861.0,1002.18,748.21
2016,7,6,10,15,893.0,111.0,3.75,22.0,889.0,1008.14,751.43
2016,7,6,10,30,899.0,112.0,3.8,22.0,917.0,1011.07,752.8
2016,7,6,10,45,907.0,111.5,3.85,22.5,939.5,1011.33,751.08
2016,7,6,11,0,915.0,111.0,3.9,23.0,962.0,1008.5,747.45
2016,7,6,11,15,918.0,111.5,3.95,23.0,976.0,998.72,740.77
2016,7,6,11,30,921.0,112.0,4.0,23.0,990.0,985.92,732.23
2016,7,6,11,45,925.0,110.5,4.05,23.5,998.0,969.16,719.71
2016,7,6,12,0,929.0,109.0,4.1,24.0,1006.0,949.54,705.4
2016,7,6,12,15,928.5,109.0,4.15,24.0,1005.5,924.58,688.9
2016,7,6,12,30,928.0,109.0,4.2,24.0,1005.0,897.13,670.72
2016,7,6,12,45,925.5,109.5,4.3,24.0,996.5,866.11,650.26
2016,7,6,13,0,923.0,110.0,4.4,24.0,988.0,832.95,628.19
2016,7,6,13,15,919.5,109.0,4.45,23.5,972.0,795.69,604.1
2016,7,6,13,30,916.0,108.0,4.5,23.0,956.0,756.65,578.6
2016,7,6,13,45,911.0,107.5,4.55,23.0,933.5,715.39,549.24
2016,7,6,14,0,906.0,107.0,4.6,23.0,911.0,672.77,517.17
2016,7,6,14,15,899.0,105.5,4.6,22.5,882.0,626.93,482.77
2016,7,6,14,30,892.0,104.0,4.6,22.0,853.0,580.29,446.81
2016,7,6,14,45,882.0,103.0,4.6,22.0,817.5,531.94,407.7
2016,7,6,15,0,872.0,102.0,4.6,22.0,782.0,483.44,367.51
2016,7,6,15,15,860.5,100.0,4.5,21.5,742.0,433.57,325.81
2016,7,6,15,30,849.0,98.0,4.4,21.0,702.0,384.11,283.42
2016,7,6,15,45,832.5,96.0,4.35,20.5,657.0,333.72,239.69
2016,7,6,16,0,816.0,94.0,4.3,20.0,612.0,277.92,191.39
2016,7,6,16,15,797.5,91.0,4.2,19.5,564.5,228.92,148.85
2016,7,6,16,30,779.0,88.0,4.1,19.0,517.0,181.87,109.66
2016,7,6,16,45,754.0,84.5,4.05,18.5,467.5,135.89,75.46
2016,7,6,17,0,729.0,81.0,4.0,18.0,418.0,92.83,50.45
2016,7,6,17,15,697.0,76.5,3.9,17.5,368.0,53.05,41.12
2016,7,6,17,30,665.0,72.0,3.8,17.0,318.0,46.85,35.88
2016,7,6,17,45,619.5,66.5,3.7,16.5,268.0,44.86,34.25
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,42.74,32.4
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,39.19,29.17
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,35.48,25.61
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,28.77,19.17
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,21.7,10.63
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,96.48,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,203.34,150.67
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,276.5,222.63
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,358.5,294.82
2016,7,7,6,15,550.5,52.5,3.35,15.0,187.0,423.72,351.79
2016,7,7,6,30,610.0,59.0,3.3,15.0,234.0,493.19,410.13
2016,7,7,6,45,346.5,105.0,3.3,15.5,208.5,386.15,320.83
2016,7,7,7,0,83.0,151.0,3.3,16.0,183.0,225.23,184.35
2016,7,7,7,15,97.0,174.0,3.35,16.5,216.5,263.0,215.05
2016,7,7,7,30,111.0,197.0,3.4,17.0,250.0,313.83,255.0
2016,7,7,7,45,93.5,217.0,3.45,17.5,265.0,309.95,250.02
2016,7,7,8,0,76.0,237.0,3.5,18.0,280.0,317.24,253.89
2016,7,7,8,15,138.5,262.5,3.55,18.5,349.0,414.69,330.33
2016,7,7,8,30,201.0,288.0,3.6,19.0,418.0,500.97,395.92
2016,7,7,8,45,531.5,189.5,3.65,19.5,566.0,727.49,571.45
2016,7,7,9,0,862.0,91.0,3.7,20.0,714.0,930.91,712.81
2016,7,7,9,15,872.5,93.0,3.75,20.5,753.0,953.94,724.45
2016,7,7,9,30,883.0,95.0,3.8,21.0,792.0,974.36,735.71
2016,7,7,9,45,893.0,95.0,3.9,21.5,826.0,989.3,743.61
2016,7,7,10,0,903.0,95.0,4.0,22.0,860.0,1001.4,749.7
2016,7,7,10,15,909.0,96.0,4.05,22.0,888.0,1007.65,753.11
2016,7,7,10,30,915.0,97.0,4.1,22.0,916.0,1010.82,754.62
2016,7,7,10,45,919.0,98.0,4.2,22.0,937.0,1008.9,753.16
2016,7,7,11,0,923.0,99.0,4.3,22.0,958.0,1003.84,749.74
2016,7,7,11,15,925.5,99.5,4.3,22.0,972.0,993.71,742.45
2016,7,7,11,30,928.0,100.0,4.3,22.0,986.0,980.55,733.26
2016,7,7,11,45,928.5,101.0,4.35,22.5,992.5,963.04,720.11
2016,7,7,12,0,929.0,102.0,4.4,23.0,999.0,942.72,705.16
2016,7,7,12,15,929.0,102.0,4.35,22.5,998.5,918.31,689.71
2016,7,7,12,30,929.0,102.0,4.3,22.0,998.0,891.37,672.51
2016,7,7,12,45,915.5,110.0,4.3,22.0,987.0,858.16,649.85
2016,7,7,13,0,902.0,118.0,4.3,22.0,976.0,823.29,625.97
2016,7,7,13,15,899.0,117.0,4.2,22.0,961.0,787.06,600.64
2016,7,7,13,30,896.0,116.0,4.1,22.0,946.0,749.06,573.95
2016,7,7,13,45,892.5,114.5,4.1,22.0,924.5,708.66,544.67
2016,7,7,14,0,889.0,113.0,4.1,22.0,903.0,666.84,513.02
2016,7,7,14,15,882.5,112.0,4.05,22.0,874.5,622.39,478.61
2016,7,7,14,30,876.0,111.0,4.0,22.0,846.0,577.1,442.82
2016,7,7,14,45,869.0,108.5,4.0,22.0,811.5,529.68,404.68
2016,7,7,15,0,862.0,106.0,4.0,22.0,777.0,481.86,365.27
2016,7,7,15,15,850.5,103.5,4.0,21.5,737.5,432.01,323.99
2016,7,7,15,30,839.0,101.0,4.0,21.0,698.0,382.59,281.96
2016,7,7,15,45,826.5,98.0,4.0,20.5,654.5,333.07,239.02
2016,7,7,16,0,814.0,95.0,4.0,20.0,611.0,277.78,191.14
2016,7,7,16,15,795.5,92.0,4.0,19.5,564.0,228.85,148.77
2016,7,7,16,30,777.0,89.0,4.0,19.0,517.0,181.87,109.73
2016,7,7,16,45,754.5,85.0,4.05,18.5,468.0,135.82,75.45
2016,7,7,17,0,732.0,81.0,4.1,18.0,419.0,92.45,50.25
2016,7,7,17,15,700.0,76.5,4.05,17.5,368.5,53.09,41.16
2016,7,7,17,30,668.0,72.0,4.0,17.0,318.0,46.89,35.91
2016,7,7,17,45,625.0,66.0,3.95,16.5,268.5,44.52,33.94
2016,7,7,18,0,582.0,60.0,3.9,16.0,219.0,41.98,31.73
2016,7,7,18,15,517.0,53.0,3.75,15.5,172.5,38.4,28.46
2016,7,7,18,30,452.0,46.0,3.6,15.0,126.0,34.64,24.86
2016,7,7,18,45,352.5,36.0,3.5,14.5,86.5,27.9,18.41
2016,7,7,19,0,253.0,26.0,3.4,14.0,47.0,20.78,9.82
2016,7,7,19,15,126.5,13.0,3.35,13.5,23.5,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,14.0,28.0,94.35,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,200.01,146.99
2016,7,8,5,45,395.5,36.0,3.45,14.5,97.0,274.44,220.79
2016,7,8,6,0,496.0,44.0,3.6,15.0,138.0,358.21,294.66
2016,7,8,6,15,554.5,50.0,3.55,15.0,184.5,422.26,350.89
2016,7,8,6,30,613.0,56.0,3.5,15.0,231.0,490.53,408.48
2016,7,8,6,45,385.5,103.0,3.5,15.5,221.0,410.37,341.16
2016,7,8,7,0,158.0,150.0,3.5,16.0,211.0,290.27,239.29
2016,7,8,7,15,214.5,167.5,3.45,16.5,262.5,369.78,303.81
2016,7,8,7,30,271.0,185.0,3.4,17.0,314.0,440.57,359.22
2016,7,8,7,45,275.0,207.5,3.35,17.5,350.5,476.49,384.92
2016,7,8,8,0,279.0,230.0,3.3,18.0,387.0,511.54,409.52
2016,7,8,8,15,544.0,161.0,3.25,18.5,500.5,693.09,550.21
2016,7,8,8,30,809.0,92.0,3.2,19.0,614.0,853.8,662.29
2016,7,8,8,45,830.0,90.5,3.2,20.0,658.0,886.6,679.66
2016,7,8,9,0,851.0,89.0,3.2,21.0,702.0,917.66,696.57
2016,7,8,9,15,861.0,91.0,3.2,21.5,740.5,940.12,708.76
2016,7,8,9,30,871.0,93.0,3.2,22.0,779.0,959.98,719.22
2016,7,8,9,45,881.5,92.0,3.25,22.5,812.5,974.27,726.35
2016,7,8,10,0,892.0,91.0,3.3,23.0,846.0,985.79,731.74
2016,7,8,10,15,898.0,92.5,3.35,23.5,873.5,992.66,734.16
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,996.47,734.69
2016,7,8,10,45,909.5,93.5,3.45,24.5,922.0,994.59,731.61
2016,7,8,11,0,915.0,93.0,3.5,25.0,943.0,989.63,726.68
2016,7,8,11,15,917.5,93.5,3.55,25.0,957.5,979.73,720.04
2016,7,8,11,30,920.0,94.0,3.6,25.0,972.0,966.81,711.53
2016,7,8,11,45,922.0,94.0,3.65,25.5,979.0,949.98,699.13
2016,7,8,12,0,924.0,94.0,3.7,26.0,986.0,930.32,684.97
2016,7,8,12,15,924.0,94.0,3.75,26.0,985.5,906.16,669.19
2016,7,8,12,30,924.0,94.0,3.8,26.0,985.0,879.47,651.71
2016,7,8,12,45,916.5,98.0,3.9,26.0,976.0,847.86,631.07
2016,7,8,13,0,909.0,102.0,4.0,26.0,967.0,814.32,608.97
2016,7,8,13,15,906.5,101.5,4.05,26.0,952.0,778.81,585.13
2016,7,8,13,30,904.0,101.0,4.1,26.0,937.0,741.46,559.83
2016,7,8,13,45,900.5,99.5,4.15,26.0,915.5,700.86,531.38
2016,7,8,14,0,897.0,98.0,4.2,26.0,894.0,658.81,500.09
2016,7,8,14,15,891.0,97.0,4.2,26.0,866.0,614.42,466.24
2016,7,8,14,30,885.0,96.0,4.2,26.0,838.0,569.14,430.94
2016,7,8,14,45,877.0,94.5,4.25,26.0,804.0,521.72,393.27
2016,7,8,15,0,869.0,93.0,4.3,26.0,770.0,473.97,354.36
2016,7,8,15,15,858.5,91.0,4.3,25.5,731.0,424.67,313.88
2016,7,8,15,30,848.0,89.0,4.3,25.0,692.0,375.69,272.57
2016,7,8,15,45,835.0,86.5,4.3,24.5,648.5,326.06,229.97
2016,7,8,16,0,822.0,84.0,4.3,24.0,605.0,277.37,187.71
2016,7,8,16,15,804.5,81.5,4.2,23.5,558.5,228.89,146.17
2016,7,8,16,30,787.0,79.0,4.1,23.0,512.0,174.99,102.12
2016,7,8,16,45,765.5,75.5,4.1,23.0,463.5,128.93,68.18
2016,7,8,17,0,744.0,72.0,4.1,23.0,415.0,85.43,43.4
2016,7,8,17,15,713.5,68.0,3.9,22.0,365.0,46.51,34.71
2016,7,8,17,30,683.0,64.0,3.7,21.0,315.0,45.29,33.91
2016,7,8,17,45,642.0,59.0,3.55,20.5,266.5,43.13,32.16
2016,7,8,18,0,601.0,54.0,3.4,20.0,218.0,37.3,27.09
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.5,33.91,24.05
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,30.35,20.7
2016,7,8,18,45,378.0,32.5,2.9,18.5,86.0,24.8,15.41
2016,7,8,19,0,281.0,24.0,2.8,18.0,47.0,18.95,8.12
2016,7,8,19,15,140.5,12.0,2.75,17.5,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,15.5,28.5,101.95,0.0
2016,7,9,5,30,348.0,24.0,2.0,16.0,57.0,219.56,158.49
2016,7,9,5,45,437.5,31.5,2.15,16.5,97.5,289.65,230.07
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,364.68,296.19
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,428.35,350.82
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,495.89,406.31
2016,7,9,6,45,398.0,99.5,2.6,19.0,220.0,414.29,338.55
2016,7,9,7,0,155.0,150.0,2.7,20.0,209.0,288.1,233.25
2016,7,9,7,15,464.0,106.5,2.8,20.5,319.0,499.79,405.48
2016,7,9,7,30,773.0,63.0,2.9,21.0,429.0,705.1,557.96
2016,7,9,7,45,793.5,66.0,3.0,22.0,477.5,749.17,584.95
2016,7,9,8,0,814.0,69.0,3.1,23.0,526.0,792.37,611.81
2016,7,9,8,15,830.0,71.0,3.2,23.0,572.0,829.17,636.09
2016,7,9,8,30,846.0,73.0,3.3,23.0,618.0,864.34,659.09
2016,7,9,8,45,858.0,75.5,3.4,23.5,661.0,894.5,677.2
2016,7,9,9,0,870.0,78.0,3.5,24.0,704.0,922.39,693.67
2016,7,9,9,15,880.0,79.5,3.6,24.5,742.5,944.76,706.35
2016,7,9,9,30,890.0,81.0,3.7,25.0,781.0,964.49,717.29
2016,7,9,9,45,892.0,85.5,3.8,25.5,813.5,976.94,723.41
2016,7,9,10,0,894.0,90.0,3.9,26.0,846.0,986.28,727.6
2016,7,9,10,15,900.0,91.5,4.0,26.0,874.0,993.2,731.74
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,997.05,733.98
2016,7,9,10,45,910.5,94.0,4.2,26.0,923.0,995.78,732.96
2016,7,9,11,0,915.0,95.0,4.3,26.0,944.0,991.39,730.01
2016,7,9,11,15,918.0,95.5,4.35,26.0,958.5,981.95,723.54
2016,7,9,11,30,921.0,96.0,4.4,26.0,973.0,969.47,715.18
2016,7,9,11,45,923.5,95.5,4.5,26.5,980.5,952.58,702.82
2016,7,9,12,0,926.0,95.0,4.6,27.0,988.0,932.84,688.72
2016,7,9,12,15,926.0,95.0,4.7,26.5,988.0,908.61,674.57
2016,7,9,12,30,926.0,95.0,4.8,26.0,988.0,881.85,658.55
2016,7,9,12,45,923.5,95.5,4.9,26.0,980.0,851.07,638.29
2016,7,9,13,0,921.0,96.0,5.0,26.0,972.0,818.12,616.38
2016,7,9,13,15,918.5,95.5,5.05,25.5,957.0,782.24,593.17
2016,7,9,13,30,916.0,95.0,5.1,25.0,942.0,744.48,568.35
2016,7,9,13,45,914.0,93.0,5.15,25.0,921.0,704.02,539.75
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,661.96,507.93
2016,7,9,14,15,906.0,89.5,5.2,24.5,871.5,616.52,473.67
2016,7,9,14,30,900.0,88.0,5.2,24.0,843.0,570.17,437.78
2016,7,9,14,45,894.5,85.5,5.2,24.0,809.0,522.5,399.07
2016,7,9,15,0,889.0,83.0,5.2,24.0,775.0,474.26,358.94
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.0,424.66,317.36
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,375.3,274.92
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,325.11,230.65
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,275.72,186.78
2016,7,9,16,15,830.0,72.5,5.0,22.5,564.5,226.4,144.03
2016,7,9,16,30,814.0,70.0,4.9,22.0,518.0,178.69,104.48
2016,7,9,16,45,793.0,67.5,4.85,21.5,469.0,132.22,70.31
2016,7,9,17,0,772.0,65.0,4.8,21.0,420.0,80.83,39.48
2016,7,9,17,15,744.5,61.5,4.7,20.0,370.5,41.74,30.86
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,40.69,30.17
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,39.13,28.91
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,37.52,27.52
2016,7,9,18,15,578.0,44.5,4.2,17.5,176.5,34.5,24.77
2016,7,9,18,30,520.0,39.0,4.0,17.0,130.0,28.76,19.49
2016,7,9,18,45,417.5,31.5,3.8,16.5,89.5,23.99,14.86
2016,7,9,19,0,315.0,24.0,3.6,16.0,49.0,19.02,8.12
2016,7,9,19,15,157.5,12.0,3.5,15.5,24.5,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.05,13.5,28.5,101.04,0.0
2016,7,10,5,30,339.0,26.0,3.2,14.0,57.0,217.69,157.05
2016,7,10,5,45,436.0,34.5,3.4,14.5,99.5,292.55,234.63
2016,7,10,6,0,533.0,43.0,3.6,15.0,142.0,376.59,309.11
2016,7,10,6,15,593.0,48.5,3.55,15.5,190.5,438.64,363.35
2016,7,10,6,30,653.0,54.0,3.5,16.0,239.0,509.27,421.99
2016,7,10,6,45,692.0,59.0,3.5,17.0,289.5,568.45,467.95
2016,7,10,7,0,731.0,64.0,3.5,18.0,340.0,629.19,511.97
2016,7,10,7,15,761.0,67.5,3.5,18.5,391.5,682.37,549.58
2016,7,10,7,30,791.0,71.0,3.5,19.0,443.0,735.77,586.25
2016,7,10,7,45,812.5,74.0,3.5,19.5,493.5,781.36,616.25
2016,7,10,8,0,834.0,77.0,3.5,20.0,544.0,818.85,639.81
2016,7,10,8,15,851.5,79.5,3.5,20.5,592.0,858.01,664.19
2016,7,10,8,30,869.0,82.0,3.5,21.0,640.0,895.54,687.01
2016,7,10,8,45,883.0,83.5,3.55,21.5,685.0,926.73,705.46
2016,7,10,9,0,897.0,85.0,3.6,22.0,730.0,955.69,722.29
2016,7,10,9,15,907.5,87.0,3.65,22.5,770.0,979.41,735.48
2016,7,10,9,30,918.0,89.0,3.7,23.0,810.0,1000.4,746.85
2016,7,10,9,45,927.0,90.0,3.75,24.0,845.0,1015.92,753.13
2016,7,10,10,0,936.0,91.0,3.8,25.0,880.0,1028.43,757.5
2016,7,10,10,15,942.0,92.0,3.85,25.0,909.0,1034.86,760.94
2016,7,10,10,30,948.0,93.0,3.9,25.0,938.0,1038.1,762.46
2016,7,10,10,45,952.0,94.0,3.95,25.5,960.0,1036.12,759.21
2016,7,10,11,0,956.0,95.0,4.0,26.0,982.0,1030.9,754.0
2016,7,10,11,15,959.0,95.5,4.05,26.0,996.5,1020.97,747.34
2016,7,10,11,30,962.0,96.0,4.1,26.0,1011.0,1007.88,738.72
2016,7,10,11,45,963.0,96.5,4.2,26.5,1018.5,989.83,725.78
2016,7,10,12,0,964.0,97.0,4.3,27.0,1026.0,968.83,710.97
2016,7,10,12,15,964.5,97.0,4.35,27.0,1026.0,944.08,694.84
2016,7,10,12,30,965.0,97.0,4.4,27.0,1026.0,916.66,676.92
2016,7,10,12,45,956.0,102.0,4.5,27.5,1016.5,883.43,653.94
2016,7,10,13,0,947.0,107.0,4.6,28.0,1007.0,848.23,629.65
2016,7,10,13,15,944.5,106.5,4.6,28.0,991.5,811.3,604.88
2016,7,10,13,30,942.0,106.0,4.6,28.0,976.0,772.44,578.62
2016,7,10,13,45,939.5,104.0,4.6,28.0,954.5,730.49,549.31
2016,7,10,14,0,937.0,102.0,4.6,28.0,933.0,686.93,517.08
2016,7,10,14,15,931.5,100.5,4.55,27.5,904.0,640.58,482.88
2016,7,10,14,30,926.0,99.0,4.5,27.0,875.0,593.23,447.01
2016,7,10,14,45,919.5,97.0,4.5,27.0,840.5,544.14,408.14
2016,7,10,15,0,913.0,95.0,4.5,27.0,806.0,494.54,367.86
2016,7,10,15,15,903.0,93.0,4.4,26.5,765.5,443.21,325.76
2016,7,10,15,30,893.0,91.0,4.3,26.0,725.0,392.11,282.79
2016,7,10,15,45,881.0,88.5,4.25,26.0,680.5,340.42,238.12
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,289.55,193.84
2016,7,10,16,15,851.5,83.0,4.1,25.5,587.5,238.21,150.29
2016,7,10,16,30,834.0,80.0,4.0,25.0,539.0,181.46,104.38
2016,7,10,16,45,812.0,77.0,3.95,25.0,488.0,133.3,69.42
2016,7,10,17,0,790.0,74.0,3.9,25.0,437.0,87.76,44.21
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.0,48.3,35.94
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,47.14,35.21
2016,7,10,17,45,684.0,61.0,3.5,22.5,281.5,45.02,33.51
2016,7,10,18,0,640.0,56.0,3.4,22.0,230.0,39.04,28.36
2016,7,10,18,15,574.5,49.5,3.05,21.0,181.0,35.71,25.44
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,32.22,22.21
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,26.27,16.59
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,20.01,8.54
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.5,96.65,0.0
2016,7,11,5,30,321.0,26.0,1.3,14.0,55.0,208.94,148.13
2016,7,11,5,45,418.0,34.5,1.45,15.0,97.0,282.81,224.44
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,365.92,296.35
2016,7,11,6,15,576.0,49.5,1.55,16.5,187.0,432.84,352.82
2016,7,11,6,30,637.0,56.0,1.5,17.0,235.0,500.59,407.49
2016,7,11,6,45,679.0,60.5,1.5,18.0,286.0,560.62,452.79
2016,7,11,7,0,721.0,65.0,1.5,19.0,337.0,622.44,495.98
2016,7,11,7,15,750.5,69.0,1.6,20.0,388.0,675.52,531.73
2016,7,11,7,30,780.0,73.0,1.7,21.0,439.0,728.8,566.52
2016,7,11,7,45,802.5,76.0,1.8,22.0,489.0,774.88,595.24
2016,7,11,8,0,825.0,79.0,1.9,23.0,539.0,812.9,617.78
2016,7,11,8,15,841.5,81.5,1.95,24.0,586.5,850.93,639.47
