Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,30,858.0,84.0,2.0,25.0,634.0,887.3,659.63
2016,7,11,8,45,871.5,86.0,2.15,26.0,678.0,918.38,676.96
2016,7,11,9,0,885.0,88.0,2.3,27.0,722.0,947.23,692.68
2016,7,11,9,15,895.0,89.5,2.35,27.5,761.5,969.71,704.56
2016,7,11,9,30,905.0,91.0,2.4,28.0,801.0,989.49,714.76
2016,7,11,9,45,905.0,97.0,2.5,28.5,833.5,1001.61,720.61
2016,7,11,10,0,905.0,103.0,2.6,29.0,866.0,1010.49,724.55
2016,7,11,10,15,910.5,104.0,2.65,29.0,894.0,1016.22,727.59
2016,7,11,10,30,916.0,105.0,2.7,29.0,922.0,1018.84,728.8
2016,7,11,10,45,919.5,106.5,2.75,29.5,943.0,1016.88,725.81
2016,7,11,11,0,923.0,108.0,2.8,30.0,964.0,1011.76,720.97
2016,7,11,11,15,926.0,108.5,2.85,30.0,978.5,1002.02,714.79
2016,7,11,11,30,929.0,109.0,2.9,30.0,993.0,989.21,706.77
2016,7,11,11,45,929.5,110.0,2.95,30.5,1000.0,971.57,694.35
2016,7,11,12,0,930.0,111.0,3.0,31.0,1007.0,951.09,680.23
2016,7,11,12,15,930.5,110.5,3.05,31.0,1006.5,926.5,664.86
2016,7,11,12,30,931.0,110.0,3.1,31.0,1006.0,899.35,647.82
2016,7,11,12,45,933.5,107.0,3.2,31.0,999.5,869.13,629.01
2016,7,11,13,0,936.0,104.0,3.3,31.0,993.0,836.49,608.45
2016,7,11,13,15,934.0,103.5,3.4,31.0,978.5,800.33,585.34
2016,7,11,13,30,932.0,103.0,3.5,31.0,964.0,762.23,560.67
2016,7,11,13,45,928.5,102.0,3.6,31.0,942.0,720.87,532.82
2016,7,11,14,0,925.0,101.0,3.7,31.0,920.0,677.98,502.04
2016,7,11,14,15,919.5,99.5,3.75,30.5,892.0,632.14,469.18
2016,7,11,14,30,914.0,98.0,3.8,30.0,864.0,585.3,434.59
2016,7,11,14,45,907.5,96.5,3.85,30.0,830.0,537.17,397.16
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,488.53,358.3
2016,7,11,15,15,891.5,93.0,3.9,29.5,756.5,437.95,317.58
2016,7,11,15,30,882.0,91.0,3.9,29.0,717.0,387.56,275.86
2016,7,11,15,45,871.0,88.5,3.95,28.5,673.5,336.69,232.95
2016,7,11,16,0,860.0,86.0,4.0,28.0,630.0,286.55,190.14
2016,7,11,16,15,844.0,83.0,3.95,27.5,582.0,235.93,147.52
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,179.75,102.43
2016,7,11,16,45,808.0,76.5,3.85,26.5,484.5,131.67,67.97
2016,7,11,17,0,788.0,73.0,3.8,26.0,435.0,86.02,43.02
2016,7,11,17,15,758.5,69.0,3.65,25.0,383.5,47.56,35.15
2016,7,11,17,30,729.0,65.0,3.5,24.0,332.0,46.37,34.4
2016,7,11,17,45,689.0,60.0,3.4,23.0,281.0,44.23,32.75
2016,7,11,18,0,649.0,55.0,3.3,22.0,230.0,42.0,30.92
2016,7,11,18,15,584.5,48.5,3.15,21.0,181.0,34.95,24.77
2016,7,11,18,30,520.0,42.0,3.0,20.0,132.0,31.42,21.5
2016,7,11,18,45,416.5,33.0,2.85,19.0,90.5,25.43,15.85
2016,7,11,19,0,313.0,24.0,2.7,18.0,49.0,19.12,7.7
2016,7,11,19,15,156.5,12.0,2.75,17.5,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,3.3,14.0,27.5,83.71,0.0
2016,7,12,5,30,343.0,25.0,3.4,14.0,55.0,217.67,153.03
2016,7,12,5,45,439.5,32.5,3.55,14.5,96.5,290.74,232.57
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,368.93,302.8
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,434.85,360.37
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,504.75,418.77
2016,7,12,6,45,694.0,55.5,3.7,16.5,284.5,563.95,465.83
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,624.83,511.24
2016,7,12,7,15,763.0,63.5,3.7,17.5,386.5,677.35,548.7
2016,7,12,7,30,792.0,67.0,3.7,18.0,438.0,730.05,585.19
2016,7,12,7,45,813.5,70.0,3.75,18.5,487.5,768.82,610.69
2016,7,12,8,0,835.0,73.0,3.8,19.0,537.0,813.45,640.03
2016,7,12,8,15,852.0,75.0,3.8,19.5,585.0,851.7,663.99
2016,7,12,8,30,869.0,77.0,3.8,20.0,633.0,888.3,686.44
2016,7,12,8,45,881.0,79.5,3.8,20.5,677.5,918.95,704.45
2016,7,12,9,0,893.0,82.0,3.8,21.0,722.0,947.26,720.72
2016,7,12,9,15,903.5,83.5,3.8,21.5,762.0,970.46,733.38
2016,7,12,9,30,914.0,85.0,3.8,22.0,802.0,990.94,744.21
2016,7,12,9,45,922.0,87.0,3.8,22.5,837.0,1006.68,751.87
2016,7,12,10,0,930.0,89.0,3.8,23.0,872.0,1019.38,757.58
2016,7,12,10,15,936.5,90.0,3.8,23.0,901.0,1026.38,761.08
2016,7,12,10,30,943.0,91.0,3.8,23.0,930.0,1030.19,762.65
2016,7,12,10,45,947.5,92.0,3.85,23.5,952.0,1028.81,759.79
2016,7,12,11,0,952.0,93.0,3.9,24.0,974.0,1024.17,754.96
2016,7,12,11,15,955.5,93.5,3.9,24.0,990.0,1014.83,748.3
2016,7,12,11,30,959.0,94.0,3.9,24.0,1006.0,1002.31,739.69
2016,7,12,11,45,960.5,94.5,3.95,24.0,1014.0,984.82,728.2
2016,7,12,12,0,962.0,95.0,4.0,24.0,1022.0,964.36,714.8
2016,7,12,12,15,963.0,95.5,4.0,24.0,1022.5,940.6,698.94
2016,7,12,12,30,964.0,96.0,4.0,24.0,1023.0,914.12,681.27
2016,7,12,12,45,954.5,102.0,4.0,24.5,1013.5,881.43,658.08
2016,7,12,13,0,945.0,108.0,4.0,25.0,1004.0,846.75,633.56
2016,7,12,13,15,943.5,107.0,4.05,25.0,989.5,810.15,609.1
2016,7,12,13,30,942.0,106.0,4.1,25.0,975.0,771.55,583.05
2016,7,12,13,45,939.0,104.5,4.15,25.0,954.0,729.64,553.67
2016,7,12,14,0,936.0,103.0,4.2,25.0,933.0,686.15,521.37
2016,7,12,14,15,930.5,102.0,4.2,24.5,904.0,640.2,487.31
2016,7,12,14,30,925.0,101.0,4.2,24.0,875.0,593.24,451.51
2016,7,12,14,45,918.0,99.0,4.25,24.0,840.5,543.87,412.14
2016,7,12,15,0,911.0,97.0,4.3,24.0,806.0,494.02,371.34
2016,7,12,15,15,901.0,95.0,4.2,23.5,765.0,442.7,328.84
2016,7,12,15,30,891.0,93.0,4.1,23.0,724.0,391.6,285.4
2016,7,12,15,45,878.0,90.5,4.1,23.0,679.0,339.62,240.09
2016,7,12,16,0,865.0,88.0,4.1,23.0,634.0,288.56,195.25
2016,7,12,16,15,847.0,85.5,4.0,22.5,585.5,237.62,151.61
2016,7,12,16,30,829.0,83.0,3.9,22.0,537.0,181.35,105.74
2016,7,12,16,45,806.5,79.0,3.8,21.5,486.0,132.56,70.28
2016,7,12,17,0,784.0,75.0,3.7,21.0,435.0,86.45,44.79
2016,7,12,17,15,752.5,71.0,3.55,20.5,382.5,49.14,37.22
2016,7,12,17,30,721.0,67.0,3.4,20.0,330.0,48.01,36.44
2016,7,12,17,45,677.0,62.0,3.25,19.5,278.5,45.95,34.76
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,39.91,29.5
2016,7,12,18,15,566.5,50.0,2.85,18.0,178.5,36.21,26.21
2016,7,12,18,30,500.0,43.0,2.6,17.0,130.0,32.31,22.58
2016,7,12,18,45,392.0,34.0,2.35,16.5,88.5,26.37,16.83
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,20.12,8.24
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.0,13.0,2.3,13.5,26.5,80.4,0.0
2016,7,13,5,30,326.0,26.0,2.4,14.0,53.0,210.12,144.95
2016,7,13,5,45,427.0,34.5,2.5,15.0,95.5,286.48,227.63
2016,7,13,6,0,528.0,43.0,2.6,16.0,138.0,372.0,302.44
2016,7,13,6,15,590.5,49.0,2.55,16.5,187.0,439.64,360.5
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,508.26,416.94
2016,7,13,6,45,696.0,59.5,2.45,18.0,288.0,569.6,463.93
2016,7,13,7,0,739.0,64.0,2.4,19.0,340.0,632.78,508.73
2016,7,13,7,15,769.0,67.5,2.35,19.5,392.0,686.29,545.46
2016,7,13,7,30,799.0,71.0,2.3,20.0,444.0,740.0,581.1
2016,7,13,7,45,822.0,74.0,2.25,21.0,495.0,787.15,609.78
2016,7,13,8,0,845.0,77.0,2.2,22.0,546.0,826.28,632.0
2016,7,13,8,15,862.0,79.5,2.15,23.0,594.5,865.36,653.61
2016,7,13,8,30,879.0,82.0,2.1,24.0,643.0,902.75,673.5
2016,7,13,8,45,891.5,84.5,2.05,25.0,688.0,934.01,688.87
2016,7,13,9,0,904.0,87.0,2.0,26.0,733.0,962.92,702.43
2016,7,13,9,15,914.0,88.5,2.0,26.5,773.5,985.73,713.85
2016,7,13,9,30,924.0,90.0,2.0,27.0,814.0,1005.79,723.53
2016,7,13,9,45,920.0,98.5,2.0,28.0,845.5,1016.99,726.22
2016,7,13,10,0,916.0,107.0,2.0,29.0,877.0,1024.72,726.9
2016,7,13,10,15,922.0,108.5,1.95,29.5,906.0,1031.46,727.91
2016,7,13,10,30,928.0,110.0,1.9,30.0,935.0,1035.04,727.07
2016,7,13,10,45,932.5,111.0,1.85,31.0,957.0,1033.42,721.73
2016,7,13,11,0,937.0,112.0,1.8,32.0,979.0,1028.59,714.62
2016,7,13,11,15,940.0,112.5,1.85,32.5,993.5,1018.63,707.32
2016,7,13,11,30,943.0,113.0,1.9,33.0,1008.0,1005.55,698.27
2016,7,13,11,45,944.5,113.0,2.0,33.5,1015.5,987.55,686.89
2016,7,13,12,0,946.0,113.0,2.1,34.0,1023.0,966.65,673.73
2016,7,13,12,15,946.0,113.0,2.2,34.0,1022.5,941.65,659.36
2016,7,13,12,30,946.0,113.0,2.3,34.0,1022.0,914.05,643.25
2016,7,13,12,45,945.0,112.5,2.45,34.5,1014.5,882.7,623.72
2016,7,13,13,0,944.0,112.0,2.6,35.0,1007.0,849.06,602.51
2016,7,13,13,15,941.0,111.5,2.7,35.0,991.5,811.74,579.58
2016,7,13,13,30,938.0,111.0,2.8,35.0,976.0,772.53,555.11
2016,7,13,13,45,933.0,110.0,2.9,35.0,953.0,729.78,527.04
2016,7,13,14,0,928.0,109.0,3.0,35.0,930.0,685.62,496.37
2016,7,13,14,15,921.5,108.0,3.05,34.5,901.0,639.35,464.17
2016,7,13,14,30,915.0,107.0,3.1,34.0,872.0,592.16,430.29
2016,7,13,14,45,906.0,105.5,3.2,34.0,836.0,542.58,392.94
2016,7,13,15,0,897.0,104.0,3.3,34.0,800.0,492.73,354.27
2016,7,13,15,15,886.0,101.5,3.3,33.5,759.5,441.19,313.81
2016,7,13,15,30,875.0,99.0,3.3,33.0,719.0,389.99,272.46
2016,7,13,15,45,860.0,97.0,3.35,33.0,673.5,338.51,229.67
2016,7,13,16,0,845.0,95.0,3.4,33.0,628.0,281.46,182.49
2016,7,13,16,15,826.5,92.0,3.35,32.0,579.5,230.76,141.25
2016,7,13,16,30,808.0,89.0,3.3,31.0,531.0,182.03,103.23
2016,7,13,16,45,784.0,85.0,3.3,30.5,480.0,134.11,69.89
2016,7,13,17,0,760.0,81.0,3.3,30.0,429.0,89.05,46.16
2016,7,13,17,15,727.0,76.5,3.15,29.0,377.0,53.46,39.48
2016,7,13,17,30,694.0,72.0,3.0,28.0,325.0,47.23,34.52
2016,7,13,17,45,649.0,66.0,2.95,27.5,273.5,44.86,32.63
2016,7,13,18,0,604.0,60.0,2.9,27.0,222.0,42.32,30.5
2016,7,13,18,15,535.5,53.0,2.55,25.5,174.0,38.74,27.48
2016,7,13,18,30,467.0,46.0,2.2,24.0,126.0,35.0,24.11
2016,7,13,18,45,360.5,35.5,1.9,23.0,85.0,27.79,17.44
2016,7,13,19,0,254.0,25.0,1.6,22.0,44.0,20.17,7.66
2016,7,13,19,15,127.0,12.5,1.7,21.0,22.0,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,13.0,1.95,14.5,25.5,73.93,0.0
2016,7,14,5,30,296.0,26.0,2.1,15.0,51.0,194.97,131.13
2016,7,14,5,45,403.0,35.0,2.3,16.0,93.0,274.36,216.69
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,362.65,293.51
2016,7,14,6,15,574.0,50.5,2.45,18.0,184.0,431.05,351.29
2016,7,14,6,30,638.0,57.0,2.4,19.0,233.0,504.12,410.0
2016,7,14,6,45,684.0,61.5,2.35,20.0,285.0,563.05,455.1
2016,7,14,7,0,730.0,66.0,2.3,21.0,337.0,627.97,500.92
2016,7,14,7,15,760.5,69.5,2.3,22.0,389.0,681.57,536.65
2016,7,14,7,30,791.0,73.0,2.3,23.0,441.0,735.4,571.27
2016,7,14,7,45,815.0,76.0,2.35,24.0,492.0,783.13,600.77
2016,7,14,8,0,839.0,79.0,2.4,25.0,543.0,822.87,623.99
2016,7,14,8,15,856.0,81.5,2.35,26.0,592.0,861.78,645.39
2016,7,14,8,30,873.0,84.0,2.3,27.0,641.0,899.02,665.11
2016,7,14,8,45,887.0,86.0,2.3,28.0,686.0,930.95,681.35
2016,7,14,9,0,901.0,88.0,2.3,29.0,731.0,960.62,695.89
2016,7,14,9,15,911.5,90.0,2.3,29.5,771.5,984.45,707.92
2016,7,14,9,30,922.0,92.0,2.3,30.0,812.0,1005.54,718.22
2016,7,14,9,45,929.0,93.5,2.35,31.0,847.0,1019.72,723.27
2016,7,14,10,0,936.0,95.0,2.4,32.0,882.0,1030.85,726.52
2016,7,14,10,15,942.0,96.0,2.4,32.5,911.0,1037.3,727.92
2016,7,14,10,30,948.0,97.0,2.4,33.0,940.0,1040.53,727.5
2016,7,14,10,45,952.5,98.0,2.4,34.0,962.0,1039.04,722.84
2016,7,14,11,0,957.0,99.0,2.4,35.0,984.0,1034.27,716.36
2016,7,14,11,15,960.0,100.0,2.45,35.0,999.0,1024.8,710.64
2016,7,14,11,30,963.0,101.0,2.5,35.0,1014.0,1012.13,703.07
2016,7,14,11,45,964.0,101.0,2.6,35.5,1021.5,993.5,690.93
2016,7,14,12,0,965.0,101.0,2.7,36.0,1029.0,971.92,677.02
2016,7,14,12,15,965.0,101.5,2.8,36.0,1028.5,947.09,662.47
2016,7,14,12,30,965.0,102.0,2.9,36.0,1028.0,919.59,646.14
2016,7,14,12,45,956.0,106.5,3.0,36.0,1018.0,885.78,625.68
2016,7,14,13,0,947.0,111.0,3.1,36.0,1008.0,850.0,603.77
2016,7,14,13,15,944.0,110.5,3.2,36.0,992.5,812.56,580.53
2016,7,14,13,30,941.0,110.0,3.3,36.0,977.0,773.21,555.76
2016,7,14,13,45,935.5,109.0,3.4,36.0,954.0,729.99,527.17
2016,7,14,14,0,930.0,108.0,3.5,36.0,931.0,685.39,496.01
2016,7,14,14,15,923.5,107.0,3.55,35.5,901.5,639.0,463.6
2016,7,14,14,30,917.0,106.0,3.6,35.0,872.0,591.69,429.52
2016,7,14,14,45,908.0,104.5,3.65,34.5,836.5,541.99,392.65
2016,7,14,15,0,899.0,103.0,3.7,34.0,801.0,492.01,354.39
2016,7,14,15,15,888.0,101.0,3.7,33.5,760.0,440.75,313.94
2016,7,14,15,30,877.0,99.0,3.7,33.0,719.0,389.81,272.61
2016,7,14,15,45,862.5,96.5,3.7,32.5,673.5,337.95,229.82
2016,7,14,16,0,848.0,94.0,3.7,32.0,628.0,280.46,182.44
2016,7,14,16,15,829.5,91.0,3.65,31.0,579.0,229.58,140.83
2016,7,14,16,30,811.0,88.0,3.6,30.0,530.0,180.66,102.53
2016,7,14,16,45,786.5,84.0,3.6,29.5,479.0,132.53,69.03
2016,7,14,17,0,762.0,80.0,3.6,29.0,428.0,87.3,45.37
2016,7,14,17,15,729.0,75.5,3.5,27.5,376.0,52.72,39.13
2016,7,14,17,30,696.0,71.0,3.4,26.0,324.0,51.36,38.35
2016,7,14,17,45,649.5,65.5,3.35,25.0,272.5,44.53,32.71
2016,7,14,18,0,603.0,60.0,3.3,24.0,221.0,42.38,30.96
2016,7,14,18,15,533.5,53.0,3.2,22.5,173.0,38.8,27.9
2016,7,14,18,30,464.0,46.0,3.1,21.0,125.0,35.07,24.49
2016,7,14,18,45,355.0,35.5,3.05,20.0,84.0,27.86,17.71
2016,7,14,19,0,246.0,25.0,3.0,19.0,43.0,20.24,7.49
2016,7,14,19,15,123.0,12.5,3.0,18.5,21.5,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.0,12.5,3.0,13.5,25.0,74.08,0.0
2016,7,15,5,30,300.0,25.0,3.1,14.0,50.0,194.53,128.55
2016,7,15,5,45,403.5,34.0,3.25,15.0,91.5,272.9,216.54
2016,7,15,6,0,507.0,43.0,3.4,16.0,133.0,359.11,292.59
2016,7,15,6,15,571.5,49.5,3.35,16.5,181.5,427.58,351.97
2016,7,15,6,30,636.0,56.0,3.3,17.0,230.0,500.8,412.67
2016,7,15,6,45,680.0,60.5,3.3,17.5,281.5,558.33,458.77
2016,7,15,7,0,724.0,65.0,3.3,18.0,333.0,621.62,505.79
2016,7,15,7,15,755.0,69.0,3.2,18.5,385.0,676.0,543.99
2016,7,15,7,30,786.0,73.0,3.1,19.0,437.0,730.67,581.09
2016,7,15,7,45,809.5,75.5,3.05,20.0,488.0,777.22,610.22
2016,7,15,8,0,833.0,78.0,3.0,21.0,539.0,815.79,632.83
2016,7,15,8,15,850.5,81.0,2.95,21.5,587.5,855.62,657.03
2016,7,15,8,30,868.0,84.0,2.9,22.0,636.0,893.8,679.6
2016,7,15,8,45,882.5,85.5,2.9,23.0,681.0,925.53,696.43
2016,7,15,9,0,897.0,87.0,2.9,24.0,726.0,955.04,711.54
2016,7,15,9,15,907.5,89.0,2.9,24.5,766.5,978.86,724.11
2016,7,15,9,30,918.0,91.0,2.9,25.0,807.0,999.93,734.87
2016,7,15,9,45,923.5,94.0,2.95,26.0,841.5,1014.32,740.28
2016,7,15,10,0,929.0,97.0,3.0,27.0,876.0,1025.59,743.77
2016,7,15,10,15,935.5,98.0,3.05,27.5,905.0,1032.51,746.04
2016,7,15,10,30,942.0,99.0,3.1,28.0,934.0,1036.22,746.4
2016,7,15,10,45,947.0,99.5,3.2,28.5,956.5,1034.7,743.98
2016,7,15,11,0,952.0,100.0,3.3,29.0,979.0,1029.94,739.63
2016,7,15,11,15,955.0,100.5,3.4,29.0,994.0,1020.01,733.57
2016,7,15,11,30,958.0,101.0,3.5,29.0,1009.0,1006.92,725.57
2016,7,15,11,45,960.5,101.0,3.6,29.5,1017.0,989.76,713.56
2016,7,15,12,0,963.0,101.0,3.7,30.0,1025.0,969.6,699.69
2016,7,15,12,15,963.0,101.0,3.75,30.0,1025.0,944.34,683.62
2016,7,15,12,30,963.0,101.0,3.8,30.0,1025.0,916.41,665.79
2016,7,15,12,45,957.0,104.0,3.85,30.5,1016.0,883.76,643.48
2016,7,15,13,0,951.0,107.0,3.9,31.0,1007.0,848.99,619.74
2016,7,15,13,15,948.5,106.5,3.9,30.5,992.0,811.8,596.51
2016,7,15,13,30,946.0,106.0,3.9,30.0,977.0,772.64,571.68
2016,7,15,13,45,943.5,103.5,3.9,30.0,955.0,729.95,542.2
2016,7,15,14,0,941.0,101.0,3.9,30.0,933.0,685.63,509.91
2016,7,15,14,15,935.0,100.0,3.9,30.0,903.5,639.08,475.23
2016,7,15,14,30,929.0,99.0,3.9,30.0,874.0,591.54,439.0
2016,7,15,14,45,921.5,97.0,3.95,30.0,838.5,541.63,400.21
2016,7,15,15,0,914.0,95.0,4.0,30.0,803.0,491.29,360.03
2016,7,15,15,15,903.5,93.0,4.0,29.5,762.5,439.52,318.31
2016,7,15,15,30,893.0,91.0,4.0,29.0,722.0,388.02,275.65
2016,7,15,15,45,878.0,89.5,4.0,28.5,676.0,336.04,231.85
2016,7,15,16,0,863.0,88.0,4.0,28.0,630.0,285.17,188.53
2016,7,15,16,15,844.5,85.0,3.95,27.5,581.5,233.74,145.48
2016,7,15,16,30,826.0,82.0,3.9,27.0,533.0,177.03,100.36
2016,7,15,16,45,799.5,79.5,3.85,26.5,481.0,129.11,66.87
2016,7,15,17,0,773.0,77.0,3.8,26.0,429.0,84.29,43.76
2016,7,15,17,15,740.0,73.0,3.7,25.0,376.5,50.82,37.95
2016,7,15,17,30,707.0,69.0,3.6,24.0,324.0,49.79,37.34
2016,7,15,17,45,656.0,64.5,3.55,23.0,272.0,43.83,32.41
2016,7,15,18,0,605.0,60.0,3.5,22.0,220.0,42.45,31.3
2016,7,15,18,15,534.5,52.5,3.4,21.0,172.0,38.44,27.77
2016,7,15,18,30,464.0,45.0,3.3,20.0,124.0,34.24,23.87
2016,7,15,18,45,349.0,35.0,3.25,19.5,83.0,27.46,17.38
2016,7,15,19,0,234.0,25.0,3.2,19.0,42.0,20.31,7.11
2016,7,15,19,15,117.0,12.5,3.2,18.5,21.0,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,65.05,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,173.58,110.83
2016,7,16,5,45,365.0,35.5,3.85,15.5,88.0,254.69,201.48
2016,7,16,6,0,475.0,45.0,4.0,16.0,129.0,343.29,280.07
2016,7,16,6,15,541.5,52.0,3.9,16.5,177.0,412.23,340.08
2016,7,16,6,30,608.0,59.0,3.8,17.0,225.0,486.08,401.67
2016,7,16,6,45,654.0,64.0,3.75,18.0,276.0,547.76,450.38
2016,7,16,7,0,700.0,69.0,3.7,19.0,327.0,608.4,495.03
2016,7,16,7,15,732.5,73.0,3.65,19.5,378.5,663.09,533.96
2016,7,16,7,30,765.0,77.0,3.6,20.0,430.0,718.19,571.95
2016,7,16,7,45,793.0,79.0,3.55,20.5,481.5,767.21,604.38
2016,7,16,8,0,821.0,81.0,3.5,21.0,533.0,815.7,635.63
2016,7,16,8,15,839.0,83.5,3.5,21.5,581.0,847.78,654.85
2016,7,16,8,30,857.0,86.0,3.5,22.0,629.0,885.53,677.87
2016,7,16,8,45,873.5,86.5,3.5,23.0,674.5,917.69,695.32
2016,7,16,9,0,890.0,87.0,3.5,24.0,720.0,947.77,711.12
2016,7,16,9,15,900.5,89.0,3.5,24.5,760.5,971.51,723.86
2016,7,16,9,30,911.0,91.0,3.5,25.0,801.0,992.52,734.79
2016,7,16,9,45,919.0,92.5,3.55,25.5,836.0,1007.65,742.22
2016,7,16,10,0,927.0,94.0,3.6,26.0,871.0,1019.77,747.77
2016,7,16,10,15,933.5,95.0,3.65,26.5,900.0,1026.74,750.06
2016,7,16,10,30,940.0,96.0,3.7,27.0,929.0,1030.52,750.44
2016,7,16,10,45,944.0,97.0,3.75,27.5,951.0,1028.61,747.26
2016,7,16,11,0,948.0,98.0,3.8,28.0,973.0,1023.47,742.15
2016,7,16,11,15,951.5,98.5,3.85,28.0,988.0,1014.1,735.93
2016,7,16,11,30,955.0,99.0,3.9,28.0,1003.0,1001.56,727.75
2016,7,16,11,45,956.0,99.5,4.0,28.0,1011.0,983.59,716.42
2016,7,16,12,0,957.0,100.0,4.1,28.0,1019.0,962.67,703.19
2016,7,16,12,15,957.5,100.0,4.15,28.0,1019.0,938.0,687.21
2016,7,16,12,30,958.0,100.0,4.2,28.0,1019.0,910.64,669.43
2016,7,16,12,45,952.5,103.0,4.3,28.0,1010.5,878.55,648.64
2016,7,16,13,0,947.0,106.0,4.4,28.0,1002.0,844.3,626.27
2016,7,16,13,15,944.5,105.5,4.4,28.0,987.0,807.23,601.41
2016,7,16,13,30,942.0,105.0,4.4,28.0,972.0,768.21,575.05
2016,7,16,13,45,938.5,104.0,4.45,28.0,950.0,726.27,545.72
2016,7,16,14,0,935.0,103.0,4.5,28.0,928.0,682.78,513.58
2016,7,16,14,15,929.5,102.0,4.45,27.5,899.5,636.73,479.6
2016,7,16,14,30,924.0,101.0,4.4,27.0,871.0,589.65,443.89
2016,7,16,14,45,915.5,99.5,4.4,27.0,836.0,539.84,404.42
2016,7,16,15,0,907.0,98.0,4.4,27.0,801.0,489.69,363.67
2016,7,16,15,15,896.5,96.5,4.35,26.5,760.5,438.6,321.78
2016,7,16,15,30,886.0,95.0,4.3,26.0,720.0,387.77,279.0
2016,7,16,15,45,871.5,93.0,4.25,26.0,674.5,335.82,234.16
2016,7,16,16,0,857.0,91.0,4.2,26.0,629.0,284.93,190.0
2016,7,16,16,15,839.5,88.0,4.1,25.5,580.5,226.97,141.51
2016,7,16,16,30,822.0,85.0,4.0,25.0,532.0,177.63,101.84
2016,7,16,16,45,797.5,81.5,3.95,24.5,480.5,129.29,67.85
2016,7,16,17,0,773.0,78.0,3.9,24.0,429.0,83.86,44.33
2016,7,16,17,15,740.0,74.0,3.8,23.0,377.0,51.68,39.02
2016,7,16,17,30,707.0,70.0,3.7,22.0,325.0,50.69,38.45
2016,7,16,17,45,661.5,64.5,3.6,21.5,273.0,43.91,32.69
2016,7,16,18,0,616.0,59.0,3.5,21.0,221.0,41.73,30.81
2016,7,16,18,15,545.5,51.5,3.4,20.0,172.5,37.69,27.23
2016,7,16,18,30,475.0,44.0,3.3,19.0,124.0,33.44,23.28
2016,7,16,18,45,364.0,34.0,3.2,18.0,83.0,26.63,16.77
2016,7,16,19,0,253.0,24.0,3.1,17.0,42.0,19.43,6.17
2016,7,16,19,15,126.5,12.0,3.05,16.5,21.0,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.5,23.5,73.79,0.0
2016,7,17,5,30,303.0,24.0,3.6,15.0,47.0,192.35,119.11
2016,7,17,5,45,413.0,32.5,3.7,15.5,89.0,274.87,216.95
2016,7,17,6,0,523.0,41.0,3.8,16.0,131.0,364.14,296.52
2016,7,17,6,15,587.0,47.0,3.8,16.0,180.0,428.16,353.59
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,501.47,415.81
2016,7,17,6,45,684.0,60.0,3.8,16.5,279.0,558.9,462.12
2016,7,17,7,0,717.0,67.0,3.8,17.0,329.0,617.46,506.04
2016,7,17,7,15,748.5,70.5,3.8,17.5,381.0,671.38,544.81
2016,7,17,7,30,780.0,74.0,3.8,18.0,433.0,725.62,582.63
2016,7,17,7,45,808.0,75.5,3.8,18.5,485.0,774.48,615.43
2016,7,17,8,0,836.0,77.0,3.8,19.0,537.0,815.65,641.93
2016,7,17,8,15,853.5,79.5,3.85,19.5,585.0,855.01,666.93
2016,7,17,8,30,871.0,82.0,3.9,20.0,633.0,892.73,690.41
2016,7,17,8,45,888.0,82.0,3.95,21.0,678.5,925.13,708.53
2016,7,17,9,0,905.0,82.0,4.0,22.0,724.0,955.43,724.99
2016,7,17,9,15,914.5,83.5,4.0,22.0,764.5,977.95,738.53
2016,7,17,9,30,924.0,85.0,4.0,22.0,805.0,997.69,750.27
2016,7,17,9,45,923.5,91.5,4.05,22.5,837.5,1010.32,756.14
2016,7,17,10,0,923.0,98.0,4.1,23.0,870.0,1019.61,759.91
2016,7,17,10,15,929.0,99.0,4.1,23.0,898.5,1026.03,763.06
2016,7,17,10,30,935.0,100.0,4.1,23.0,927.0,1029.27,764.25
2016,7,17,10,45,937.5,102.0,4.2,23.5,948.5,1026.9,761.01
2016,7,17,11,0,940.0,104.0,4.3,24.0,970.0,1021.29,755.77
2016,7,17,11,15,942.5,104.5,4.35,24.0,985.0,1010.96,748.7
2016,7,17,11,30,945.0,105.0,4.4,24.0,1000.0,997.51,739.67
2016,7,17,11,45,945.0,106.0,4.5,24.0,1006.5,979.17,727.69
2016,7,17,12,0,945.0,107.0,4.6,24.0,1013.0,957.94,714.17
2016,7,17,12,15,944.5,107.0,4.6,24.0,1012.5,932.57,697.05
2016,7,17,12,30,944.0,107.0,4.6,24.0,1012.0,904.6,678.18
2016,7,17,12,45,937.0,110.5,4.7,24.0,1002.5,872.02,656.78
2016,7,17,13,0,930.0,114.0,4.8,24.0,993.0,837.42,633.8
2016,7,17,13,15,926.5,113.5,4.8,23.5,977.0,800.08,609.35
2016,7,17,13,30,923.0,113.0,4.8,23.0,961.0,760.91,583.34
2016,7,17,13,45,919.5,111.0,4.85,23.0,939.0,718.76,552.8
2016,7,17,14,0,916.0,109.0,4.9,23.0,917.0,675.1,519.78
2016,7,17,14,15,909.5,107.5,4.9,22.5,887.5,628.78,484.78
2016,7,17,14,30,903.0,106.0,4.9,22.0,858.0,581.56,448.12
2016,7,17,14,45,895.5,103.5,4.95,22.0,823.0,532.32,408.18
2016,7,17,15,0,888.0,101.0,5.0,22.0,788.0,482.68,366.87
2016,7,17,15,15,877.0,98.5,4.95,21.5,747.0,431.45,323.81
2016,7,17,15,30,866.0,96.0,4.9,21.0,706.0,380.56,279.95
2016,7,17,15,45,852.5,93.0,4.85,20.5,661.5,329.08,234.9
2016,7,17,16,0,839.0,90.0,4.8,20.0,617.0,278.59,190.35
2016,7,17,16,15,820.5,87.0,4.7,19.5,568.5,221.31,141.24
2016,7,17,16,30,802.0,84.0,4.6,19.0,520.0,172.78,101.36
2016,7,17,16,45,779.5,80.0,4.6,18.5,469.5,125.24,67.18
2016,7,17,17,0,757.0,76.0,4.6,18.0,419.0,80.39,43.58
2016,7,17,17,15,724.0,72.0,4.5,17.5,367.5,50.1,38.55
2016,7,17,17,30,691.0,68.0,4.4,17.0,316.0,49.04,37.81
2016,7,17,17,45,647.0,62.0,4.35,16.5,265.5,42.01,31.71
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,39.34,29.36
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,36.04,26.31
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,32.61,22.96
2016,7,17,18,45,353.0,33.0,3.9,14.5,80.0,25.77,16.27
2016,7,17,19,0,241.0,23.0,3.8,14.0,40.0,18.54,5.2
2016,7,17,19,15,120.5,11.5,3.7,13.5,20.0,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,21.5,61.75,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,43.0,164.66,97.71
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.0,250.25,197.63
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,342.39,279.65
2016,7,18,6,15,545.0,49.5,3.55,15.0,172.5,409.8,339.38
2016,7,18,6,30,610.0,56.0,3.5,15.0,220.0,482.04,400.88
2016,7,18,6,45,655.0,60.5,3.5,15.5,270.5,538.97,447.33
2016,7,18,7,0,700.0,65.0,3.5,16.0,321.0,601.97,495.23
2016,7,18,7,15,730.5,69.0,3.45,16.5,371.5,655.1,533.43
2016,7,18,7,30,761.0,73.0,3.4,17.0,422.0,708.54,570.65
2016,7,18,7,45,516.0,148.0,3.35,17.5,397.0,617.09,497.34
2016,7,18,8,0,271.0,223.0,3.3,18.0,372.0,495.11,396.54
2016,7,18,8,15,271.0,245.5,3.25,18.5,406.0,525.61,418.05
2016,7,18,8,30,271.0,268.0,3.2,19.0,440.0,554.9,437.52
2016,7,18,8,45,286.5,287.0,3.2,20.0,480.0,593.25,463.1
2016,7,18,9,0,302.0,306.0,3.2,21.0,520.0,630.94,487.6
2016,7,18,9,15,306.5,321.0,3.2,21.0,549.0,652.74,501.98
2016,7,18,9,30,311.0,336.0,3.2,21.0,578.0,673.32,515.51
2016,7,18,9,45,609.5,214.5,3.25,21.5,715.0,850.82,647.63
2016,7,18,10,0,908.0,93.0,3.3,22.0,852.0,998.77,744.77
2016,7,18,10,15,913.5,94.0,3.35,22.5,880.0,1004.77,745.36
2016,7,18,10,30,919.0,95.0,3.4,23.0,908.0,1007.64,745.23
2016,7,18,10,45,923.5,96.0,3.45,23.5,929.5,1006.36,742.52
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,1001.9,737.87
2016,7,18,11,15,930.5,97.5,3.6,24.0,965.5,991.83,731.44
2016,7,18,11,30,933.0,98.0,3.7,24.0,980.0,978.68,723.06
2016,7,18,11,45,934.0,98.5,3.8,24.0,987.0,961.11,711.8
2016,7,18,12,0,935.0,99.0,3.9,24.0,994.0,940.65,698.65
2016,7,18,12,15,935.0,99.0,3.95,24.0,994.0,916.06,682.42
2016,7,18,12,30,935.0,99.0,4.0,24.0,994.0,888.87,664.43
2016,7,18,12,45,936.0,97.0,4.1,24.0,987.0,858.17,644.21
2016,7,18,13,0,937.0,95.0,4.2,24.0,980.0,825.08,622.21
2016,7,18,13,15,935.0,94.5,4.25,24.0,965.5,788.79,597.62
2016,7,18,13,30,933.0,94.0,4.3,24.0,951.0,750.52,571.46
2016,7,18,13,45,930.5,92.0,4.4,24.0,929.5,708.77,542.07
2016,7,18,14,0,928.0,90.0,4.5,24.0,908.0,665.4,509.68
2016,7,18,14,15,922.5,89.0,4.45,23.5,879.5,619.69,475.14
2016,7,18,14,30,917.0,88.0,4.4,23.0,851.0,572.96,438.89
2016,7,18,14,45,912.0,85.5,4.4,23.0,817.0,524.39,399.55
2016,7,18,15,0,907.0,83.0,4.4,23.0,783.0,475.17,358.66
2016,7,18,15,15,897.5,81.5,4.35,22.5,743.5,424.53,316.19
2016,7,18,15,30,888.0,80.0,4.3,22.0,704.0,374.06,272.75
2016,7,18,15,45,877.5,77.0,4.25,22.0,660.5,322.46,227.17
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,271.54,182.0
2016,7,18,16,15,851.0,71.5,4.1,21.5,569.0,220.85,138.3
2016,7,18,16,30,835.0,69.0,4.0,21.0,521.0,171.75,98.25
2016,7,18,16,45,815.0,65.5,3.95,21.0,471.5,123.31,63.76
2016,7,18,17,0,795.0,62.0,3.9,21.0,422.0,77.2,40.18
2016,7,18,17,15,765.5,59.0,3.75,20.5,370.5,40.31,29.57
2016,7,18,17,30,736.0,56.0,3.6,20.0,319.0,39.57,29.08
2016,7,18,17,45,695.5,51.5,3.5,19.5,268.5,37.54,27.4
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,35.43,25.55
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,32.3,22.74
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,29.08,19.68
2016,7,18,18,45,418.5,28.0,2.9,16.5,81.5,23.28,13.98
2016,7,18,19,0,310.0,20.0,2.8,16.0,41.0,15.81,2.97
2016,7,18,19,15,155.0,10.0,2.75,15.5,20.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,168.5,10.5,2.2,12.5,23.0,78.88,0.0
2016,7,19,5,30,337.0,21.0,2.4,13.0,46.0,196.92,112.08
2016,7,19,5,45,444.0,28.5,2.6,13.5,87.5,279.58,220.66
2016,7,19,6,0,551.0,36.0,2.8,14.0,129.0,367.59,300.17
2016,7,19,6,15,613.0,41.5,2.75,14.5,177.5,435.47,359.69
2016,7,19,6,30,675.0,47.0,2.7,15.0,226.0,507.7,420.01
2016,7,19,6,45,716.0,50.5,2.7,15.5,277.5,567.0,467.2
2016,7,19,7,0,757.0,54.0,2.7,16.0,329.0,628.08,512.48
2016,7,19,7,15,785.5,57.5,2.7,16.5,380.5,674.71,545.16
2016,7,19,7,30,814.0,61.0,2.7,17.0,432.0,727.68,581.55
2016,7,19,7,45,835.0,63.5,2.7,18.0,482.5,773.05,610.16
2016,7,19,8,0,856.0,66.0,2.7,19.0,533.0,817.49,637.33
2016,7,19,8,15,871.5,68.0,2.7,19.5,581.0,855.23,660.36
2016,7,19,8,30,887.0,70.0,2.7,20.0,629.0,891.2,681.82
2016,7,19,8,45,898.5,72.0,2.75,20.5,673.5,921.45,699.48
2016,7,19,9,0,910.0,74.0,2.8,21.0,718.0,949.29,715.43
2016,7,19,9,15,919.0,75.5,2.85,21.5,757.5,971.57,727.58
2016,7,19,9,30,928.0,77.0,2.9,22.0,797.0,991.05,737.9
2016,7,19,9,45,928.5,82.5,2.95,22.5,830.0,1003.79,743.82
2016,7,19,10,0,929.0,88.0,3.0,23.0,863.0,1013.22,747.7
2016,7,19,10,15,934.5,89.0,3.05,23.5,891.5,1019.34,749.55
2016,7,19,10,30,940.0,90.0,3.1,24.0,920.0,1022.26,749.46
2016,7,19,10,45,942.0,92.0,3.15,24.5,941.0,1019.57,745.86
2016,7,19,11,0,944.0,94.0,3.2,25.0,962.0,1013.63,740.31
2016,7,19,11,15,946.5,94.5,3.25,25.0,976.5,1003.42,733.58
2016,7,19,11,30,949.0,95.0,3.3,25.0,991.0,990.06,724.91
2016,7,19,11,45,950.5,95.0,3.4,25.5,998.0,972.21,712.32
2016,7,19,12,0,952.0,95.0,3.5,26.0,1005.0,951.4,697.86
2016,7,19,12,15,952.0,95.0,3.55,26.0,1005.0,926.44,681.71
2016,7,19,12,30,952.0,95.0,3.6,26.0,1005.0,898.81,663.77
2016,7,19,12,45,942.0,100.5,3.7,26.0,995.0,865.52,642.22
2016,7,19,13,0,932.0,106.0,3.8,26.0,985.0,830.3,619.19
2016,7,19,13,15,929.5,105.0,3.85,26.0,970.0,793.21,594.45
2016,7,19,13,30,927.0,104.0,3.9,26.0,955.0,754.21,568.18
2016,7,19,13,45,924.5,102.0,3.95,26.0,933.0,712.56,538.8
2016,7,19,14,0,922.0,100.0,4.0,26.0,911.0,669.31,506.71
2016,7,19,14,15,916.0,98.5,4.0,26.0,882.0,623.01,471.49
2016,7,19,14,30,910.0,97.0,4.0,26.0,853.0,575.76,434.71
2016,7,19,14,45,904.0,94.5,4.05,26.0,818.5,526.9,395.9
2016,7,19,15,0,898.0,92.0,4.1,26.0,784.0,477.5,355.58
2016,7,19,15,15,887.5,90.0,4.1,25.5,744.0,426.38,313.5
2016,7,19,15,30,877.0,88.0,4.1,25.0,704.0,375.53,270.51
2016,7,19,15,45,866.5,84.5,4.1,24.5,660.0,323.96,226.12
2016,7,19,16,0,856.0,81.0,4.1,24.0,616.0,273.09,181.93
2016,7,19,16,15,839.0,78.5,4.05,23.5,568.0,222.65,138.97
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,173.9,99.74
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.0,118.07,59.81
2016,7,19,17,0,785.0,67.0,4.0,22.0,420.0,71.76,36.47
2016,7,19,17,15,754.5,63.5,3.9,21.5,368.5,43.72,32.4
2016,7,19,17,30,724.0,60.0,3.8,21.0,317.0,42.75,31.72
2016,7,19,17,45,684.0,54.5,3.7,20.5,267.0,40.05,29.46
2016,7,19,18,0,644.0,49.0,3.6,20.0,217.0,37.19,26.97
2016,7,19,18,15,578.5,43.0,3.35,19.0,169.0,33.7,23.85
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,30.1,20.44
2016,7,19,18,45,406.5,28.5,2.9,17.5,80.5,21.88,12.68
2016,7,19,19,0,300.0,20.0,2.7,17.0,40.0,15.88,2.29
2016,7,19,19,15,150.0,10.0,2.6,16.5,20.0,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.0,10.0,2.1,13.5,22.0,78.77,0.0
2016,7,20,5,30,340.0,20.0,2.3,14.0,44.0,196.22,104.38
2016,7,20,5,45,443.0,27.5,2.55,14.5,85.5,277.36,217.4
2016,7,20,6,0,546.0,35.0,2.8,15.0,127.0,362.91,295.05
2016,7,20,6,15,608.5,40.5,2.8,15.5,175.0,430.75,354.54
2016,7,20,6,30,671.0,46.0,2.8,16.0,223.0,503.03,414.97
2016,7,20,6,45,713.0,49.5,2.8,16.5,274.5,562.81,462.56
2016,7,20,7,0,755.0,53.0,2.8,17.0,326.0,624.46,508.27
2016,7,20,7,15,784.0,56.0,2.75,17.5,377.5,670.75,540.47
2016,7,20,7,30,813.0,59.0,2.7,18.0,429.0,723.45,576.35
2016,7,20,7,45,834.5,61.5,2.65,19.0,479.5,769.25,604.92
2016,7,20,8,0,856.0,64.0,2.6,20.0,530.0,814.15,631.98
2016,7,20,8,15,872.5,66.0,2.55,20.5,578.5,852.83,655.17
2016,7,20,8,30,889.0,68.0,2.5,21.0,627.0,889.78,676.74
2016,7,20,8,45,901.0,70.0,2.5,22.0,671.5,920.58,692.87
2016,7,20,9,0,913.0,72.0,2.5,23.0,716.0,948.99,707.19
2016,7,20,9,15,923.0,73.5,2.5,23.5,756.5,972.32,719.39
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,992.86,729.75
2016,7,20,9,45,929.0,83.0,2.5,25.0,829.5,1004.13,732.7
2016,7,20,10,0,925.0,91.0,2.5,26.0,862.0,1011.91,733.54
2016,7,20,10,15,931.0,92.5,2.55,26.5,891.0,1019.01,736.03
2016,7,20,10,30,937.0,94.0,2.6,27.0,920.0,1022.9,736.59
2016,7,20,10,45,942.5,94.0,2.65,27.5,942.5,1021.47,733.9
2016,7,20,11,0,948.0,94.0,2.7,28.0,965.0,1016.8,729.33
2016,7,20,11,15,951.0,94.5,2.75,28.0,980.0,1007.01,723.08
2016,7,20,11,30,954.0,95.0,2.8,28.0,995.0,994.04,714.93
2016,7,20,11,45,957.0,94.0,2.85,28.5,1003.0,976.48,702.52
2016,7,20,12,0,960.0,93.0,2.9,29.0,1011.0,955.91,688.28
2016,7,20,12,15,960.0,93.0,2.95,29.0,1011.0,930.75,672.48
2016,7,20,12,30,960.0,93.0,3.0,29.0,1011.0,902.91,654.92
2016,7,20,12,45,959.5,93.0,3.15,29.5,1003.5,872.08,634.67
2016,7,20,13,0,959.0,93.0,3.3,30.0,996.0,838.82,612.66
2016,7,20,13,15,956.5,92.5,3.4,30.0,981.0,801.33,588.56
2016,7,20,13,30,954.0,92.0,3.5,30.0,966.0,761.83,562.86
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.0,719.36,534.12
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,675.31,502.26
2016,7,20,14,15,941.5,88.5,3.75,29.5,893.0,628.24,468.21
2016,7,20,14,30,936.0,87.0,3.8,29.0,864.0,580.13,432.33
2016,7,20,14,45,928.5,85.5,3.9,29.0,829.0,530.19,393.25
2016,7,20,15,0,921.0,84.0,4.0,29.0,794.0,479.8,352.69
2016,7,20,15,15,911.5,82.5,4.05,28.5,753.5,428.37,310.81
2016,7,20,15,30,902.0,81.0,4.1,28.0,713.0,377.09,267.87
2016,7,20,15,45,889.5,79.0,4.15,27.5,668.0,324.89,223.42
2016,7,20,16,0,877.0,77.0,4.2,27.0,623.0,273.56,179.31
2016,7,20,16,15,860.0,74.5,4.15,26.0,574.5,222.05,136.22
2016,7,20,16,30,843.0,72.0,4.1,25.0,526.0,172.24,96.78
2016,7,20,16,45,821.0,68.5,4.1,24.5,475.0,123.11,63.02
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,69.21,34.54
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,42.31,30.97
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,41.27,30.3
2016,7,20,17,45,695.0,53.5,3.85,21.5,268.5,39.31,28.69
2016,7,20,18,0,652.0,49.0,3.8,21.0,217.0,37.28,26.92
2016,7,20,18,15,586.0,43.0,3.65,20.0,169.0,33.79,23.81
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,30.2,20.4
2016,7,20,18,45,409.5,28.5,3.35,18.0,80.0,21.96,12.65
2016,7,20,19,0,299.0,20.0,3.2,17.0,39.0,15.96,1.5
2016,7,20,19,15,149.5,10.0,3.1,16.5,19.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
