Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.5,13.5,21.0,74.33,0.0
2016,7,21,5,30,317.0,21.0,2.7,14.0,42.0,190.42,93.39
2016,7,21,5,45,426.5,29.0,2.95,14.5,83.5,269.99,211.14
2016,7,21,6,0,536.0,37.0,3.2,15.0,125.0,359.0,292.01
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,427.43,352.27
2016,7,21,6,30,664.0,48.0,3.2,16.0,223.0,500.32,413.54
2016,7,21,6,45,332.0,79.5,3.25,16.5,167.0,339.53,282.18
2016,7,21,7,0,0.0,111.0,3.3,17.0,111.0,109.27,86.09
2016,7,21,7,15,27.0,144.5,3.3,17.5,157.0,174.5,140.64
2016,7,21,7,30,54.0,178.0,3.3,18.0,203.0,233.74,188.74
2016,7,21,7,45,233.0,184.5,3.3,19.0,309.0,412.34,333.76
2016,7,21,8,0,412.0,191.0,3.3,20.0,415.0,590.95,470.67
2016,7,21,8,15,647.0,131.5,3.3,20.5,520.5,744.29,584.13
2016,7,21,8,30,882.0,72.0,3.3,21.0,626.0,887.53,681.88
2016,7,21,8,45,894.0,74.0,3.3,21.5,670.0,918.13,698.71
2016,7,21,9,0,906.0,76.0,3.3,22.0,714.0,946.36,714.66
2016,7,21,9,15,915.5,77.5,3.3,22.5,754.0,969.06,726.77
2016,7,21,9,30,925.0,79.0,3.3,23.0,794.0,988.96,737.02
2016,7,21,9,45,931.0,81.0,3.35,23.5,828.0,1003.09,743.84
2016,7,21,10,0,937.0,83.0,3.4,24.0,862.0,1014.1,748.72
2016,7,21,10,15,942.5,84.0,3.4,24.5,890.5,1020.32,750.2
2016,7,21,10,30,948.0,85.0,3.4,25.0,919.0,1023.31,749.71
2016,7,21,10,45,952.5,85.5,3.45,25.5,941.0,1021.52,746.65
2016,7,21,11,0,957.0,86.0,3.5,26.0,963.0,1016.45,741.61
2016,7,21,11,15,960.0,86.5,3.6,26.0,978.5,1006.68,735.46
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,993.7,727.31
2016,7,21,11,45,965.0,86.5,3.8,26.5,1001.5,975.66,714.47
2016,7,21,12,0,967.0,86.0,3.9,27.0,1009.0,954.6,699.72
2016,7,21,12,15,967.0,86.0,4.0,27.0,1009.5,929.36,683.59
2016,7,21,12,30,967.0,86.0,4.1,27.0,1010.0,901.39,665.58
2016,7,21,12,45,956.0,93.0,4.25,27.0,1000.0,868.33,644.26
2016,7,21,13,0,945.0,100.0,4.4,27.0,990.0,833.3,621.41
2016,7,21,13,15,943.0,99.5,4.45,26.5,975.5,796.55,597.96
2016,7,21,13,30,941.0,99.0,4.5,26.0,961.0,757.8,572.85
2016,7,21,13,45,939.0,97.0,4.6,26.0,939.5,715.87,543.45
2016,7,21,14,0,937.0,95.0,4.7,26.0,918.0,672.27,511.09
2016,7,21,14,15,931.5,94.0,4.65,25.5,889.5,625.98,476.32
2016,7,21,14,30,926.0,93.0,4.6,25.0,861.0,578.65,439.81
2016,7,21,14,45,922.5,89.5,4.6,24.5,827.0,529.36,400.91
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,479.27,360.16
2016,7,21,15,15,909.5,84.0,4.5,23.5,752.5,427.46,316.73
2016,7,21,15,30,900.0,82.0,4.4,23.0,712.0,375.81,272.34
2016,7,21,15,45,891.5,78.0,4.35,23.0,668.0,323.21,226.0
2016,7,21,16,0,883.0,74.0,4.3,23.0,624.0,271.11,179.93
2016,7,21,16,15,866.5,72.0,4.15,22.5,575.5,219.77,135.95
2016,7,21,16,30,850.0,70.0,4.0,22.0,527.0,170.07,95.95
2016,7,21,16,45,832.5,65.5,3.9,22.0,476.5,120.22,61.2
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,72.49,38.07
2016,7,21,17,15,785.0,58.0,3.65,21.0,373.5,39.8,29.07
2016,7,21,17,30,755.0,55.0,3.5,20.0,321.0,39.02,28.61
2016,7,21,17,45,714.5,50.5,3.4,19.5,270.0,36.96,26.89
2016,7,21,18,0,674.0,46.0,3.3,19.0,219.0,34.81,25.0
2016,7,21,18,15,609.0,40.5,3.05,18.0,170.0,31.65,22.14
2016,7,21,18,30,544.0,35.0,2.8,17.0,121.0,28.4,19.03
2016,7,21,18,45,433.0,27.0,2.6,16.5,80.0,22.56,13.19
2016,7,21,19,0,322.0,19.0,2.4,16.0,39.0,16.47,0.72
2016,7,21,19,15,161.0,9.5,2.35,15.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.0,10.0,2.0,13.5,20.5,75.85,0.0
2016,7,22,5,30,328.0,20.0,2.3,14.0,41.0,188.16,82.91
2016,7,22,5,45,436.0,28.0,2.6,15.0,82.5,273.07,212.15
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,361.46,292.24
2016,7,22,6,15,608.5,41.5,2.9,16.5,173.0,430.42,352.68
2016,7,22,6,30,673.0,47.0,2.9,17.0,222.0,503.91,414.07
2016,7,22,6,45,716.0,51.0,2.9,17.5,274.0,565.11,462.9
2016,7,22,7,0,759.0,55.0,2.9,18.0,326.0,628.24,509.66
2016,7,22,7,15,789.0,58.0,2.85,18.5,378.5,675.43,542.47
2016,7,22,7,30,819.0,61.0,2.8,19.0,431.0,729.05,578.91
2016,7,22,7,45,841.5,63.5,2.8,20.0,482.5,775.84,608.36
2016,7,22,8,0,864.0,66.0,2.8,21.0,534.0,821.77,636.37
2016,7,22,8,15,880.5,68.0,2.8,21.5,583.0,860.66,660.0
2016,7,22,8,30,897.0,70.0,2.8,22.0,632.0,897.79,682.06
2016,7,22,8,45,909.5,72.0,2.85,23.0,677.0,929.21,698.98
2016,7,22,9,0,922.0,74.0,2.9,24.0,722.0,958.24,714.1
2016,7,22,9,15,932.0,75.5,2.9,24.5,763.0,981.69,726.38
2016,7,22,9,30,942.0,77.0,2.9,25.0,804.0,1002.31,736.81
2016,7,22,9,45,937.0,86.0,2.95,26.0,837.0,1013.79,740.29
2016,7,22,10,0,932.0,95.0,3.0,27.0,870.0,1021.69,741.61
2016,7,22,10,15,938.5,96.5,3.0,27.5,899.0,1029.22,743.86
2016,7,22,10,30,945.0,98.0,3.0,28.0,928.0,1033.51,744.14
2016,7,22,10,45,950.0,98.0,3.05,28.5,951.0,1031.47,740.97
2016,7,22,11,0,955.0,98.0,3.1,29.0,974.0,1026.16,735.91
2016,7,22,11,15,958.0,98.5,3.1,29.5,989.0,1016.19,727.61
2016,7,22,11,30,961.0,99.0,3.1,30.0,1004.0,1003.02,717.44
2016,7,22,11,45,963.5,99.0,3.15,30.5,1012.0,985.74,705.19
2016,7,22,12,0,966.0,99.0,3.2,31.0,1020.0,965.42,691.1
2016,7,22,12,15,965.5,99.0,3.25,31.0,1019.5,939.53,674.87
2016,7,22,12,30,965.0,99.0,3.3,31.0,1019.0,910.96,656.87
2016,7,22,12,45,963.0,99.0,3.35,31.5,1010.5,878.6,635.05
2016,7,22,13,0,961.0,99.0,3.4,32.0,1002.0,843.9,611.65
2016,7,22,13,15,957.5,98.5,3.45,32.0,986.5,805.44,586.86
2016,7,22,13,30,954.0,98.0,3.5,32.0,971.0,765.03,560.55
2016,7,22,13,45,950.0,97.0,3.55,32.0,948.0,722.09,531.27
2016,7,22,14,0,946.0,96.0,3.6,32.0,925.0,677.58,499.22
2016,7,22,14,15,940.0,94.5,3.6,31.5,895.5,630.12,465.08
2016,7,22,14,30,934.0,93.0,3.6,31.0,866.0,581.65,429.19
2016,7,22,14,45,926.0,91.5,3.65,31.0,830.5,531.41,390.19
2016,7,22,15,0,918.0,90.0,3.7,31.0,795.0,480.75,349.79
2016,7,22,15,15,907.5,88.0,3.7,30.5,754.0,428.52,307.71
2016,7,22,15,30,897.0,86.0,3.7,30.0,713.0,376.54,264.68
2016,7,22,15,45,882.0,84.5,3.7,29.5,667.0,324.13,220.58
2016,7,22,16,0,867.0,83.0,3.7,29.0,621.0,272.84,177.09
2016,7,22,16,15,849.5,80.0,3.65,28.5,572.0,221.21,134.27
2016,7,22,16,30,832.0,77.0,3.6,28.0,523.0,171.35,95.38
2016,7,22,16,45,807.5,74.0,3.6,27.5,471.5,115.58,57.36
2016,7,22,17,0,783.0,71.0,3.6,27.0,420.0,69.94,36.68
2016,7,22,17,15,751.0,67.0,3.45,26.0,368.0,46.62,34.24
2016,7,22,17,30,719.0,63.0,3.3,25.0,316.0,45.39,33.43
2016,7,22,17,45,671.5,58.0,3.2,24.0,264.0,43.2,31.72
2016,7,22,18,0,624.0,53.0,3.1,23.0,212.0,37.37,26.74
2016,7,22,18,15,553.0,46.5,2.9,22.0,163.5,33.96,23.71
2016,7,22,18,30,482.0,40.0,2.7,21.0,115.0,30.42,20.37
2016,7,22,18,45,361.5,30.0,2.5,20.0,75.0,23.47,13.61
2016,7,22,19,0,241.0,20.0,2.3,19.0,35.0,16.11,0.0
2016,7,22,19,15,120.5,10.0,2.3,18.5,17.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.5,10.5,1.45,14.5,18.5,61.78,0.0
2016,7,23,5,30,257.0,21.0,1.6,15.0,37.0,160.92,60.43
2016,7,23,5,45,375.0,30.5,1.75,15.5,78.0,250.52,192.83
2016,7,23,6,0,493.0,40.0,1.9,16.0,119.0,342.65,275.52
2016,7,23,6,15,562.0,46.5,1.75,17.0,167.5,412.55,335.0
2016,7,23,6,30,631.0,53.0,1.6,18.0,216.0,483.85,392.55
2016,7,23,6,45,679.5,57.5,1.5,19.0,268.0,547.86,441.39
2016,7,23,7,0,728.0,62.0,1.4,20.0,320.0,614.2,487.88
2016,7,23,7,15,760.0,65.5,1.35,21.0,372.5,668.84,523.64
2016,7,23,7,30,792.0,69.0,1.3,22.0,425.0,723.87,558.13
2016,7,23,7,45,816.5,72.0,1.3,23.5,476.5,772.16,585.96
2016,7,23,8,0,841.0,75.0,1.3,25.0,528.0,812.6,607.5
2016,7,23,8,15,858.0,77.5,1.45,26.0,577.0,851.77,630.63
2016,7,23,8,30,875.0,80.0,1.6,27.0,626.0,889.25,652.25
2016,7,23,8,45,888.0,82.5,1.75,28.0,671.0,921.11,669.91
2016,7,23,9,0,901.0,85.0,1.9,29.0,716.0,950.63,685.9
2016,7,23,9,15,911.0,86.5,2.05,29.5,756.5,973.6,698.97
2016,7,23,9,30,921.0,88.0,2.2,30.0,797.0,993.8,710.34
2016,7,23,9,45,929.0,89.5,2.35,31.0,832.5,1009.13,717.21
2016,7,23,10,0,937.0,91.0,2.5,32.0,868.0,1021.39,722.19
2016,7,23,10,15,942.5,92.0,2.6,32.5,897.0,1027.47,724.36
2016,7,23,10,30,948.0,93.0,2.7,33.0,926.0,1030.31,724.66
2016,7,23,10,45,948.0,96.5,2.85,34.0,946.5,1027.14,720.31
2016,7,23,11,0,948.0,100.0,3.0,35.0,967.0,1020.66,714.01
2016,7,23,11,15,950.5,100.5,3.05,35.5,982.0,1010.25,706.02
2016,7,23,11,30,953.0,101.0,3.1,36.0,997.0,996.66,696.2
2016,7,23,11,45,951.5,103.5,3.2,36.5,1004.0,978.24,683.85
2016,7,23,12,0,950.0,106.0,3.3,37.0,1011.0,956.89,669.72
2016,7,23,12,15,950.0,106.0,3.4,37.0,1011.0,931.7,654.56
2016,7,23,12,30,950.0,106.0,3.5,37.0,1011.0,903.84,637.64
2016,7,23,12,45,942.5,109.5,3.6,37.0,1001.5,870.53,617.1
2016,7,23,13,0,935.0,113.0,3.7,37.0,992.0,835.18,595.1
2016,7,23,13,15,932.5,112.5,3.75,36.5,976.5,798.18,572.77
2016,7,23,13,30,930.0,112.0,3.8,36.0,961.0,759.24,548.85
2016,7,23,13,45,928.5,109.5,3.85,36.0,939.5,717.44,520.18
2016,7,23,14,0,927.0,107.0,3.9,36.0,918.0,673.95,489.25
2016,7,23,14,15,921.0,105.5,3.9,35.5,889.0,627.17,456.04
2016,7,23,14,30,915.0,104.0,3.9,35.0,860.0,579.42,421.15
2016,7,23,14,45,911.5,100.0,3.95,35.0,826.0,530.04,383.32
2016,7,23,15,0,908.0,96.0,4.0,35.0,792.0,479.87,343.83
2016,7,23,15,15,897.5,94.5,3.95,34.5,751.5,428.43,302.88
2016,7,23,15,30,887.0,93.0,3.9,34.0,711.0,377.25,261.06
2016,7,23,15,45,877.0,89.0,3.9,33.5,666.5,324.68,217.46
2016,7,23,16,0,867.0,85.0,3.9,33.0,622.0,272.76,174.06
2016,7,23,16,15,849.0,82.0,3.8,32.0,573.0,220.98,132.12
2016,7,23,16,30,831.0,79.0,3.7,31.0,524.0,163.82,88.47
2016,7,23,16,45,809.5,75.5,3.65,30.5,472.5,115.16,56.61
2016,7,23,17,0,788.0,72.0,3.6,30.0,421.0,69.11,36.38
2016,7,23,17,15,755.5,68.0,3.45,28.5,368.5,47.51,34.61
2016,7,23,17,30,723.0,64.0,3.3,27.0,316.0,46.31,33.92
2016,7,23,17,45,676.5,58.5,3.15,26.0,264.0,43.74,31.89
2016,7,23,18,0,630.0,53.0,3.0,25.0,212.0,41.05,29.65
2016,7,23,18,15,558.0,46.5,2.85,24.0,163.5,34.06,23.57
2016,7,23,18,30,486.0,40.0,2.7,23.0,115.0,30.54,20.24
2016,7,23,18,45,363.0,30.0,2.55,22.0,74.5,23.57,13.45
2016,7,23,19,0,240.0,20.0,2.4,21.0,34.0,16.21,0.0
2016,7,23,19,15,120.0,10.0,2.45,20.0,17.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,111.0,10.5,2.4,14.5,17.5,54.57,0.0
2016,7,24,5,30,222.0,21.0,2.5,15.0,35.0,144.02,43.45
2016,7,24,5,45,340.5,31.5,2.6,16.0,74.5,234.15,179.49
2016,7,24,6,0,459.0,42.0,2.7,17.0,114.0,326.05,262.01
2016,7,24,6,15,531.0,49.0,2.65,17.5,162.5,396.91,323.59
2016,7,24,6,30,603.0,56.0,2.6,18.0,211.0,473.26,386.99
2016,7,24,6,45,653.5,61.0,2.6,19.0,263.0,537.51,437.57
2016,7,24,7,0,704.0,66.0,2.6,20.0,315.0,601.15,484.46
2016,7,24,7,15,737.5,70.0,2.6,20.5,367.0,656.72,523.65
2016,7,24,7,30,771.0,74.0,2.6,21.0,419.0,712.78,561.9
2016,7,24,7,45,796.5,77.5,2.65,22.0,471.0,761.84,593.12
2016,7,24,8,0,822.0,81.0,2.7,23.0,523.0,810.22,623.02
2016,7,24,8,15,840.5,83.5,2.7,24.0,572.0,842.9,640.95
2016,7,24,8,30,859.0,86.0,2.7,25.0,621.0,881.21,662.47
2016,7,24,8,45,872.5,89.0,2.7,26.0,666.5,913.69,679.57
2016,7,24,9,0,886.0,92.0,2.7,27.0,712.0,943.88,694.91
2016,7,24,9,15,897.0,93.5,2.65,27.5,753.0,967.47,706.69
2016,7,24,9,30,908.0,95.0,2.6,28.0,794.0,988.37,716.7
2016,7,24,9,45,911.5,99.5,2.6,29.0,828.0,1002.43,721.34
2016,7,24,10,0,915.0,104.0,2.6,30.0,862.0,1013.3,724.05
2016,7,24,10,15,921.5,105.5,2.6,30.5,891.0,1020.65,726.09
2016,7,24,10,30,928.0,107.0,2.6,31.0,920.0,1024.8,726.27
2016,7,24,10,45,927.0,111.5,2.65,32.0,941.0,1021.52,720.95
2016,7,24,11,0,926.0,116.0,2.7,33.0,962.0,1014.95,713.8
2016,7,24,11,15,929.5,116.5,2.75,33.0,977.5,1005.47,707.88
2016,7,24,11,30,933.0,117.0,2.8,33.0,993.0,992.85,700.1
2016,7,24,11,45,929.0,121.0,2.85,33.5,999.0,973.63,686.84
2016,7,24,12,0,925.0,125.0,2.9,34.0,1005.0,951.6,671.93
2016,7,24,12,15,925.0,125.0,2.9,34.5,1005.0,926.71,654.9
2016,7,24,12,30,925.0,125.0,2.9,35.0,1005.0,899.23,636.31
2016,7,24,12,45,919.0,127.0,2.9,35.5,995.5,866.21,614.21
2016,7,24,13,0,913.0,129.0,2.9,36.0,986.0,831.18,590.84
2016,7,24,13,15,909.5,128.5,2.95,35.5,970.5,794.0,568.65
2016,7,24,13,30,906.0,128.0,3.0,35.0,955.0,755.0,544.78
2016,7,24,13,45,898.0,128.5,3.1,35.0,931.0,712.21,515.41
2016,7,24,14,0,890.0,129.0,3.2,35.0,907.0,668.27,484.52
2016,7,24,14,15,882.5,127.5,3.25,34.5,877.5,622.01,452.02
2016,7,24,14,30,875.0,126.0,3.3,34.0,848.0,574.98,417.96
2016,7,24,14,45,867.5,122.5,3.35,34.0,812.5,525.74,380.47
2016,7,24,15,0,860.0,119.0,3.4,34.0,777.0,476.14,341.66
2016,7,24,15,15,847.0,116.5,3.45,33.5,736.0,419.67,297.59
2016,7,24,15,30,834.0,114.0,3.5,33.0,695.0,368.74,256.34
2016,7,24,15,45,823.0,109.0,3.55,32.5,650.0,317.2,213.8
2016,7,24,16,0,812.0,104.0,3.6,32.0,605.0,266.55,171.64
2016,7,24,16,15,791.0,100.0,3.6,31.0,556.0,215.96,130.95
2016,7,24,16,30,770.0,96.0,3.6,30.0,507.0,167.64,94.38
2016,7,24,16,45,747.5,90.5,3.6,29.5,456.5,120.43,63.6
2016,7,24,17,0,725.0,85.0,3.6,29.0,406.0,70.38,39.53
2016,7,24,17,15,689.0,80.0,3.55,27.5,354.0,51.56,38.19
2016,7,24,17,30,653.0,75.0,3.5,26.0,302.0,50.27,37.44
2016,7,24,17,45,604.0,68.0,3.45,25.0,251.0,47.23,35.03
2016,7,24,18,0,555.0,61.0,3.4,24.0,200.0,44.0,32.31
2016,7,24,18,15,479.5,52.5,3.35,23.0,152.5,39.22,28.08
2016,7,24,18,30,404.0,44.0,3.3,22.0,105.0,34.2,23.41
2016,7,24,18,45,287.5,31.5,3.25,21.0,67.0,25.03,14.58
2016,7,24,19,0,171.0,19.0,3.2,20.0,29.0,15.31,0.0
2016,7,24,19,15,85.5,9.5,3.2,19.0,14.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,74.5,10.0,2.6,13.5,14.5,39.33,0.0
2016,7,25,5,30,149.0,20.0,2.7,14.0,29.0,107.55,22.07
2016,7,25,5,45,253.0,34.0,2.85,14.5,66.5,191.64,146.63
2016,7,25,6,0,357.0,48.0,3.0,15.0,104.0,276.86,224.2
2016,7,25,6,15,430.0,59.0,3.0,15.5,150.5,348.88,287.23
2016,7,25,6,30,503.0,70.0,3.0,16.0,197.0,426.58,352.71
2016,7,25,6,45,554.0,78.0,3.0,17.0,247.5,491.18,404.58
2016,7,25,7,0,605.0,86.0,3.0,18.0,298.0,558.52,456.34
2016,7,25,7,15,642.5,92.5,2.95,19.0,350.0,616.32,497.98
2016,7,25,7,30,680.0,99.0,2.9,20.0,402.0,675.09,538.07
2016,7,25,7,45,703.5,106.0,2.9,21.0,452.5,723.64,569.49
2016,7,25,8,0,727.0,113.0,2.9,22.0,503.0,771.56,599.57
2016,7,25,8,15,748.5,117.5,2.9,22.5,551.5,813.8,626.03
2016,7,25,8,30,770.0,122.0,2.9,23.0,600.0,850.2,647.99
2016,7,25,8,45,779.5,129.0,2.95,24.0,643.5,881.49,665.22
2016,7,25,9,0,789.0,136.0,3.0,25.0,687.0,910.43,680.65
2016,7,25,9,15,802.5,139.5,3.0,25.5,728.0,936.84,695.2
2016,7,25,9,30,816.0,143.0,3.0,26.0,769.0,960.73,708.02
2016,7,25,9,45,841.5,137.5,3.0,27.0,809.0,983.78,718.82
2016,7,25,10,0,867.0,132.0,3.0,28.0,849.0,995.63,722.29
2016,7,25,10,15,874.0,133.5,3.0,28.5,878.0,1002.94,724.42
2016,7,25,10,30,881.0,135.0,3.0,29.0,907.0,1007.2,724.75
2016,7,25,10,45,886.0,137.0,3.05,30.0,929.0,1006.9,721.27
2016,7,25,11,0,891.0,139.0,3.1,31.0,951.0,1003.47,715.95
2016,7,25,11,15,894.0,139.5,3.15,31.5,966.5,993.54,708.1
2016,7,25,11,30,897.0,140.0,3.2,32.0,982.0,980.59,698.49
2016,7,25,11,45,900.0,140.0,3.25,32.5,989.5,964.22,686.81
2016,7,25,12,0,903.0,140.0,3.3,33.0,997.0,944.98,673.42
2016,7,25,12,15,903.0,140.0,3.35,33.0,997.0,920.38,657.98
2016,7,25,12,30,903.0,140.0,3.4,33.0,997.0,893.26,640.93
2016,7,25,12,45,901.0,139.5,3.45,33.5,989.5,861.68,619.63
2016,7,25,13,0,899.0,139.0,3.5,34.0,982.0,827.96,596.91
2016,7,25,13,15,895.5,138.0,3.55,34.0,966.5,790.69,572.95
2016,7,25,13,30,892.0,137.0,3.6,34.0,951.0,751.65,547.09
2016,7,25,13,45,887.0,136.0,3.65,34.0,928.0,710.0,517.89
2016,7,25,14,0,882.0,135.0,3.7,34.0,905.0,667.01,487.1
2016,7,25,14,15,874.5,133.0,3.75,33.5,875.5,620.59,454.11
2016,7,25,14,30,867.0,131.0,3.8,33.0,846.0,573.41,419.59
2016,7,25,14,45,861.5,126.5,3.85,33.0,811.5,524.62,382.05
2016,7,25,15,0,856.0,122.0,3.9,33.0,777.0,470.49,339.71
2016,7,25,15,15,843.5,119.5,3.9,32.5,735.5,419.23,298.88
2016,7,25,15,30,831.0,117.0,3.9,32.0,694.0,368.59,257.47
2016,7,25,15,45,822.5,111.0,3.9,31.5,650.0,317.04,214.56
2016,7,25,16,0,814.0,105.0,3.9,31.0,606.0,266.13,171.89
2016,7,25,16,15,793.5,101.0,3.85,30.0,557.0,215.5,130.99
2016,7,25,16,30,773.0,97.0,3.8,29.0,508.0,167.1,94.33
2016,7,25,16,45,754.5,90.5,3.75,28.5,458.0,119.22,63.09
2016,7,25,17,0,736.0,84.0,3.7,28.0,408.0,73.67,43.21
2016,7,25,17,15,700.0,78.5,3.6,27.0,355.5,50.6,37.47
2016,7,25,17,30,664.0,73.0,3.5,26.0,303.0,48.87,36.26
2016,7,25,17,45,619.5,66.0,3.4,25.0,252.0,45.78,33.78
2016,7,25,18,0,575.0,59.0,3.3,24.0,201.0,42.48,31.0
2016,7,25,18,15,499.5,50.5,3.15,23.0,153.5,37.62,26.69
2016,7,25,18,30,424.0,42.0,3.0,22.0,106.0,32.51,21.95
2016,7,25,18,45,306.5,30.5,2.85,21.0,67.5,24.23,13.8
2016,7,25,19,0,189.0,19.0,2.7,20.0,29.0,15.43,0.0
2016,7,25,19,15,94.5,9.5,2.65,19.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,84.0,10.0,1.2,15.5,14.5,43.01,0.0
2016,7,26,5,30,168.0,20.0,1.4,16.0,29.0,116.64,11.93
2016,7,26,5,45,277.5,32.5,1.65,17.0,67.0,203.26,152.83
2016,7,26,6,0,387.0,45.0,1.9,18.0,105.0,289.34,230.5
2016,7,26,6,15,460.5,55.0,1.8,19.0,152.0,361.61,291.83
2016,7,26,6,30,534.0,65.0,1.7,20.0,199.0,439.59,354.85
2016,7,26,6,45,584.5,72.0,1.6,21.0,250.0,503.72,404.15
2016,7,26,7,0,635.0,79.0,1.5,22.0,301.0,570.56,452.88
2016,7,26,7,15,671.5,85.0,1.4,23.0,353.0,628.02,491.24
2016,7,26,7,30,708.0,91.0,1.3,24.0,405.0,686.36,528.17
2016,7,26,7,45,733.5,96.0,1.25,25.5,455.5,735.0,556.09
2016,7,26,8,0,759.0,101.0,1.2,27.0,506.0,779.18,579.87
2016,7,26,8,15,779.5,104.5,1.15,28.0,555.0,820.47,602.02
2016,7,26,8,30,800.0,108.0,1.1,29.0,604.0,860.32,622.54
2016,7,26,8,45,814.5,112.0,1.1,30.5,648.5,893.53,637.73
2016,7,26,9,0,829.0,116.0,1.1,32.0,693.0,924.56,651.23
2016,7,26,9,15,841.0,118.5,1.1,32.5,734.0,949.12,663.15
2016,7,26,9,30,853.0,121.0,1.1,33.0,775.0,971.06,673.49
2016,7,26,9,45,864.0,122.5,1.1,34.0,810.5,979.81,674.49
2016,7,26,10,0,875.0,124.0,1.1,35.0,846.0,994.13,679.06
2016,7,26,10,15,882.0,125.5,1.1,36.0,875.0,1001.57,679.51
2016,7,26,10,30,889.0,127.0,1.1,37.0,904.0,1005.92,678.32
2016,7,26,10,45,893.5,128.0,1.1,38.0,926.0,1004.21,673.72
2016,7,26,11,0,898.0,129.0,1.1,39.0,948.0,999.37,667.52
2016,7,26,11,15,901.0,130.0,1.2,39.0,963.0,989.98,663.28
2016,7,26,11,30,904.0,131.0,1.3,39.0,978.0,977.54,657.27
2016,7,26,11,45,906.5,131.0,1.45,39.5,985.5,960.7,647.95
2016,7,26,12,0,909.0,131.0,1.6,40.0,993.0,940.98,636.79
2016,7,26,12,15,908.5,131.0,1.75,40.0,993.0,915.89,623.55
2016,7,26,12,30,908.0,131.0,1.9,40.0,993.0,888.29,608.55
2016,7,26,12,45,903.5,132.5,2.05,40.0,984.0,856.39,590.6
2016,7,26,13,0,899.0,134.0,2.2,40.0,975.0,822.44,571.06
2016,7,26,13,15,895.5,133.5,2.3,40.0,959.5,785.6,549.01
2016,7,26,13,30,892.0,133.0,2.4,40.0,944.0,746.99,525.05
2016,7,26,13,45,888.0,130.5,2.5,40.0,921.5,704.72,497.07
2016,7,26,14,0,884.0,128.0,2.6,40.0,899.0,661.05,467.39
2016,7,26,14,15,877.0,126.5,2.65,39.5,869.5,615.24,436.13
2016,7,26,14,30,870.0,125.0,2.7,39.0,840.0,568.63,403.29
2016,7,26,14,45,862.5,121.5,2.75,39.0,805.0,519.53,366.87
2016,7,26,15,0,855.0,118.0,2.8,39.0,770.0,470.08,329.14
2016,7,26,15,15,842.5,115.5,2.8,38.5,729.0,413.92,286.29
2016,7,26,15,30,830.0,113.0,2.8,38.0,688.0,363.31,246.2
2016,7,26,15,45,816.0,109.0,2.85,38.0,643.0,311.88,204.41
2016,7,26,16,0,802.0,105.0,2.9,38.0,598.0,261.63,163.45
2016,7,26,16,15,781.0,101.0,2.9,37.0,549.0,211.51,124.39
2016,7,26,16,30,760.0,97.0,2.9,36.0,500.0,163.68,89.48
2016,7,26,16,45,734.5,92.0,2.9,35.5,449.0,117.17,60.69
2016,7,26,17,0,709.0,87.0,2.9,35.0,398.0,67.87,38.77
2016,7,26,17,15,672.0,81.5,2.75,34.0,346.0,52.83,38.14
2016,7,26,17,30,635.0,76.0,2.6,33.0,294.0,51.22,37.08
2016,7,26,17,45,584.5,69.0,2.5,32.0,243.5,48.24,34.77
2016,7,26,18,0,534.0,62.0,2.4,31.0,193.0,45.07,32.17
2016,7,26,18,15,458.0,52.5,2.05,29.5,146.5,39.45,27.41
2016,7,26,18,30,382.0,43.0,1.7,28.0,100.0,33.52,22.14
2016,7,26,18,45,267.5,30.0,1.4,26.5,62.5,23.85,12.95
2016,7,26,19,0,153.0,17.0,1.1,25.0,25.0,13.6,0.0
2016,7,26,19,15,76.5,8.5,1.1,24.5,12.5,8.1,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,8.0,2.0,18.5,10.0,23.11,0.0
2016,7,27,5,30,78.0,16.0,2.1,19.0,20.0,68.01,0.0
2016,7,27,5,45,161.0,33.0,2.25,19.5,53.5,144.94,106.37
2016,7,27,6,0,244.0,50.0,2.4,20.0,87.0,216.66,171.07
2016,7,27,6,15,309.5,64.5,2.3,21.0,130.0,281.97,226.66
2016,7,27,6,30,375.0,79.0,2.2,22.0,173.0,352.73,284.63
2016,7,27,6,45,433.0,89.0,2.15,23.0,221.0,417.59,335.85
2016,7,27,7,0,491.0,99.0,2.1,24.0,269.0,486.4,387.88
2016,7,27,7,15,529.5,107.5,2.05,25.0,318.0,547.97,431.96
2016,7,27,7,30,568.0,116.0,2.0,26.0,367.0,606.02,471.82
2016,7,27,7,45,604.0,121.0,2.0,27.0,417.0,658.87,506.25
2016,7,27,8,0,640.0,126.0,2.0,28.0,467.0,712.01,539.51
2016,7,27,8,15,663.0,131.5,2.0,29.0,513.5,754.38,564.38
2016,7,27,8,30,686.0,137.0,2.0,30.0,560.0,795.73,588.0
2016,7,27,8,45,707.0,140.0,2.0,31.0,604.5,831.02,607.07
2016,7,27,9,0,728.0,143.0,2.0,32.0,649.0,864.7,624.75
2016,7,27,9,15,742.0,146.5,2.0,32.5,688.5,885.45,635.11
2016,7,27,9,30,756.0,150.0,2.0,33.0,728.0,909.08,647.39
2016,7,27,9,45,751.0,161.5,2.05,34.0,757.5,920.32,650.92
2016,7,27,10,0,746.0,173.0,2.1,35.0,787.0,928.49,652.69
2016,7,27,10,15,754.5,175.5,2.15,35.5,815.5,937.55,656.47
2016,7,27,10,30,763.0,178.0,2.2,36.0,844.0,943.8,658.58
2016,7,27,10,45,771.5,178.5,2.25,37.0,866.5,945.14,656.39
2016,7,27,11,0,780.0,179.0,2.3,38.0,889.0,943.6,652.57
2016,7,27,11,15,784.0,180.0,2.4,38.0,903.5,935.37,647.92
2016,7,27,11,30,788.0,181.0,2.5,38.0,918.0,924.33,641.63
2016,7,27,11,45,794.5,179.0,2.65,38.5,927.0,909.94,632.33
2016,7,27,12,0,801.0,177.0,2.8,39.0,936.0,892.84,621.34
2016,7,27,12,15,801.0,177.0,2.9,39.0,936.0,869.34,607.26
2016,7,27,12,30,801.0,177.0,3.0,39.0,936.0,843.58,591.71
2016,7,27,12,45,811.0,169.0,3.1,39.0,932.0,816.46,575.19
2016,7,27,13,0,821.0,161.0,3.2,39.0,928.0,786.85,556.93
2016,7,27,13,15,817.5,160.0,3.3,39.0,913.0,751.06,534.3
2016,7,27,13,30,814.0,159.0,3.4,39.0,898.0,713.72,509.26
2016,7,27,13,45,812.5,155.0,3.55,39.0,877.5,673.7,482.1
2016,7,27,14,0,811.0,151.0,3.7,39.0,857.0,632.33,453.31
2016,7,27,14,15,803.0,149.0,3.75,38.5,828.0,587.72,422.11
2016,7,27,14,30,795.0,147.0,3.8,38.0,799.0,542.62,389.64
2016,7,27,14,45,790.5,141.0,3.9,37.5,766.0,495.51,354.87
2016,7,27,15,0,786.0,135.0,4.0,37.0,733.0,447.99,318.66
2016,7,27,15,15,772.5,132.0,4.0,36.5,693.0,399.28,280.45
2016,7,27,15,30,759.0,129.0,4.0,36.0,653.0,351.37,241.94
2016,7,27,15,45,749.5,121.5,4.0,35.5,610.5,301.87,201.57
2016,7,27,16,0,740.0,114.0,4.0,35.0,568.0,253.15,161.64
2016,7,27,16,15,718.0,110.0,3.95,34.0,520.5,200.55,120.35
2016,7,27,16,30,696.0,106.0,3.9,33.0,473.0,155.48,87.16
2016,7,27,16,45,675.5,98.5,3.85,32.5,425.0,110.44,58.73
2016,7,27,17,0,655.0,91.0,3.8,32.0,377.0,67.94,41.2
2016,7,27,17,15,617.5,85.0,3.65,30.5,327.0,55.39,40.9
2016,7,27,17,30,580.0,79.0,3.5,29.0,277.0,53.54,39.71
2016,7,27,17,45,535.5,70.0,3.4,28.0,229.0,49.06,36.1
2016,7,27,18,0,491.0,61.0,3.3,27.0,181.0,44.25,32.06
2016,7,27,18,15,417.0,51.5,3.15,26.0,136.5,38.62,27.13
2016,7,27,18,30,343.0,42.0,3.0,25.0,92.0,32.68,21.71
2016,7,27,18,45,239.5,29.0,2.9,24.0,57.5,23.0,12.27
2016,7,27,19,0,136.0,16.0,2.8,23.0,23.0,12.74,0.0
2016,7,27,19,15,68.0,8.0,2.75,22.5,11.5,7.63,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,41.34,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,111.4,0.0
2016,7,28,5,45,278.0,29.0,2.3,16.5,62.5,198.95,147.91
2016,7,28,6,0,388.0,41.0,2.3,17.0,99.0,284.28,227.19
2016,7,28,6,15,460.0,49.5,2.25,18.0,144.0,353.49,287.05
2016,7,28,6,30,532.0,58.0,2.2,19.0,189.0,428.38,348.8
2016,7,28,6,45,581.0,64.0,2.2,20.0,238.5,489.86,397.47
2016,7,28,7,0,630.0,70.0,2.2,21.0,288.0,554.06,445.9
2016,7,28,7,15,665.0,75.0,2.15,22.0,338.0,608.83,483.67
2016,7,28,7,30,700.0,80.0,2.1,23.0,388.0,661.13,518.08
2016,7,28,7,45,437.5,153.5,2.1,24.0,354.0,554.87,434.08
2016,7,28,8,0,175.0,227.0,2.1,25.0,320.0,403.85,313.57
2016,7,28,8,15,482.5,161.0,2.1,26.0,450.5,623.79,480.98
2016,7,28,8,30,790.0,95.0,2.1,27.0,581.0,834.32,623.31
2016,7,28,8,45,803.5,98.5,2.1,28.0,625.0,865.91,638.22
2016,7,28,9,0,817.0,102.0,2.1,29.0,669.0,895.35,653.1
2016,7,28,9,15,828.5,104.0,2.15,29.5,708.0,910.92,660.6
2016,7,28,9,30,840.0,106.0,2.2,30.0,747.0,931.89,671.76
2016,7,28,9,45,850.0,107.5,2.25,31.0,781.5,948.19,678.51
2016,7,28,10,0,860.0,109.0,2.3,32.0,816.0,961.68,683.52
2016,7,28,10,15,866.0,110.5,2.4,32.5,844.0,968.34,686.18
2016,7,28,10,30,872.0,112.0,2.5,33.0,872.0,971.97,687.07
2016,7,28,10,45,873.0,115.0,2.6,34.0,892.5,969.24,682.68
2016,7,28,11,0,874.0,118.0,2.7,35.0,913.0,963.43,676.5
2016,7,28,11,15,877.0,119.0,2.8,35.0,927.0,954.47,671.25
2016,7,28,11,30,880.0,120.0,2.9,35.0,941.0,942.54,664.18
2016,7,28,11,45,877.5,122.5,3.05,35.5,947.0,924.09,652.03
2016,7,28,12,0,875.0,125.0,3.2,36.0,953.0,902.98,638.2
2016,7,28,12,15,874.5,125.0,3.3,36.0,952.5,878.75,623.35
2016,7,28,12,30,874.0,125.0,3.4,36.0,952.0,852.09,606.87
2016,7,28,12,45,866.5,128.5,3.5,36.0,942.5,820.61,587.14
2016,7,28,13,0,859.0,132.0,3.6,36.0,933.0,787.3,566.07
2016,7,28,13,15,855.5,131.0,3.65,36.0,918.0,751.39,542.87
2016,7,28,13,30,852.0,130.0,3.7,36.0,903.0,713.79,517.7
2016,7,28,13,45,845.5,129.5,3.75,36.0,880.5,673.11,489.06
2016,7,28,14,0,839.0,129.0,3.8,36.0,858.0,631.28,459.01
2016,7,28,14,15,831.5,127.0,3.85,35.5,829.5,586.66,427.22
2016,7,28,14,30,824.0,125.0,3.9,35.0,801.0,541.37,393.99
2016,7,28,14,45,816.0,122.0,3.95,35.0,766.5,490.19,354.9
2016,7,28,15,0,808.0,119.0,4.0,35.0,732.0,442.49,317.22
2016,7,28,15,15,795.0,116.5,3.95,34.5,692.5,393.34,278.08
2016,7,28,15,30,782.0,114.0,3.9,34.0,653.0,344.89,238.55
2016,7,28,15,45,769.0,109.0,3.9,33.5,609.5,295.32,197.64
2016,7,28,16,0,756.0,104.0,3.9,33.0,566.0,246.86,157.52
2016,7,28,16,15,734.5,100.5,3.8,32.0,519.0,199.44,119.74
2016,7,28,16,30,713.0,97.0,3.7,31.0,472.0,149.05,82.3
2016,7,28,16,45,689.5,91.0,3.65,30.5,423.0,104.1,54.25
2016,7,28,17,0,666.0,85.0,3.6,30.0,374.0,61.97,37.9
2016,7,28,17,15,629.0,79.5,3.5,29.0,324.5,51.44,37.86
2016,7,28,17,30,592.0,74.0,3.4,28.0,275.0,49.78,36.71
2016,7,28,17,45,544.5,66.5,3.3,27.0,227.0,46.35,33.96
2016,7,28,18,0,497.0,59.0,3.2,26.0,179.0,42.69,30.87
2016,7,28,18,15,423.0,49.5,3.1,25.0,134.5,37.0,25.86
2016,7,28,18,30,349.0,40.0,3.0,24.0,90.0,30.98,20.34
2016,7,28,18,45,242.0,27.5,2.9,23.0,55.5,21.72,11.13
2016,7,28,19,0,135.0,15.0,2.8,22.0,21.0,11.89,0.0
2016,7,28,19,15,67.5,7.5,2.8,21.5,10.5,7.15,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,20.47,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,60.13,0.0
2016,7,29,5,45,142.5,31.5,2.3,17.5,49.0,133.88,96.98
2016,7,29,6,0,215.0,49.0,2.3,18.0,81.0,199.56,158.06
2016,7,29,6,15,278.5,64.5,2.3,18.5,123.0,263.49,213.51
2016,7,29,6,30,342.0,80.0,2.3,19.0,165.0,332.7,271.66
2016,7,29,6,45,390.5,93.0,2.3,20.0,211.0,393.5,320.57
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,457.46,369.97
2016,7,29,7,15,477.5,116.5,2.3,22.0,305.0,513.58,411.41
2016,7,29,7,30,516.0,127.0,2.3,23.0,353.0,571.3,452.49
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.0,628.09,491.28
2016,7,29,8,0,582.0,142.0,2.3,25.0,449.0,680.02,525.36
2016,7,29,8,15,606.0,148.5,2.3,26.0,495.5,722.9,551.56
2016,7,29,8,30,630.0,155.0,2.3,27.0,542.0,764.88,576.54
2016,7,29,8,45,654.0,158.0,2.3,28.0,586.0,801.76,597.46
2016,7,29,9,0,678.0,161.0,2.3,29.0,630.0,837.21,617.04
2016,7,29,9,15,693.0,165.5,2.35,29.5,669.5,864.16,632.32
2016,7,29,9,30,708.0,170.0,2.4,30.0,709.0,888.94,646.16
2016,7,29,9,45,745.5,158.5,2.45,31.0,749.5,910.25,656.38
2016,7,29,10,0,783.0,147.0,2.5,32.0,790.0,935.37,669.01
2016,7,29,10,15,791.0,149.0,2.55,32.5,818.5,943.67,672.18
2016,7,29,10,30,799.0,151.0,2.6,33.0,847.0,949.09,673.75
2016,7,29,10,45,806.5,151.5,2.7,34.0,869.0,949.5,671.32
2016,7,29,11,0,814.0,152.0,2.8,35.0,891.0,946.96,667.15
2016,7,29,11,15,818.0,153.0,2.85,35.0,906.0,938.64,661.81
2016,7,29,11,30,822.0,154.0,2.9,35.0,921.0,927.41,654.77
2016,7,29,11,45,826.5,152.5,3.0,35.5,929.0,911.33,643.73
2016,7,29,12,0,831.0,151.0,3.1,36.0,937.0,886.95,627.45
2016,7,29,12,15,831.5,151.0,3.15,36.0,937.0,864.25,613.29
2016,7,29,12,30,832.0,151.0,3.2,36.0,937.0,839.22,597.58
2016,7,29,12,45,845.5,141.0,3.3,36.5,934.0,813.61,580.5
2016,7,29,13,0,859.0,131.0,3.4,37.0,931.0,785.16,561.52
2016,7,29,13,15,856.0,130.0,3.45,36.5,916.5,749.57,539.8
2016,7,29,13,30,853.0,129.0,3.5,36.0,902.0,712.26,515.97
2016,7,29,13,45,848.0,128.0,3.6,36.0,880.0,672.05,487.89
2016,7,29,14,0,843.0,127.0,3.7,36.0,858.0,630.58,458.26
2016,7,29,14,15,836.0,125.0,3.75,35.5,829.5,586.04,426.52
2016,7,29,14,30,829.0,123.0,3.8,35.0,801.0,540.76,393.29
2016,7,29,14,45,819.5,121.0,3.85,35.0,766.5,489.37,354.02
2016,7,29,15,0,810.0,119.0,3.9,35.0,732.0,441.65,316.31
2016,7,29,15,15,797.0,116.0,3.9,34.5,692.0,391.95,276.8
2016,7,29,15,30,784.0,113.0,3.9,34.0,652.0,342.96,236.88
2016,7,29,15,45,767.0,110.0,3.9,33.5,608.0,293.78,196.34
2016,7,29,16,0,750.0,107.0,3.9,33.0,564.0,246.12,156.98
2016,7,29,16,15,728.5,103.0,3.85,32.0,516.5,198.6,119.27
2016,7,29,16,30,707.0,99.0,3.8,31.0,469.0,147.94,81.82
2016,7,29,16,45,676.5,95.0,3.8,30.5,419.5,104.3,55.37
2016,7,29,17,0,646.0,91.0,3.8,30.0,370.0,64.19,41.07
2016,7,29,17,15,608.0,84.5,3.7,29.0,320.0,55.26,41.08
2016,7,29,17,30,570.0,78.0,3.6,28.0,270.0,53.01,39.44
2016,7,29,17,45,512.5,71.0,3.5,27.0,221.5,50.12,37.16
2016,7,29,18,0,455.0,64.0,3.4,26.0,173.0,47.08,34.59
2016,7,29,18,15,381.0,53.0,3.25,25.0,129.0,40.22,28.57
2016,7,29,18,30,307.0,42.0,3.1,24.0,85.0,32.96,21.95
2016,7,29,18,45,202.0,28.0,3.0,23.0,51.5,21.82,10.95
2016,7,29,19,0,97.0,14.0,2.9,22.0,18.0,11.02,0.0
2016,7,29,19,15,48.5,7.0,2.85,21.5,9.0,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,60.0,8.0,2.2,15.5,10.5,31.19,0.0
2016,7,30,5,30,120.0,16.0,2.2,16.0,21.0,85.18,0.0
2016,7,30,5,45,225.0,29.5,2.25,16.5,56.0,170.85,124.07
2016,7,30,6,0,330.0,43.0,2.3,17.0,91.0,254.43,202.7
2016,7,30,6,15,404.0,53.5,2.3,18.0,135.5,324.57,263.47
2016,7,30,6,30,478.0,64.0,2.3,19.0,180.0,400.64,326.59
2016,7,30,6,45,240.5,88.5,2.3,20.0,147.5,274.34,223.96
2016,7,30,7,0,3.0,113.0,2.3,21.0,115.0,114.84,89.39
2016,7,30,7,15,23.0,140.0,2.3,22.0,150.5,157.69,124.45
2016,7,30,7,30,43.0,167.0,2.3,23.0,186.0,212.77,168.02
2016,7,30,7,45,167.0,188.5,2.3,24.0,275.0,349.25,276.45
2016,7,30,8,0,291.0,210.0,2.3,25.0,364.0,494.38,385.72
2016,7,30,8,15,526.5,159.0,2.3,25.5,469.5,658.61,507.93
2016,7,30,8,30,762.0,108.0,2.3,26.0,575.0,822.94,619.4
2016,7,30,8,45,780.0,111.0,2.35,27.0,619.5,857.38,637.41
2016,7,30,9,0,798.0,114.0,2.4,28.0,664.0,889.89,654.98
2016,7,30,9,15,811.0,116.5,2.5,29.0,704.5,914.93,667.85
2016,7,30,9,30,824.0,119.0,2.6,30.0,745.0,937.46,679.05
2016,7,30,9,45,845.0,115.0,2.75,31.0,783.0,949.75,684.01
2016,7,30,10,0,866.0,111.0,2.9,32.0,821.0,967.81,692.78
2016,7,30,10,15,873.5,112.5,3.05,32.5,850.0,975.87,696.52
2016,7,30,10,30,881.0,114.0,3.2,33.0,879.0,980.87,698.46
2016,7,30,10,45,883.5,117.0,3.35,33.5,900.5,979.46,696.42
2016,7,30,11,0,886.0,120.0,3.5,34.0,922.0,974.9,692.49
2016,7,30,11,15,889.5,120.5,3.65,34.0,937.0,965.69,687.09
2016,7,30,11,30,893.0,121.0,3.8,34.0,952.0,953.44,679.81
2016,7,30,11,45,890.0,124.5,3.95,34.0,958.5,935.19,668.68
2016,7,30,12,0,887.0,128.0,4.1,34.0,965.0,914.19,655.77
2016,7,30,12,15,887.5,128.0,4.15,34.0,965.0,890.4,640.53
2016,7,30,12,30,888.0,128.0,4.2,34.0,965.0,864.07,623.62
2016,7,30,12,45,870.5,138.0,4.3,34.0,953.0,829.79,601.57
2016,7,30,13,0,853.0,148.0,4.4,34.0,941.0,794.06,578.42
2016,7,30,13,15,849.5,147.0,4.4,33.5,926.0,758.08,555.72
2016,7,30,13,30,846.0,146.0,4.4,33.0,911.0,720.44,530.35
2016,7,30,13,45,841.5,144.0,4.4,33.0,889.0,679.78,501.07
2016,7,30,14,0,837.0,142.0,4.4,33.0,867.0,636.13,469.13
2016,7,30,14,15,829.5,140.0,4.4,32.5,838.0,590.58,436.0
2016,7,30,14,30,822.0,138.0,4.4,32.0,809.0,544.44,401.5
2016,7,30,14,45,819.0,132.0,4.4,32.0,776.0,496.65,364.08
2016,7,30,15,0,816.0,126.0,4.4,32.0,743.0,448.26,325.22
2016,7,30,15,15,803.5,123.5,4.3,31.5,703.0,398.77,285.16
2016,7,30,15,30,791.0,121.0,4.2,31.0,663.0,349.94,244.72
2016,7,30,15,45,786.0,113.0,4.15,31.0,621.0,299.51,201.95
2016,7,30,16,0,781.0,105.0,4.1,31.0,579.0,249.4,159.51
2016,7,30,16,15,760.0,101.0,4.05,30.0,530.5,200.33,120.26
2016,7,30,16,30,739.0,97.0,4.0,29.0,482.0,153.56,85.78
2016,7,30,16,45,724.5,89.0,3.95,28.5,434.0,106.42,56.58
2016,7,30,17,0,710.0,81.0,3.9,28.0,386.0,61.2,46.12
2016,7,30,17,15,674.0,75.5,3.8,27.0,335.0,48.89,36.05
2016,7,30,17,30,638.0,70.0,3.7,26.0,284.0,47.09,34.74
2016,7,30,17,45,598.5,62.0,3.6,25.0,235.0,43.13,31.5
2016,7,30,18,0,559.0,54.0,3.5,24.0,186.0,38.88,27.86
2016,7,30,18,15,482.5,45.5,3.4,23.0,139.5,33.86,23.38
2016,7,30,18,30,406.0,37.0,3.3,22.0,93.0,28.58,18.43
2016,7,30,18,45,292.5,25.5,3.25,21.0,57.0,20.14,9.5
2016,7,30,19,0,179.0,14.0,3.2,20.0,21.0,13.34,0.0
2016,7,30,19,15,89.5,7.0,3.15,19.5,10.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
