Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.0,7.5,1.85,14.5,11.5,39.64,0.0
2016,7,31,5,30,166.0,15.0,2.0,15.0,23.0,105.34,0.0
2016,7,31,5,45,282.5,27.0,2.15,15.5,59.5,197.84,142.83
2016,7,31,6,0,399.0,39.0,2.3,16.0,96.0,286.13,228.46
2016,7,31,6,15,473.5,47.5,2.25,16.5,142.0,356.93,290.82
2016,7,31,6,30,548.0,56.0,2.2,17.0,188.0,433.67,355.31
2016,7,31,6,45,595.0,63.0,2.2,18.0,237.5,495.63,404.84
2016,7,31,7,0,642.0,70.0,2.2,19.0,287.0,560.14,453.95
2016,7,31,7,15,677.5,75.0,2.15,19.5,338.5,615.68,493.54
2016,7,31,7,30,713.0,80.0,2.1,20.0,390.0,668.63,529.74
2016,7,31,7,45,733.0,86.0,2.1,21.0,439.0,714.38,558.78
2016,7,31,8,0,753.0,92.0,2.1,22.0,488.0,759.21,586.31
2016,7,31,8,15,773.5,95.5,2.1,23.0,536.0,800.31,610.47
2016,7,31,8,30,794.0,99.0,2.1,24.0,584.0,840.0,633.1
2016,7,31,8,45,797.5,107.0,2.15,25.0,625.5,867.8,647.69
2016,7,31,9,0,801.0,115.0,2.2,26.0,667.0,892.93,660.43
2016,7,31,9,15,814.0,118.0,2.25,26.5,707.5,918.56,674.72
2016,7,31,9,30,827.0,121.0,2.3,27.0,748.0,941.67,687.3
2016,7,31,9,45,802.5,141.5,2.4,28.0,773.0,945.26,686.33
2016,7,31,10,0,778.0,162.0,2.5,29.0,798.0,944.75,683.01
2016,7,31,10,15,786.5,164.0,2.6,29.5,826.5,953.35,687.06
2016,7,31,10,30,795.0,166.0,2.7,30.0,855.0,959.04,689.25
2016,7,31,10,45,786.0,176.5,2.8,30.5,872.5,953.56,684.38
2016,7,31,11,0,777.0,187.0,2.9,31.0,890.0,945.09,677.77
2016,7,31,11,15,781.0,188.5,2.95,31.0,905.0,937.18,672.63
2016,7,31,11,30,785.0,190.0,3.0,31.0,920.0,926.45,665.74
2016,7,31,11,45,779.0,195.5,3.15,31.5,924.5,907.67,653.07
2016,7,31,12,0,773.0,201.0,3.3,32.0,929.0,886.51,638.88
2016,7,31,12,15,773.0,201.5,3.35,32.0,929.5,863.71,624.31
2016,7,31,12,30,773.0,202.0,3.4,32.0,930.0,838.71,608.28
2016,7,31,12,45,820.0,171.5,3.5,32.5,938.0,821.22,596.25
2016,7,31,13,0,867.0,141.0,3.6,33.0,946.0,797.37,579.95
2016,7,31,13,15,863.5,140.0,3.65,33.0,930.5,760.9,556.1
2016,7,31,13,30,860.0,139.0,3.7,33.0,915.0,722.74,529.86
2016,7,31,13,45,853.5,138.0,3.8,33.0,892.0,681.05,500.36
2016,7,31,14,0,847.0,137.0,3.9,33.0,869.0,638.21,469.36
2016,7,31,14,15,839.0,135.5,3.95,32.5,840.0,590.43,434.94
2016,7,31,14,30,831.0,134.0,4.0,32.0,811.0,543.99,400.41
2016,7,31,14,45,822.0,131.0,4.05,31.5,776.0,495.44,363.28
2016,7,31,15,0,813.0,128.0,4.1,31.0,741.0,446.81,324.96
2016,7,31,15,15,799.5,125.0,4.1,30.5,700.0,396.64,284.39
2016,7,31,15,30,786.0,122.0,4.1,30.0,659.0,347.25,243.5
2016,7,31,15,45,773.0,116.5,4.15,29.5,615.0,296.91,201.35
2016,7,31,16,0,760.0,111.0,4.2,29.0,571.0,247.71,160.1
2016,7,31,16,15,737.5,107.0,4.15,28.0,522.5,199.49,121.45
2016,7,31,16,30,715.0,103.0,4.1,27.0,474.0,147.89,83.17
2016,7,31,16,45,692.5,96.0,4.05,26.0,425.0,102.12,55.39
2016,7,31,17,0,670.0,89.0,4.0,25.0,376.0,59.1,44.95
2016,7,31,17,15,631.5,83.0,3.9,24.0,325.0,54.5,41.35
2016,7,31,17,30,593.0,77.0,3.8,23.0,274.0,52.59,39.96
2016,7,31,17,45,547.5,68.0,3.7,22.0,225.0,48.03,36.16
2016,7,31,18,0,502.0,59.0,3.6,21.0,176.0,43.15,31.93
2016,7,31,18,15,423.5,49.5,3.45,20.0,131.0,37.45,26.78
2016,7,31,18,30,345.0,40.0,3.3,19.0,86.0,31.45,21.09
2016,7,31,18,45,235.0,26.5,3.15,18.5,52.0,21.18,10.05
2016,7,31,19,0,125.0,13.0,3.0,18.0,18.0,12.39,0.0
2016,7,31,19,15,62.5,6.5,2.9,17.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,94.0,7.5,1.65,14.5,11.0,43.81,0.0
2016,8,1,5,30,188.0,15.0,1.8,15.0,22.0,96.05,0.0
2016,8,1,5,45,311.0,25.0,1.95,16.0,58.5,208.84,148.34
2016,8,1,6,0,434.0,35.0,2.1,17.0,95.0,299.17,237.35
2016,8,1,6,15,508.0,42.0,2.1,17.5,141.0,368.95,298.96
2016,8,1,6,30,582.0,49.0,2.1,18.0,187.0,444.75,362.6
2016,8,1,6,45,323.0,88.5,2.1,18.5,168.5,341.85,279.71
2016,8,1,7,0,64.0,128.0,2.1,19.0,150.0,185.42,149.29
2016,8,1,7,15,77.5,151.5,2.05,19.5,182.5,222.64,179.59
2016,8,1,7,30,91.0,175.0,2.0,20.0,215.0,260.3,209.02
2016,8,1,7,45,105.0,199.0,2.0,21.0,250.5,312.09,248.25
2016,8,1,8,0,119.0,223.0,2.0,22.0,286.0,351.92,277.25
2016,8,1,8,15,477.0,150.5,2.0,22.5,436.5,604.52,473.94
2016,8,1,8,30,835.0,78.0,2.0,23.0,587.0,842.79,638.62
2016,8,1,8,45,849.5,80.5,2.0,24.0,631.5,875.21,653.86
2016,8,1,9,0,864.0,83.0,2.0,25.0,676.0,905.45,669.4
2016,8,1,9,15,875.0,84.5,2.05,25.5,716.0,928.82,682.09
2016,8,1,9,30,886.0,86.0,2.1,26.0,756.0,949.54,693.09
2016,8,1,9,45,886.5,92.0,2.2,27.0,789.0,962.38,698.19
2016,8,1,10,0,887.0,98.0,2.3,28.0,822.0,971.97,701.31
2016,8,1,10,15,894.0,99.0,2.4,28.5,851.0,979.21,704.41
2016,8,1,10,30,901.0,100.0,2.5,29.0,880.0,983.33,705.64
2016,8,1,10,45,905.0,101.5,2.6,29.5,902.0,981.9,703.45
2016,8,1,11,0,909.0,103.0,2.7,30.0,924.0,977.29,699.37
2016,8,1,11,15,912.5,103.5,2.8,30.5,939.0,968.01,692.42
2016,8,1,11,30,916.0,104.0,2.9,31.0,954.0,955.62,683.59
2016,8,1,11,45,917.5,104.0,3.0,31.5,961.5,937.86,671.4
2016,8,1,12,0,919.0,104.0,3.1,32.0,969.0,917.2,657.4
2016,8,1,12,15,919.0,104.0,3.15,32.0,968.5,892.45,641.77
2016,8,1,12,30,919.0,104.0,3.2,32.0,968.0,865.07,624.41
2016,8,1,12,45,913.5,106.5,3.3,32.0,959.5,833.07,604.2
2016,8,1,13,0,908.0,109.0,3.4,32.0,951.0,798.99,582.45
2016,8,1,13,15,905.0,108.0,3.5,32.0,935.5,761.71,558.33
2016,8,1,13,30,902.0,107.0,3.6,32.0,920.0,722.57,532.53
2016,8,1,13,45,899.5,105.0,3.7,32.0,898.5,681.18,503.09
2016,8,1,14,0,897.0,103.0,3.8,32.0,877.0,638.22,471.8
2016,8,1,14,15,890.5,101.5,3.85,31.5,848.0,592.01,438.12
2016,8,1,14,30,884.0,100.0,3.9,31.0,819.0,544.93,402.76
2016,8,1,14,45,878.0,97.0,3.95,31.0,784.5,496.14,364.29
2016,8,1,15,0,872.0,94.0,4.0,31.0,750.0,446.84,324.37
2016,8,1,15,15,860.5,92.0,4.0,30.5,709.5,395.99,282.85
2016,8,1,15,30,849.0,90.0,4.0,30.0,669.0,345.54,240.64
2016,8,1,15,45,837.0,86.5,4.05,29.5,625.0,294.38,197.32
2016,8,1,16,0,825.0,83.0,4.1,29.0,581.0,244.08,154.77
2016,8,1,16,15,806.0,80.5,4.1,28.0,532.5,187.34,109.12
2016,8,1,16,30,787.0,78.0,4.1,27.0,484.0,139.58,73.87
2016,8,1,16,45,764.5,73.5,4.1,26.5,434.0,92.28,45.91
2016,8,1,17,0,742.0,69.0,4.1,26.0,384.0,47.71,35.1
2016,8,1,17,15,707.0,65.0,4.0,24.5,333.0,45.85,33.86
2016,8,1,17,30,672.0,61.0,3.9,23.0,282.0,44.6,33.07
2016,8,1,17,45,624.0,55.0,3.85,22.0,232.0,41.54,30.54
2016,8,1,18,0,576.0,49.0,3.8,21.0,182.0,35.04,24.87
2016,8,1,18,15,498.5,41.5,3.7,20.0,136.0,30.69,20.92
2016,8,1,18,30,421.0,34.0,3.6,19.0,90.0,26.14,16.53
2016,8,1,18,45,294.0,23.5,3.5,18.0,54.0,18.53,7.7
2016,8,1,19,0,167.0,13.0,3.4,17.0,18.0,12.39,0.0
2016,8,1,19,15,83.5,6.5,3.3,16.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,92.0,7.0,2.0,13.5,11.0,6.67,0.0
2016,8,2,5,30,184.0,14.0,2.2,14.0,22.0,93.06,0.0
2016,8,2,5,45,311.5,24.5,2.4,14.5,59.0,208.15,146.23
2016,8,2,6,0,439.0,35.0,2.6,15.0,96.0,301.25,240.79
2016,8,2,6,15,516.5,42.5,2.6,15.5,143.0,373.84,305.62
2016,8,2,6,30,594.0,50.0,2.6,16.0,190.0,452.75,372.64
2016,8,2,6,45,646.5,55.0,2.6,17.0,242.0,513.99,422.31
2016,8,2,7,0,699.0,60.0,2.6,18.0,294.0,582.1,473.97
2016,8,2,7,15,734.5,64.0,2.6,18.5,346.5,638.77,514.8
2016,8,2,7,30,770.0,68.0,2.6,19.0,399.0,696.12,554.71
2016,8,2,7,45,798.0,71.0,2.6,20.0,451.5,746.49,587.15
2016,8,2,8,0,826.0,74.0,2.6,21.0,504.0,789.32,613.24
2016,8,2,8,15,845.5,76.5,2.6,21.5,554.0,830.25,638.57
2016,8,2,8,30,865.0,79.0,2.6,22.0,604.0,869.65,662.36
2016,8,2,8,45,881.0,81.0,2.6,23.0,650.5,903.45,680.64
2016,8,2,9,0,897.0,83.0,2.6,24.0,697.0,935.03,697.15
2016,8,2,9,15,908.5,84.5,2.6,24.5,739.0,959.35,710.01
2016,8,2,9,30,920.0,86.0,2.6,25.0,781.0,980.92,721.06
2016,8,2,9,45,924.5,90.5,2.65,26.0,816.5,996.19,727.06
2016,8,2,10,0,929.0,95.0,2.7,27.0,852.0,1008.2,731.06
2016,8,2,10,15,936.0,96.0,2.75,27.5,882.0,1015.51,733.58
2016,8,2,10,30,943.0,97.0,2.8,28.0,912.0,1019.56,734.17
2016,8,2,10,45,948.0,98.0,2.85,28.5,935.0,1018.36,731.57
2016,8,2,11,0,953.0,99.0,2.9,29.0,958.0,1013.83,727.01
2016,8,2,11,15,956.5,99.5,2.95,29.0,974.0,1004.04,720.7
2016,8,2,11,30,960.0,100.0,3.0,29.0,990.0,990.98,712.43
2016,8,2,11,45,962.0,100.5,3.05,29.5,998.0,973.36,699.91
2016,8,2,12,0,964.0,101.0,3.1,30.0,1006.0,952.65,685.52
2016,8,2,12,15,963.5,101.0,3.15,30.0,1005.5,926.33,668.91
2016,8,2,12,30,963.0,101.0,3.2,30.0,1005.0,897.27,650.5
2016,8,2,12,45,955.0,105.0,3.25,30.5,995.0,863.3,627.5
2016,8,2,13,0,947.0,109.0,3.3,31.0,985.0,827.22,603.07
2016,8,2,13,15,943.5,108.5,3.35,31.0,968.5,788.55,577.96
2016,8,2,13,30,940.0,108.0,3.4,31.0,952.0,747.94,551.17
2016,8,2,13,45,935.0,106.5,3.45,31.0,929.0,703.73,519.7
2016,8,2,14,0,930.0,105.0,3.5,31.0,906.0,658.08,486.47
2016,8,2,14,15,923.0,103.5,3.5,30.5,875.5,610.03,451.45
2016,8,2,14,30,916.0,102.0,3.5,30.0,845.0,561.1,414.7
2016,8,2,14,45,907.5,99.5,3.5,30.0,808.5,509.94,374.43
2016,8,2,15,0,899.0,97.0,3.5,30.0,772.0,458.47,332.83
2016,8,2,15,15,887.0,95.0,3.5,29.5,730.0,405.99,290.06
2016,8,2,15,30,875.0,93.0,3.5,29.0,688.0,353.95,246.55
2016,8,2,15,45,860.0,90.0,3.5,29.0,641.5,300.96,201.39
2016,8,2,16,0,845.0,87.0,3.5,29.0,595.0,249.13,157.45
2016,8,2,16,15,824.5,84.0,3.45,28.5,545.0,190.7,110.54
2016,8,2,16,30,804.0,81.0,3.4,28.0,495.0,141.39,74.49
2016,8,2,16,45,776.5,77.5,3.4,27.5,442.5,93.7,47.3
2016,8,2,17,0,749.0,74.0,3.4,27.0,390.0,51.06,37.78
2016,8,2,17,15,711.5,69.0,3.35,26.0,337.5,49.22,36.51
2016,8,2,17,30,674.0,64.0,3.3,25.0,285.0,47.28,35.07
2016,8,2,17,45,618.0,58.5,3.25,24.0,233.0,40.77,29.6
2016,8,2,18,0,562.0,53.0,3.2,23.0,181.0,38.46,27.58
2016,8,2,18,15,478.5,44.5,3.15,22.0,134.0,33.4,23.02
2016,8,2,18,30,395.0,36.0,3.1,21.0,87.0,28.09,17.95
2016,8,2,18,45,255.5,24.5,3.1,20.0,51.5,19.58,7.8
2016,8,2,19,0,116.0,13.0,3.1,19.0,16.0,12.39,0.0
2016,8,2,19,15,58.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,57.0,7.0,2.05,13.5,9.5,0.0,0.0
2016,8,3,5,30,114.0,14.0,2.2,14.0,19.0,62.55,0.0
2016,8,3,5,45,244.0,27.0,2.4,15.0,54.5,177.61,121.46
2016,8,3,6,0,374.0,40.0,2.6,16.0,90.0,272.27,216.38
2016,8,3,6,15,456.5,49.0,2.55,16.5,137.0,347.02,282.52
2016,8,3,6,30,539.0,58.0,2.5,17.0,184.0,428.36,351.21
2016,8,3,6,45,596.0,64.0,2.45,18.0,235.5,495.2,404.97
2016,8,3,7,0,653.0,70.0,2.4,19.0,287.0,565.33,458.64
2016,8,3,7,15,691.5,75.0,2.35,19.5,339.5,623.41,500.39
2016,8,3,7,30,730.0,80.0,2.3,20.0,392.0,678.98,538.61
2016,8,3,7,45,758.5,84.0,2.25,21.0,444.5,729.73,570.94
2016,8,3,8,0,787.0,88.0,2.2,22.0,497.0,780.02,601.82
2016,8,3,8,15,808.0,91.0,2.2,22.5,546.5,821.85,627.45
2016,8,3,8,30,829.0,94.0,2.2,23.0,596.0,862.2,651.63
2016,8,3,8,45,845.0,97.0,2.2,24.0,642.0,896.26,669.86
2016,8,3,9,0,861.0,100.0,2.2,25.0,688.0,920.35,681.2
2016,8,3,9,15,873.0,102.0,2.2,26.0,729.5,944.89,692.8
2016,8,3,9,30,885.0,104.0,2.2,27.0,771.0,966.78,702.54
2016,8,3,9,45,898.0,104.0,2.25,28.0,808.0,984.6,710.16
2016,8,3,10,0,911.0,104.0,2.3,29.0,845.0,999.5,715.96
2016,8,3,10,15,918.0,105.0,2.4,29.5,874.5,1006.61,718.86
2016,8,3,10,30,925.0,106.0,2.5,30.0,904.0,1010.51,719.9
2016,8,3,10,45,927.0,109.0,2.6,30.5,926.0,1008.42,717.29
2016,8,3,11,0,929.0,112.0,2.7,31.0,948.0,1003.04,712.75
2016,8,3,11,15,932.5,112.5,2.85,31.0,963.5,993.28,707.41
2016,8,3,11,30,936.0,113.0,3.0,31.0,979.0,980.33,700.08
2016,8,3,11,45,935.5,114.5,3.15,31.5,986.0,961.6,687.65
2016,8,3,12,0,935.0,116.0,3.3,32.0,993.0,939.94,673.36
2016,8,3,12,15,935.0,116.0,3.45,32.0,993.0,914.5,657.91
2016,8,3,12,30,935.0,116.0,3.6,32.0,993.0,886.39,640.61
2016,8,3,12,45,932.0,117.0,3.75,32.0,984.5,854.24,620.48
2016,8,3,13,0,929.0,118.0,3.9,32.0,976.0,819.84,598.65
2016,8,3,13,15,926.0,117.0,4.0,31.5,960.5,781.57,574.93
2016,8,3,13,30,923.0,116.0,4.1,31.0,945.0,741.39,549.03
2016,8,3,13,45,919.5,114.0,4.2,31.0,922.0,698.27,518.12
2016,8,3,14,0,916.0,112.0,4.3,31.0,899.0,653.62,485.36
2016,8,3,14,15,909.0,110.5,4.35,30.5,869.0,606.07,450.46
2016,8,3,14,30,902.0,109.0,4.4,30.0,839.0,557.66,413.84
2016,8,3,14,45,897.5,105.0,4.45,29.5,804.0,507.68,374.91
2016,8,3,15,0,893.0,101.0,4.5,29.0,769.0,457.02,334.22
2016,8,3,15,15,881.0,99.0,4.45,28.0,727.0,404.76,291.64
2016,8,3,15,30,869.0,97.0,4.4,27.0,685.0,352.93,248.25
2016,8,3,15,45,858.0,92.5,4.35,26.5,640.0,300.04,202.9
2016,8,3,16,0,847.0,88.0,4.3,26.0,595.0,247.92,158.37
2016,8,3,16,15,826.5,85.0,4.2,25.0,544.5,189.38,111.06
2016,8,3,16,30,806.0,82.0,4.1,24.0,494.0,139.95,74.84
2016,8,3,16,45,781.5,77.5,4.05,23.0,442.5,91.55,47.25
2016,8,3,17,0,757.0,73.0,4.0,22.0,391.0,50.43,38.08
2016,8,3,17,15,719.5,68.5,3.85,21.0,337.5,48.97,37.11
2016,8,3,17,30,682.0,64.0,3.7,20.0,284.0,47.45,35.99
2016,8,3,17,45,629.0,57.5,3.6,19.5,232.5,40.13,29.63
2016,8,3,18,0,576.0,51.0,3.5,19.0,181.0,36.95,26.75
2016,8,3,18,15,492.0,43.0,3.35,18.0,133.5,32.25,22.42
2016,8,3,18,30,408.0,35.0,3.2,17.0,86.0,27.34,17.59
2016,8,3,18,45,268.5,23.5,3.1,16.5,50.5,18.79,6.75
2016,8,3,19,0,129.0,12.0,3.0,16.0,15.0,11.44,0.0
2016,8,3,19,15,64.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,149.0,13.0,2.5,14.0,18.0,76.46,0.0
2016,8,4,5,45,282.5,24.5,2.7,14.5,54.5,191.85,128.4
2016,8,4,6,0,416.0,36.0,2.9,15.0,91.0,289.22,230.45
2016,8,4,6,15,496.5,44.0,2.9,15.5,138.5,363.01,296.73
2016,8,4,6,30,577.0,52.0,2.9,16.0,186.0,443.36,365.33
2016,8,4,6,45,299.5,85.0,2.9,16.5,155.5,320.91,265.65
2016,8,4,7,0,22.0,118.0,2.9,17.0,125.0,134.84,108.0
2016,8,4,7,15,14.0,130.0,2.9,17.5,135.0,140.14,112.05
2016,8,4,7,30,6.0,142.0,2.9,18.0,145.0,145.13,115.34
2016,8,4,7,45,22.5,171.5,2.95,18.5,183.0,188.82,150.83
2016,8,4,8,0,39.0,201.0,3.0,19.0,221.0,245.59,195.93
2016,8,4,8,15,122.0,233.0,3.05,19.5,305.0,365.6,291.55
2016,8,4,8,30,205.0,265.0,3.1,20.0,389.0,475.95,376.3
2016,8,4,8,45,543.0,176.5,3.15,21.0,538.5,716.95,560.46
2016,8,4,9,0,881.0,88.0,3.2,22.0,688.0,923.86,701.37
2016,8,4,9,15,891.0,90.0,3.25,22.5,728.5,946.99,712.69
2016,8,4,9,30,901.0,92.0,3.3,23.0,769.0,967.35,723.68
2016,8,4,9,45,907.0,94.5,3.4,23.5,803.5,981.52,730.94
2016,8,4,10,0,913.0,97.0,3.5,24.0,838.0,992.57,736.24
2016,8,4,10,15,918.5,98.5,3.55,24.0,866.5,998.86,739.6
2016,8,4,10,30,924.0,100.0,3.6,24.0,895.0,1001.92,740.98
2016,8,4,10,45,926.0,101.5,3.65,24.5,916.5,998.35,736.69
2016,8,4,11,0,928.0,103.0,3.7,25.0,938.0,991.54,730.45
2016,8,4,11,15,930.5,104.0,3.75,25.0,952.5,981.48,723.62
2016,8,4,11,30,933.0,105.0,3.8,25.0,967.0,968.23,714.81
2016,8,4,11,45,932.5,106.0,3.85,25.0,973.5,949.17,702.2
2016,8,4,12,0,932.0,107.0,3.9,25.0,980.0,927.2,687.72
2016,8,4,12,15,931.5,107.0,3.95,24.5,979.5,901.49,672.05
2016,8,4,12,30,931.0,107.0,4.0,24.0,979.0,873.13,654.49
2016,8,4,12,45,922.0,111.5,4.1,24.0,968.5,839.61,632.21
2016,8,4,13,0,913.0,116.0,4.2,24.0,958.0,804.12,608.43
2016,8,4,13,15,909.5,115.5,4.3,23.5,942.0,766.47,584.05
2016,8,4,13,30,906.0,115.0,4.4,23.0,926.0,726.97,557.32
2016,8,4,13,45,901.5,113.5,4.5,23.0,903.0,684.28,525.65
2016,8,4,14,0,897.0,112.0,4.6,23.0,880.0,640.17,492.12
2016,8,4,14,15,890.0,110.0,4.6,22.5,850.5,592.99,456.02
2016,8,4,14,30,883.0,108.0,4.6,22.0,821.0,544.99,418.23
2016,8,4,14,45,876.5,105.0,4.6,21.5,786.0,495.77,378.35
2016,8,4,15,0,870.0,102.0,4.6,21.0,751.0,446.08,336.89
2016,8,4,15,15,858.0,99.5,4.55,20.5,709.5,394.52,292.82
2016,8,4,15,30,846.0,97.0,4.5,20.0,668.0,343.42,248.18
2016,8,4,15,45,833.5,93.0,4.45,20.0,623.0,291.69,202.17
2016,8,4,16,0,821.0,89.0,4.4,20.0,578.0,234.0,151.94
2016,8,4,16,15,801.0,86.0,4.35,19.5,529.0,183.79,110.1
2016,8,4,16,30,781.0,83.0,4.3,19.0,480.0,135.74,74.29
2016,8,4,16,45,757.5,78.0,4.25,18.5,429.5,88.31,47.15
2016,8,4,17,0,734.0,73.0,4.2,18.0,379.0,50.48,38.78
2016,8,4,17,15,697.0,68.0,4.1,17.5,327.0,48.62,37.36
2016,8,4,17,30,660.0,63.0,4.0,17.0,275.0,42.45,32.03
2016,8,4,17,45,609.5,56.5,3.9,16.5,225.0,39.42,29.39
2016,8,4,18,0,559.0,50.0,3.8,16.0,175.0,36.22,26.44
2016,8,4,18,15,475.5,42.0,3.65,15.5,128.5,31.49,21.98
2016,8,4,18,30,392.0,34.0,3.5,15.0,82.0,26.55,17.0
2016,8,4,18,45,254.0,22.0,3.4,14.5,47.5,17.49,5.18
2016,8,4,19,0,116.0,10.0,3.3,14.0,13.0,9.53,0.0
2016,8,4,19,15,58.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,115.0,13.0,2.8,14.0,16.0,61.66,0.0
2016,8,5,5,45,251.0,25.5,2.9,14.5,52.0,176.51,114.2
2016,8,5,6,0,387.0,38.0,3.0,15.0,88.0,275.72,219.22
2016,8,5,6,15,470.0,47.0,3.0,15.5,135.5,350.97,286.78
2016,8,5,6,30,553.0,56.0,3.0,16.0,183.0,432.94,356.83
2016,8,5,6,45,330.0,91.5,3.0,16.5,172.5,348.95,288.6
2016,8,5,7,0,107.0,127.0,3.0,17.0,162.0,225.66,184.8
2016,8,5,7,15,178.0,145.5,2.9,17.5,216.0,300.71,247.16
2016,8,5,7,30,249.0,164.0,2.8,18.0,270.0,393.26,320.81
2016,8,5,7,45,244.0,188.0,2.75,18.5,303.0,423.41,342.08
2016,8,5,8,0,239.0,212.0,2.7,19.0,336.0,452.12,361.96
2016,8,5,8,15,540.5,150.5,2.65,19.5,466.0,663.58,526.01
2016,8,5,8,30,842.0,89.0,2.6,20.0,596.0,865.52,666.38
2016,8,5,8,45,859.0,91.0,2.55,20.5,642.5,892.05,679.29
2016,8,5,9,0,876.0,93.0,2.5,21.0,689.0,923.93,697.25
2016,8,5,9,15,887.5,95.0,2.45,21.5,730.5,948.29,709.87
2016,8,5,9,30,899.0,97.0,2.4,22.0,772.0,969.93,720.64
2016,8,5,9,45,900.0,103.0,2.4,23.0,806.0,983.06,724.9
2016,8,5,10,0,901.0,109.0,2.4,24.0,840.0,992.88,727.14
2016,8,5,10,15,908.0,110.5,2.45,24.5,869.0,1000.37,729.9
2016,8,5,10,30,915.0,112.0,2.5,25.0,898.0,1004.65,730.74
2016,8,5,10,45,921.0,112.5,2.55,25.5,921.0,1003.68,728.34
2016,8,5,11,0,927.0,113.0,2.6,26.0,944.0,999.45,724.02
2016,8,5,11,15,930.0,113.5,2.65,26.5,959.0,989.14,715.94
2016,8,5,11,30,933.0,114.0,2.7,27.0,974.0,975.66,705.99
2016,8,5,11,45,934.5,114.5,2.75,27.5,982.0,957.71,693.26
2016,8,5,12,0,936.0,115.0,2.8,28.0,990.0,936.78,678.71
2016,8,5,12,15,936.0,115.0,2.9,28.0,989.5,911.21,662.89
2016,8,5,12,30,936.0,115.0,3.0,28.0,989.0,882.96,645.23
2016,8,5,12,45,935.5,113.5,3.1,28.5,981.0,850.39,623.31
2016,8,5,13,0,935.0,112.0,3.2,29.0,973.0,815.45,599.72
2016,8,5,13,15,932.0,111.5,3.3,29.0,957.0,777.34,574.99
2016,8,5,13,30,929.0,111.0,3.4,29.0,941.0,737.28,548.07
2016,8,5,13,45,923.0,110.0,3.5,29.0,917.5,693.09,516.39
2016,8,5,14,0,917.0,109.0,3.6,29.0,894.0,647.54,482.94
2016,8,5,14,15,910.0,107.5,3.65,28.5,863.5,599.85,447.82
2016,8,5,14,30,903.0,106.0,3.7,28.0,833.0,551.29,410.93
2016,8,5,14,45,892.5,105.0,3.8,28.0,796.0,500.87,370.82
2016,8,5,15,0,882.0,104.0,3.9,28.0,759.0,450.31,329.47
2016,8,5,15,15,869.0,101.5,3.9,27.5,717.0,397.71,286.08
2016,8,5,15,30,856.0,99.0,3.9,27.0,675.0,345.68,242.13
2016,8,5,15,45,838.0,96.5,3.95,26.5,628.0,286.57,192.46
2016,8,5,16,0,820.0,94.0,4.0,26.0,581.0,235.29,149.06
2016,8,5,16,15,798.0,91.0,3.95,25.0,531.0,184.8,108.53
2016,8,5,16,30,776.0,88.0,3.9,24.0,481.0,136.71,74.1
2016,8,5,16,45,742.0,85.0,3.85,23.5,428.0,90.68,49.53
2016,8,5,17,0,708.0,82.0,3.8,23.0,375.0,52.1,39.36
2016,8,5,17,15,667.0,76.5,3.65,22.0,322.5,50.47,38.25
2016,8,5,17,30,626.0,71.0,3.5,21.0,270.0,48.72,36.95
2016,8,5,17,45,558.0,64.5,3.4,20.0,218.0,45.98,34.66
2016,8,5,18,0,490.0,58.0,3.3,19.0,166.0,43.13,32.11
2016,8,5,18,15,402.0,48.0,3.15,18.0,120.5,36.96,26.43
2016,8,5,18,30,314.0,38.0,3.0,17.0,75.0,30.46,20.04
2016,8,5,18,45,181.0,23.5,2.9,16.5,42.5,18.49,4.6
2016,8,5,19,0,48.0,9.0,2.8,16.0,10.0,8.58,0.0
2016,8,5,19,15,24.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,38.33,0.0
2016,8,6,5,45,192.5,26.5,2.85,13.5,48.0,147.54,91.47
2016,8,6,6,0,322.0,41.0,2.9,14.0,82.0,244.17,194.22
2016,8,6,6,15,407.5,51.5,2.9,14.5,128.0,319.93,262.23
2016,8,6,6,30,493.0,62.0,2.9,15.0,174.0,402.59,333.16
2016,8,6,6,45,246.5,78.5,2.9,15.5,134.5,277.15,230.39
2016,8,6,7,0,0.0,95.0,2.9,16.0,95.0,93.01,72.96
2016,8,6,7,15,0.0,114.5,2.9,16.5,114.5,112.49,89.15
2016,8,6,7,30,0.0,134.0,2.9,17.0,134.0,131.82,104.68
2016,8,6,7,45,10.0,159.5,2.9,18.0,165.0,165.63,131.88
2016,8,6,8,0,20.0,185.0,2.9,19.0,196.0,199.84,158.78
2016,8,6,8,15,48.0,220.5,2.95,19.5,249.0,273.85,217.54
2016,8,6,8,30,76.0,256.0,3.0,20.0,302.0,337.51,266.69
2016,8,6,8,45,111.0,283.5,3.05,20.5,356.0,398.69,313.18
2016,8,6,9,0,146.0,311.0,3.1,21.0,410.0,474.38,369.34
2016,8,6,9,15,265.0,309.5,3.15,21.5,502.5,596.31,460.81
2016,8,6,9,30,384.0,308.0,3.2,22.0,595.0,706.64,540.77
2016,8,6,9,45,634.5,210.0,3.25,22.5,711.5,857.98,650.91
2016,8,6,10,0,885.0,112.0,3.3,23.0,828.0,979.49,730.13
2016,8,6,10,15,892.0,113.5,3.4,23.0,857.0,986.87,733.66
2016,8,6,10,30,899.0,115.0,3.5,23.0,886.0,991.1,736.19
2016,8,6,10,45,903.0,116.5,3.6,23.5,908.0,989.25,733.39
2016,8,6,11,0,907.0,118.0,3.7,24.0,930.0,984.19,728.61
2016,8,6,11,15,910.0,118.5,3.75,24.0,944.5,974.0,721.65
2016,8,6,11,30,913.0,119.0,3.8,24.0,959.0,960.7,712.75
2016,8,6,11,45,913.0,120.0,3.9,24.5,966.0,942.13,699.32
2016,8,6,12,0,913.0,121.0,4.0,25.0,973.0,920.69,684.05
2016,8,6,12,15,913.0,121.0,4.05,25.0,972.5,895.56,667.38
2016,8,6,12,30,913.0,121.0,4.1,25.0,972.0,867.82,648.93
2016,8,6,12,45,905.0,124.5,4.2,25.0,962.0,834.4,626.74
2016,8,6,13,0,897.0,128.0,4.3,25.0,952.0,799.05,603.06
2016,8,6,13,15,894.0,127.0,4.3,24.5,936.5,761.63,578.51
2016,8,6,13,30,891.0,126.0,4.3,24.0,921.0,722.38,551.16
2016,8,6,13,45,887.0,124.5,4.35,24.0,898.5,680.38,519.78
2016,8,6,14,0,883.0,123.0,4.4,24.0,876.0,636.95,486.64
2016,8,6,14,15,876.0,121.5,4.45,23.5,846.5,590.59,451.5
2016,8,6,14,30,869.0,120.0,4.5,23.0,817.0,543.43,414.65
2016,8,6,14,45,860.5,117.0,4.55,23.0,781.5,493.73,374.02
2016,8,6,15,0,852.0,114.0,4.6,23.0,746.0,443.78,332.1
2016,8,6,15,15,840.0,111.5,4.6,22.5,705.0,387.29,284.78
2016,8,6,15,30,828.0,109.0,4.6,22.0,664.0,336.54,240.82
2016,8,6,15,45,814.5,105.0,4.6,21.5,619.0,284.98,195.83
2016,8,6,16,0,801.0,101.0,4.6,21.0,574.0,234.58,152.19
2016,8,6,16,15,779.5,97.0,4.55,20.5,524.5,184.35,111.02
2016,8,6,16,30,758.0,93.0,4.5,20.0,475.0,136.5,76.3
2016,8,6,16,45,734.5,87.0,4.5,19.5,424.5,89.51,50.71
2016,8,6,17,0,711.0,81.0,4.5,19.0,374.0,51.54,39.56
2016,8,6,17,15,671.0,75.5,4.4,18.0,321.5,49.89,38.4
2016,8,6,17,30,631.0,70.0,4.3,17.0,269.0,48.11,37.04
2016,8,6,17,45,576.5,62.5,4.2,16.5,218.5,44.53,33.89
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,40.74,30.39
2016,8,6,18,15,431.5,45.5,3.95,15.5,121.5,34.9,24.88
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,28.76,18.66
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,13.98,1.07
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,113.0,12.0,3.3,13.0,15.0,59.49,0.0
2016,8,7,5,45,259.0,24.0,3.4,13.5,50.5,175.87,104.62
2016,8,7,6,0,405.0,36.0,3.5,14.0,86.0,281.65,223.87
2016,8,7,6,15,490.5,44.0,3.5,14.5,133.5,357.51,293.13
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,440.32,364.67
2016,8,7,6,45,634.0,57.5,3.5,15.5,233.5,508.26,421.56
2016,8,7,7,0,692.0,63.0,3.5,16.0,286.0,575.97,475.64
2016,8,7,7,15,493.5,109.5,3.45,16.5,283.0,511.51,421.29
2016,8,7,7,30,295.0,156.0,3.4,17.0,280.0,418.09,342.81
2016,8,7,7,45,559.0,116.5,3.4,17.5,389.0,609.32,495.65
2016,8,7,8,0,823.0,77.0,3.4,18.0,498.0,792.21,628.37
2016,8,7,8,15,842.5,80.0,3.35,18.5,548.0,826.49,648.32
2016,8,7,8,30,862.0,83.0,3.3,19.0,598.0,866.25,672.86
2016,8,7,8,45,879.0,84.5,3.3,20.0,645.0,900.12,691.79
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,931.82,708.93
2016,8,7,9,15,907.0,88.0,3.3,21.5,733.5,956.07,722.16
2016,8,7,9,30,918.0,90.0,3.3,22.0,775.0,977.52,733.51
2016,8,7,9,45,922.0,94.0,3.3,22.5,810.0,991.55,739.9
2016,8,7,10,0,926.0,98.0,3.3,23.0,845.0,1002.32,744.26
2016,8,7,10,15,932.5,99.0,3.3,23.5,874.5,1008.92,745.98
2016,8,7,10,30,939.0,100.0,3.3,24.0,904.0,1012.25,745.71
2016,8,7,10,45,944.5,100.5,3.35,24.5,927.0,1010.77,742.83
2016,8,7,11,0,950.0,101.0,3.4,25.0,950.0,1005.95,737.93
2016,8,7,11,15,953.0,101.5,3.45,25.0,965.0,995.46,730.9
2016,8,7,11,30,956.0,102.0,3.5,25.0,980.0,981.72,721.87
2016,8,7,11,45,958.0,102.0,3.55,25.5,987.5,963.38,708.5
2016,8,7,12,0,960.0,102.0,3.6,26.0,995.0,941.96,693.2
2016,8,7,12,15,960.5,102.0,3.6,26.0,995.0,916.29,676.2
2016,8,7,12,30,961.0,102.0,3.6,26.0,995.0,887.82,657.33
2016,8,7,12,45,961.5,100.5,3.65,26.5,987.5,855.28,634.7
2016,8,7,13,0,962.0,99.0,3.7,27.0,980.0,820.22,610.32
2016,8,7,13,15,959.5,98.0,3.7,26.5,964.5,781.05,585.15
2016,8,7,13,30,957.0,97.0,3.7,26.0,949.0,739.83,557.95
2016,8,7,13,45,954.5,95.5,3.75,26.0,926.5,696.29,525.95
2016,8,7,14,0,952.0,94.0,3.8,26.0,904.0,651.04,491.94
2016,8,7,14,15,946.0,92.5,3.8,25.5,873.5,602.33,455.28
2016,8,7,14,30,940.0,91.0,3.8,25.0,843.0,552.61,416.71
2016,8,7,14,45,932.5,89.0,3.8,25.0,807.0,500.97,374.75
2016,8,7,15,0,925.0,87.0,3.8,25.0,771.0,448.87,331.28
2016,8,7,15,15,914.0,85.0,3.75,24.5,728.5,395.29,286.17
2016,8,7,15,30,903.0,83.0,3.7,24.0,686.0,342.03,240.3
2016,8,7,15,45,888.5,81.0,3.65,24.0,639.5,288.42,193.4
2016,8,7,16,0,874.0,79.0,3.6,24.0,593.0,235.91,148.08
2016,8,7,16,15,854.5,76.0,3.5,23.5,542.5,183.2,105.43
2016,8,7,16,30,835.0,73.0,3.4,23.0,492.0,125.2,63.61
2016,8,7,16,45,808.0,70.0,3.35,22.5,439.0,76.41,38.87
2016,8,7,17,0,781.0,67.0,3.3,22.0,386.0,46.38,34.61
2016,8,7,17,15,744.0,62.5,3.15,21.0,332.5,44.71,33.43
2016,8,7,17,30,707.0,58.0,3.0,20.0,279.0,42.97,32.08
2016,8,7,17,45,650.0,52.5,2.9,19.0,226.0,40.23,29.77
2016,8,7,18,0,593.0,47.0,2.8,18.0,173.0,34.21,24.4
2016,8,7,18,15,503.0,39.0,2.6,17.5,125.5,29.36,19.84
2016,8,7,18,30,413.0,31.0,2.4,17.0,78.0,24.29,14.64
2016,8,7,18,45,206.5,15.5,2.25,16.5,39.0,11.87,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,114.0,11.0,2.3,14.0,13.0,58.77,0.0
2016,8,8,5,45,260.5,22.0,2.55,15.0,48.0,172.98,95.91
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,278.57,218.77
2016,8,8,6,15,491.0,41.0,2.75,16.5,130.0,353.24,286.55
2016,8,8,6,30,575.0,49.0,2.7,17.0,177.0,434.95,356.29
2016,8,8,6,45,626.0,55.0,2.65,17.5,228.0,498.81,409.05
2016,8,8,7,0,677.0,61.0,2.6,18.0,279.0,562.16,458.82
2016,8,8,7,15,384.5,115.0,2.55,18.5,243.0,438.25,357.44
2016,8,8,7,30,92.0,169.0,2.5,19.0,207.0,254.31,204.94
2016,8,8,7,45,224.0,179.0,2.5,20.0,289.0,395.79,318.79
2016,8,8,8,0,356.0,189.0,2.5,21.0,371.0,520.58,414.0
2016,8,8,8,15,600.0,135.5,2.5,21.5,478.0,695.33,544.57
2016,8,8,8,30,844.0,82.0,2.5,22.0,585.0,848.01,648.41
2016,8,8,8,45,858.5,84.5,2.55,22.5,630.5,880.41,666.57
2016,8,8,9,0,873.0,87.0,2.6,23.0,676.0,910.59,684.11
2016,8,8,9,15,884.5,89.0,2.65,23.5,717.5,934.92,697.63
2016,8,8,9,30,896.0,91.0,2.7,24.0,759.0,956.53,709.36
2016,8,8,9,45,906.5,91.5,2.8,25.0,795.0,972.61,716.5
2016,8,8,10,0,917.0,92.0,2.9,26.0,831.0,985.69,721.73
2016,8,8,10,15,923.5,93.5,2.95,26.0,860.5,992.89,725.65
2016,8,8,10,30,930.0,95.0,3.0,26.0,890.0,996.83,727.63
2016,8,8,10,45,933.5,97.0,3.15,26.5,912.0,995.11,725.46
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,990.07,721.24
2016,8,8,11,15,940.0,99.5,3.4,27.0,949.0,979.72,714.71
2016,8,8,11,30,943.0,100.0,3.5,27.0,964.0,966.16,706.18
2016,8,8,11,45,942.5,101.5,3.65,27.5,971.5,947.28,693.13
2016,8,8,12,0,942.0,103.0,3.8,28.0,979.0,925.43,678.15
2016,8,8,12,15,942.5,103.0,3.9,28.0,978.5,900.13,661.93
2016,8,8,12,30,943.0,103.0,4.0,28.0,978.0,872.09,643.81
2016,8,8,12,45,941.0,103.0,4.15,28.0,970.0,839.44,622.69
2016,8,8,13,0,939.0,103.0,4.3,28.0,962.0,804.45,599.78
2016,8,8,13,15,936.5,102.5,4.35,27.5,946.5,766.45,575.36
2016,8,8,13,30,934.0,102.0,4.4,27.0,931.0,726.45,548.57
2016,8,8,13,45,930.5,100.5,4.45,27.0,908.5,683.09,516.44
2016,8,8,14,0,927.0,99.0,4.5,27.0,886.0,638.16,482.46
2016,8,8,14,15,920.5,97.5,4.5,26.5,856.0,590.2,446.17
2016,8,8,14,30,914.0,96.0,4.5,26.0,826.0,541.31,408.08
2016,8,8,14,45,907.0,93.5,4.55,26.0,790.0,490.62,366.83
2016,8,8,15,0,900.0,91.0,4.6,26.0,754.0,439.48,324.09
2016,8,8,15,15,888.5,89.5,4.55,25.5,712.5,387.3,279.99
2016,8,8,15,30,877.0,88.0,4.5,25.0,671.0,335.51,235.28
2016,8,8,15,45,864.0,84.5,4.45,25.0,625.0,282.36,188.83
2016,8,8,16,0,851.0,81.0,4.4,25.0,579.0,230.18,143.93
2016,8,8,16,15,830.5,78.0,4.3,24.0,529.0,178.5,102.66
2016,8,8,16,30,810.0,75.0,4.2,23.0,479.0,121.69,62.29
2016,8,8,16,45,786.0,71.0,4.1,22.5,427.5,73.57,38.43
2016,8,8,17,0,762.0,67.0,4.0,22.0,376.0,46.44,34.67
2016,8,8,17,15,723.5,62.5,3.9,21.0,323.0,44.78,33.48
2016,8,8,17,30,685.0,58.0,3.8,20.0,270.0,43.05,32.15
2016,8,8,17,45,632.0,52.0,3.7,19.0,218.5,39.9,29.45
2016,8,8,18,0,579.0,46.0,3.6,18.0,167.0,33.49,23.75
2016,8,8,18,15,488.0,38.0,3.5,17.5,120.5,28.61,19.15
2016,8,8,18,30,397.0,30.0,3.4,17.0,74.0,23.51,13.84
2016,8,8,18,45,198.5,15.0,3.35,16.5,37.0,11.52,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,125.0,10.0,3.0,14.0,13.0,62.28,0.0
2016,8,9,5,45,275.5,20.5,3.1,14.5,47.5,176.89,90.81
2016,8,9,6,0,426.0,31.0,3.2,15.0,82.0,285.29,224.4
2016,8,9,6,15,509.5,38.5,3.1,15.5,129.0,359.59,292.85
2016,8,9,6,30,593.0,46.0,3.0,16.0,176.0,436.95,359.81
2016,8,9,6,45,326.5,84.0,2.95,16.5,158.5,335.61,277.62
2016,8,9,7,0,60.0,122.0,2.9,17.0,141.0,176.3,143.2
2016,8,9,7,15,65.5,143.5,2.75,17.5,168.0,204.81,166.59
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,233.31,189.01
2016,8,9,7,45,153.5,187.0,2.5,19.0,262.0,336.25,271.67
2016,8,9,8,0,236.0,209.0,2.4,20.0,329.0,445.24,355.28
2016,8,9,8,15,543.0,144.5,2.25,20.5,457.0,656.01,517.14
2016,8,9,8,30,850.0,80.0,2.1,21.0,585.0,849.67,649.35
2016,8,9,8,45,867.5,81.0,1.95,21.5,631.0,883.12,665.67
2016,8,9,9,0,885.0,82.0,1.8,22.0,677.0,914.47,681.64
2016,8,9,9,15,896.0,83.5,1.75,22.5,718.0,937.98,693.25
2016,8,9,9,30,907.0,85.0,1.7,23.0,759.0,958.74,703.04
2016,8,9,9,45,917.5,85.5,1.65,24.0,795.0,974.97,708.5
2016,8,9,10,0,928.0,86.0,1.6,25.0,831.0,988.15,712.04
2016,8,9,10,15,934.0,87.0,1.6,25.5,860.5,994.4,713.37
2016,8,9,10,30,940.0,88.0,1.6,26.0,890.0,997.36,712.84
2016,8,9,10,45,945.0,88.5,1.6,27.0,912.0,995.5,708.07
2016,8,9,11,0,950.0,89.0,1.6,28.0,934.0,990.31,701.42
2016,8,9,11,15,952.5,89.5,1.65,28.5,949.0,979.46,693.5
2016,8,9,11,30,955.0,90.0,1.7,29.0,964.0,965.35,683.71
2016,8,9,11,45,955.5,91.0,1.8,29.5,971.0,946.76,671.8
2016,8,9,12,0,956.0,92.0,1.9,30.0,978.0,925.12,657.97
2016,8,9,12,15,956.0,92.0,2.05,30.5,977.5,899.15,641.84
2016,8,9,12,30,956.0,92.0,2.2,31.0,977.0,870.41,623.76
2016,8,9,12,45,946.0,97.0,2.35,31.5,966.5,835.8,601.66
2016,8,9,13,0,936.0,102.0,2.5,32.0,956.0,799.18,578.02
2016,8,9,13,15,932.5,101.5,2.65,32.0,940.0,760.52,553.85
2016,8,9,13,30,929.0,101.0,2.8,32.0,924.0,719.94,527.23
2016,8,9,13,45,923.0,100.5,3.0,32.0,900.5,676.02,496.64
2016,8,9,14,0,917.0,100.0,3.2,32.0,877.0,630.73,464.1
2016,8,9,14,15,910.0,99.0,3.3,31.5,846.5,583.29,429.59
2016,8,9,14,30,903.0,98.0,3.4,31.0,816.0,534.98,393.25
2016,8,9,14,45,893.0,96.5,3.5,31.0,779.5,484.24,353.19
2016,8,9,15,0,883.0,95.0,3.6,31.0,743.0,433.32,311.85
2016,8,9,15,15,870.5,93.0,3.65,30.5,701.5,381.17,269.08
2016,8,9,15,30,858.0,91.0,3.7,30.0,660.0,329.53,225.76
2016,8,9,15,45,841.0,88.5,3.75,29.5,613.5,277.11,181.6
2016,8,9,16,0,824.0,86.0,3.8,29.0,567.0,219.12,133.8
2016,8,9,16,15,803.0,83.0,3.75,28.0,517.0,168.59,94.37
2016,8,9,16,30,782.0,80.0,3.7,27.0,467.0,120.36,61.78
2016,8,9,16,45,752.0,76.5,3.7,26.5,415.5,73.93,40.15
2016,8,9,17,0,722.0,73.0,3.7,26.0,364.0,51.17,38.1
2016,8,9,17,15,682.0,68.0,3.55,25.0,311.5,49.34,36.81
2016,8,9,17,30,642.0,63.0,3.4,24.0,259.0,43.12,31.64
2016,8,9,17,45,582.0,56.5,3.25,23.5,208.5,40.1,29.04
2016,8,9,18,0,522.0,50.0,3.1,23.0,158.0,36.94,26.15
2016,8,9,18,15,429.0,40.5,2.95,22.0,112.5,30.91,20.65
2016,8,9,18,30,336.0,31.0,2.8,21.0,67.0,24.56,14.25
2016,8,9,18,45,168.0,15.5,2.65,20.0,33.5,12.06,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
