Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,24.5,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,49.0,7.0,2.6,15.0,8.0,27.27,0.0
2016,8,10,5,45,161.5,22.0,2.8,15.5,38.5,122.08,54.59
2016,8,10,6,0,274.0,37.0,3.0,16.0,69.0,211.9,164.98
2016,8,10,6,15,358.0,49.5,2.95,16.5,113.5,287.29,232.95
2016,8,10,6,30,442.0,62.0,2.9,17.0,158.0,368.58,302.63
2016,8,10,6,45,495.0,72.0,2.9,17.5,207.0,433.4,356.75
2016,8,10,7,0,548.0,82.0,2.9,18.0,256.0,501.34,411.15
2016,8,10,7,15,591.0,89.5,2.85,18.5,307.0,561.75,457.45
2016,8,10,7,30,634.0,97.0,2.8,19.0,358.0,623.62,502.54
2016,8,10,7,45,665.0,103.0,2.8,20.0,409.0,675.22,537.18
2016,8,10,8,0,696.0,109.0,2.8,21.0,460.0,726.72,570.67
2016,8,10,8,15,720.0,113.5,2.75,21.5,509.5,770.0,598.17
2016,8,10,8,30,744.0,118.0,2.7,22.0,559.0,812.15,624.3
2016,8,10,8,45,763.0,122.0,2.65,22.5,604.5,843.47,642.4
2016,8,10,9,0,782.0,126.0,2.6,23.0,650.0,877.4,662.09
2016,8,10,9,15,796.0,129.0,2.6,23.5,691.5,903.38,676.5
2016,8,10,9,30,810.0,132.0,2.6,24.0,733.0,926.84,689.2
2016,8,10,9,45,838.0,126.0,2.6,25.0,773.5,950.94,700.92
2016,8,10,10,0,866.0,120.0,2.6,26.0,814.0,964.62,705.71
2016,8,10,10,15,874.0,121.5,2.6,26.5,843.5,972.64,708.35
2016,8,10,10,30,882.0,123.0,2.6,27.0,873.0,977.54,709.13
2016,8,10,10,45,888.5,123.5,2.65,28.0,896.0,976.81,705.48
2016,8,10,11,0,895.0,124.0,2.7,29.0,919.0,972.91,699.97
2016,8,10,11,15,899.0,125.0,2.75,29.0,934.5,963.99,694.18
2016,8,10,11,30,903.0,126.0,2.8,29.0,950.0,951.93,686.51
2016,8,10,11,45,906.0,125.5,2.9,29.5,958.0,934.46,674.44
2016,8,10,12,0,909.0,125.0,3.0,30.0,966.0,914.05,660.54
2016,8,10,12,15,909.5,125.0,3.05,30.0,966.0,889.13,644.69
2016,8,10,12,30,910.0,125.0,3.1,30.0,966.0,861.57,627.09
2016,8,10,12,45,907.0,125.5,3.2,30.5,957.0,829.19,605.27
2016,8,10,13,0,904.0,126.0,3.3,31.0,948.0,794.61,581.91
2016,8,10,13,15,900.5,125.0,3.4,31.0,932.0,756.33,557.03
2016,8,10,13,30,897.0,124.0,3.5,31.0,916.0,716.22,529.03
2016,8,10,13,45,892.5,122.0,3.6,31.0,893.0,672.97,498.01
2016,8,10,14,0,888.0,120.0,3.7,31.0,870.0,628.32,465.2
2016,8,10,14,15,880.5,118.5,3.75,30.5,839.5,581.24,430.49
2016,8,10,14,30,873.0,117.0,3.8,30.0,809.0,533.39,394.11
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.0,483.3,354.23
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,432.94,313.09
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,375.47,266.3
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,324.01,223.03
2016,8,10,15,45,813.5,102.0,3.9,28.5,606.5,271.82,178.95
2016,8,10,16,0,798.0,98.0,3.9,28.0,560.0,221.0,136.63
2016,8,10,16,15,775.5,94.0,3.8,27.0,510.5,170.82,97.73
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,123.15,65.92
2016,8,10,16,45,724.5,85.0,3.65,25.5,409.5,77.18,44.92
2016,8,10,17,0,696.0,80.0,3.6,25.0,358.0,51.44,38.5
2016,8,10,17,15,653.5,74.0,3.45,24.0,305.5,49.38,37.01
2016,8,10,17,30,611.0,68.0,3.3,23.0,253.0,47.17,35.28
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.5,43.11,31.83
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,38.82,27.99
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,31.96,21.7
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,24.73,14.32
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,12.16,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.5,32.0,93.54,34.86
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,189.31,146.78
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,261.53,212.01
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,340.96,280.1
2016,8,11,6,45,450.0,77.5,2.1,17.0,199.5,406.09,333.81
2016,8,11,7,0,506.0,89.0,2.1,18.0,248.0,479.6,391.57
2016,8,11,7,15,549.5,97.5,2.1,18.5,299.0,540.1,437.74
2016,8,11,7,30,593.0,106.0,2.1,19.0,350.0,602.1,483.37
2016,8,11,7,45,625.0,113.5,2.1,20.0,401.0,654.96,518.99
2016,8,11,8,0,657.0,121.0,2.1,21.0,452.0,707.84,553.28
2016,8,11,8,15,682.0,126.5,2.1,22.0,501.0,752.08,580.4
2016,8,11,8,30,707.0,132.0,2.1,23.0,550.0,795.29,606.15
2016,8,11,8,45,727.0,137.0,2.15,24.0,595.5,832.12,627.33
2016,8,11,9,0,747.0,142.0,2.2,25.0,641.0,867.14,646.97
2016,8,11,9,15,762.0,146.0,2.2,25.5,682.5,894.31,661.95
2016,8,11,9,30,777.0,150.0,2.2,26.0,724.0,914.14,672.05
2016,8,11,9,45,815.0,139.5,2.25,27.0,767.0,942.66,687.0
2016,8,11,10,0,853.0,129.0,2.3,28.0,810.0,968.57,700.02
2016,8,11,10,15,861.0,130.5,2.35,28.5,840.0,968.24,697.61
2016,8,11,10,30,869.0,132.0,2.4,29.0,870.0,972.97,698.83
2016,8,11,10,45,875.0,133.0,2.45,29.5,892.5,972.16,696.58
2016,8,11,11,0,881.0,134.0,2.5,30.0,915.0,968.2,692.5
2016,8,11,11,15,885.0,135.0,2.5,30.5,930.5,959.23,684.93
2016,8,11,11,30,889.0,136.0,2.5,31.0,946.0,947.17,675.57
2016,8,11,11,45,892.0,135.5,2.55,31.5,954.0,929.76,663.37
2016,8,11,12,0,895.0,135.0,2.6,32.0,962.0,909.44,649.42
2016,8,11,12,15,895.0,135.0,2.6,32.0,961.5,884.25,633.32
2016,8,11,12,30,895.0,135.0,2.6,32.0,961.0,856.48,615.58
2016,8,11,12,45,888.0,138.0,2.65,32.5,951.0,823.47,593.49
2016,8,11,13,0,881.0,141.0,2.7,33.0,941.0,788.52,570.09
2016,8,11,13,15,877.5,140.0,2.75,33.0,925.0,750.83,545.43
2016,8,11,13,30,874.0,139.0,2.8,33.0,909.0,711.39,518.08
2016,8,11,13,45,871.0,136.0,2.9,33.0,886.5,668.97,488.31
2016,8,11,14,0,868.0,133.0,3.0,33.0,864.0,625.09,456.71
2016,8,11,14,15,860.0,131.0,3.05,32.5,833.0,578.05,422.66
2016,8,11,14,30,852.0,129.0,3.1,32.0,802.0,526.59,384.44
2016,8,11,14,45,843.5,125.0,3.2,32.0,766.0,475.88,344.87
2016,8,11,15,0,835.0,121.0,3.3,32.0,730.0,425.04,304.04
2016,8,11,15,15,821.0,118.5,3.35,31.5,688.0,373.65,262.34
2016,8,11,15,30,807.0,116.0,3.4,31.0,646.0,323.08,220.4
2016,8,11,15,45,791.0,111.5,3.45,30.5,599.5,271.45,177.45
2016,8,11,16,0,775.0,107.0,3.5,30.0,553.0,221.29,136.35
2016,8,11,16,15,750.5,102.5,3.5,29.0,503.0,171.69,98.68
2016,8,11,16,30,726.0,98.0,3.5,28.0,453.0,118.87,63.53
2016,8,11,16,45,696.0,92.0,3.55,27.5,401.5,73.25,43.35
2016,8,11,17,0,666.0,86.0,3.6,27.0,350.0,55.98,42.02
2016,8,11,17,15,621.5,79.5,3.5,25.5,297.5,53.75,40.5
2016,8,11,17,30,577.0,73.0,3.4,24.0,245.0,51.36,38.73
2016,8,11,17,45,514.0,64.5,3.3,23.0,195.0,47.07,35.09
2016,8,11,18,0,451.0,56.0,3.2,22.0,145.0,42.56,31.04
2016,8,11,18,15,356.5,44.0,3.0,21.0,101.0,34.46,23.66
2016,8,11,18,30,262.0,32.0,2.8,20.0,57.0,25.88,14.89
2016,8,11,18,45,131.0,16.0,2.65,19.5,28.5,12.61,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,2.05,14.5,33.5,103.92,31.28
2016,8,12,6,0,285.0,35.0,2.3,15.0,67.0,215.91,167.09
2016,8,12,6,15,373.5,47.0,2.25,15.5,112.0,292.01,236.58
2016,8,12,6,30,462.0,59.0,2.2,16.0,157.0,375.81,308.32
2016,8,12,6,45,524.5,67.0,2.2,17.0,207.5,445.01,365.24
2016,8,12,7,0,587.0,75.0,2.2,18.0,258.0,518.02,422.51
2016,8,12,7,15,293.5,97.5,2.15,19.0,189.0,348.53,284.74
2016,8,12,7,30,0.0,120.0,2.1,20.0,120.0,116.99,90.96
2016,8,12,7,45,1.5,139.0,2.1,21.0,140.0,136.94,106.9
2016,8,12,8,0,3.0,158.0,2.1,22.0,160.0,156.86,122.08
2016,8,12,8,15,15.0,189.0,2.1,22.5,198.0,198.59,154.83
2016,8,12,8,30,27.0,220.0,2.1,23.0,236.0,253.02,196.67
2016,8,12,8,45,156.5,254.0,2.1,24.0,357.5,418.79,324.83
2016,8,12,9,0,286.0,288.0,2.1,25.0,479.0,589.27,448.49
2016,8,12,9,15,566.0,202.0,2.15,26.0,609.5,773.12,580.31
2016,8,12,9,30,846.0,116.0,2.2,27.0,740.0,940.08,687.66
2016,8,12,9,45,856.0,118.5,2.25,28.0,775.5,948.92,688.16
2016,8,12,10,0,866.0,121.0,2.3,29.0,811.0,962.84,693.58
2016,8,12,10,15,873.0,122.5,2.35,29.5,840.5,969.78,695.95
2016,8,12,10,30,880.0,124.0,2.4,30.0,870.0,973.61,696.51
2016,8,12,10,45,885.5,125.0,2.5,30.5,892.0,972.34,694.43
2016,8,12,11,0,891.0,126.0,2.6,31.0,914.0,967.88,690.48
2016,8,12,11,15,894.0,127.0,2.7,31.0,929.0,957.94,684.53
2016,8,12,11,30,897.0,128.0,2.8,31.0,944.0,944.9,676.69
2016,8,12,11,45,899.0,128.0,2.9,31.5,951.0,926.97,664.4
2016,8,12,12,0,901.0,128.0,3.0,32.0,958.0,906.15,650.31
2016,8,12,12,15,901.0,128.0,3.1,32.0,957.5,880.84,634.61
2016,8,12,12,30,901.0,128.0,3.2,32.0,957.0,852.93,617.15
2016,8,12,12,45,909.0,121.5,3.35,32.5,951.5,822.9,597.21
2016,8,12,13,0,917.0,115.0,3.5,33.0,946.0,790.09,575.29
2016,8,12,13,15,913.5,114.0,3.55,33.0,930.0,751.31,549.92
2016,8,12,13,30,910.0,113.0,3.6,33.0,914.0,710.67,521.57
2016,8,12,13,45,905.0,112.0,3.7,33.0,890.5,667.39,490.57
2016,8,12,14,0,900.0,111.0,3.8,33.0,867.0,622.71,457.79
2016,8,12,14,15,893.0,109.5,3.8,32.5,836.5,575.32,422.82
2016,8,12,14,30,886.0,108.0,3.8,32.0,806.0,527.09,386.16
2016,8,12,14,45,876.5,106.0,3.8,32.0,769.5,476.71,346.09
2016,8,12,15,0,867.0,104.0,3.8,32.0,733.0,426.15,304.85
2016,8,12,15,15,854.0,101.5,3.7,31.5,691.0,374.01,262.03
2016,8,12,15,30,841.0,99.0,3.6,31.0,649.0,316.17,214.21
2016,8,12,15,45,824.5,96.0,3.55,30.5,603.0,263.92,170.42
2016,8,12,16,0,808.0,93.0,3.5,30.0,557.0,213.13,128.64
2016,8,12,16,15,785.5,89.5,3.35,29.5,507.0,162.86,90.27
2016,8,12,16,30,763.0,86.0,3.2,29.0,457.0,115.08,59.65
2016,8,12,16,45,733.0,81.0,3.1,28.5,405.0,68.64,40.71
2016,8,12,17,0,703.0,76.0,3.0,28.0,353.0,48.89,35.87
2016,8,12,17,15,660.5,70.5,2.75,27.0,300.5,47.08,34.58
2016,8,12,17,30,618.0,65.0,2.5,26.0,248.0,45.15,33.09
2016,8,12,17,45,555.0,57.5,2.3,25.5,197.0,41.4,29.85
2016,8,12,18,0,492.0,50.0,2.1,25.0,146.0,37.45,26.27
2016,8,12,18,15,392.5,39.5,1.8,24.0,101.5,30.52,19.99
2016,8,12,18,30,293.0,29.0,1.5,23.0,57.0,23.21,12.26
2016,8,12,18,45,146.5,14.5,1.25,22.0,28.5,11.49,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,16.5,32.5,105.88,21.65
2016,8,13,6,0,285.0,34.0,2.4,17.0,65.0,214.4,163.81
2016,8,13,6,15,375.0,45.0,2.3,17.5,109.5,290.0,232.99
2016,8,13,6,30,465.0,56.0,2.2,18.0,154.0,373.41,304.01
2016,8,13,6,45,527.0,63.5,2.15,19.0,204.0,441.56,359.7
2016,8,13,7,0,589.0,71.0,2.1,20.0,254.0,513.54,415.68
2016,8,13,7,15,631.0,77.0,2.1,21.0,305.5,572.58,459.15
2016,8,13,7,30,673.0,83.0,2.1,22.0,357.0,633.02,500.81
2016,8,13,7,45,429.0,146.5,2.15,23.0,330.0,531.32,419.31
2016,8,13,8,0,185.0,210.0,2.2,24.0,303.0,390.42,306.07
2016,8,13,8,15,485.0,154.5,2.15,25.0,431.0,608.69,473.25
2016,8,13,8,30,785.0,99.0,2.1,26.0,559.0,818.07,616.2
2016,8,13,8,45,805.0,101.0,2.1,27.0,605.0,853.29,633.78
2016,8,13,9,0,825.0,103.0,2.1,28.0,651.0,886.54,651.3
2016,8,13,9,15,838.0,105.5,2.1,28.5,692.5,903.93,659.5
2016,8,13,9,30,851.0,108.0,2.1,29.0,734.0,926.49,671.22
2016,8,13,9,45,870.0,105.5,2.15,30.0,772.0,946.46,680.33
2016,8,13,10,0,889.0,103.0,2.2,31.0,810.0,963.71,687.7
2016,8,13,10,15,896.0,104.5,2.25,31.5,839.5,970.92,690.17
2016,8,13,10,30,903.0,106.0,2.3,32.0,869.0,974.94,690.83
2016,8,13,10,45,909.0,106.5,2.4,32.5,891.5,973.71,688.83
2016,8,13,11,0,915.0,107.0,2.5,33.0,914.0,969.24,684.93
2016,8,13,11,15,918.5,107.5,2.55,33.5,929.5,959.21,677.2
2016,8,13,11,30,922.0,108.0,2.6,34.0,945.0,946.0,667.62
2016,8,13,11,45,923.5,108.5,2.7,34.5,952.5,927.88,655.46
2016,8,13,12,0,925.0,109.0,2.8,35.0,960.0,906.79,641.46
2016,8,13,12,15,925.5,109.0,2.9,35.0,959.5,881.5,626.09
2016,8,13,12,30,926.0,109.0,3.0,35.0,959.0,853.49,608.89
2016,8,13,12,45,911.0,117.0,3.1,35.5,947.5,818.16,585.57
2016,8,13,13,0,896.0,125.0,3.2,36.0,936.0,781.15,561.06
2016,8,13,13,15,892.5,124.5,3.3,35.5,919.5,743.39,537.94
2016,8,13,13,30,889.0,124.0,3.4,35.0,903.0,703.82,511.58
2016,8,13,13,45,884.0,122.5,3.5,35.0,879.5,660.8,481.09
2016,8,13,14,0,879.0,121.0,3.6,35.0,856.0,616.43,448.87
2016,8,13,14,15,871.0,119.5,3.6,34.5,826.0,569.3,414.43
2016,8,13,14,30,863.0,118.0,3.6,34.0,796.0,521.46,378.43
2016,8,13,14,45,853.0,115.5,3.65,34.0,759.0,471.42,339.12
2016,8,13,15,0,843.0,113.0,3.7,34.0,722.0,416.03,294.97
2016,8,13,15,15,829.0,110.0,3.65,33.5,680.0,363.81,252.57
2016,8,13,15,30,815.0,107.0,3.6,33.0,638.0,312.4,210.01
2016,8,13,15,45,798.0,103.5,3.6,32.5,591.5,260.94,167.39
2016,8,13,16,0,781.0,100.0,3.6,32.0,545.0,211.04,126.91
2016,8,13,16,15,756.5,96.0,3.5,31.5,495.5,161.57,89.88
2016,8,13,16,30,732.0,92.0,3.4,31.0,446.0,109.28,56.38
2016,8,13,16,45,702.0,86.5,3.3,30.5,394.0,63.86,38.79
2016,8,13,17,0,672.0,81.0,3.2,30.0,342.0,52.65,38.71
2016,8,13,17,15,627.0,75.0,3.0,29.0,290.0,50.64,37.27
2016,8,13,17,30,582.0,69.0,2.8,28.0,238.0,48.5,35.63
2016,8,13,17,45,518.5,60.5,2.65,27.0,188.5,44.07,31.9
2016,8,13,18,0,455.0,52.0,2.5,26.0,139.0,39.39,27.75
2016,8,13,18,15,355.0,40.5,2.3,25.0,95.5,31.62,20.73
2016,8,13,18,30,255.0,29.0,2.1,24.0,52.0,23.4,11.92
2016,8,13,18,45,127.5,14.5,1.95,23.0,26.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,17.5,2.1,16.5,30.5,94.44,7.86
2016,8,14,6,0,249.0,35.0,2.2,17.0,61.0,195.92,148.48
2016,8,14,6,15,337.5,47.5,2.2,17.5,105.0,271.27,217.56
2016,8,14,6,30,426.0,60.0,2.2,18.0,149.0,353.81,288.03
2016,8,14,6,45,484.0,70.0,2.2,19.0,198.0,420.87,343.09
2016,8,14,7,0,542.0,80.0,2.2,20.0,247.0,491.47,398.42
2016,8,14,7,15,290.0,116.5,2.2,21.0,207.5,355.41,287.88
2016,8,14,7,30,38.0,153.0,2.2,22.0,168.0,193.86,153.21
2016,8,14,7,45,63.5,180.5,2.25,23.0,210.0,244.63,193.48
2016,8,14,8,0,89.0,208.0,2.3,24.0,252.0,296.39,232.91
2016,8,14,8,15,124.5,233.0,2.3,24.5,302.0,367.6,286.73
2016,8,14,8,30,160.0,258.0,2.3,25.0,352.0,427.0,330.33
2016,8,14,8,45,468.0,192.0,2.3,26.0,496.5,653.81,500.53
2016,8,14,9,0,776.0,126.0,2.3,27.0,641.0,866.96,644.55
2016,8,14,9,15,790.5,129.0,2.3,27.5,682.0,893.14,657.13
2016,8,14,9,30,805.0,132.0,2.3,28.0,723.0,916.82,669.69
2016,8,14,9,45,811.5,137.5,2.35,29.0,757.5,932.99,676.47
2016,8,14,10,0,818.0,143.0,2.4,30.0,792.0,946.17,681.39
2016,8,14,10,15,826.5,145.0,2.45,30.5,821.5,954.43,684.62
2016,8,14,10,30,835.0,147.0,2.5,31.0,851.0,959.62,686.03
2016,8,14,10,45,843.0,147.0,2.55,31.5,874.0,959.1,683.96
2016,8,14,11,0,851.0,147.0,2.6,32.0,897.0,955.45,680.06
2016,8,14,11,15,855.0,148.0,2.65,32.5,912.0,939.09,668.22
2016,8,14,11,30,859.0,149.0,2.7,33.0,927.0,927.12,659.39
2016,8,14,11,45,863.5,148.0,2.8,33.5,935.5,910.75,648.18
2016,8,14,12,0,868.0,147.0,2.9,34.0,944.0,891.51,635.2
2016,8,14,12,15,868.0,147.0,2.95,34.0,943.5,866.64,619.56
2016,8,14,12,30,868.0,147.0,3.0,34.0,943.0,839.27,602.29
2016,8,14,12,45,869.0,145.0,3.05,34.0,935.0,808.52,582.74
2016,8,14,13,0,870.0,143.0,3.1,34.0,927.0,775.48,561.57
2016,8,14,13,15,866.0,142.0,3.15,34.0,911.0,737.62,536.13
2016,8,14,13,30,862.0,141.0,3.2,34.0,895.0,698.06,508.45
2016,8,14,13,45,851.5,142.0,3.3,34.0,870.0,653.32,476.72
2016,8,14,14,0,841.0,143.0,3.4,34.0,845.0,608.31,444.0
2016,8,14,14,15,832.0,141.0,3.45,33.5,814.0,560.95,409.52
2016,8,14,14,30,823.0,139.0,3.5,33.0,783.0,513.14,373.63
2016,8,14,14,45,809.0,137.5,3.55,33.0,745.5,463.34,334.51
2016,8,14,15,0,795.0,136.0,3.6,33.0,708.0,414.01,294.76
2016,8,14,15,15,779.5,132.5,3.6,32.5,666.0,363.19,253.62
2016,8,14,15,30,764.0,129.0,3.6,32.0,624.0,313.44,212.6
2016,8,14,15,45,744.5,124.5,3.65,31.5,577.5,257.5,167.0
2016,8,14,16,0,725.0,120.0,3.7,31.0,531.0,208.74,127.76
2016,8,14,16,15,698.5,114.5,3.65,30.0,481.0,160.45,92.13
2016,8,14,16,30,672.0,109.0,3.6,29.0,431.0,115.15,64.27
2016,8,14,16,45,639.0,102.0,3.6,28.5,380.0,71.76,54.85
2016,8,14,17,0,606.0,95.0,3.6,28.0,329.0,63.44,48.15
2016,8,14,17,15,559.0,87.0,3.45,27.0,278.0,60.34,45.83
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,57.03,43.21
2016,8,14,17,45,449.5,68.0,3.2,25.0,178.5,50.78,37.89
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,44.16,32.01
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,33.08,22.08
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.72,11.02
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,176.5,15.5,2.75,14.5,34.0,117.54,0.0
2016,8,15,6,0,353.0,31.0,2.9,15.0,68.0,244.7,186.44
2016,8,15,6,15,449.0,40.5,2.85,15.5,115.0,324.35,262.21
2016,8,15,6,30,545.0,50.0,2.8,16.0,162.0,412.35,338.19
2016,8,15,6,45,607.0,56.0,2.75,16.5,214.5,481.54,396.28
2016,8,15,7,0,669.0,62.0,2.7,17.0,267.0,554.51,454.65
2016,8,15,7,15,335.5,96.5,2.65,17.5,199.5,376.32,309.86
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,131.04,103.37
2016,8,15,7,45,8.0,152.0,2.55,19.0,156.0,156.65,124.12
2016,8,15,8,0,14.0,173.0,2.5,20.0,180.0,182.47,144.15
2016,8,15,8,15,49.0,211.5,2.45,20.5,239.5,264.86,209.72
2016,8,15,8,30,84.0,250.0,2.4,21.0,299.0,337.88,265.98
2016,8,15,8,45,170.5,270.5,2.4,22.0,380.0,450.02,351.2
2016,8,15,9,0,257.0,291.0,2.4,23.0,461.0,565.17,434.83
2016,8,15,9,15,583.0,193.0,2.45,23.5,610.5,776.28,591.07
2016,8,15,9,30,909.0,95.0,2.5,24.0,760.0,963.14,714.1
2016,8,15,9,45,917.0,97.5,2.55,25.0,796.0,978.8,718.84
2016,8,15,10,0,925.0,100.0,2.6,26.0,832.0,991.29,723.22
2016,8,15,10,15,931.5,101.0,2.65,26.5,861.5,997.46,725.04
2016,8,15,10,30,938.0,102.0,2.7,27.0,891.0,1000.31,724.91
2016,8,15,10,45,941.5,104.0,2.8,28.0,913.5,998.04,720.64
2016,8,15,11,0,945.0,106.0,2.9,29.0,936.0,992.38,714.36
2016,8,15,11,15,948.0,106.5,2.95,29.5,951.0,981.38,705.81
2016,8,15,11,30,951.0,107.0,3.0,30.0,966.0,967.12,695.32
2016,8,15,11,45,950.5,108.0,3.15,30.5,972.5,947.04,681.92
2016,8,15,12,0,950.0,109.0,3.3,31.0,979.0,923.96,666.59
2016,8,15,12,15,950.0,109.0,3.4,31.0,978.0,897.45,650.0
2016,8,15,12,30,950.0,109.0,3.5,31.0,977.0,868.18,631.51
2016,8,15,12,45,937.0,115.5,3.6,31.0,965.0,832.18,608.41
2016,8,15,13,0,924.0,122.0,3.7,31.0,953.0,794.35,583.89
2016,8,15,13,15,920.5,121.0,3.75,31.0,936.0,755.0,557.68
2016,8,15,13,30,917.0,120.0,3.8,31.0,919.0,713.78,528.23
2016,8,15,13,45,911.0,119.0,3.85,31.0,895.0,669.3,495.83
2016,8,15,14,0,905.0,118.0,3.9,31.0,871.0,623.49,461.7
2016,8,15,14,15,897.0,116.0,3.9,30.5,839.5,574.65,425.27
2016,8,15,14,30,889.0,114.0,3.9,30.0,808.0,525.08,387.18
2016,8,15,14,45,879.5,111.5,3.9,30.0,770.5,473.91,346.03
2016,8,15,15,0,870.0,109.0,3.9,30.0,733.0,422.57,303.71
2016,8,15,15,15,856.0,106.5,3.85,29.5,690.0,363.96,255.66
2016,8,15,15,30,842.0,104.0,3.8,29.0,647.0,311.53,211.4
2016,8,15,15,45,826.0,100.0,3.75,28.5,600.0,258.45,166.67
2016,8,15,16,0,810.0,96.0,3.7,28.0,553.0,206.82,124.28
2016,8,15,16,15,786.0,92.0,3.6,27.0,502.0,155.92,86.32
2016,8,15,16,30,762.0,88.0,3.5,26.0,451.0,107.71,57.1
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.5,61.12,46.55
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,50.18,37.48
2016,8,15,17,15,658.5,71.0,3.25,24.0,293.0,48.02,35.86
2016,8,15,17,30,613.0,65.0,3.1,23.0,240.0,45.72,34.02
2016,8,15,17,45,549.5,57.0,3.0,22.0,189.0,41.56,30.42
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,37.19,26.42
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,29.75,19.51
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,21.9,9.93
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.5,2.0,13.5,30.5,100.28,0.0
2016,8,16,6,0,276.0,33.0,2.3,14.0,61.0,207.29,156.74
2016,8,16,6,15,370.5,44.5,2.25,14.5,105.5,285.04,230.61
2016,8,16,6,30,465.0,56.0,2.2,15.0,150.0,371.09,304.93
2016,8,16,6,45,526.5,64.5,2.2,16.0,200.5,439.94,362.19
2016,8,16,7,0,588.0,73.0,2.2,17.0,251.0,512.55,419.71
2016,8,16,7,15,304.5,108.5,2.15,18.0,202.0,368.86,301.79
2016,8,16,7,30,21.0,144.0,2.1,19.0,153.0,160.29,127.29
2016,8,16,7,45,77.5,176.5,2.1,20.0,214.0,250.89,201.28
2016,8,16,8,0,134.0,209.0,2.1,21.0,275.0,347.28,276.28
2016,8,16,8,15,460.0,157.5,2.1,21.5,418.0,588.94,464.93
2016,8,16,8,30,786.0,106.0,2.1,22.0,561.0,823.26,629.94
2016,8,16,8,45,804.0,109.5,2.15,23.0,607.5,858.32,647.86
2016,8,16,9,0,822.0,113.0,2.2,24.0,654.0,891.28,665.95
2016,8,16,9,15,835.5,115.5,2.2,25.0,695.5,916.61,678.26
2016,8,16,9,30,849.0,118.0,2.2,26.0,737.0,939.28,688.75
2016,8,16,9,45,849.5,125.5,2.25,27.0,770.5,952.5,693.56
2016,8,16,10,0,850.0,133.0,2.3,28.0,804.0,962.45,696.4
2016,8,16,10,15,858.0,135.0,2.35,28.5,833.5,970.25,699.36
2016,8,16,10,30,866.0,137.0,2.4,29.0,863.0,967.15,695.47
2016,8,16,10,45,872.5,138.0,2.45,29.5,886.0,966.44,693.36
2016,8,16,11,0,879.0,139.0,2.5,30.0,909.0,962.57,689.33
2016,8,16,11,15,882.5,140.0,2.55,30.5,924.0,952.77,681.67
2016,8,16,11,30,886.0,141.0,2.6,31.0,939.0,939.89,672.19
2016,8,16,11,45,888.5,141.0,2.65,31.5,946.5,922.15,659.72
2016,8,16,12,0,891.0,141.0,2.7,32.0,954.0,901.51,645.5
2016,8,16,12,15,890.5,140.5,2.75,32.0,953.0,875.11,628.9
2016,8,16,12,30,890.0,140.0,2.8,32.0,952.0,846.18,610.62
2016,8,16,12,45,881.0,144.0,2.85,32.0,941.0,812.31,588.99
2016,8,16,13,0,872.0,148.0,2.9,32.0,930.0,776.6,566.0
2016,8,16,13,15,868.0,146.5,2.95,32.0,913.5,738.03,539.65
2016,8,16,13,30,864.0,145.0,3.0,32.0,897.0,697.35,511.07
2016,8,16,13,45,859.5,142.5,3.05,32.5,873.5,653.52,478.71
2016,8,16,14,0,855.0,140.0,3.1,33.0,850.0,608.44,444.81
2016,8,16,14,15,846.5,138.0,3.1,32.5,819.0,560.62,409.75
2016,8,16,14,30,838.0,136.0,3.1,32.0,788.0,512.28,373.22
2016,8,16,14,45,829.0,132.5,3.15,32.0,751.0,462.15,333.68
2016,8,16,15,0,820.0,129.0,3.2,32.0,714.0,411.98,293.04
2016,8,16,15,15,804.5,125.5,3.15,31.5,671.5,359.87,250.6
2016,8,16,15,30,789.0,122.0,3.1,31.0,629.0,308.8,208.29
2016,8,16,15,45,772.5,117.0,3.1,30.5,582.5,257.54,165.92
2016,8,16,16,0,756.0,112.0,3.1,30.0,536.0,202.07,121.51
2016,8,16,16,15,730.0,107.0,3.05,29.5,485.5,152.68,85.35
2016,8,16,16,30,704.0,102.0,3.0,29.0,435.0,106.21,57.9
2016,8,16,16,45,673.0,95.5,3.0,28.5,383.5,61.68,46.42
2016,8,16,17,0,642.0,89.0,3.0,28.0,332.0,59.35,44.73
2016,8,16,17,15,594.5,81.5,2.9,26.5,279.5,56.44,42.62
2016,8,16,17,30,547.0,74.0,2.8,25.0,227.0,53.34,40.23
2016,8,16,17,45,481.0,63.5,2.75,24.0,177.5,47.35,35.07
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,41.0,29.38
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,31.82,20.96
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,21.24,8.48
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,84.16,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,177.77,131.76
2016,8,17,6,15,310.5,46.5,2.45,16.5,97.5,251.96,202.15
2016,8,17,6,30,402.0,60.0,2.4,17.0,140.0,337.25,275.47
2016,8,17,6,45,465.0,70.0,2.35,18.0,189.0,406.31,332.77
2016,8,17,7,0,528.0,80.0,2.3,19.0,238.0,479.3,390.57
2016,8,17,7,15,573.5,87.5,2.3,19.5,289.5,540.35,437.5
2016,8,17,7,30,619.0,95.0,2.3,20.0,341.0,603.04,483.7
2016,8,17,7,45,652.5,101.0,2.3,21.0,392.0,655.76,519.12
2016,8,17,8,0,686.0,107.0,2.3,22.0,443.0,708.56,553.41
2016,8,17,8,15,711.0,111.5,2.25,23.0,492.5,752.09,579.74
2016,8,17,8,30,736.0,116.0,2.2,24.0,542.0,794.54,604.59
2016,8,17,8,45,754.5,120.5,2.2,25.0,587.5,825.53,621.35
2016,8,17,9,0,773.0,125.0,2.2,26.0,633.0,859.08,639.63
2016,8,17,9,15,788.0,128.5,2.25,26.5,674.5,886.08,654.94
2016,8,17,9,30,803.0,132.0,2.3,27.0,716.0,910.58,668.58
2016,8,17,9,45,819.0,132.0,2.35,28.0,753.0,929.47,677.18
2016,8,17,10,0,835.0,132.0,2.4,29.0,790.0,945.55,684.01
2016,8,17,10,15,843.5,134.0,2.45,29.5,819.5,953.77,687.19
2016,8,17,10,30,852.0,136.0,2.5,30.0,849.0,958.85,688.55
2016,8,17,10,45,856.0,138.5,2.6,31.0,871.0,949.7,680.0
2016,8,17,11,0,860.0,141.0,2.7,32.0,893.0,945.09,674.6
2016,8,17,11,15,864.0,142.0,2.8,32.0,908.0,935.9,669.04
2016,8,17,11,30,868.0,143.0,2.9,32.0,923.0,923.66,661.62
2016,8,17,11,45,867.5,144.5,3.0,32.5,929.5,904.97,648.75
2016,8,17,12,0,867.0,146.0,3.1,33.0,936.0,883.52,634.18
2016,8,17,12,15,866.5,146.0,3.15,33.0,935.0,858.06,617.99
2016,8,17,12,30,866.0,146.0,3.2,33.0,934.0,830.13,600.14
2016,8,17,12,45,859.5,148.0,3.3,33.5,924.0,797.02,577.86
2016,8,17,13,0,853.0,150.0,3.4,34.0,914.0,763.48,555.14
2016,8,17,13,15,848.5,149.0,3.45,34.0,897.0,724.71,528.29
2016,8,17,13,30,844.0,148.0,3.5,34.0,880.0,684.35,499.81
2016,8,17,13,45,840.0,145.5,3.55,34.0,856.5,641.57,469.06
2016,8,17,14,0,836.0,143.0,3.6,34.0,833.0,597.54,436.67
2016,8,17,14,15,826.5,140.5,3.65,33.5,802.0,549.56,401.47
2016,8,17,14,30,817.0,138.0,3.7,33.0,771.0,501.21,364.9
2016,8,17,14,45,808.0,134.0,3.75,33.0,735.0,451.64,325.65
2016,8,17,15,0,799.0,130.0,3.8,33.0,699.0,402.06,285.38
2016,8,17,15,15,783.5,126.5,3.8,32.5,656.5,351.01,243.77
2016,8,17,15,30,768.0,123.0,3.8,32.0,614.0,301.03,202.37
2016,8,17,15,45,751.5,117.5,3.85,31.5,568.0,244.99,156.55
2016,8,17,16,0,735.0,112.0,3.9,31.0,522.0,195.65,117.05
2016,8,17,16,15,708.0,107.0,3.85,30.0,472.0,147.32,82.27
2016,8,17,16,30,681.0,102.0,3.8,29.0,422.0,102.03,56.3
2016,8,17,16,45,650.0,95.0,3.8,28.0,371.0,61.01,45.99
2016,8,17,17,0,619.0,88.0,3.8,27.0,320.0,58.74,44.42
2016,8,17,17,15,570.0,80.5,3.65,25.5,268.5,55.8,42.27
2016,8,17,17,30,521.0,73.0,3.5,24.0,217.0,52.68,39.83
2016,8,17,17,45,455.0,62.5,3.4,23.0,169.0,46.66,34.62
2016,8,17,18,0,389.0,52.0,3.3,22.0,121.0,40.3,28.86
2016,8,17,18,15,285.5,38.5,3.15,21.0,80.0,29.74,19.2
2016,8,17,18,30,182.0,25.0,3.0,20.0,39.0,19.66,6.4
2016,8,17,18,45,91.0,12.5,2.9,19.5,19.5,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,69.85,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,147.74,108.02
2016,8,18,6,15,244.0,48.5,2.4,15.5,89.0,218.34,175.21
2016,8,18,6,30,326.0,65.0,2.4,16.0,130.0,296.19,242.77
2016,8,18,6,45,377.0,80.0,2.4,17.0,176.0,358.96,295.47
2016,8,18,7,0,428.0,95.0,2.4,18.0,222.0,425.16,348.7
2016,8,18,7,15,474.0,105.5,2.35,18.5,272.0,485.07,395.5
2016,8,18,7,30,520.0,116.0,2.3,19.0,322.0,547.2,442.22
2016,8,18,7,45,544.0,128.0,2.3,20.0,369.5,595.68,476.02
2016,8,18,8,0,568.0,140.0,2.3,21.0,417.0,649.46,512.43
2016,8,18,8,15,595.5,147.0,2.25,22.0,465.0,694.94,541.7
2016,8,18,8,30,623.0,154.0,2.2,23.0,513.0,739.63,569.04
2016,8,18,8,45,635.0,164.0,2.2,24.0,555.5,772.81,587.98
2016,8,18,9,0,647.0,174.0,2.2,25.0,598.0,804.02,605.29
2016,8,18,9,15,664.0,179.0,2.25,25.5,638.0,832.19,621.88
2016,8,18,9,30,681.0,184.0,2.3,26.0,678.0,858.19,636.92
2016,8,18,9,45,625.0,224.0,2.35,27.0,695.0,850.5,627.61
2016,8,18,10,0,569.0,264.0,2.4,28.0,712.0,835.43,612.65
2016,8,18,10,15,580.0,269.5,2.45,28.5,740.0,848.05,619.44
2016,8,18,10,30,591.0,275.0,2.5,29.0,768.0,858.28,624.44
2016,8,18,10,45,602.0,276.5,2.6,30.0,790.5,863.83,625.59
2016,8,18,11,0,613.0,278.0,2.7,31.0,813.0,864.73,623.81
2016,8,18,11,15,618.0,280.5,2.75,31.0,827.5,858.46,619.48
2016,8,18,11,30,623.0,283.0,2.8,31.0,842.0,849.68,613.59
2016,8,18,11,45,631.5,280.5,2.9,31.5,850.5,836.8,604.3
2016,8,18,12,0,640.0,278.0,3.0,32.0,859.0,821.47,593.37
2016,8,18,12,15,640.0,277.5,3.05,32.0,858.0,798.6,578.14
2016,8,18,12,30,640.0,277.0,3.1,32.0,857.0,773.85,561.57
2016,8,18,12,45,636.5,276.5,3.15,32.0,848.5,744.7,541.8
2016,8,18,13,0,633.0,276.0,3.2,32.0,840.0,714.21,520.87
2016,8,18,13,15,627.5,273.5,3.25,32.0,824.0,679.41,496.68
2016,8,18,13,30,622.0,271.0,3.3,32.0,808.0,643.77,471.51
2016,8,18,13,45,619.5,264.0,3.4,32.0,786.5,605.41,444.2
2016,8,18,14,0,617.0,257.0,3.5,32.0,765.0,566.34,415.74
2016,8,18,14,15,606.0,252.0,3.55,31.5,735.5,523.96,384.88
2016,8,18,14,30,595.0,247.0,3.6,31.0,706.0,482.6,353.92
2016,8,18,14,45,589.0,236.5,3.65,31.0,672.5,438.34,319.41
2016,8,18,15,0,583.0,226.0,3.7,31.0,639.0,394.21,284.22
2016,8,18,15,15,564.5,218.5,3.7,30.5,598.5,348.72,248.09
2016,8,18,15,30,546.0,211.0,3.7,30.0,558.0,304.86,212.83
2016,8,18,15,45,531.0,198.5,3.75,29.5,515.0,259.73,176.68
2016,8,18,16,0,516.0,186.0,3.8,29.0,472.0,216.21,142.72
2016,8,18,16,15,486.5,175.0,3.8,28.0,424.5,174.02,113.04
2016,8,18,16,30,457.0,164.0,3.8,27.0,377.0,135.16,90.35
2016,8,18,16,45,424.5,149.5,3.8,26.0,328.5,101.34,80.41
2016,8,18,17,0,392.0,135.0,3.8,25.0,280.0,93.91,74.69
2016,8,18,17,15,346.5,118.5,3.65,24.0,232.0,84.46,67.05
2016,8,18,17,30,301.0,102.0,3.5,23.0,184.0,78.08,61.79
2016,8,18,17,45,245.0,81.5,3.4,22.0,139.0,63.58,49.27
2016,8,18,18,0,189.0,61.0,3.3,21.0,94.0,48.53,35.97
2016,8,18,18,15,127.5,39.5,3.2,20.0,58.5,32.19,21.21
2016,8,18,18,30,66.0,18.0,3.1,19.0,23.0,15.18,2.54
2016,8,18,18,45,33.0,9.0,3.05,18.5,11.5,8.58,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,44.5,13.5,2.2,15.5,18.0,41.93,0.0
2016,8,19,6,0,89.0,27.0,2.5,16.0,36.0,90.82,63.51
2016,8,19,6,15,147.0,49.0,2.55,16.5,73.5,154.89,122.69
2016,8,19,6,30,205.0,71.0,2.6,17.0,111.0,221.73,180.63
2016,8,19,6,45,254.5,91.0,2.65,17.5,156.0,284.02,233.61
2016,8,19,7,0,304.0,111.0,2.7,18.0,201.0,349.54,287.62
2016,8,19,7,15,207.5,134.5,2.6,18.5,201.5,318.78,260.6
2016,8,19,7,30,111.0,158.0,2.5,19.0,202.0,267.45,216.55
2016,8,19,7,45,166.5,179.0,2.45,20.0,255.0,335.99,270.94
2016,8,19,8,0,222.0,200.0,2.4,21.0,308.0,407.37,325.33
2016,8,19,8,15,288.0,211.5,2.35,21.5,367.0,491.99,388.76
2016,8,19,8,30,354.0,223.0,2.3,22.0,426.0,565.9,442.42
2016,8,19,8,45,449.5,219.5,2.25,23.0,499.0,664.6,511.91
2016,8,19,9,0,545.0,216.0,2.2,24.0,572.0,752.03,570.84
2016,8,19,9,15,563.0,223.5,2.2,24.5,611.5,781.86,588.42
2016,8,19,9,30,581.0,231.0,2.2,25.0,651.0,809.96,605.08
2016,8,19,9,45,566.5,252.0,2.2,25.5,678.0,820.35,608.74
2016,8,19,10,0,552.0,273.0,2.2,26.0,705.0,827.84,610.67
2016,8,19,10,15,562.5,278.5,2.25,26.5,733.0,839.8,616.91
2016,8,19,10,30,573.0,284.0,2.3,27.0,761.0,849.43,621.6
2016,8,19,10,45,576.5,290.5,2.35,28.0,781.5,851.13,619.74
2016,8,19,11,0,580.0,297.0,2.4,29.0,802.0,850.41,616.41
2016,8,19,11,15,585.0,299.5,2.45,29.0,816.0,844.62,612.43
2016,8,19,11,30,590.0,302.0,2.5,29.0,830.0,836.47,606.97
2016,8,19,11,45,593.0,303.0,2.65,29.5,837.0,822.79,597.35
2016,8,19,12,0,596.0,304.0,2.8,30.0,844.0,806.96,586.24
2016,8,19,12,15,595.5,304.0,2.85,30.0,843.0,785.23,571.68
2016,8,19,12,30,595.0,304.0,2.9,30.0,842.0,761.74,555.84
2016,8,19,12,45,602.5,296.5,3.0,30.5,836.5,734.82,536.95
2016,8,19,13,0,610.0,289.0,3.1,31.0,831.0,707.08,517.23
2016,8,19,13,15,604.0,286.0,3.15,31.0,814.5,672.21,492.92
2016,8,19,13,30,598.0,283.0,3.2,31.0,798.0,636.62,467.72
2016,8,19,13,45,596.0,275.5,3.3,31.0,776.5,599.02,440.88
2016,8,19,14,0,594.0,268.0,3.4,31.0,755.0,561.65,413.54
2016,8,19,14,15,582.5,262.0,3.45,30.5,725.0,518.92,382.38
2016,8,19,14,30,571.0,256.0,3.5,30.0,695.0,476.53,350.66
2016,8,19,14,45,563.0,246.0,3.55,29.5,661.0,432.88,317.2
2016,8,19,15,0,555.0,236.0,3.6,29.0,627.0,389.59,283.16
2016,8,19,15,15,536.0,227.5,3.55,28.5,586.5,344.52,247.2
2016,8,19,15,30,517.0,219.0,3.5,28.0,546.0,301.18,212.27
2016,8,19,15,45,497.0,207.5,3.5,27.5,502.0,257.23,177.17
2016,8,19,16,0,477.0,196.0,3.5,27.0,458.0,215.43,144.78
2016,8,19,16,15,448.0,183.5,3.45,26.5,411.0,174.25,115.65
2016,8,19,16,30,419.0,171.0,3.4,26.0,364.0,136.37,93.42
2016,8,19,16,45,381.5,156.0,3.4,25.5,315.5,106.11,84.58
2016,8,19,17,0,344.0,141.0,3.4,25.0,267.0,103.91,83.14
2016,8,19,17,15,301.5,122.0,3.3,24.0,220.0,91.55,73.07
2016,8,19,17,30,259.0,103.0,3.2,23.0,173.0,78.67,62.27
2016,8,19,17,45,204.5,81.0,3.15,22.0,128.5,63.13,48.84
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,46.99,34.59
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,30.23,19.43
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,12.73,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,7.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
