Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,25.79,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,72.35,48.73
2016,8,20,6,15,115.0,46.5,2.0,16.5,65.5,133.65,104.97
2016,8,20,6,30,164.0,70.0,2.0,17.0,102.0,196.18,159.02
2016,8,20,6,45,209.0,92.5,2.0,17.5,146.0,257.37,210.83
2016,8,20,7,0,254.0,115.0,2.0,18.0,190.0,321.18,263.25
2016,8,20,7,15,133.5,126.0,2.0,18.5,166.0,243.1,198.04
2016,8,20,7,30,13.0,137.0,2.0,19.0,142.0,146.77,116.34
2016,8,20,7,45,27.0,162.5,2.0,20.0,175.0,194.61,154.79
2016,8,20,8,0,41.0,188.0,2.0,21.0,208.0,233.5,184.85
2016,8,20,8,15,68.0,217.5,2.0,21.5,254.5,288.36,227.45
2016,8,20,8,30,95.0,247.0,2.0,22.0,301.0,343.94,269.52
2016,8,20,8,45,194.5,262.5,2.05,22.5,385.5,460.94,358.82
2016,8,20,9,0,294.0,278.0,2.1,23.0,470.0,581.58,446.94
2016,8,20,9,15,412.0,265.0,2.15,23.5,552.0,688.27,522.92
2016,8,20,9,30,530.0,252.0,2.2,24.0,634.0,784.57,589.53
2016,8,20,9,45,577.0,241.0,2.3,25.0,676.0,817.03,609.24
2016,8,20,10,0,624.0,230.0,2.4,26.0,718.0,852.4,631.04
2016,8,20,10,15,634.5,234.5,2.45,26.5,746.0,863.59,636.45
2016,8,20,10,30,645.0,239.0,2.5,27.0,774.0,872.13,640.35
2016,8,20,10,45,655.5,240.0,2.65,27.5,796.5,874.44,641.04
2016,8,20,11,0,666.0,241.0,2.8,28.0,819.0,874.01,639.98
2016,8,20,11,15,670.5,242.5,2.9,28.0,833.0,865.88,634.68
2016,8,20,11,30,675.0,244.0,3.0,28.0,847.0,855.14,627.7
2016,8,20,11,45,684.0,241.0,3.15,28.5,855.5,841.43,617.95
2016,8,20,12,0,693.0,238.0,3.3,29.0,864.0,825.12,606.39
2016,8,20,12,15,693.0,238.0,3.4,29.0,863.0,801.72,590.69
2016,8,20,12,30,693.0,238.0,3.5,29.0,862.0,776.27,573.45
2016,8,20,12,45,679.0,243.5,3.6,29.0,850.5,743.31,550.52
2016,8,20,13,0,665.0,249.0,3.7,29.0,839.0,709.4,526.65
2016,8,20,13,15,660.0,246.5,3.7,28.5,823.0,673.93,502.23
2016,8,20,13,30,655.0,244.0,3.7,28.0,807.0,637.48,476.6
2016,8,20,13,45,656.5,235.5,3.75,28.0,786.0,598.95,448.28
2016,8,20,14,0,658.0,227.0,3.8,28.0,765.0,559.28,418.46
2016,8,20,14,15,647.5,222.5,3.8,27.5,735.5,515.83,385.79
2016,8,20,14,30,637.0,218.0,3.8,27.0,706.0,472.55,352.39
2016,8,20,14,45,630.0,209.5,3.85,27.0,672.0,427.72,316.4
2016,8,20,15,0,623.0,201.0,3.9,27.0,638.0,383.09,279.76
2016,8,20,15,15,605.0,194.0,3.85,26.5,597.5,336.66,241.77
2016,8,20,15,30,587.0,187.0,3.8,26.0,557.0,292.45,205.16
2016,8,20,15,45,570.5,177.0,3.8,25.5,513.5,247.0,167.9
2016,8,20,16,0,554.0,167.0,3.8,25.0,470.0,203.27,133.29
2016,8,20,16,15,525.0,157.5,3.7,24.0,422.5,160.53,103.23
2016,8,20,16,30,496.0,148.0,3.6,23.0,375.0,121.05,81.18
2016,8,20,16,45,464.5,134.5,3.55,22.5,327.0,91.33,73.07
2016,8,20,17,0,433.0,121.0,3.5,22.0,279.0,84.29,67.38
2016,8,20,17,15,385.0,107.0,3.4,21.0,230.5,76.38,60.9
2016,8,20,17,30,337.0,93.0,3.3,20.0,182.0,68.02,53.81
2016,8,20,17,45,279.5,75.0,3.2,19.5,138.0,56.05,43.19
2016,8,20,18,0,222.0,57.0,3.1,19.0,94.0,43.48,31.82
2016,8,20,18,15,149.0,37.0,2.95,18.5,58.0,30.26,19.41
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,13.26,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,8.1,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.0,14.0,2.35,14.5,19.0,38.4,0.0
2016,8,21,6,0,112.0,28.0,2.7,15.0,38.0,105.05,72.02
2016,8,21,6,15,182.5,48.0,2.7,15.5,77.0,172.91,137.57
2016,8,21,6,30,253.0,68.0,2.7,16.0,116.0,256.38,209.6
2016,8,21,6,45,313.5,84.0,2.75,16.5,162.0,322.72,266.28
2016,8,21,7,0,374.0,100.0,2.8,17.0,208.0,393.45,324.7
2016,8,21,7,15,189.0,115.0,2.75,17.5,170.0,279.82,230.19
2016,8,21,7,30,4.0,130.0,2.7,18.0,132.0,132.2,104.65
2016,8,21,7,45,13.5,153.0,2.7,19.0,159.5,162.75,129.41
2016,8,21,8,0,23.0,176.0,2.7,20.0,187.0,193.66,153.64
2016,8,21,8,15,30.5,200.0,2.65,20.5,216.0,236.28,186.82
2016,8,21,8,30,38.0,224.0,2.6,21.0,245.0,267.91,210.73
2016,8,21,8,45,66.0,256.5,2.6,22.0,297.5,327.31,255.88
2016,8,21,9,0,94.0,289.0,2.6,23.0,350.0,387.07,299.98
2016,8,21,9,15,168.5,308.5,2.6,23.5,426.5,487.87,375.33
2016,8,21,9,30,243.0,328.0,2.6,24.0,503.0,589.49,448.49
2016,8,21,9,45,444.5,275.0,2.65,24.5,614.0,729.13,550.52
2016,8,21,10,0,646.0,222.0,2.7,25.0,725.0,863.29,644.44
2016,8,21,10,15,656.5,226.0,2.75,25.5,753.5,873.96,648.66
2016,8,21,10,30,667.0,230.0,2.8,26.0,782.0,881.94,652.17
2016,8,21,10,45,677.0,231.0,2.9,26.5,804.5,883.63,652.0
2016,8,21,11,0,687.0,232.0,3.0,27.0,827.0,882.55,650.06
2016,8,21,11,15,692.0,234.0,3.1,27.0,841.5,875.12,645.16
2016,8,21,11,30,697.0,236.0,3.2,27.0,856.0,865.0,638.48
2016,8,21,11,45,702.5,235.0,3.3,27.5,864.0,849.75,627.2
2016,8,21,12,0,708.0,234.0,3.4,28.0,872.0,831.97,614.19
2016,8,21,12,15,707.5,234.0,3.5,28.0,871.0,807.76,597.86
2016,8,21,12,30,707.0,234.0,3.6,28.0,870.0,781.48,579.94
2016,8,21,12,45,723.0,221.5,3.75,28.0,866.5,754.33,561.84
2016,8,21,13,0,739.0,209.0,3.9,28.0,863.0,724.54,541.48
2016,8,21,13,15,734.0,207.5,3.95,27.5,846.0,687.6,515.92
2016,8,21,13,30,729.0,206.0,4.0,27.0,829.0,649.45,488.92
2016,8,21,13,45,722.5,202.0,4.1,27.0,805.5,607.19,457.54
2016,8,21,14,0,716.0,198.0,4.2,27.0,782.0,564.24,424.93
2016,8,21,14,15,705.0,194.5,4.2,26.5,751.0,518.91,390.37
2016,8,21,14,30,694.0,191.0,4.2,26.0,720.0,473.65,354.93
2016,8,21,14,45,681.0,186.0,4.25,25.5,684.0,426.58,317.29
2016,8,21,15,0,668.0,181.0,4.3,25.0,648.0,380.19,279.21
2016,8,21,15,15,649.5,175.5,4.2,24.5,606.0,332.57,239.49
2016,8,21,15,30,631.0,170.0,4.1,24.0,564.0,286.58,200.77
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.0,240.08,162.27
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,195.97,127.25
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,153.04,97.23
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,112.73,75.45
2016,8,21,16,45,489.5,127.0,3.95,20.5,327.5,86.35,69.41
2016,8,21,17,0,453.0,116.0,3.9,20.0,278.0,80.94,65.05
2016,8,21,17,15,403.0,102.5,3.75,19.0,229.5,73.27,58.7
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,65.18,51.75
2016,8,21,17,45,289.5,72.5,3.5,17.5,136.5,54.27,41.96
2016,8,21,18,0,226.0,56.0,3.4,17.0,92.0,42.82,31.46
2016,8,21,18,15,149.5,36.5,3.3,16.5,56.5,28.36,17.79
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,14.33,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,18.5,37.86,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,37.0,104.14,69.73
2016,8,22,6,15,182.0,47.5,3.0,15.5,76.0,172.0,136.6
2016,8,22,6,30,254.0,67.0,3.0,16.0,115.0,255.39,208.79
2016,8,22,6,45,310.0,83.5,3.0,16.5,160.5,319.48,263.73
2016,8,22,7,0,366.0,100.0,3.0,17.0,206.0,387.55,320.11
2016,8,22,7,15,201.0,122.5,2.9,17.5,182.5,297.98,245.09
2016,8,22,7,30,36.0,145.0,2.8,18.0,159.0,183.66,147.78
2016,8,22,7,45,27.0,158.0,2.75,18.5,169.5,189.39,151.7
2016,8,22,8,0,18.0,171.0,2.7,19.0,180.0,184.15,146.37
2016,8,22,8,15,14.5,180.5,2.65,19.5,188.0,189.68,149.9
2016,8,22,8,30,11.0,190.0,2.6,20.0,196.0,195.22,153.37
2016,8,22,8,45,48.5,237.5,2.6,21.0,269.0,290.05,227.86
2016,8,22,9,0,86.0,285.0,2.6,22.0,342.0,375.26,292.17
2016,8,22,9,15,371.5,237.0,2.65,22.5,501.0,619.2,479.4
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,835.86,634.31
2016,8,22,9,45,662.0,197.5,2.75,24.0,692.0,851.59,639.87
2016,8,22,10,0,667.0,206.0,2.8,25.0,724.0,864.65,645.31
2016,8,22,10,15,677.0,209.5,2.9,25.5,752.5,874.4,650.2
2016,8,22,10,30,687.0,213.0,3.0,26.0,781.0,881.41,653.37
2016,8,22,10,45,694.0,215.5,3.1,26.5,802.0,881.82,652.22
2016,8,22,11,0,701.0,218.0,3.2,27.0,823.0,879.44,649.35
2016,8,22,11,15,705.5,219.5,3.3,27.0,837.0,870.99,643.82
2016,8,22,11,30,710.0,221.0,3.4,27.0,851.0,859.84,636.57
2016,8,22,11,45,713.0,221.0,3.55,27.5,858.0,843.27,624.75
2016,8,22,12,0,716.0,221.0,3.7,28.0,865.0,824.22,610.95
2016,8,22,12,15,716.0,220.5,3.8,28.0,863.5,799.86,594.36
2016,8,22,12,30,716.0,220.0,3.9,28.0,862.0,773.4,576.15
2016,8,22,12,45,678.0,240.5,4.0,28.0,843.5,735.57,548.89
2016,8,22,13,0,640.0,261.0,4.1,28.0,825.0,697.9,521.49
2016,8,22,13,15,634.5,258.5,4.1,27.5,809.0,662.82,497.07
2016,8,22,13,30,629.0,256.0,4.1,27.0,793.0,626.88,471.51
2016,8,22,13,45,627.5,248.5,4.2,27.0,771.5,588.31,442.92
2016,8,22,14,0,626.0,241.0,4.3,27.0,750.0,548.91,413.08
2016,8,22,14,15,615.0,236.5,4.3,26.5,720.0,506.56,380.92
2016,8,22,14,30,604.0,232.0,4.3,26.0,690.0,464.51,348.18
2016,8,22,14,45,595.5,223.0,4.35,25.5,656.0,420.19,312.98
2016,8,22,15,0,587.0,214.0,4.4,25.0,622.0,376.77,277.65
2016,8,22,15,15,568.5,206.5,4.35,24.5,581.5,331.26,240.17
2016,8,22,15,30,550.0,199.0,4.3,24.0,541.0,287.4,203.76
2016,8,22,15,45,531.5,188.0,4.3,23.5,497.5,242.66,167.16
2016,8,22,16,0,513.0,177.0,4.3,23.0,454.0,199.91,133.57
2016,8,22,16,15,483.0,166.5,4.2,22.0,407.0,158.59,104.97
2016,8,22,16,30,453.0,156.0,4.1,21.0,360.0,120.65,84.57
2016,8,22,16,45,419.5,141.5,4.0,20.5,312.5,96.66,78.29
2016,8,22,17,0,386.0,127.0,3.9,20.0,265.0,89.0,72.03
2016,8,22,17,15,339.5,111.0,3.75,19.0,217.5,79.69,64.28
2016,8,22,17,30,293.0,95.0,3.6,18.0,170.0,73.22,58.74
2016,8,22,17,45,237.0,75.0,3.45,17.5,126.5,58.88,45.93
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,44.02,32.41
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,27.88,17.12
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,11.07,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,6.2,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.5,19.0,39.94,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,119.09,77.85
2016,8,23,6,15,201.5,45.5,2.5,16.5,77.0,190.56,150.54
2016,8,23,6,30,281.0,64.0,2.5,17.0,116.0,266.81,216.98
2016,8,23,6,45,344.5,78.0,2.55,17.5,162.5,333.47,273.88
2016,8,23,7,0,408.0,92.0,2.6,18.0,209.0,404.82,332.62
2016,8,23,7,15,225.0,119.0,2.55,18.5,185.5,310.1,254.01
2016,8,23,7,30,42.0,146.0,2.5,19.0,162.0,189.56,152.06
2016,8,23,7,45,91.0,173.5,2.45,20.0,215.0,258.27,207.87
2016,8,23,8,0,140.0,201.0,2.4,21.0,268.0,341.93,272.99
2016,8,23,8,15,387.5,173.0,2.35,21.5,385.5,541.38,429.11
2016,8,23,8,30,635.0,145.0,2.3,22.0,503.0,733.87,569.55
2016,8,23,8,45,658.0,149.5,2.3,22.5,548.0,770.59,591.06
2016,8,23,9,0,681.0,154.0,2.3,23.0,593.0,805.72,612.43
2016,8,23,9,15,698.0,158.5,2.3,23.5,633.0,833.56,628.52
2016,8,23,9,30,715.0,163.0,2.3,24.0,673.0,859.15,643.02
2016,8,23,9,45,703.0,179.5,2.35,25.0,702.0,868.63,645.78
2016,8,23,10,0,691.0,196.0,2.4,26.0,731.0,874.8,646.55
2016,8,23,10,15,701.0,199.0,2.45,26.5,759.5,884.04,650.78
2016,8,23,10,30,711.0,202.0,2.5,27.0,788.0,890.49,653.22
2016,8,23,10,45,720.0,203.5,2.6,27.5,810.5,891.61,652.66
2016,8,23,11,0,729.0,205.0,2.7,28.0,833.0,889.84,650.34
2016,8,23,11,15,734.0,206.5,2.75,28.5,847.0,881.56,643.49
2016,8,23,11,30,739.0,208.0,2.8,29.0,861.0,870.48,634.95
2016,8,23,11,45,743.5,207.0,2.9,29.5,869.0,853.76,623.13
2016,8,23,12,0,748.0,206.0,3.0,30.0,877.0,834.42,609.65
2016,8,23,12,15,748.0,206.0,3.1,30.0,875.5,809.85,593.7
2016,8,23,12,30,748.0,206.0,3.2,30.0,874.0,783.07,575.71
2016,8,23,12,45,758.5,197.0,3.3,30.5,869.0,753.77,554.93
2016,8,23,13,0,769.0,188.0,3.4,31.0,864.0,722.27,532.33
2016,8,23,13,15,764.5,186.5,3.45,31.0,847.5,685.43,506.21
2016,8,23,13,30,760.0,185.0,3.5,31.0,831.0,645.59,477.53
2016,8,23,13,45,755.5,181.0,3.6,31.0,807.5,603.36,446.7
2016,8,23,14,0,751.0,177.0,3.7,31.0,784.0,560.17,414.41
2016,8,23,14,15,741.0,174.0,3.75,30.5,753.5,514.29,379.98
2016,8,23,14,30,731.0,171.0,3.8,30.0,723.0,468.29,344.44
2016,8,23,14,45,720.5,165.5,3.9,30.0,687.5,420.11,305.74
2016,8,23,15,0,710.0,160.0,4.0,30.0,652.0,372.29,266.41
2016,8,23,15,15,692.5,155.5,4.0,29.5,610.0,323.73,226.42
2016,8,23,15,30,675.0,151.0,4.0,29.0,568.0,276.61,187.26
2016,8,23,15,45,655.5,143.5,4.0,28.5,522.5,228.36,147.87
2016,8,23,16,0,636.0,136.0,4.0,28.0,477.0,182.15,112.0
2016,8,23,16,15,606.5,129.0,3.95,27.0,428.5,137.74,82.28
2016,8,23,16,30,577.0,122.0,3.9,26.0,380.0,96.8,62.69
2016,8,23,16,45,541.5,112.5,3.85,25.0,330.0,76.37,59.73
2016,8,23,17,0,506.0,103.0,3.8,24.0,280.0,72.09,56.47
2016,8,23,17,15,454.0,91.5,3.65,23.0,230.5,65.6,51.15
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,58.75,45.32
2016,8,23,17,45,334.0,65.5,3.4,21.0,136.0,49.17,36.88
2016,8,23,18,0,266.0,51.0,3.3,20.0,91.0,39.13,27.76
2016,8,23,18,15,174.5,33.0,3.2,19.0,55.0,25.73,14.85
2016,8,23,18,30,83.0,15.0,3.1,18.0,19.0,11.78,0.0
2016,8,23,18,45,41.5,7.5,3.05,17.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,98.0,13.5,2.0,14.5,21.0,56.19,0.0
2016,8,24,6,0,196.0,27.0,2.3,15.0,42.0,154.47,99.38
2016,8,24,6,15,292.5,41.0,2.3,15.5,84.0,232.43,184.55
2016,8,24,6,30,389.0,55.0,2.3,16.0,126.0,318.94,260.12
2016,8,24,6,45,459.5,65.5,2.35,16.5,176.0,391.84,322.23
2016,8,24,7,0,530.0,76.0,2.4,17.0,226.0,469.36,385.62
2016,8,24,7,15,265.0,87.0,2.35,17.5,162.0,310.25,255.85
2016,8,24,7,30,0.0,98.0,2.3,18.0,98.0,94.11,73.06
2016,8,24,7,45,0.5,123.0,2.3,19.0,123.5,119.84,94.0
2016,8,24,8,0,1.0,148.0,2.3,20.0,149.0,145.46,114.08
2016,8,24,8,15,17.5,182.5,2.3,20.5,193.0,194.49,153.3
2016,8,24,8,30,34.0,217.0,2.3,21.0,237.0,256.55,201.76
2016,8,24,8,45,73.0,252.5,2.3,22.0,298.5,328.83,257.16
2016,8,24,9,0,112.0,288.0,2.3,23.0,360.0,401.83,311.31
2016,8,24,9,15,249.5,288.5,2.3,23.5,462.0,551.27,423.28
2016,8,24,9,30,387.0,289.0,2.3,24.0,564.0,676.52,513.08
2016,8,24,9,45,622.0,204.5,2.35,24.5,673.0,819.02,615.03
2016,8,24,10,0,857.0,120.0,2.4,25.0,782.0,932.59,688.09
2016,8,24,10,15,864.5,122.0,2.45,25.5,811.0,939.77,689.76
2016,8,24,10,30,872.0,124.0,2.5,26.0,840.0,943.79,690.51
2016,8,24,10,45,878.0,125.0,2.6,27.0,862.5,942.2,686.82
2016,8,24,11,0,884.0,126.0,2.7,28.0,885.0,937.41,681.2
2016,8,24,11,15,887.5,126.5,2.75,28.0,899.0,926.68,674.13
2016,8,24,11,30,891.0,127.0,2.8,28.0,913.0,912.83,665.16
2016,8,24,11,45,892.0,127.5,2.9,28.5,919.5,893.79,651.9
2016,8,24,12,0,893.0,128.0,3.0,29.0,926.0,871.85,636.81
2016,8,24,12,15,893.0,128.0,3.05,29.0,925.0,845.86,619.97
2016,8,24,12,30,893.0,128.0,3.1,29.0,924.0,817.26,601.36
2016,8,24,12,45,868.5,140.5,3.2,29.5,908.0,779.12,575.3
2016,8,24,13,0,844.0,153.0,3.3,30.0,892.0,741.18,548.22
2016,8,24,13,15,839.5,152.0,3.35,30.0,875.0,702.26,520.59
2016,8,24,13,30,835.0,151.0,3.4,30.0,858.0,661.77,491.26
2016,8,24,13,45,828.0,149.5,3.5,30.0,833.5,617.99,459.08
2016,8,24,14,0,821.0,148.0,3.6,30.0,809.0,573.24,425.35
2016,8,24,14,15,811.0,145.5,3.6,29.5,777.5,525.36,389.06
2016,8,24,14,30,801.0,143.0,3.6,29.0,746.0,477.21,351.47
2016,8,24,14,45,788.5,140.0,3.65,28.5,708.5,427.58,311.76
2016,8,24,15,0,776.0,137.0,3.7,28.0,671.0,378.34,271.29
2016,8,24,15,15,759.0,133.0,3.7,27.5,628.0,322.29,224.94
2016,8,24,15,30,742.0,129.0,3.7,27.0,585.0,272.31,182.84
2016,8,24,15,45,721.0,124.0,3.7,27.0,538.0,222.3,141.23
2016,8,24,16,0,700.0,119.0,3.7,27.0,491.0,174.42,103.75
2016,8,24,16,15,671.0,113.0,3.65,26.0,441.0,127.45,72.66
2016,8,24,16,30,642.0,107.0,3.6,25.0,391.0,83.82,52.98
2016,8,24,16,45,604.5,99.5,3.55,24.0,339.5,66.36,51.45
2016,8,24,17,0,567.0,92.0,3.5,23.0,288.0,63.86,49.64
2016,8,24,17,15,513.5,82.5,3.4,22.0,237.5,59.41,46.02
2016,8,24,17,30,460.0,73.0,3.3,21.0,187.0,54.69,41.98
2016,8,24,17,45,385.0,60.5,3.2,20.0,140.0,45.5,33.82
2016,8,24,18,0,310.0,48.0,3.1,19.0,93.0,36.91,25.91
2016,8,24,18,15,203.5,31.5,3.05,18.0,56.0,24.63,13.64
2016,8,24,18,30,97.0,15.0,3.0,17.0,19.0,14.3,0.0
2016,8,24,18,45,48.5,7.5,2.95,16.5,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,55.98,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,152.76,94.26
2016,8,25,6,15,297.0,39.5,2.6,15.5,82.5,234.21,185.65
2016,8,25,6,30,396.0,53.0,2.6,16.0,124.0,320.09,261.16
2016,8,25,6,45,469.5,61.5,2.65,16.5,173.0,392.62,323.34
2016,8,25,7,0,543.0,70.0,2.7,17.0,222.0,469.89,386.95
2016,8,25,7,15,271.5,94.5,2.7,17.5,170.5,324.12,267.32
2016,8,25,7,30,0.0,119.0,2.7,18.0,119.0,117.32,92.25
2016,8,25,7,45,20.0,151.0,2.7,19.0,160.5,165.97,132.38
2016,8,25,8,0,40.0,183.0,2.7,20.0,202.0,227.22,181.15
2016,8,25,8,15,65.5,212.0,2.65,20.5,247.0,279.99,222.48
2016,8,25,8,30,91.0,241.0,2.6,21.0,292.0,333.41,263.36
2016,8,25,8,45,139.0,265.0,2.6,21.5,350.5,414.23,324.82
2016,8,25,9,0,187.0,289.0,2.6,22.0,409.0,482.89,375.51
2016,8,25,9,15,516.5,197.5,2.6,22.5,558.0,703.72,543.19
2016,8,25,9,30,846.0,106.0,2.6,23.0,707.0,899.78,676.88
2016,8,25,9,45,860.0,106.5,2.65,24.0,743.5,917.45,683.39
2016,8,25,10,0,874.0,107.0,2.7,25.0,780.0,932.24,689.6
2016,8,25,10,15,882.5,108.5,2.75,25.5,809.5,939.95,692.57
2016,8,25,10,30,891.0,110.0,2.8,26.0,839.0,944.47,693.59
2016,8,25,10,45,897.0,111.0,2.85,26.5,862.0,942.9,690.77
2016,8,25,11,0,903.0,112.0,2.9,27.0,885.0,938.06,686.0
2016,8,25,11,15,906.5,113.0,2.9,27.0,899.5,927.71,678.72
2016,8,25,11,30,910.0,114.0,2.9,27.0,914.0,914.18,669.51
2016,8,25,11,45,911.5,114.5,2.95,27.5,921.0,895.3,655.93
2016,8,25,12,0,913.0,115.0,3.0,28.0,928.0,873.45,640.49
2016,8,25,12,15,912.5,115.0,3.05,28.0,926.5,846.63,623.04
2016,8,25,12,30,912.0,115.0,3.1,28.0,925.0,817.17,603.79
2016,8,25,12,45,900.0,120.5,3.15,28.5,913.0,781.66,579.18
2016,8,25,13,0,888.0,126.0,3.2,29.0,901.0,744.39,553.11
2016,8,25,13,15,883.5,125.0,3.25,29.0,883.5,704.93,524.92
2016,8,25,13,30,879.0,124.0,3.3,29.0,866.0,663.75,494.9
2016,8,25,13,45,871.5,123.0,3.4,29.0,841.0,619.28,461.96
2016,8,25,14,0,864.0,122.0,3.5,29.0,816.0,573.7,427.34
2016,8,25,14,15,855.0,120.5,3.6,28.5,784.0,526.05,391.02
2016,8,25,14,30,846.0,119.0,3.7,28.0,752.0,473.57,350.01
2016,8,25,14,45,834.0,116.5,3.8,27.5,714.5,422.45,308.68
2016,8,25,15,0,822.0,114.0,3.9,27.0,677.0,371.58,266.36
2016,8,25,15,15,806.5,111.0,3.95,26.5,634.0,319.76,222.49
2016,8,25,15,30,791.0,108.0,4.0,26.0,591.0,269.01,179.16
2016,8,25,15,45,771.5,103.5,4.05,25.5,543.5,217.57,136.27
2016,8,25,16,0,752.0,99.0,4.1,25.0,496.0,168.05,97.55
2016,8,25,16,15,725.0,94.5,4.05,24.0,446.0,114.38,61.58
2016,8,25,16,30,698.0,90.0,4.0,23.0,396.0,69.1,42.64
2016,8,25,16,45,662.5,84.0,4.0,22.5,344.5,54.82,41.87
2016,8,25,17,0,627.0,78.0,4.0,22.0,293.0,52.95,40.43
2016,8,25,17,15,574.5,70.5,3.9,21.0,241.5,49.67,37.76
2016,8,25,17,30,522.0,63.0,3.8,20.0,190.0,46.21,34.76
2016,8,25,17,45,445.5,52.5,3.7,19.0,142.0,39.82,29.01
2016,8,25,18,0,369.0,42.0,3.6,18.0,94.0,33.08,22.67
2016,8,25,18,15,248.0,28.0,3.45,17.5,56.5,22.49,11.49
2016,8,25,18,30,127.0,14.0,3.3,17.0,19.0,13.34,0.0
2016,8,25,18,45,63.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,2.1,14.5,21.0,60.59,0.0
2016,8,26,6,0,222.0,25.0,2.4,15.0,42.0,162.98,95.67
2016,8,26,6,15,328.0,37.5,2.45,15.5,84.5,248.0,196.06
2016,8,26,6,30,434.0,50.0,2.5,16.0,127.0,337.91,275.21
2016,8,26,6,45,495.5,60.0,2.55,16.5,176.0,406.04,333.8
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,478.09,393.07
2016,8,26,7,15,284.0,100.5,2.6,17.5,180.0,326.26,269.17
2016,8,26,7,30,11.0,131.0,2.6,18.0,135.0,139.24,110.63
2016,8,26,7,45,63.5,164.0,2.6,19.0,193.5,225.46,181.85
2016,8,26,8,0,116.0,197.0,2.6,20.0,252.0,317.63,254.79
2016,8,26,8,15,253.5,202.0,2.6,20.5,338.5,449.07,358.44
2016,8,26,8,30,391.0,207.0,2.6,21.0,425.0,587.85,462.89
2016,8,26,8,45,602.5,157.5,2.6,21.5,525.5,727.09,565.71
2016,8,26,9,0,814.0,108.0,2.6,22.0,626.0,862.16,656.78
2016,8,26,9,15,828.0,110.5,2.6,22.5,667.5,887.21,669.81
2016,8,26,9,30,842.0,113.0,2.6,23.0,709.0,909.59,681.93
2016,8,26,9,45,821.0,131.5,2.65,24.0,737.0,914.79,681.62
2016,8,26,10,0,800.0,150.0,2.7,25.0,765.0,915.92,678.86
2016,8,26,10,15,809.0,152.5,2.75,25.5,794.0,924.26,682.41
2016,8,26,10,30,818.0,155.0,2.8,26.0,823.0,929.52,683.96
2016,8,26,10,45,822.0,157.5,2.85,26.5,844.0,927.05,680.56
2016,8,26,11,0,826.0,160.0,2.9,27.0,865.0,921.47,675.3
2016,8,26,11,15,830.0,161.0,2.95,27.0,879.5,911.28,668.47
2016,8,26,11,30,834.0,162.0,3.0,27.0,894.0,898.06,659.77
2016,8,26,11,45,835.0,163.0,3.1,27.5,900.0,879.31,646.51
2016,8,26,12,0,836.0,164.0,3.2,28.0,906.0,857.79,631.48
2016,8,26,12,15,835.5,164.0,3.25,28.0,904.5,831.45,614.18
2016,8,26,12,30,835.0,164.0,3.3,28.0,903.0,802.68,595.21
2016,8,26,12,45,834.0,162.0,3.4,28.5,894.0,769.4,571.87
2016,8,26,13,0,833.0,160.0,3.5,29.0,885.0,734.05,546.03
2016,8,26,13,15,828.5,159.0,3.55,28.5,867.5,695.33,519.27
2016,8,26,13,30,824.0,158.0,3.6,28.0,850.0,655.09,490.74
2016,8,26,13,45,818.5,155.0,3.7,28.0,825.5,611.16,458.03
2016,8,26,14,0,813.0,152.0,3.8,28.0,801.0,566.19,423.71
2016,8,26,14,15,803.0,149.5,3.85,27.5,769.0,518.59,387.2
2016,8,26,14,30,793.0,147.0,3.9,27.0,737.0,470.73,349.38
2016,8,26,14,45,783.0,142.0,3.95,27.0,700.0,420.71,308.24
2016,8,26,15,0,773.0,137.0,4.0,27.0,663.0,370.88,266.32
2016,8,26,15,15,755.5,133.0,4.0,26.5,620.0,314.76,219.59
2016,8,26,15,30,738.0,129.0,4.0,26.0,577.0,264.88,177.39
2016,8,26,15,45,719.0,123.0,4.0,25.5,530.0,214.73,135.93
2016,8,26,16,0,700.0,117.0,4.0,25.0,483.0,166.51,98.66
2016,8,26,16,15,670.5,111.0,3.95,24.0,433.0,119.68,68.59
2016,8,26,16,30,641.0,105.0,3.9,23.0,383.0,76.25,51.28
2016,8,26,16,45,604.0,97.0,3.85,22.5,331.5,65.02,50.65
2016,8,26,17,0,567.0,89.0,3.8,22.0,280.0,62.02,48.27
2016,8,26,17,15,512.0,79.5,3.65,21.0,229.5,57.46,44.51
2016,8,26,17,30,457.0,70.0,3.5,20.0,179.0,52.63,40.32
2016,8,26,17,45,380.0,57.0,3.4,19.5,132.5,43.01,31.66
2016,8,26,18,0,303.0,44.0,3.3,19.0,86.0,33.93,23.19
2016,8,26,18,15,192.0,28.0,3.15,18.5,50.5,21.94,10.34
2016,8,26,18,30,81.0,12.0,3.0,18.0,15.0,11.44,0.0
2016,8,26,18,45,40.5,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,15.5,17.0,41.39,0.0
2016,8,27,6,0,135.0,25.0,2.3,16.0,34.0,118.72,63.58
2016,8,27,6,15,225.5,42.0,2.35,16.0,74.5,197.96,155.15
2016,8,27,6,30,316.0,59.0,2.4,16.0,115.0,278.84,226.82
2016,8,27,6,45,158.0,64.5,2.45,16.5,92.5,185.37,151.86
2016,8,27,7,0,0.0,70.0,2.5,17.0,70.0,67.17,51.09
2016,8,27,7,15,0.0,87.0,2.45,17.5,87.0,84.09,65.3
2016,8,27,7,30,0.0,104.0,2.4,18.0,104.0,100.87,78.99
2016,8,27,7,45,3.5,130.0,2.4,18.5,131.5,130.06,102.73
2016,8,27,8,0,7.0,156.0,2.4,19.0,159.0,159.26,126.01
2016,8,27,8,15,36.0,194.0,2.4,19.5,213.5,234.31,186.36
2016,8,27,8,30,65.0,232.0,2.4,20.0,268.0,300.69,238.16
2016,8,27,8,45,115.5,259.5,2.45,20.5,330.5,387.07,304.69
2016,8,27,9,0,166.0,287.0,2.5,21.0,393.0,461.41,360.32
2016,8,27,9,15,465.0,217.0,2.55,21.5,539.5,676.92,524.61
2016,8,27,9,30,764.0,147.0,2.6,22.0,686.0,879.06,665.82
2016,8,27,9,45,770.0,153.0,2.65,23.0,719.5,889.23,667.38
2016,8,27,10,0,776.0,159.0,2.7,24.0,753.0,901.31,672.04
2016,8,27,10,15,784.5,161.5,2.75,24.5,781.5,909.03,675.15
2016,8,27,10,30,793.0,164.0,2.8,25.0,810.0,913.74,676.38
2016,8,27,10,45,801.0,164.5,2.85,25.5,832.0,912.86,674.05
2016,8,27,11,0,809.0,165.0,2.9,26.0,854.0,908.91,669.84
2016,8,27,11,15,812.5,166.0,2.95,26.0,867.5,898.37,662.72
2016,8,27,11,30,816.0,167.0,3.0,26.0,881.0,884.88,653.76
2016,8,27,11,45,819.5,166.5,3.1,26.5,887.5,867.02,641.02
2016,8,27,12,0,823.0,166.0,3.2,27.0,894.0,846.36,626.46
2016,8,27,12,15,822.0,166.0,3.3,27.0,892.0,819.88,609.2
2016,8,27,12,30,821.0,166.0,3.4,27.0,890.0,791.03,590.25
2016,8,27,12,45,815.5,167.0,3.5,27.0,879.5,757.57,567.31
2016,8,27,13,0,810.0,168.0,3.6,27.0,869.0,722.32,542.25
2016,8,27,13,15,805.0,166.5,3.65,27.0,851.5,683.55,514.11
2016,8,27,13,30,800.0,165.0,3.7,27.0,834.0,643.38,484.38
2016,8,27,13,45,796.0,161.0,3.8,27.0,810.5,600.36,452.1
2016,8,27,14,0,792.0,157.0,3.9,27.0,787.0,556.22,418.16
2016,8,27,14,15,782.0,154.0,3.9,26.5,755.5,509.11,381.69
2016,8,27,14,30,772.0,151.0,3.9,26.0,724.0,461.79,344.01
2016,8,27,14,45,764.0,145.0,3.95,25.5,688.0,412.7,303.98
2016,8,27,15,0,756.0,139.0,4.0,25.0,652.0,358.62,259.13
2016,8,27,15,15,739.0,135.0,4.0,24.5,609.0,308.4,216.53
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,259.52,174.86
2016,8,27,15,45,707.0,123.5,4.0,23.5,520.5,209.77,133.43
2016,8,27,16,0,692.0,116.0,4.0,23.0,475.0,161.55,96.03
2016,8,27,16,15,662.5,110.0,3.95,22.5,425.5,115.24,66.59
2016,8,27,16,30,633.0,104.0,3.9,22.0,376.0,72.34,56.89
2016,8,27,16,45,601.0,95.0,3.85,21.5,326.0,63.74,49.77
2016,8,27,17,0,569.0,86.0,3.8,21.0,276.0,59.85,46.6
2016,8,27,17,15,514.0,76.5,3.7,20.0,225.5,55.18,42.71
2016,8,27,17,30,459.0,67.0,3.6,19.0,175.0,50.24,38.38
2016,8,27,17,45,385.0,54.5,3.5,18.5,129.0,42.17,31.01
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,32.44,21.92
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.8,8.7
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.48,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.5,11.5,1.35,13.5,17.5,49.02,0.0
2016,8,28,6,0,175.0,23.0,1.5,14.0,35.0,133.72,66.61
2016,8,28,6,15,275.5,38.0,1.5,14.5,76.5,218.07,171.26
2016,8,28,6,30,376.0,53.0,1.5,15.0,118.0,306.09,248.65
2016,8,28,6,45,448.5,63.5,1.55,15.5,167.5,379.15,310.96
2016,8,28,7,0,521.0,74.0,1.6,16.0,217.0,456.97,374.57
2016,8,28,7,15,260.5,83.0,1.55,16.5,154.5,300.28,247.49
2016,8,28,7,30,0.0,92.0,1.5,17.0,92.0,87.96,68.17
2016,8,28,7,45,2.5,122.5,1.45,18.0,123.5,121.18,95.51
2016,8,28,8,0,5.0,153.0,1.4,19.0,155.0,154.48,121.84
2016,8,28,8,15,44.5,194.5,1.4,19.5,219.0,241.97,192.07
2016,8,28,8,30,84.0,236.0,1.4,20.0,283.0,321.53,253.6
2016,8,28,8,45,172.0,255.5,1.45,21.0,361.5,431.1,336.78
2016,8,28,9,0,260.0,275.0,1.5,22.0,440.0,543.7,418.37
2016,8,28,9,15,542.5,199.0,1.55,22.5,571.0,725.13,551.68
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,901.44,668.56
2016,8,28,9,45,840.0,123.0,1.7,24.0,739.0,918.72,675.14
2016,8,28,10,0,855.0,123.0,1.8,25.0,776.0,933.06,681.63
2016,8,28,10,15,863.0,125.0,1.9,25.5,805.0,932.9,680.13
2016,8,28,10,30,871.0,127.0,2.0,26.0,834.0,937.0,681.65
2016,8,28,10,45,877.0,128.0,2.15,26.5,856.0,935.04,679.78
2016,8,28,11,0,883.0,129.0,2.3,27.0,878.0,929.86,675.93
2016,8,28,11,15,886.5,130.0,2.4,27.5,892.5,919.26,668.16
2016,8,28,11,30,890.0,131.0,2.5,28.0,907.0,905.53,658.46
2016,8,28,11,45,892.5,130.5,2.65,28.5,913.5,886.43,645.69
2016,8,28,12,0,895.0,130.0,2.8,29.0,920.0,864.4,630.99
2016,8,28,12,15,894.5,130.0,2.9,29.0,918.0,837.61,613.98
2016,8,28,12,30,894.0,130.0,3.0,29.0,916.0,808.22,595.15
2016,8,28,12,45,908.0,120.0,3.1,29.0,911.0,777.91,575.57
2016,8,28,13,0,922.0,110.0,3.2,29.0,906.0,744.41,553.55
2016,8,28,13,15,918.5,109.0,3.3,28.5,888.5,704.28,525.96
2016,8,28,13,30,915.0,108.0,3.4,28.0,871.0,662.28,496.24
2016,8,28,13,45,908.5,107.0,3.5,28.0,845.5,616.84,462.19
2016,8,28,14,0,902.0,106.0,3.6,28.0,820.0,570.14,426.28
2016,8,28,14,15,894.0,104.5,3.6,27.5,788.0,521.23,388.28
2016,8,28,14,30,886.0,103.0,3.6,27.0,756.0,471.6,348.53
2016,8,28,14,45,875.0,100.5,3.65,27.0,718.0,419.5,305.22
2016,8,28,15,0,864.0,98.0,3.7,27.0,680.0,367.42,260.92
2016,8,28,15,15,849.5,95.5,3.65,26.5,636.5,308.45,211.21
2016,8,28,15,30,835.0,93.0,3.6,26.0,593.0,256.13,166.4
2016,8,28,15,45,815.5,89.5,3.55,25.5,545.0,203.29,122.62
2016,8,28,16,0,796.0,86.0,3.5,25.0,497.0,152.33,83.81
2016,8,28,16,15,769.5,82.0,3.45,24.5,445.5,102.62,53.46
2016,8,28,16,30,743.0,78.0,3.4,24.0,394.0,55.95,42.46
2016,8,28,16,45,706.5,73.0,3.35,23.5,341.0,52.44,39.68
2016,8,28,17,0,670.0,68.0,3.3,23.0,288.0,45.99,34.26
2016,8,28,17,15,616.0,61.5,3.15,22.0,236.0,43.15,31.93
2016,8,28,17,30,562.0,55.0,3.0,21.0,184.0,40.17,29.32
2016,8,28,17,45,476.5,45.5,2.9,20.0,135.0,34.36,24.05
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,28.26,18.19
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,18.39,5.95
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,9.53,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,57.53,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,153.08,68.33
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.5,243.12,190.88
2016,8,29,6,30,440.0,47.0,2.4,15.0,122.0,335.34,273.2
2016,8,29,6,45,508.5,55.5,2.5,15.5,171.5,405.73,334.29
2016,8,29,7,0,577.0,64.0,2.6,16.0,221.0,480.56,396.46
2016,8,29,7,15,288.5,76.0,2.55,16.0,154.5,309.94,257.77
2016,8,29,7,30,0.0,88.0,2.5,16.0,88.0,83.76,65.06
2016,8,29,7,45,0.0,103.5,2.5,16.5,103.5,98.98,77.69
2016,8,29,8,0,0.0,119.0,2.5,17.0,119.0,114.12,89.79
2016,8,29,8,15,4.5,151.0,2.5,17.5,153.5,150.23,119.0
2016,8,29,8,30,9.0,183.0,2.5,18.0,188.0,186.5,147.73
2016,8,29,8,45,7.0,184.5,2.55,18.5,188.5,184.94,145.6
2016,8,29,9,0,5.0,186.0,2.6,19.0,189.0,183.63,143.81
2016,8,29,9,15,26.5,240.0,2.6,19.5,258.5,268.9,210.96
2016,8,29,9,30,48.0,294.0,2.6,20.0,328.0,345.25,269.12
2016,8,29,9,45,470.0,196.0,2.65,21.0,552.0,657.81,512.09
2016,8,29,10,0,892.0,98.0,2.7,22.0,776.0,930.16,699.12
2016,8,29,10,15,899.5,99.5,2.75,22.5,805.0,936.76,699.01
2016,8,29,10,30,907.0,101.0,2.8,23.0,834.0,940.1,699.3
2016,8,29,10,45,913.0,101.0,2.85,24.0,856.0,937.18,694.22
2016,8,29,11,0,919.0,101.0,2.9,25.0,878.0,930.95,687.15
2016,8,29,11,15,922.5,101.5,2.95,25.5,892.0,919.72,678.27
2016,8,29,11,30,926.0,102.0,3.0,26.0,906.0,905.25,667.4
2016,8,29,11,45,928.0,101.5,3.1,26.5,913.0,885.34,653.35
2016,8,29,12,0,930.0,101.0,3.2,27.0,920.0,862.4,637.34
2016,8,29,12,15,746.5,207.5,3.25,27.0,863.5,795.35,591.52
2016,8,29,12,30,563.0,314.0,3.3,27.0,807.0,726.63,539.64
2016,8,29,12,45,730.5,215.5,3.4,27.0,848.0,734.62,549.39
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,730.81,549.68
2016,8,29,13,15,894.0,116.0,3.55,27.0,871.5,691.12,520.5
2016,8,29,13,30,890.0,115.0,3.6,27.0,854.0,649.65,489.61
2016,8,29,13,45,708.5,194.5,3.7,27.0,772.0,570.98,429.66
2016,8,29,14,0,527.0,274.0,3.8,27.0,690.0,508.39,381.28
2016,8,29,14,15,696.0,190.0,3.85,26.5,716.0,488.53,366.15
2016,8,29,14,30,865.0,106.0,3.9,26.0,742.0,461.43,342.76
2016,8,29,14,45,857.0,102.5,3.95,26.0,705.0,410.64,300.0
2016,8,29,15,0,849.0,99.0,4.0,26.0,668.0,359.6,256.17
2016,8,29,15,15,834.0,96.5,3.95,25.5,624.5,301.28,206.71
2016,8,29,15,30,819.0,94.0,3.9,25.0,581.0,249.67,162.36
2016,8,29,15,45,804.5,89.0,3.9,24.5,534.5,197.33,118.79
2016,8,29,16,0,790.0,84.0,3.9,24.0,488.0,146.36,80.01
2016,8,29,16,15,763.5,80.0,3.85,23.0,437.0,97.07,50.73
2016,8,29,16,30,737.0,76.0,3.8,22.0,386.0,52.76,40.08
2016,8,29,16,45,704.5,70.0,3.75,21.5,334.5,50.18,38.07
2016,8,29,17,0,672.0,64.0,3.7,21.0,283.0,43.14,32.09
2016,8,29,17,15,617.5,58.0,3.55,20.0,231.0,40.56,29.94
2016,8,29,17,30,563.0,52.0,3.4,19.0,179.0,37.86,27.53
2016,8,29,17,45,477.5,43.5,3.3,18.5,131.0,32.83,22.83
2016,8,29,18,0,392.0,35.0,3.2,18.0,83.0,27.58,17.57
2016,8,29,18,15,196.0,23.5,3.05,17.5,47.5,19.07,4.83
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
