Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.5,10.5,2.75,15.5,16.0,45.59,0.0
2016,8,30,6,0,165.0,21.0,3.0,16.0,32.0,123.78,45.36
2016,8,30,6,15,243.5,36.0,3.05,16.5,68.0,197.89,153.37
2016,8,30,6,30,322.0,51.0,3.1,17.0,104.0,269.78,218.57
2016,8,30,6,45,368.0,65.0,3.15,17.5,147.0,326.92,268.61
2016,8,30,7,0,414.0,79.0,3.2,18.0,190.0,387.17,319.24
2016,8,30,7,15,446.5,91.5,3.2,18.5,234.5,438.74,360.9
2016,8,30,7,30,479.0,104.0,3.2,19.0,279.0,491.5,401.9
2016,8,30,7,45,635.5,86.5,3.2,20.0,356.5,609.08,491.45
2016,8,30,8,0,792.0,69.0,3.2,21.0,434.0,724.65,573.36
2016,8,30,8,15,814.5,72.0,3.2,21.5,484.0,766.58,600.08
2016,8,30,8,30,837.0,75.0,3.2,22.0,534.0,800.21,620.82
2016,8,30,8,45,854.5,77.0,3.2,22.5,580.0,833.35,640.94
2016,8,30,9,0,872.0,79.0,3.2,23.0,626.0,864.31,659.26
2016,8,30,9,15,884.5,81.0,3.25,23.5,667.5,888.35,672.98
2016,8,30,9,30,897.0,83.0,3.3,24.0,709.0,909.6,684.8
2016,8,30,9,45,905.5,85.0,3.35,25.0,744.5,924.23,690.8
2016,8,30,10,0,914.0,87.0,3.4,26.0,780.0,935.69,694.77
2016,8,30,10,15,920.5,88.5,3.45,26.0,808.5,941.49,697.8
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,943.95,698.79
2016,8,30,10,45,933.5,89.5,3.6,26.5,859.0,940.89,695.19
2016,8,30,11,0,940.0,89.0,3.7,27.0,881.0,934.46,689.51
2016,8,30,11,15,942.5,89.5,3.7,27.0,895.0,922.17,680.84
2016,8,30,11,30,945.0,90.0,3.7,27.0,909.0,906.61,670.12
2016,8,30,11,45,947.5,89.5,3.75,27.5,915.0,886.82,655.64
2016,8,30,12,0,950.0,89.0,3.8,28.0,921.0,863.91,639.17
2016,8,30,12,15,949.0,89.0,3.8,28.0,919.0,835.69,620.17
2016,8,30,12,30,948.0,89.0,3.8,28.0,917.0,804.72,599.3
2016,8,30,12,45,944.5,89.5,3.8,28.0,906.5,769.78,575.64
2016,8,30,13,0,941.0,90.0,3.8,28.0,896.0,732.54,550.27
2016,8,30,13,15,937.0,89.5,3.8,28.0,878.0,691.91,520.56
2016,8,30,13,30,933.0,89.0,3.8,28.0,860.0,649.38,488.64
2016,8,30,13,45,928.0,87.5,3.8,28.0,835.0,603.68,453.7
2016,8,30,14,0,923.0,86.0,3.8,28.0,810.0,556.56,416.82
2016,8,30,14,15,915.0,85.0,3.8,27.5,778.0,507.22,378.05
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,457.13,337.48
2016,8,30,14,45,896.5,82.0,3.8,27.0,708.0,404.73,293.4
2016,8,30,15,0,886.0,80.0,3.8,27.0,670.0,352.28,248.32
2016,8,30,15,15,872.0,78.0,3.75,26.0,626.5,299.05,202.95
2016,8,30,15,30,858.0,76.0,3.7,25.0,583.0,246.57,158.09
2016,8,30,15,45,840.5,73.0,3.65,24.5,535.5,193.69,114.26
2016,8,30,16,0,823.0,70.0,3.6,24.0,488.0,142.35,75.83
2016,8,30,16,15,797.5,67.0,3.5,23.5,437.0,85.1,41.27
2016,8,30,16,30,772.0,64.0,3.4,23.0,386.0,43.79,32.21
2016,8,30,16,45,737.5,60.0,3.35,22.5,333.5,42.41,31.21
2016,8,30,17,0,703.0,56.0,3.3,22.0,281.0,40.99,30.08
2016,8,30,17,15,650.5,50.5,3.15,21.5,229.0,38.19,27.68
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,35.3,25.05
2016,8,30,17,45,513.0,38.0,2.95,20.5,129.0,28.3,18.69
2016,8,30,18,0,428.0,31.0,2.9,20.0,81.0,24.14,14.4
2016,8,30,18,15,214.0,15.5,2.9,19.5,40.5,11.82,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,2.8,15.5,18.5,72.84,0.0
2016,8,31,6,0,297.0,19.0,3.1,16.0,37.0,184.95,54.71
2016,8,31,6,15,415.0,28.0,3.15,16.0,80.5,273.45,212.31
2016,8,31,6,30,533.0,37.0,3.2,16.0,124.0,368.92,299.59
2016,8,31,6,45,600.5,43.0,3.3,16.5,175.5,439.55,361.54
2016,8,31,7,0,668.0,49.0,3.4,17.0,227.0,514.25,423.99
2016,8,31,7,15,712.0,53.5,3.4,17.5,280.0,574.49,471.56
2016,8,31,7,30,756.0,58.0,3.4,18.0,333.0,636.04,517.18
2016,8,31,7,45,785.5,61.5,3.45,19.0,385.5,686.2,551.67
2016,8,31,8,0,815.0,65.0,3.5,20.0,438.0,729.3,579.81
2016,8,31,8,15,837.0,68.0,3.5,20.5,488.5,771.3,607.3
2016,8,31,8,30,859.0,71.0,3.5,21.0,539.0,811.8,633.12
2016,8,31,8,45,874.0,73.5,3.55,21.5,585.0,843.84,652.77
2016,8,31,9,0,889.0,76.0,3.6,22.0,631.0,873.51,670.6
2016,8,31,9,15,901.5,78.0,3.65,22.0,673.0,897.76,685.87
2016,8,31,9,30,914.0,80.0,3.7,22.0,715.0,919.15,699.22
2016,8,31,9,45,917.0,84.5,3.75,22.5,749.0,931.73,705.22
2016,8,31,10,0,920.0,89.0,3.8,23.0,783.0,940.93,709.08
2016,8,31,10,15,926.5,90.0,3.85,23.0,812.0,946.05,711.69
2016,8,31,10,30,933.0,91.0,3.9,23.0,841.0,947.83,712.2
2016,8,31,10,45,937.5,92.5,3.95,23.5,862.5,944.94,708.33
2016,8,31,11,0,942.0,94.0,4.0,24.0,884.0,938.63,702.32
2016,8,31,11,15,944.5,94.5,4.05,24.0,898.0,926.14,693.64
2016,8,31,11,30,947.0,95.0,4.1,24.0,912.0,910.36,682.85
2016,8,31,11,45,947.5,95.5,4.15,24.0,918.0,889.69,668.8
2016,8,31,12,0,948.0,96.0,4.2,24.0,924.0,865.94,652.7
2016,8,31,12,15,947.5,96.0,4.2,24.0,922.0,837.98,633.48
2016,8,31,12,30,947.0,96.0,4.2,24.0,920.0,807.23,612.32
2016,8,31,12,45,937.5,100.0,4.25,24.0,908.0,771.08,587.48
2016,8,31,13,0,928.0,104.0,4.3,24.0,896.0,732.94,560.66
2016,8,31,13,15,924.0,103.0,4.3,24.0,878.0,692.12,529.95
2016,8,31,13,30,920.0,102.0,4.3,24.0,860.0,649.43,497.24
2016,8,31,13,45,915.0,100.0,4.35,24.0,835.0,603.64,461.62
2016,8,31,14,0,910.0,98.0,4.4,24.0,810.0,556.47,424.06
2016,8,31,14,15,901.5,96.5,4.4,23.5,777.5,506.89,384.33
2016,8,31,14,30,893.0,95.0,4.4,23.0,745.0,456.64,342.85
2016,8,31,14,45,884.0,92.0,4.4,23.0,706.5,404.51,298.13
2016,8,31,15,0,875.0,89.0,4.4,23.0,668.0,352.21,252.34
2016,8,31,15,15,859.5,87.0,4.35,22.5,624.0,299.04,205.91
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,246.76,160.43
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,186.97,110.59
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,135.4,71.87
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,85.55,43.96
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,48.53,36.62
2016,8,31,16,45,720.0,65.0,3.95,20.5,328.5,46.56,35.1
2016,8,31,17,0,684.0,60.0,3.9,20.0,276.0,44.5,33.42
2016,8,31,17,15,627.5,54.0,3.75,19.5,223.5,41.42,30.74
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,34.95,24.94
2016,8,31,17,45,478.0,40.0,3.45,18.5,123.0,30.19,20.46
2016,8,31,18,0,385.0,32.0,3.3,18.0,75.0,25.25,15.31
2016,8,31,18,15,192.5,16.0,3.15,17.5,37.5,12.39,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,2.7,14.5,18.0,72.58,0.0
2016,9,1,6,0,297.0,19.0,3.0,15.0,36.0,183.46,35.63
2016,9,1,6,15,417.5,28.0,3.05,15.5,80.0,273.81,211.77
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,370.59,300.38
2016,9,1,6,45,603.5,44.0,3.15,16.5,175.5,441.32,362.4
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,515.99,424.66
2016,9,1,7,15,334.5,77.5,3.15,17.5,165.5,341.99,283.23
2016,9,1,7,30,0.0,104.0,3.1,18.0,104.0,101.39,79.2
2016,9,1,7,45,14.5,137.5,3.05,18.5,144.0,147.3,117.41
2016,9,1,8,0,29.0,171.0,3.0,19.0,184.0,204.81,163.83
2016,9,1,8,15,49.5,199.5,2.95,19.5,225.0,252.35,201.45
2016,9,1,8,30,70.0,228.0,2.9,20.0,266.0,300.31,238.6
2016,9,1,8,45,62.5,244.5,2.9,21.0,280.5,310.49,244.4
2016,9,1,9,0,55.0,261.0,2.9,22.0,295.0,320.14,249.84
2016,9,1,9,15,119.0,291.0,2.9,22.5,371.5,420.87,326.93
2016,9,1,9,30,183.0,321.0,2.9,23.0,448.0,509.05,392.1
2016,9,1,9,45,183.5,337.5,2.9,23.5,470.5,524.68,401.34
2016,9,1,10,0,184.0,354.0,2.9,24.0,493.0,539.36,410.2
2016,9,1,10,15,568.0,221.0,2.95,24.0,671.5,769.22,583.9
2016,9,1,10,30,952.0,88.0,3.0,24.0,850.0,959.04,712.59
2016,9,1,10,45,956.5,88.5,3.1,24.5,872.0,954.91,706.74
2016,9,1,11,0,961.0,89.0,3.2,25.0,894.0,947.33,700.43
2016,9,1,11,15,963.5,90.0,3.35,25.0,908.0,935.08,692.83
2016,9,1,11,30,966.0,91.0,3.5,25.0,922.0,919.45,683.03
2016,9,1,11,45,965.5,92.0,3.65,25.0,927.5,898.02,669.31
2016,9,1,12,0,965.0,93.0,3.8,25.0,933.0,873.49,653.46
2016,9,1,12,15,964.5,93.0,3.9,25.0,930.5,845.02,634.6
2016,9,1,12,30,964.0,93.0,4.0,25.0,928.0,813.72,613.69
2016,9,1,12,45,957.0,95.0,4.15,25.0,916.5,776.93,589.01
2016,9,1,13,0,950.0,97.0,4.3,25.0,905.0,737.99,562.23
2016,9,1,13,15,946.0,96.5,4.3,24.5,886.5,696.78,532.34
2016,9,1,13,30,942.0,96.0,4.3,24.0,868.0,653.65,500.27
2016,9,1,13,45,935.5,95.0,4.3,23.5,842.5,606.95,464.67
2016,9,1,14,0,929.0,94.0,4.3,23.0,817.0,558.93,427.02
2016,9,1,14,15,921.0,92.5,4.2,22.5,784.0,508.69,386.37
2016,9,1,14,30,913.0,91.0,4.1,22.0,751.0,457.69,343.92
2016,9,1,14,45,902.5,89.0,4.05,22.0,712.0,404.84,298.37
2016,9,1,15,0,892.0,87.0,4.0,22.0,673.0,351.94,251.86
2016,9,1,15,15,877.0,84.5,4.0,21.5,628.5,297.62,204.36
2016,9,1,15,30,862.0,82.0,4.0,21.0,584.0,244.16,157.83
2016,9,1,15,45,798.5,84.0,4.0,21.0,518.5,181.12,107.44
2016,9,1,16,0,735.0,86.0,4.0,21.0,453.0,131.39,72.47
2016,9,1,16,15,750.5,78.0,3.9,20.5,417.5,83.91,45.27
2016,9,1,16,30,766.0,70.0,3.8,20.0,382.0,48.78,37.01
2016,9,1,16,45,722.0,66.5,3.75,19.5,328.0,48.02,36.53
2016,9,1,17,0,678.0,63.0,3.7,19.0,274.0,43.03,32.27
2016,9,1,17,15,620.0,56.5,3.5,18.0,221.5,40.0,29.68
2016,9,1,17,30,562.0,50.0,3.3,17.0,169.0,36.85,26.81
2016,9,1,17,45,453.5,42.0,3.15,16.5,120.0,32.18,22.32
2016,9,1,18,0,345.0,34.0,3.0,16.0,71.0,27.4,17.02
2016,9,1,18,15,172.5,17.0,2.9,15.5,35.5,13.46,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,98.0,9.5,2.25,14.0,15.0,50.8,0.0
2016,9,2,6,0,196.0,19.0,2.5,15.0,30.0,134.36,7.59
2016,9,2,6,15,317.5,31.0,2.55,15.5,71.0,230.97,177.07
2016,9,2,6,30,439.0,43.0,2.6,16.0,112.0,326.55,264.06
2016,9,2,6,45,508.0,51.5,2.7,16.5,161.0,396.4,325.15
2016,9,2,7,0,577.0,60.0,2.8,17.0,210.0,470.83,387.38
2016,9,2,7,15,625.0,65.5,2.7,17.5,261.5,531.04,435.38
2016,9,2,7,30,673.0,71.0,2.6,18.0,313.0,593.06,481.94
2016,9,2,7,45,704.0,76.5,2.55,18.5,363.5,640.16,514.92
2016,9,2,8,0,735.0,82.0,2.5,19.0,414.0,690.81,549.48
2016,9,2,8,15,759.0,85.5,2.45,19.5,463.0,732.77,576.65
2016,9,2,8,30,783.0,89.0,2.4,20.0,512.0,773.37,602.23
2016,9,2,8,45,799.0,93.0,2.35,21.0,557.0,806.12,620.54
2016,9,2,9,0,815.0,97.0,2.3,22.0,602.0,836.64,636.95
2016,9,2,9,15,828.5,99.5,2.35,22.5,642.0,860.74,650.76
2016,9,2,9,30,842.0,102.0,2.4,23.0,682.0,875.13,657.99
2016,9,2,9,45,860.0,100.0,2.45,24.0,719.0,892.9,666.36
2016,9,2,10,0,878.0,98.0,2.5,25.0,756.0,907.85,672.8
2016,9,2,10,15,885.0,99.0,2.6,25.5,784.0,913.1,674.61
2016,9,2,10,30,892.0,100.0,2.7,26.0,812.0,915.15,674.49
2016,9,2,10,45,896.5,101.5,2.85,26.5,833.5,912.21,671.59
2016,9,2,11,0,901.0,103.0,3.0,27.0,855.0,906.01,666.62
2016,9,2,11,15,749.5,195.5,3.1,27.0,828.0,861.41,637.01
2016,9,2,11,30,598.0,288.0,3.2,27.0,801.0,803.81,594.99
2016,9,2,11,45,579.0,299.5,3.35,27.0,799.0,781.17,579.58
2016,9,2,12,0,560.0,311.0,3.5,27.0,797.0,757.07,562.76
2016,9,2,12,15,477.0,340.5,3.55,27.0,754.0,698.67,520.31
2016,9,2,12,30,394.0,370.0,3.6,27.0,711.0,641.37,478.4
2016,9,2,12,45,393.5,362.5,3.65,27.5,699.5,615.54,459.33
2016,9,2,13,0,393.0,355.0,3.7,28.0,688.0,588.94,439.39
2016,9,2,13,15,491.5,312.0,3.7,28.0,719.5,592.63,443.09
2016,9,2,13,30,590.0,269.0,3.7,28.0,751.0,588.78,440.49
2016,9,2,13,45,724.5,192.0,3.75,28.0,765.0,565.91,424.13
2016,9,2,14,0,859.0,115.0,3.8,28.0,779.0,537.51,402.04
2016,9,2,14,15,849.5,113.0,3.8,27.5,747.0,489.18,363.92
2016,9,2,14,30,840.0,111.0,3.8,27.0,715.0,435.76,321.01
2016,9,2,14,45,830.0,107.5,3.85,26.5,677.5,384.74,278.68
2016,9,2,15,0,820.0,104.0,3.9,26.0,640.0,333.81,235.38
2016,9,2,15,15,803.5,101.0,3.9,25.5,596.5,281.95,190.95
2016,9,2,15,30,787.0,98.0,3.9,25.0,553.0,231.29,147.84
2016,9,2,15,45,767.5,93.5,3.9,24.5,506.0,180.38,106.65
2016,9,2,16,0,748.0,89.0,3.9,24.0,459.0,131.43,71.67
2016,9,2,16,15,718.5,85.0,3.8,23.0,408.5,79.22,43.4
2016,9,2,16,30,689.0,81.0,3.7,22.0,358.0,52.02,39.51
2016,9,2,16,45,651.5,74.5,3.65,21.5,307.0,49.61,37.61
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,47.02,35.47
2016,9,2,17,15,552.5,61.0,3.45,20.0,205.5,43.81,32.73
2016,9,2,17,30,491.0,54.0,3.3,19.0,155.0,40.48,29.69
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,33.75,23.4
2016,9,2,18,0,301.0,33.0,3.1,18.0,64.0,26.69,15.95
2016,9,2,18,15,150.5,16.5,3.05,17.0,32.0,13.17,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,73.5,10.0,3.35,14.5,14.0,40.71,0.0
2016,9,3,6,0,147.0,20.0,3.5,15.0,28.0,110.4,0.0
2016,9,3,6,15,267.5,33.5,3.55,15.0,68.0,207.18,158.0
2016,9,3,6,30,388.0,47.0,3.6,15.0,108.0,301.49,245.13
2016,9,3,6,45,454.5,58.5,3.65,15.5,156.0,371.38,306.79
2016,9,3,7,0,521.0,70.0,3.7,16.0,204.0,445.68,369.63
2016,9,3,7,15,573.5,77.0,3.7,16.5,255.5,508.96,421.24
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,574.3,472.4
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.5,626.79,511.01
2016,9,3,8,0,694.0,97.0,3.7,18.0,410.0,679.3,548.18
2016,9,3,8,15,721.0,101.5,3.65,18.5,459.5,723.35,577.86
2016,9,3,8,30,748.0,106.0,3.6,19.0,509.0,766.33,606.09
2016,9,3,8,45,771.5,108.5,3.6,19.5,555.5,798.78,626.39
2016,9,3,9,0,795.0,111.0,3.6,20.0,602.0,833.42,648.04
2016,9,3,9,15,810.0,114.0,3.6,20.5,643.0,858.95,662.98
2016,9,3,9,30,825.0,117.0,3.6,21.0,684.0,881.85,676.05
2016,9,3,9,45,859.5,107.5,3.6,21.5,725.0,898.39,684.69
2016,9,3,10,0,894.0,98.0,3.6,22.0,766.0,919.77,696.74
2016,9,3,10,15,901.0,99.5,3.65,22.0,794.5,925.47,699.69
2016,9,3,10,30,908.0,101.0,3.7,22.0,823.0,927.88,700.65
2016,9,3,10,45,914.5,101.0,3.8,22.5,845.0,924.92,697.05
2016,9,3,11,0,921.0,101.0,3.9,23.0,867.0,918.64,691.34
2016,9,3,11,15,923.5,102.0,4.0,23.0,880.5,906.57,683.16
2016,9,3,11,30,926.0,103.0,4.1,23.0,894.0,891.27,672.86
2016,9,3,11,45,926.5,103.5,4.2,23.0,899.5,870.65,658.94
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,847.03,642.98
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,818.87,625.03
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,788.04,605.27
2016,9,3,12,45,909.0,111.5,4.65,22.0,885.0,750.94,579.92
2016,9,3,13,0,893.0,119.0,4.8,22.0,871.0,712.24,551.56
2016,9,3,13,15,740.0,193.5,4.8,21.5,808.5,643.28,498.19
2016,9,3,13,30,587.0,268.0,4.8,21.0,746.0,583.6,451.38
2016,9,3,13,45,531.0,276.0,4.8,21.0,698.5,529.37,409.18
2016,9,3,14,0,475.0,284.0,4.8,21.0,651.0,478.9,369.41
2016,9,3,14,15,468.5,273.5,4.7,20.5,622.5,440.05,338.66
2016,9,3,14,30,462.0,263.0,4.6,20.0,594.0,401.38,307.36
2016,9,3,14,45,460.5,248.5,4.55,20.0,563.0,361.59,274.04
2016,9,3,15,0,459.0,234.0,4.5,20.0,532.0,321.76,240.18
2016,9,3,15,15,455.0,217.5,4.45,19.5,496.0,279.8,204.87
2016,9,3,15,30,451.0,201.0,4.4,19.0,460.0,238.26,170.04
2016,9,3,15,45,612.5,143.0,4.35,19.0,462.5,188.5,122.32
2016,9,3,16,0,774.0,85.0,4.3,19.0,465.0,126.82,69.03
2016,9,3,16,15,745.5,81.0,4.2,18.5,414.0,78.75,45.15
2016,9,3,16,30,717.0,77.0,4.1,18.0,363.0,54.71,42.55
2016,9,3,16,45,669.5,73.0,4.1,17.5,310.0,48.77,37.52
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,48.11,37.04
2016,9,3,17,15,558.5,61.5,3.95,16.5,205.5,44.52,33.83
2016,9,3,17,30,495.0,54.0,3.8,16.0,154.0,40.77,30.3
2016,9,3,17,45,372.5,44.5,3.65,15.5,107.0,34.96,24.69
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,27.47,16.41
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.88,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.04,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,57.79,0.0
2016,9,4,6,15,152.5,38.0,3.4,14.5,58.5,143.78,107.7
2016,9,4,6,30,246.0,58.0,3.4,15.0,96.0,235.28,190.31
2016,9,4,6,45,311.5,75.5,3.4,15.5,142.5,304.08,250.57
2016,9,4,7,0,377.0,93.0,3.4,16.0,189.0,377.74,312.9
2016,9,4,7,15,432.5,105.5,3.3,16.0,239.5,442.6,366.61
2016,9,4,7,30,488.0,118.0,3.2,16.0,290.0,510.43,420.81
2016,9,4,7,45,542.5,123.5,3.1,16.5,343.0,571.35,467.24
2016,9,4,8,0,597.0,129.0,3.0,17.0,396.0,639.21,517.17
2016,9,4,8,15,627.5,135.5,2.95,17.5,445.0,686.03,549.71
2016,9,4,8,30,658.0,142.0,2.9,18.0,494.0,731.97,580.3
2016,9,4,8,45,698.5,140.0,2.85,18.5,543.0,775.67,608.56
2016,9,4,9,0,739.0,138.0,2.8,19.0,592.0,818.11,635.35
2016,9,4,9,15,756.0,142.0,2.8,19.5,633.5,845.23,651.27
2016,9,4,9,30,773.0,146.0,2.8,20.0,675.0,869.9,665.48
2016,9,4,9,45,833.0,125.0,2.85,20.5,721.5,898.78,682.9
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,922.87,696.91
2016,9,4,10,15,900.5,105.5,2.95,21.5,797.0,928.82,698.68
2016,9,4,10,30,908.0,107.0,3.0,22.0,826.0,931.48,698.51
2016,9,4,10,45,914.0,107.5,3.15,22.5,848.0,928.4,695.37
2016,9,4,11,0,920.0,108.0,3.3,23.0,870.0,921.99,690.1
2016,9,4,11,15,923.5,108.5,3.45,23.0,884.0,910.09,682.52
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,894.93,672.8
2016,9,4,11,45,927.0,110.0,3.75,23.5,903.5,874.18,657.99
2016,9,4,12,0,927.0,111.0,3.9,24.0,909.0,850.43,641.15
2016,9,4,12,15,926.5,111.0,3.95,24.0,906.5,822.48,622.16
2016,9,4,12,30,926.0,111.0,4.0,24.0,904.0,791.82,601.25
2016,9,4,12,45,929.5,107.0,4.1,24.5,895.0,757.72,576.89
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,720.99,549.41
2016,9,4,13,15,929.0,102.0,4.2,24.5,868.0,679.7,519.28
2016,9,4,13,30,925.0,101.0,4.2,24.0,850.0,636.55,487.01
2016,9,4,13,45,917.5,100.5,4.25,24.0,823.5,590.24,450.7
2016,9,4,14,0,910.0,100.0,4.3,24.0,797.0,542.75,412.54
2016,9,4,14,15,901.0,98.5,4.25,24.0,764.0,492.74,371.35
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,442.13,328.63
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,389.78,283.72
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,337.73,238.29
2016,9,4,15,15,848.5,92.0,4.15,23.5,607.5,278.04,187.12
2016,9,4,15,30,833.0,89.0,4.1,23.0,563.0,225.26,141.88
2016,9,4,15,45,809.5,86.5,4.05,22.5,514.0,173.05,99.94
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,123.19,65.56
2016,9,4,16,15,756.5,79.5,3.9,21.5,413.0,74.14,42.65
2016,9,4,16,30,727.0,75.0,3.8,21.0,361.0,53.36,40.86
2016,9,4,16,45,683.5,70.0,3.75,20.5,308.0,46.77,35.31
2016,9,4,17,0,640.0,65.0,3.7,20.0,255.0,45.2,34.02
2016,9,4,17,15,575.5,58.0,3.55,19.0,203.0,41.86,31.13
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,38.4,27.93
2016,9,4,17,45,400.5,41.0,3.3,17.0,104.5,32.0,21.9
2016,9,4,18,0,290.0,31.0,3.2,16.0,58.0,25.32,14.09
2016,9,4,18,15,145.0,15.5,3.05,15.5,29.0,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,9.0,1.6,13.5,12.5,38.23,0.0
2016,9,5,6,0,141.0,18.0,1.8,14.0,25.0,102.76,0.0
2016,9,5,6,15,264.5,31.5,1.85,14.5,64.0,202.48,151.4
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,297.58,239.87
2016,9,5,6,45,467.5,54.5,1.95,15.5,152.5,372.56,305.12
2016,9,5,7,0,547.0,64.0,2.0,16.0,202.0,452.89,372.0
2016,9,5,7,15,598.5,70.5,1.95,16.5,254.0,515.38,421.81
2016,9,5,7,30,650.0,77.0,1.9,17.0,306.0,579.88,470.9
2016,9,5,7,45,690.0,81.5,1.85,18.0,358.0,634.85,508.63
2016,9,5,8,0,730.0,86.0,1.8,19.0,410.0,690.17,545.08
2016,9,5,8,15,756.0,90.0,1.75,19.5,460.0,730.15,570.25
2016,9,5,8,30,782.0,94.0,1.7,20.0,510.0,772.62,596.61
2016,9,5,8,45,804.0,96.0,1.7,21.0,556.5,807.77,616.54
2016,9,5,9,0,826.0,98.0,1.7,22.0,603.0,840.88,634.72
2016,9,5,9,15,840.5,100.5,1.75,22.5,644.5,865.72,648.83
2016,9,5,9,30,855.0,103.0,1.8,23.0,686.0,880.86,656.49
2016,9,5,9,45,873.5,101.0,1.85,24.0,723.0,898.79,664.88
2016,9,5,10,0,892.0,99.0,1.9,25.0,760.0,913.86,671.35
2016,9,5,10,15,899.5,100.0,2.0,25.5,789.0,919.25,673.42
2016,9,5,10,30,907.0,101.0,2.1,26.0,818.0,921.38,673.54
2016,9,5,10,45,913.0,101.5,2.25,27.0,839.5,918.31,669.57
2016,9,5,11,0,919.0,102.0,2.4,28.0,861.0,911.91,663.51
2016,9,5,11,15,922.5,102.5,2.5,28.0,875.0,900.03,656.14
2016,9,5,11,30,926.0,103.0,2.6,28.0,889.0,884.89,646.73
2016,9,5,11,45,927.5,103.5,2.75,28.5,894.5,864.92,633.23
2016,9,5,12,0,929.0,104.0,2.9,29.0,900.0,841.89,617.69
2016,9,5,12,15,928.5,104.0,2.95,29.0,898.0,813.91,599.41
2016,9,5,12,30,928.0,104.0,3.0,29.0,896.0,783.2,579.24
2016,9,5,12,45,911.5,112.0,3.15,29.5,882.0,746.06,553.92
2016,9,5,13,0,895.0,120.0,3.3,30.0,868.0,707.33,525.4
2016,9,5,13,15,890.5,119.0,3.35,30.0,849.5,666.93,495.98
2016,9,5,13,30,886.0,118.0,3.4,30.0,831.0,624.8,464.63
2016,9,5,13,45,877.0,117.5,3.5,30.0,805.0,579.12,430.07
2016,9,5,14,0,868.0,117.0,3.6,30.0,779.0,532.47,393.84
2016,9,5,14,15,858.5,115.0,3.65,29.5,746.0,479.57,352.74
2016,9,5,14,30,849.0,113.0,3.7,29.0,713.0,429.63,312.48
2016,9,5,14,45,834.0,111.5,3.75,29.0,673.5,378.02,269.35
2016,9,5,15,0,819.0,110.0,3.8,29.0,634.0,327.01,225.95
2016,9,5,15,15,801.0,106.5,3.8,28.5,589.5,274.46,181.66
2016,9,5,15,30,783.0,103.0,3.8,28.0,545.0,223.3,139.15
2016,9,5,15,45,759.5,99.0,3.8,27.5,496.5,172.63,99.76
2016,9,5,16,0,736.0,95.0,3.8,27.0,448.0,118.67,63.25
2016,9,5,16,15,704.0,90.0,3.6,26.0,397.0,71.63,42.74
2016,9,5,16,30,672.0,85.0,3.4,25.0,346.0,55.77,42.23
2016,9,5,16,45,631.0,77.5,3.25,24.5,294.5,52.69,39.78
2016,9,5,17,0,590.0,70.0,3.1,24.0,243.0,49.41,37.04
2016,9,5,17,15,524.5,62.0,2.65,23.0,192.0,45.45,33.66
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,41.33,29.91
2016,9,5,17,45,359.5,41.5,1.8,21.0,96.5,32.73,22.03
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,23.62,11.85
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.0,1.3,13.5,12.0,40.5,0.0
2016,9,6,6,0,157.0,16.0,1.4,14.0,24.0,107.93,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.5,209.72,154.94
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,307.22,246.68
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,382.43,311.45
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,463.3,377.63
2016,9,6,7,15,629.5,63.0,1.45,18.0,254.0,525.35,425.17
2016,9,6,7,30,680.0,69.0,1.3,19.0,306.0,589.39,470.96
2016,9,6,7,45,718.0,73.0,1.2,20.5,358.5,639.72,502.77
2016,9,6,8,0,756.0,77.0,1.1,22.0,411.0,693.94,535.66
2016,9,6,8,15,781.5,80.5,1.15,23.0,461.0,737.25,562.06
2016,9,6,8,30,807.0,84.0,1.2,24.0,511.0,779.21,586.94
2016,9,6,8,45,827.0,86.5,1.25,25.0,557.5,813.68,606.24
2016,9,6,9,0,847.0,89.0,1.3,26.0,604.0,839.14,619.31
2016,9,6,9,15,861.0,91.0,1.5,27.0,645.5,863.31,633.33
2016,9,6,9,30,875.0,93.0,1.7,28.0,687.0,884.78,645.4
2016,9,6,9,45,881.5,97.0,1.9,29.0,721.5,898.9,652.6
2016,9,6,10,0,888.0,101.0,2.1,30.0,756.0,909.81,657.73
2016,9,6,10,15,896.0,102.0,2.15,30.5,785.0,915.52,659.43
2016,9,6,10,30,904.0,103.0,2.2,31.0,814.0,917.97,659.2
2016,9,6,10,45,910.0,104.0,2.3,32.0,836.0,915.32,654.99
2016,9,6,11,0,916.0,105.0,2.4,33.0,858.0,909.33,648.78
2016,9,6,11,15,919.5,105.5,2.4,33.0,871.5,897.34,640.68
2016,9,6,11,30,923.0,106.0,2.4,33.0,885.0,882.12,630.65
2016,9,6,11,45,924.5,106.0,2.4,33.5,891.0,861.57,616.04
2016,9,6,12,0,926.0,106.0,2.4,34.0,897.0,838.01,599.61
2016,9,6,12,15,925.5,106.0,2.45,34.0,894.5,810.0,581.92
2016,9,6,12,30,925.0,106.0,2.5,34.0,892.0,779.27,562.38
2016,9,6,12,45,916.0,109.5,2.6,34.0,879.5,743.27,539.48
2016,9,6,13,0,907.0,113.0,2.7,34.0,867.0,705.33,513.18
2016,9,6,13,15,902.5,112.0,2.8,34.0,848.5,664.49,484.37
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,621.89,453.56
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,576.21,419.72
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,529.33,384.01
2016,9,6,14,15,875.5,106.0,3.15,33.5,745.5,479.71,345.9
2016,9,6,14,30,866.0,104.0,3.2,33.0,713.0,429.59,306.17
2016,9,6,14,45,853.5,101.5,3.25,33.0,673.5,372.39,259.66
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,320.35,216.06
2016,9,6,15,15,824.5,96.0,3.25,32.5,590.0,267.5,172.09
2016,9,6,15,30,808.0,93.0,3.2,32.0,546.0,215.84,129.84
2016,9,6,15,45,785.5,89.5,3.15,31.5,497.5,164.43,90.79
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,115.31,59.49
2016,9,6,16,15,732.0,81.5,2.95,30.0,397.5,67.72,40.98
2016,9,6,16,30,701.0,77.0,2.8,29.0,346.0,50.14,36.77
2016,9,6,16,45,658.0,71.0,2.65,28.5,293.5,47.95,35.09
2016,9,6,17,0,615.0,65.0,2.5,28.0,241.0,45.64,33.2
2016,9,6,17,15,549.0,57.0,2.15,26.5,190.0,41.48,29.75
2016,9,6,17,30,483.0,49.0,1.8,25.0,139.0,37.13,25.91
2016,9,6,17,45,379.0,37.5,1.45,24.0,94.0,29.27,18.75
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,20.97,8.9
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,75.5,7.5,0.4,17.5,10.5,7.15,0.0
2016,9,7,6,0,151.0,15.0,0.4,18.0,21.0,83.76,0.0
2016,9,7,6,15,278.0,28.5,0.5,18.5,60.5,205.11,146.45
2016,9,7,6,30,405.0,42.0,0.6,19.0,100.0,301.89,236.44
2016,9,7,6,45,482.0,51.5,0.7,20.0,149.5,375.5,298.21
2016,9,7,7,0,559.0,61.0,0.8,21.0,199.0,454.36,361.09
2016,9,7,7,15,611.0,67.5,0.95,22.0,251.5,517.27,409.47
2016,9,7,7,30,663.0,74.0,1.1,23.0,304.0,582.23,457.25
2016,9,7,7,45,697.5,80.0,1.25,24.0,356.0,635.18,493.35
2016,9,7,8,0,732.0,86.0,1.4,25.0,408.0,688.12,528.33
2016,9,7,8,15,758.0,90.0,1.45,26.0,457.5,727.87,552.25
2016,9,7,8,30,784.0,94.0,1.5,27.0,507.0,770.17,577.39
2016,9,7,8,45,802.0,98.0,1.6,28.0,553.0,804.12,596.82
2016,9,7,9,0,820.0,102.0,1.7,29.0,599.0,835.86,614.54
2016,9,7,9,15,834.5,105.0,1.65,30.0,640.5,860.96,626.13
2016,9,7,9,30,849.0,108.0,1.6,31.0,682.0,883.32,635.8
2016,9,7,9,45,865.5,107.5,1.6,32.0,718.5,893.75,638.36
2016,9,7,10,0,882.0,107.0,1.6,33.0,755.0,908.32,643.71
2016,9,7,10,15,889.5,108.5,1.6,33.5,784.0,913.93,644.75
2016,9,7,10,30,897.0,110.0,1.6,34.0,813.0,916.28,643.97
2016,9,7,10,45,901.5,111.5,1.6,34.5,834.0,912.67,639.65
2016,9,7,11,0,906.0,113.0,1.6,35.0,855.0,905.76,633.49
2016,9,7,11,15,909.0,113.5,1.6,35.0,868.5,893.28,625.32
2016,9,7,11,30,912.0,114.0,1.6,35.0,882.0,877.6,615.31
2016,9,7,11,45,912.5,115.0,1.6,35.5,887.0,857.24,601.23
2016,9,7,12,0,913.0,116.0,1.6,36.0,892.0,833.92,585.42
2016,9,7,12,15,912.0,116.0,1.6,36.0,889.5,805.65,567.74
2016,9,7,12,30,911.0,116.0,1.6,36.0,887.0,774.76,548.37
2016,9,7,12,45,891.0,125.0,1.65,36.0,871.5,736.36,523.76
2016,9,7,13,0,871.0,134.0,1.7,36.0,856.0,696.67,496.8
2016,9,7,13,15,866.0,133.0,1.75,36.0,837.0,655.77,468.73
2016,9,7,13,30,861.0,132.0,1.8,36.0,818.0,613.31,438.82
2016,9,7,13,45,851.5,131.0,1.9,36.0,791.5,567.06,405.69
2016,9,7,14,0,842.0,130.0,2.0,36.0,765.0,520.02,370.95
2016,9,7,14,15,831.0,127.5,2.1,36.0,731.5,470.46,333.36
2016,9,7,14,30,820.0,125.0,2.2,36.0,698.0,420.73,294.49
2016,9,7,14,45,803.0,123.0,2.3,36.0,658.0,369.44,253.55
2016,9,7,15,0,786.0,121.0,2.4,36.0,618.0,319.04,212.54
2016,9,7,15,15,766.5,117.5,2.45,35.5,573.5,267.93,171.29
2016,9,7,15,30,747.0,114.0,2.5,35.0,529.0,212.73,127.78
2016,9,7,15,45,718.0,110.0,2.65,34.5,480.0,163.01,91.38
2016,9,7,16,0,689.0,106.0,2.8,34.0,431.0,116.34,62.89
2016,9,7,16,15,653.5,100.0,2.75,33.0,379.5,71.3,46.29
2016,9,7,16,30,618.0,94.0,2.7,32.0,328.0,63.26,47.18
2016,9,7,16,45,565.5,86.5,2.7,31.5,276.0,60.49,45.06
2016,9,7,17,0,513.0,79.0,2.7,31.0,224.0,57.58,42.71
2016,9,7,17,15,442.5,68.0,2.4,29.5,174.5,51.32,37.55
2016,9,7,17,30,372.0,57.0,2.1,28.0,125.0,43.21,30.56
2016,9,7,17,45,266.5,42.0,1.85,27.0,82.5,32.46,20.96
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,21.25,7.74
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,44.44,0.0
2016,9,8,6,15,173.5,31.0,2.35,16.5,52.0,154.25,109.08
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,238.6,190.07
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.0,311.75,253.93
2016,9,8,7,0,440.0,75.0,2.6,18.0,182.0,391.33,320.82
2016,9,8,7,15,495.0,85.0,2.5,18.5,232.5,458.73,375.12
2016,9,8,7,30,550.0,95.0,2.4,19.0,283.0,526.08,427.15
2016,9,8,7,45,593.0,101.5,2.35,20.0,334.5,582.46,468.06
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,639.38,507.47
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,684.79,537.47
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,729.26,566.07
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,765.78,587.26
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,800.56,606.76
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,826.38,621.79
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,845.69,632.41
2016,9,8,9,45,784.0,138.5,2.25,25.5,690.0,860.18,639.86
2016,9,8,10,0,792.0,143.0,2.3,26.0,724.0,871.71,645.44
2016,9,8,10,15,801.0,145.5,2.35,26.5,752.0,878.96,648.29
2016,9,8,10,30,810.0,148.0,2.4,27.0,780.0,883.12,649.24
2016,9,8,10,45,818.0,148.5,2.5,27.5,801.5,881.17,646.7
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,876.09,642.23
2016,9,8,11,15,830.0,150.0,2.7,28.0,836.5,864.95,635.14
2016,9,8,11,30,834.0,151.0,2.8,28.0,850.0,850.78,626.13
2016,9,8,11,45,837.5,150.0,2.9,28.5,855.5,831.25,612.34
2016,9,8,12,0,841.0,149.0,3.0,29.0,861.0,808.88,596.71
2016,9,8,12,15,840.0,149.0,3.05,29.0,858.5,781.3,578.46
2016,9,8,12,30,839.0,149.0,3.1,29.0,856.0,751.29,558.04
2016,9,8,12,45,848.0,141.5,3.2,29.5,848.5,718.93,534.42
2016,9,8,13,0,857.0,134.0,3.3,30.0,841.0,683.87,508.48
2016,9,8,13,15,852.0,133.0,3.3,29.5,822.5,643.49,479.67
2016,9,8,13,30,847.0,132.0,3.3,29.0,804.0,601.56,449.0
2016,9,8,13,45,841.5,129.0,3.35,29.0,778.5,556.24,414.33
2016,9,8,14,0,836.0,126.0,3.4,29.0,753.0,509.84,377.92
2016,9,8,14,15,825.5,124.0,3.4,28.5,720.0,461.25,339.5
2016,9,8,14,30,815.0,122.0,3.4,28.0,687.0,412.42,299.77
2016,9,8,14,45,803.0,118.0,3.4,28.0,649.0,361.4,256.88
2016,9,8,15,0,791.0,114.0,3.4,28.0,611.0,310.77,213.65
2016,9,8,15,15,772.0,110.5,3.35,27.5,567.0,259.58,170.55
2016,9,8,15,30,753.0,107.0,3.3,27.0,523.0,204.62,125.6
2016,9,8,15,45,730.0,102.0,3.3,27.0,475.0,154.66,87.58
2016,9,8,16,0,707.0,97.0,3.3,27.0,427.0,107.1,57.94
2016,9,8,16,15,673.0,91.5,3.2,26.0,376.0,61.63,46.92
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,57.34,43.61
2016,9,8,16,45,593.0,78.5,3.05,24.5,274.0,54.29,41.16
2016,9,8,17,0,547.0,71.0,3.0,24.0,223.0,51.07,38.44
2016,9,8,17,15,477.0,61.5,2.85,23.0,173.5,45.86,33.92
2016,9,8,17,30,407.0,52.0,2.7,22.0,124.0,40.4,28.94
2016,9,8,17,45,302.0,38.5,2.55,21.0,81.5,30.74,19.99
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,19.72,5.5
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
