Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.0,7.0,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,126.0,14.0,1.6,15.0,18.0,70.77,0.0
2016,9,9,6,15,256.0,27.0,1.65,15.5,56.0,191.36,133.96
2016,9,9,6,30,386.0,40.0,1.7,16.0,94.0,287.43,229.03
2016,9,9,6,45,468.0,49.0,1.75,16.5,142.5,362.05,294.33
2016,9,9,7,0,550.0,58.0,1.8,17.0,191.0,442.4,361.34
2016,9,9,7,15,336.0,96.5,1.75,17.5,183.5,362.44,296.53
2016,9,9,7,30,122.0,135.0,1.7,18.0,176.0,245.85,199.71
2016,9,9,7,45,426.5,108.0,1.65,19.0,287.0,460.66,374.3
2016,9,9,8,0,731.0,81.0,1.6,20.0,398.0,673.86,531.78
2016,9,9,8,15,577.0,132.0,1.55,21.0,401.0,633.87,496.27
2016,9,9,8,30,423.0,183.0,1.5,22.0,404.0,573.35,446.02
2016,9,9,8,45,423.0,204.0,1.5,23.0,441.5,602.91,464.54
2016,9,9,9,0,423.0,225.0,1.5,24.0,479.0,630.43,480.43
2016,9,9,9,15,638.5,162.0,1.55,24.5,575.5,755.13,569.69
2016,9,9,9,30,854.0,99.0,1.6,25.0,672.0,865.51,640.75
2016,9,9,9,45,865.0,101.0,1.65,26.0,707.0,880.84,646.38
2016,9,9,10,0,876.0,103.0,1.7,27.0,742.0,893.12,651.08
2016,9,9,10,15,767.5,158.5,1.75,27.5,734.0,864.41,630.47
2016,9,9,10,30,659.0,214.0,1.8,28.0,726.0,820.59,599.9
2016,9,9,10,45,649.5,229.5,1.85,29.0,745.5,818.51,595.7
2016,9,9,11,0,640.0,245.0,1.9,30.0,765.0,813.65,589.35
2016,9,9,11,15,651.0,241.0,1.9,30.5,777.5,804.64,581.92
2016,9,9,11,30,662.0,237.0,1.9,31.0,790.0,792.94,572.79
2016,9,9,11,45,663.0,238.5,1.9,32.0,795.0,775.79,558.72
2016,9,9,12,0,664.0,240.0,1.9,33.0,800.0,756.34,543.21
2016,9,9,12,15,664.5,239.0,1.95,33.0,798.0,732.02,527.07
2016,9,9,12,30,665.0,238.0,2.0,33.0,796.0,705.72,509.4
2016,9,9,12,45,654.0,240.5,2.1,33.5,783.5,672.87,486.15
2016,9,9,13,0,643.0,243.0,2.2,34.0,771.0,639.07,461.93
2016,9,9,13,15,642.5,236.5,2.3,34.0,754.0,603.0,436.87
2016,9,9,13,30,642.0,230.0,2.4,34.0,737.0,565.72,410.32
2016,9,9,13,45,753.0,172.5,2.5,34.0,748.0,541.42,392.79
2016,9,9,14,0,864.0,115.0,2.6,34.0,759.0,513.26,370.69
2016,9,9,14,15,853.5,113.0,2.65,33.5,725.5,459.91,329.9
2016,9,9,14,30,843.0,111.0,2.7,33.0,692.0,409.79,290.17
2016,9,9,14,45,829.5,108.0,2.8,33.0,652.5,357.79,247.53
2016,9,9,15,0,816.0,105.0,2.9,33.0,613.0,306.27,204.55
2016,9,9,15,15,797.0,102.0,2.95,32.0,568.5,254.24,162.03
2016,9,9,15,30,778.0,99.0,3.0,31.0,524.0,203.74,121.66
2016,9,9,15,45,753.5,94.5,3.05,30.5,475.5,153.13,84.45
2016,9,9,16,0,729.0,90.0,3.1,30.0,427.0,99.5,51.69
2016,9,9,16,15,694.5,85.0,3.1,29.0,375.5,54.24,40.13
2016,9,9,16,30,660.0,80.0,3.1,28.0,324.0,53.07,39.45
2016,9,9,16,45,611.5,73.5,3.15,27.0,272.0,50.61,37.59
2016,9,9,17,0,563.0,67.0,3.2,26.0,220.0,48.02,35.5
2016,9,9,17,15,490.0,58.0,3.1,24.5,170.0,43.09,31.31
2016,9,9,17,30,417.0,49.0,3.0,23.0,120.0,37.94,26.66
2016,9,9,17,45,301.5,36.5,2.9,22.0,78.0,29.13,18.39
2016,9,9,18,0,186.0,24.0,2.8,21.0,36.0,18.98,2.83
2016,9,9,18,15,93.0,12.0,2.7,20.5,18.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,35.03,0.0
2016,9,10,6,15,159.5,29.5,2.45,14.5,48.5,144.18,98.07
2016,9,10,6,30,267.0,47.0,2.5,15.0,83.0,229.62,183.55
2016,9,10,6,45,348.0,60.0,2.55,16.0,129.0,301.58,246.71
2016,9,10,7,0,429.0,73.0,2.6,17.0,175.0,379.97,312.63
2016,9,10,7,15,300.5,102.5,2.55,17.5,182.5,333.52,274.67
2016,9,10,7,30,172.0,132.0,2.5,18.0,190.0,276.79,226.67
2016,9,10,7,45,398.0,119.0,2.45,18.5,282.5,452.4,369.72
2016,9,10,8,0,624.0,106.0,2.4,19.0,375.0,624.54,501.86
2016,9,10,8,15,654.0,112.0,2.4,20.0,423.5,670.17,530.98
2016,9,10,8,30,684.0,118.0,2.4,21.0,472.0,714.95,559.53
2016,9,10,8,45,706.0,122.5,2.4,22.0,517.0,750.12,580.5
2016,9,10,9,0,728.0,127.0,2.4,23.0,562.0,783.5,599.83
2016,9,10,9,15,745.0,130.5,2.45,23.5,602.5,809.33,615.15
2016,9,10,9,30,762.0,134.0,2.5,24.0,643.0,832.75,628.79
2016,9,10,9,45,774.5,137.0,2.6,25.0,677.5,845.25,634.08
2016,9,10,10,0,787.0,140.0,2.7,26.0,712.0,858.94,640.32
2016,9,10,10,15,796.5,142.0,2.8,26.5,740.0,865.94,643.34
2016,9,10,10,30,806.0,144.0,2.9,27.0,768.0,869.87,644.46
2016,9,10,10,45,812.0,146.0,3.0,27.5,789.0,867.63,641.57
2016,9,10,11,0,818.0,148.0,3.1,28.0,810.0,862.26,636.75
2016,9,10,11,15,822.0,149.0,3.15,28.0,823.0,851.09,629.11
2016,9,10,11,30,826.0,150.0,3.2,28.0,836.0,836.9,619.57
2016,9,10,11,45,827.0,150.5,3.3,28.5,841.0,816.87,605.22
2016,9,10,12,0,828.0,151.0,3.4,29.0,846.0,794.1,589.07
2016,9,10,12,15,827.0,150.5,3.45,29.0,843.0,766.25,570.4
2016,9,10,12,30,826.0,150.0,3.5,29.0,840.0,736.02,549.16
2016,9,10,12,45,828.0,146.5,3.6,29.0,830.5,702.83,525.56
2016,9,10,13,0,830.0,143.0,3.7,29.0,821.0,667.39,499.87
2016,9,10,13,15,824.5,142.0,3.75,29.0,802.5,627.56,470.23
2016,9,10,13,30,819.0,141.0,3.8,29.0,784.0,586.31,438.9
2016,9,10,13,45,811.0,138.5,3.85,29.0,758.0,541.2,404.04
2016,9,10,14,0,803.0,136.0,3.9,29.0,732.0,495.29,367.7
2016,9,10,14,15,792.0,133.5,3.9,28.5,699.0,447.53,329.66
2016,9,10,14,30,781.0,131.0,3.9,28.0,666.0,399.68,290.48
2016,9,10,14,45,766.5,127.5,3.9,28.0,627.5,349.97,248.54
2016,9,10,15,0,752.0,124.0,3.9,28.0,589.0,295.92,202.88
2016,9,10,15,15,732.0,120.0,3.85,27.5,545.5,245.77,160.82
2016,9,10,15,30,712.0,116.0,3.8,27.0,502.0,197.32,121.42
2016,9,10,15,45,687.0,110.0,3.75,26.5,454.5,148.71,85.51
2016,9,10,16,0,662.0,104.0,3.7,26.0,407.0,102.76,58.48
2016,9,10,16,15,626.0,98.0,3.6,25.0,357.0,64.09,49.24
2016,9,10,16,30,590.0,92.0,3.5,24.0,307.0,62.65,48.37
2016,9,10,16,45,540.5,83.5,3.45,23.5,256.5,58.99,45.38
2016,9,10,17,0,491.0,75.0,3.4,23.0,206.0,55.13,42.08
2016,9,10,17,15,418.0,64.0,3.2,22.0,158.0,48.73,36.47
2016,9,10,17,30,345.0,53.0,3.0,21.0,110.0,40.44,28.97
2016,9,10,17,45,238.5,37.5,2.9,20.5,70.0,29.15,18.34
2016,9,10,18,0,132.0,22.0,2.8,20.0,30.0,17.38,0.0
2016,9,10,18,15,66.0,11.0,2.75,19.0,15.0,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,25.33,0.0
2016,9,11,6,15,122.0,29.5,2.7,15.5,44.0,113.76,73.87
2016,9,11,6,30,209.0,49.0,2.8,16.0,77.0,200.85,159.23
2016,9,11,6,45,286.5,64.5,2.9,16.5,121.5,271.26,221.3
2016,9,11,7,0,364.0,80.0,3.0,17.0,166.0,347.78,286.48
2016,9,11,7,15,185.0,97.5,2.95,17.5,141.5,249.85,205.63
2016,9,11,7,30,6.0,115.0,2.9,18.0,117.0,119.69,94.69
2016,9,11,7,45,3.0,121.0,2.85,18.5,122.0,121.42,95.85
2016,9,11,8,0,0.0,127.0,2.8,19.0,127.0,123.64,97.11
2016,9,11,8,15,8.0,155.5,2.8,19.5,159.5,158.88,125.53
2016,9,11,8,30,16.0,184.0,2.8,20.0,192.0,194.28,153.51
2016,9,11,8,45,92.5,225.5,2.8,21.0,279.5,313.16,248.34
2016,9,11,9,0,169.0,267.0,2.8,22.0,367.0,436.01,341.9
2016,9,11,9,15,250.5,274.0,2.8,22.5,434.5,524.61,407.81
2016,9,11,9,30,332.0,281.0,2.8,23.0,502.0,601.39,463.54
2016,9,11,9,45,341.5,294.5,2.85,23.5,532.0,622.42,476.55
2016,9,11,10,0,351.0,308.0,2.9,24.0,562.0,641.96,488.75
2016,9,11,10,15,575.0,225.5,2.95,24.5,660.5,760.9,576.74
2016,9,11,10,30,799.0,143.0,3.0,25.0,759.0,859.9,644.4
2016,9,11,10,45,808.0,143.0,3.1,25.5,780.5,858.14,641.04
2016,9,11,11,0,817.0,143.0,3.2,26.0,802.0,853.28,636.5
2016,9,11,11,15,821.0,144.0,3.3,26.0,815.0,842.1,629.03
2016,9,11,11,30,825.0,145.0,3.4,26.0,828.0,827.92,619.62
2016,9,11,11,45,828.5,144.5,3.5,26.5,833.5,808.91,605.75
2016,9,11,12,0,832.0,144.0,3.6,27.0,839.0,787.06,590.01
2016,9,11,12,15,831.0,143.5,3.7,27.0,836.5,759.13,571.22
2016,9,11,12,30,830.0,143.0,3.8,27.0,834.0,728.82,549.86
2016,9,11,12,45,836.5,137.0,3.9,27.0,825.5,696.21,526.35
2016,9,11,13,0,843.0,131.0,4.0,27.0,817.0,661.08,500.52
2016,9,11,13,15,838.0,129.5,4.1,26.5,798.0,620.7,471.07
2016,9,11,13,30,833.0,128.0,4.2,26.0,779.0,578.82,439.68
2016,9,11,13,45,827.0,125.5,4.35,26.0,753.5,534.23,404.62
2016,9,11,14,0,821.0,123.0,4.5,26.0,728.0,488.63,367.91
2016,9,11,14,15,810.0,120.5,4.5,25.5,695.5,440.11,328.43
2016,9,11,14,30,799.0,118.0,4.5,25.0,663.0,391.46,287.76
2016,9,11,14,45,784.5,115.5,4.55,24.5,624.0,341.78,245.47
2016,9,11,15,0,770.0,113.0,4.6,24.0,585.0,292.77,203.1
2016,9,11,15,15,750.5,109.0,4.55,23.0,541.5,242.33,160.24
2016,9,11,15,30,731.0,105.0,4.5,22.0,498.0,188.16,115.81
2016,9,11,15,45,703.0,101.5,4.5,21.5,450.5,140.29,80.29
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,95.36,54.67
2016,9,11,16,15,639.5,92.0,4.4,20.5,353.0,59.87,46.56
2016,9,11,16,30,604.0,86.0,4.3,20.0,303.0,58.21,45.33
2016,9,11,16,45,551.5,78.5,4.2,19.5,252.5,55.16,42.81
2016,9,11,17,0,499.0,71.0,4.1,19.0,202.0,51.98,40.02
2016,9,11,17,15,425.5,60.5,3.95,18.0,154.5,45.89,34.58
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,38.2,27.48
2016,9,11,17,45,242.0,35.0,3.7,16.5,67.5,27.24,16.85
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,15.81,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,88.0,13.0,3.7,13.0,15.0,51.93,0.0
2016,9,12,6,15,231.0,26.5,3.75,13.5,52.5,173.35,111.82
2016,9,12,6,30,374.0,40.0,3.8,14.0,90.0,278.1,223.15
2016,9,12,6,45,473.5,48.0,3.85,14.5,139.5,360.73,297.26
2016,9,12,7,0,573.0,56.0,3.9,15.0,189.0,450.23,373.95
2016,9,12,7,15,626.5,62.0,3.9,15.5,241.5,513.13,426.35
2016,9,12,7,30,680.0,68.0,3.9,16.0,294.0,578.16,478.21
2016,9,12,7,45,720.0,71.5,3.9,16.5,346.5,628.36,515.32
2016,9,12,8,0,760.0,75.0,3.9,17.0,399.0,682.71,554.35
2016,9,12,8,15,785.5,78.5,3.9,17.5,448.5,725.43,583.51
2016,9,12,8,30,811.0,82.0,3.9,18.0,498.0,766.76,611.04
2016,9,12,8,45,830.0,84.5,3.95,18.5,544.0,799.8,632.22
2016,9,12,9,0,849.0,87.0,4.0,19.0,590.0,823.98,646.78
2016,9,12,9,15,863.0,89.5,4.0,19.5,631.0,848.14,661.07
2016,9,12,9,30,877.0,92.0,4.0,20.0,672.0,869.53,673.32
2016,9,12,9,45,890.0,92.5,4.0,20.5,707.5,884.85,681.29
2016,9,12,10,0,903.0,93.0,4.0,21.0,743.0,897.1,687.21
2016,9,12,10,15,910.5,94.0,4.05,21.0,771.5,901.88,689.62
2016,9,12,10,30,918.0,95.0,4.1,21.0,800.0,903.32,689.91
2016,9,12,10,45,923.0,96.5,4.15,21.5,821.5,899.76,685.56
2016,9,12,11,0,928.0,98.0,4.2,22.0,843.0,892.8,679.05
2016,9,12,11,15,931.5,98.5,4.25,22.0,856.5,880.19,670.07
2016,9,12,11,30,935.0,99.0,4.3,22.0,870.0,864.28,658.93
2016,9,12,11,45,934.5,100.5,4.35,22.5,875.0,842.96,642.84
2016,9,12,12,0,934.0,102.0,4.4,23.0,880.0,818.63,624.76
2016,9,12,12,15,934.0,102.0,4.45,22.5,877.5,790.34,606.38
2016,9,12,12,30,934.0,102.0,4.5,22.0,875.0,759.28,585.98
2016,9,12,12,45,931.0,102.0,4.6,22.0,864.0,723.58,560.17
2016,9,12,13,0,928.0,102.0,4.7,22.0,853.0,685.59,531.37
2016,9,12,13,15,924.5,101.0,4.7,21.5,834.5,644.3,500.07
2016,9,12,13,30,921.0,100.0,4.7,21.0,816.0,601.14,466.49
2016,9,12,13,45,916.5,98.0,4.7,21.0,790.5,554.89,428.77
2016,9,12,14,0,912.0,96.0,4.7,21.0,765.0,507.24,388.99
2016,9,12,14,15,904.0,94.5,4.65,20.5,732.0,457.36,347.02
2016,9,12,14,30,896.0,93.0,4.6,20.0,699.0,406.79,303.34
2016,9,12,14,45,886.0,90.0,4.6,20.0,660.0,353.89,256.4
2016,9,12,15,0,876.0,87.0,4.6,20.0,621.0,300.97,208.95
2016,9,12,15,15,860.5,84.5,4.55,19.5,576.5,247.49,161.96
2016,9,12,15,30,845.0,82.0,4.5,19.0,532.0,188.41,112.4
2016,9,12,15,45,824.5,78.5,4.45,18.5,483.0,135.67,73.0
2016,9,12,16,0,804.0,75.0,4.4,18.0,434.0,85.0,44.99
2016,9,12,16,15,772.5,71.0,4.3,17.5,381.5,49.9,38.4
2016,9,12,16,30,741.0,67.0,4.2,17.0,329.0,48.78,37.6
2016,9,12,16,45,692.0,62.0,4.15,16.5,275.5,46.74,35.9
2016,9,12,17,0,643.0,57.0,4.1,16.0,222.0,40.7,30.54
2016,9,12,17,15,566.5,49.5,3.9,15.5,170.0,36.66,26.78
2016,9,12,17,30,490.0,42.0,3.7,15.0,118.0,32.48,22.67
2016,9,12,17,45,346.5,31.0,3.5,14.5,74.5,24.77,14.68
2016,9,12,18,0,203.0,20.0,3.3,14.0,31.0,16.63,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.5,15.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,14.0,12.0,31.5,0.0
2016,9,13,6,15,170.5,28.0,1.9,14.0,47.5,143.85,87.48
2016,9,13,6,30,294.0,45.0,2.0,14.0,83.0,240.26,191.13
2016,9,13,6,45,147.5,61.5,2.15,14.5,80.5,174.35,141.58
2016,9,13,7,0,1.0,78.0,2.3,15.0,78.0,80.46,62.47
2016,9,13,7,15,9.5,98.0,2.35,15.5,101.0,106.04,84.45
2016,9,13,7,30,18.0,118.0,2.4,16.0,124.0,131.96,106.17
2016,9,13,7,45,9.0,115.0,2.45,16.5,118.0,119.31,95.02
2016,9,13,8,0,0.0,112.0,2.5,17.0,112.0,107.72,84.71
2016,9,13,8,15,71.5,166.5,2.45,17.5,203.0,230.73,186.97
2016,9,13,8,30,143.0,221.0,2.4,18.0,294.0,363.12,292.02
2016,9,13,8,45,397.5,181.5,2.4,18.5,410.0,551.5,440.68
2016,9,13,9,0,652.0,142.0,2.4,19.0,526.0,730.25,573.01
2016,9,13,9,15,603.5,172.5,2.35,19.0,547.5,728.54,568.07
2016,9,13,9,30,555.0,203.0,2.3,19.0,569.0,717.79,557.47
2016,9,13,9,45,531.5,225.5,2.3,19.5,590.5,721.92,557.39
2016,9,13,10,0,508.0,248.0,2.3,20.0,612.0,723.11,555.18
2016,9,13,10,15,539.0,249.5,2.3,20.5,649.0,746.99,570.5
2016,9,13,10,30,570.0,251.0,2.3,21.0,686.0,768.54,583.86
2016,9,13,10,45,568.5,261.5,2.35,21.5,705.5,768.89,582.06
2016,9,13,11,0,567.0,272.0,2.4,22.0,725.0,766.81,578.82
2016,9,13,11,15,566.5,277.5,2.35,22.0,736.5,758.24,571.77
2016,9,13,11,30,566.0,283.0,2.3,22.0,748.0,747.47,563.29
2016,9,13,11,45,570.5,283.0,2.3,22.5,754.0,733.24,551.9
2016,9,13,12,0,575.0,283.0,2.3,23.0,760.0,716.89,539.03
2016,9,13,12,15,574.5,281.5,2.2,23.0,756.5,693.42,521.58
2016,9,13,12,30,574.0,280.0,2.1,23.0,753.0,668.29,502.9
2016,9,13,12,45,574.5,275.0,2.05,23.5,743.0,639.15,480.63
2016,9,13,13,0,575.0,270.0,2.0,24.0,733.0,608.6,457.18
2016,9,13,13,15,717.0,199.0,1.95,24.0,762.5,602.09,453.15
2016,9,13,13,30,859.0,128.0,1.9,24.0,792.0,585.41,440.37
2016,9,13,13,45,852.5,125.0,1.85,24.0,765.5,538.91,403.95
2016,9,13,14,0,846.0,122.0,1.8,24.0,739.0,491.41,366.04
2016,9,13,14,15,834.5,120.0,1.8,24.0,705.0,441.92,325.82
2016,9,13,14,30,823.0,118.0,1.8,24.0,671.0,392.3,284.46
2016,9,13,14,45,809.5,114.5,1.8,24.0,631.5,340.9,240.91
2016,9,13,15,0,796.0,111.0,1.8,24.0,592.0,290.06,197.3
2016,9,13,15,15,775.5,107.0,1.8,24.0,547.0,238.16,153.49
2016,9,13,15,30,755.0,103.0,1.8,24.0,502.0,182.64,108.77
2016,9,13,15,45,727.0,99.0,1.8,24.0,453.0,133.31,73.7
2016,9,13,16,0,699.0,95.0,1.8,24.0,404.0,86.92,49.63
2016,9,13,16,15,662.0,89.0,1.75,23.5,352.5,58.33,44.66
2016,9,13,16,30,625.0,83.0,1.7,23.0,301.0,56.55,43.35
2016,9,13,16,45,569.5,76.0,1.7,22.5,249.5,53.8,41.09
2016,9,13,17,0,514.0,69.0,1.7,22.0,198.0,50.96,38.61
2016,9,13,17,15,435.0,58.0,1.5,21.0,149.5,44.32,32.72
2016,9,13,17,30,356.0,47.0,1.3,20.0,101.0,37.35,26.24
2016,9,13,17,45,236.0,32.0,1.15,19.0,62.0,25.01,14.16
2016,9,13,18,0,116.0,17.0,1.0,18.0,23.0,13.47,0.0
2016,9,13,18,15,58.0,8.5,1.05,17.5,11.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,18.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,37.0,8.0,0.6,13.0,9.0,24.09,0.0
2016,9,14,6,15,139.5,26.5,0.7,13.5,42.5,125.09,71.09
2016,9,14,6,30,242.0,45.0,0.8,14.0,76.0,212.16,167.16
2016,9,14,6,45,326.5,59.5,0.95,15.0,122.0,285.99,231.8
2016,9,14,7,0,411.0,74.0,1.1,16.0,168.0,366.55,299.06
2016,9,14,7,15,469.0,85.0,1.05,16.5,218.0,430.94,350.87
2016,9,14,7,30,527.0,96.0,1.0,17.0,268.0,502.34,405.57
2016,9,14,7,45,574.0,102.5,1.0,18.0,319.0,560.21,447.32
2016,9,14,8,0,621.0,109.0,1.0,19.0,370.0,618.76,487.91
2016,9,14,8,15,651.5,115.0,0.95,19.5,419.0,664.24,517.48
2016,9,14,8,30,682.0,121.0,0.9,20.0,468.0,708.83,545.29
2016,9,14,8,45,710.5,124.0,0.85,21.0,514.0,747.09,566.85
2016,9,14,9,0,739.0,127.0,0.8,22.0,560.0,783.73,586.72
2016,9,14,9,15,756.0,130.5,0.75,22.5,600.5,809.25,599.84
2016,9,14,9,30,773.0,134.0,0.7,23.0,641.0,832.29,611.26
2016,9,14,9,45,826.0,117.5,0.65,23.5,685.0,858.13,624.36
2016,9,14,10,0,879.0,101.0,0.6,24.0,729.0,879.01,634.07
2016,9,14,10,15,887.0,102.5,0.6,24.5,757.0,884.44,634.97
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,886.6,634.16
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,883.11,629.69
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,876.3,623.33
2016,9,14,11,15,911.5,105.5,0.85,27.0,840.5,863.68,617.58
2016,9,14,11,30,915.0,106.0,1.0,27.0,854.0,847.85,609.67
2016,9,14,11,45,917.5,105.5,1.2,27.5,859.5,827.08,597.83
2016,9,14,12,0,920.0,105.0,1.4,28.0,865.0,803.28,583.67
2016,9,14,12,15,919.5,105.0,1.6,28.0,862.0,774.82,567.17
2016,9,14,12,30,919.0,105.0,1.8,28.0,859.0,743.67,548.44
2016,9,14,12,45,910.5,108.0,2.0,28.5,846.0,707.43,523.12
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,669.26,495.55
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,627.89,465.51
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,584.83,433.39
2016,9,14,13,45,885.5,107.0,2.5,29.0,767.5,538.67,398.06
2016,9,14,14,0,879.0,105.0,2.6,29.0,741.0,491.35,360.78
2016,9,14,14,15,868.5,103.0,2.7,28.5,707.5,441.46,321.14
2016,9,14,14,30,858.0,101.0,2.8,28.0,674.0,391.21,279.94
2016,9,14,14,45,844.5,98.5,2.9,28.0,634.5,334.05,232.1
2016,9,14,15,0,831.0,96.0,3.0,28.0,595.0,282.33,187.82
2016,9,14,15,15,812.0,93.0,3.0,27.5,550.0,229.83,143.89
2016,9,14,15,30,793.0,90.0,3.0,27.0,505.0,178.84,103.26
2016,9,14,15,45,768.0,86.5,3.05,27.0,456.0,128.67,68.38
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,81.12,45.35
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,50.53,37.58
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,49.12,36.64
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,46.41,34.4
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,43.58,31.92
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,38.39,27.3
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,32.97,22.22
2016,9,14,17,45,278.0,29.0,2.0,21.0,61.5,23.36,12.2
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,15.25,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,51.09,0.0
2016,9,15,6,15,243.5,22.0,1.45,14.5,47.0,169.66,90.46
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,278.89,219.46
2016,9,15,6,45,479.0,44.0,1.8,16.0,131.5,355.51,287.95
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,438.47,357.67
2016,9,15,7,15,622.0,59.0,2.0,17.5,232.0,501.52,409.06
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,566.86,459.83
2016,9,15,7,45,715.5,69.5,2.0,18.5,336.0,616.79,495.81
2016,9,15,8,0,754.0,74.0,2.0,19.0,388.0,670.62,533.19
2016,9,15,8,15,780.0,77.5,2.0,19.5,437.5,713.19,561.19
2016,9,15,8,30,806.0,81.0,2.0,20.0,487.0,754.39,587.58
2016,9,15,8,45,675.5,128.0,2.0,21.0,490.0,720.92,559.49
2016,9,15,9,0,545.0,175.0,2.0,22.0,493.0,668.06,516.98
2016,9,15,9,15,709.0,133.0,2.0,22.5,576.5,769.91,588.47
2016,9,15,9,30,873.0,91.0,2.0,23.0,660.0,856.45,644.37
2016,9,15,9,45,886.0,91.5,2.0,24.0,695.5,871.4,649.73
2016,9,15,10,0,899.0,92.0,2.0,25.0,731.0,883.29,653.78
2016,9,15,10,15,906.5,93.5,2.0,25.5,759.0,888.31,654.67
2016,9,15,10,30,914.0,95.0,2.0,26.0,787.0,890.0,653.56
2016,9,15,10,45,918.5,96.0,2.0,26.5,808.0,885.22,648.37
2016,9,15,11,0,923.0,97.0,2.0,27.0,829.0,877.09,641.21
2016,9,15,11,15,926.5,97.5,2.05,27.5,842.0,864.28,631.62
2016,9,15,11,30,930.0,98.0,2.1,28.0,855.0,848.21,620.03
2016,9,15,11,45,931.0,98.5,2.2,28.5,860.0,826.96,605.52
2016,9,15,12,0,932.0,99.0,2.3,29.0,865.0,802.67,589.01
2016,9,15,12,15,931.5,99.0,2.35,29.0,861.5,773.89,570.27
2016,9,15,12,30,931.0,99.0,2.4,29.0,858.0,742.38,549.62
2016,9,15,12,45,919.0,103.5,2.5,29.5,844.5,704.87,522.24
2016,9,15,13,0,907.0,108.0,2.6,30.0,831.0,665.61,492.97
2016,9,15,13,15,902.0,107.0,2.65,29.5,811.5,624.03,463.25
2016,9,15,13,30,897.0,106.0,2.7,29.0,792.0,580.76,431.39
2016,9,15,13,45,889.5,105.0,2.8,29.0,765.5,534.74,395.84
2016,9,15,14,0,882.0,104.0,2.9,29.0,739.0,487.63,358.4
2016,9,15,14,15,871.5,102.5,2.9,28.5,705.0,438.02,318.51
2016,9,15,14,30,861.0,101.0,2.9,28.0,671.0,383.05,273.51
2016,9,15,14,45,846.0,99.0,2.95,28.0,631.0,330.7,229.08
2016,9,15,15,0,831.0,97.0,3.0,28.0,591.0,278.98,184.78
2016,9,15,15,15,812.0,93.5,3.0,27.5,546.0,226.11,140.7
2016,9,15,15,30,793.0,90.0,3.0,27.0,501.0,174.78,100.13
2016,9,15,15,45,766.0,86.5,3.0,27.0,451.5,124.55,65.95
2016,9,15,16,0,739.0,83.0,3.0,27.0,402.0,77.17,44.31
2016,9,15,16,15,702.5,78.0,2.95,26.0,350.5,50.78,37.81
2016,9,15,16,30,666.0,73.0,2.9,25.0,299.0,49.38,36.86
2016,9,15,16,45,611.5,66.5,2.85,24.5,246.5,46.67,34.61
2016,9,15,17,0,557.0,60.0,2.8,24.0,194.0,43.85,32.13
2016,9,15,17,15,473.0,51.0,2.5,22.5,145.0,38.66,27.55
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,33.27,22.48
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,22.66,11.05
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,13.34,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,136.36,65.08
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,273.09,214.59
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,349.08,282.53
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,431.47,351.48
2016,9,16,7,15,616.0,58.5,1.25,16.5,229.0,495.36,402.5
2016,9,16,7,30,672.0,65.0,1.1,17.0,281.0,561.62,452.4
2016,9,16,7,45,710.0,69.5,1.0,18.0,332.5,610.83,485.54
2016,9,16,8,0,748.0,74.0,0.9,19.0,384.0,663.97,519.49
2016,9,16,8,15,774.5,78.0,0.8,20.0,433.5,707.25,544.79
2016,9,16,8,30,801.0,82.0,0.7,21.0,483.0,749.18,568.1
2016,9,16,8,45,821.0,84.5,0.65,22.0,529.0,782.36,585.34
2016,9,16,9,0,841.0,87.0,0.6,23.0,575.0,813.36,600.73
2016,9,16,9,15,855.5,89.5,0.5,23.5,615.5,830.85,607.24
2016,9,16,9,30,870.0,92.0,0.4,24.0,656.0,852.12,616.22
2016,9,16,9,45,883.5,92.5,0.35,25.0,692.0,867.35,620.94
2016,9,16,10,0,897.0,93.0,0.3,26.0,728.0,879.52,623.82
2016,9,16,10,15,905.0,94.0,0.2,27.0,756.0,884.31,621.32
2016,9,16,10,30,913.0,95.0,0.1,28.0,784.0,885.77,617.29
2016,9,16,10,45,919.0,96.0,0.05,29.5,805.0,882.17,610.11
2016,9,16,11,0,925.0,97.0,0.0,31.0,826.0,875.18,601.4
2016,9,16,11,15,928.5,97.5,0.2,31.5,839.5,862.25,594.46
2016,9,16,11,30,932.0,98.0,0.4,32.0,853.0,846.04,586.82
2016,9,16,11,45,934.0,98.0,0.6,32.5,858.0,824.95,576.18
2016,9,16,12,0,936.0,98.0,0.8,33.0,863.0,800.77,563.25
2016,9,16,12,15,935.5,98.0,1.0,33.0,860.0,771.81,547.89
2016,9,16,12,30,935.0,98.0,1.2,33.0,857.0,740.12,530.16
2016,9,16,12,45,925.5,101.0,1.4,33.5,843.5,702.72,505.23
2016,9,16,13,0,916.0,104.0,1.6,34.0,830.0,663.43,478.09
2016,9,16,13,15,911.5,103.0,1.7,33.5,810.5,621.78,449.76
2016,9,16,13,30,907.0,102.0,1.8,33.0,791.0,578.39,419.13
2016,9,16,13,45,898.0,101.0,1.95,33.0,763.5,531.22,384.08
2016,9,16,14,0,889.0,100.0,2.1,33.0,736.0,483.08,347.1
2016,9,16,14,15,878.5,98.5,2.15,33.0,702.0,433.18,307.37
2016,9,16,14,30,868.0,97.0,2.2,33.0,668.0,382.88,266.28
2016,9,16,14,45,852.5,95.0,2.3,33.0,627.5,325.03,219.0
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,272.91,175.51
2016,9,16,15,15,818.0,90.0,2.45,32.5,542.0,220.23,132.67
2016,9,16,15,30,799.0,87.0,2.5,32.0,497.0,169.06,93.43
2016,9,16,15,45,772.0,83.5,2.55,31.5,447.5,118.62,60.68
2016,9,16,16,0,745.0,80.0,2.6,31.0,398.0,71.02,40.78
2016,9,16,16,15,708.5,75.0,2.55,30.0,346.5,48.85,35.53
2016,9,16,16,30,672.0,70.0,2.5,29.0,295.0,47.34,34.5
2016,9,16,16,45,617.5,63.5,2.45,28.5,242.5,44.52,32.17
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,41.58,29.62
2016,9,16,17,15,478.0,48.0,2.1,26.5,141.0,36.27,24.99
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,30.74,19.86
2016,9,16,17,45,252.0,26.0,1.5,23.5,54.0,20.99,8.74
2016,9,16,18,0,111.0,13.0,1.2,22.0,16.0,12.39,0.0
2016,9,16,18,15,55.5,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,129.38,52.56
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,259.02,200.92
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,337.77,271.19
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,423.38,342.85
2016,9,17,7,15,603.5,59.5,1.1,18.0,224.5,486.95,392.82
2016,9,17,7,30,660.0,66.0,1.0,19.0,276.0,552.93,441.67
2016,9,17,7,45,381.0,117.5,0.95,20.0,243.5,431.22,344.08
2016,9,17,8,0,102.0,169.0,0.9,21.0,211.0,270.7,214.11
2016,9,17,8,15,267.5,170.0,0.8,22.0,299.0,409.36,323.04
2016,9,17,8,30,433.0,171.0,0.7,23.0,387.0,557.49,430.11
2016,9,17,8,45,634.0,129.0,0.6,24.5,478.0,684.11,515.41
2016,9,17,9,0,835.0,87.0,0.5,26.0,569.0,805.67,588.61
2016,9,17,9,15,849.5,89.0,0.45,27.0,609.0,822.42,592.98
2016,9,17,9,30,864.0,91.0,0.4,28.0,649.0,842.95,601.14
2016,9,17,9,45,877.5,91.5,0.4,29.0,684.5,858.04,606.66
2016,9,17,10,0,891.0,92.0,0.4,30.0,720.0,870.09,610.38
2016,9,17,10,15,898.5,93.5,0.45,31.0,747.5,874.91,610.71
2016,9,17,10,30,906.0,95.0,0.5,32.0,775.0,876.42,609.23
2016,9,17,10,45,911.5,95.5,0.55,33.0,795.5,871.83,604.18
2016,9,17,11,0,917.0,96.0,0.6,34.0,816.0,863.9,597.31
2016,9,17,11,15,920.0,96.5,0.7,34.5,828.5,850.62,589.36
2016,9,17,11,30,923.0,97.0,0.8,35.0,841.0,834.1,579.45
2016,9,17,11,45,727.0,188.5,0.9,35.5,777.0,754.67,529.06
2016,9,17,12,0,531.0,280.0,1.0,36.0,713.0,671.05,471.71
2016,9,17,12,15,531.0,279.0,1.1,36.0,710.0,649.54,458.83
2016,9,17,12,30,531.0,278.0,1.2,36.0,707.0,626.47,444.0
2016,9,17,12,45,524.0,276.5,1.35,36.0,695.0,596.94,424.8
2016,9,17,13,0,517.0,275.0,1.5,36.0,683.0,566.58,404.53
2016,9,17,13,15,510.0,272.5,1.6,36.0,666.5,534.68,382.43
2016,9,17,13,30,503.0,270.0,1.7,36.0,650.0,502.28,359.43
2016,9,17,13,45,506.0,256.5,1.8,36.0,627.5,465.15,332.68
2016,9,17,14,0,509.0,243.0,1.9,36.0,605.0,427.13,304.54
2016,9,17,14,15,681.0,169.5,1.95,35.5,629.5,403.82,284.82
2016,9,17,14,30,853.0,96.0,2.0,35.0,654.0,372.66,256.33
2016,9,17,14,45,838.5,93.5,2.1,35.0,614.0,315.47,209.9
2016,9,17,15,0,824.0,91.0,2.2,35.0,574.0,263.97,167.3
2016,9,17,15,15,804.5,88.0,2.25,34.5,529.0,211.97,125.55
2016,9,17,15,30,785.0,85.0,2.3,34.0,484.0,161.55,87.6
2016,9,17,15,45,756.5,82.0,2.4,33.5,435.0,112.29,56.71
2016,9,17,16,0,728.0,79.0,2.5,33.0,386.0,66.05,39.24
2016,9,17,16,15,691.0,74.0,2.45,32.0,335.0,48.31,34.77
2016,9,17,16,30,654.0,69.0,2.4,31.0,284.0,46.77,33.71
2016,9,17,16,45,596.5,63.0,2.35,30.5,232.5,44.33,31.71
2016,9,17,17,0,539.0,57.0,2.3,30.0,181.0,41.81,29.51
2016,9,17,17,15,453.0,47.5,2.0,28.5,133.0,36.07,24.54
2016,9,17,17,30,367.0,38.0,1.7,27.0,85.0,30.07,18.99
2016,9,17,17,45,228.5,24.5,1.45,25.5,49.0,19.79,6.63
2016,9,17,18,0,90.0,11.0,1.2,24.0,13.0,10.48,0.0
2016,9,17,18,15,45.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,16.5,0.85,18.0,38.0,132.16,42.7
2016,9,18,6,30,380.0,33.0,0.9,19.0,76.0,267.93,204.3
2016,9,18,6,45,470.5,42.0,1.0,20.0,124.0,344.59,272.23
2016,9,18,7,0,561.0,51.0,1.1,21.0,172.0,427.87,340.49
2016,9,18,7,15,617.5,57.0,1.0,22.0,223.5,491.06,389.33
2016,9,18,7,30,674.0,63.0,0.9,23.0,275.0,552.86,434.34
2016,9,18,7,45,711.5,68.0,0.8,24.0,327.0,605.98,469.42
2016,9,18,8,0,749.0,73.0,0.7,25.0,379.0,659.06,502.24
2016,9,18,8,15,776.0,76.5,0.8,26.5,428.5,701.87,527.92
2016,9,18,8,30,803.0,80.0,0.9,28.0,478.0,743.36,551.98
2016,9,18,8,45,822.5,83.0,1.0,29.5,523.5,776.53,569.89
2016,9,18,9,0,842.0,86.0,1.1,31.0,569.0,807.48,586.02
2016,9,18,9,15,694.0,143.5,1.15,32.0,560.0,762.05,552.84
2016,9,18,9,30,546.0,201.0,1.2,33.0,551.0,698.33,506.45
2016,9,18,9,45,555.5,209.0,1.3,34.0,582.0,714.84,515.78
2016,9,18,10,0,565.0,217.0,1.4,35.0,613.0,729.12,522.78
2016,9,18,10,15,744.0,153.0,1.4,35.5,696.0,813.49,577.19
2016,9,18,10,30,923.0,89.0,1.4,36.0,779.0,880.89,616.77
2016,9,18,10,45,927.5,90.0,1.45,36.5,799.0,875.85,611.54
2016,9,18,11,0,932.0,91.0,1.5,37.0,819.0,867.42,605.09
2016,9,18,11,15,934.5,91.5,1.55,37.0,831.5,853.48,596.59
2016,9,18,11,30,937.0,92.0,1.6,37.0,844.0,836.29,586.14
2016,9,18,11,45,938.0,92.5,1.7,37.5,848.5,814.74,572.26
2016,9,18,12,0,939.0,93.0,1.8,38.0,853.0,790.13,556.42
2016,9,18,12,15,938.0,93.0,1.85,38.0,849.5,760.66,538.16
2016,9,18,12,30,937.0,93.0,1.9,38.0,846.0,728.48,517.82
2016,9,18,12,45,928.0,95.5,1.95,38.5,832.5,690.9,491.11
2016,9,18,13,0,919.0,98.0,2.0,39.0,819.0,651.41,462.68
2016,9,18,13,15,914.0,97.0,2.0,39.0,799.0,609.35,432.7
2016,9,18,13,30,909.0,96.0,2.0,39.0,779.0,565.59,400.77
2016,9,18,13,45,901.5,95.0,2.05,39.0,752.0,519.09,366.24
2016,9,18,14,0,894.0,94.0,2.1,39.0,725.0,471.49,329.88
2016,9,18,14,15,884.0,92.0,2.1,38.5,691.0,421.19,291.07
2016,9,18,14,30,874.0,90.0,2.1,38.0,657.0,370.47,250.8
2016,9,18,14,45,860.0,87.5,2.1,38.0,617.0,317.99,208.01
2016,9,18,15,0,846.0,85.0,2.1,38.0,577.0,265.95,165.39
2016,9,18,15,15,827.5,82.5,2.05,37.5,531.5,207.44,119.38
2016,9,18,15,30,809.0,80.0,2.0,37.0,486.0,156.41,81.76
2016,9,18,15,45,783.0,76.5,2.0,37.0,437.0,105.74,50.95
2016,9,18,16,0,757.0,73.0,2.0,37.0,388.0,57.78,41.55
2016,9,18,16,15,720.5,68.5,1.75,35.5,336.5,49.16,34.91
2016,9,18,16,30,684.0,64.0,1.5,34.0,285.0,47.58,33.91
2016,9,18,16,45,629.5,58.0,1.3,33.0,233.0,40.62,28.26
2016,9,18,17,0,575.0,52.0,1.1,32.0,181.0,37.89,25.96
2016,9,18,17,15,488.5,43.0,1.1,30.5,132.5,32.39,21.22
2016,9,18,17,30,402.0,34.0,1.1,29.0,84.0,26.63,15.9
2016,9,18,17,45,252.0,21.5,1.1,28.0,47.5,17.17,3.42
2016,9,18,18,0,102.0,9.0,1.1,27.0,11.0,8.58,0.0
2016,9,18,18,15,51.0,4.5,1.05,26.0,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
