Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.5,1.25,21.0,32.0,97.84,20.22
2016,9,19,6,30,242.0,37.0,1.4,22.0,64.0,198.87,149.2
2016,9,19,6,45,335.0,50.0,1.6,23.0,109.5,274.28,215.51
2016,9,19,7,0,428.0,63.0,1.8,24.0,155.0,360.22,286.14
2016,9,19,7,15,487.5,73.0,1.75,24.5,204.5,425.63,338.45
2016,9,19,7,30,547.0,83.0,1.7,25.0,254.0,493.69,390.49
2016,9,19,7,45,597.0,88.5,1.65,26.0,305.0,551.92,432.25
2016,9,19,8,0,647.0,94.0,1.6,27.0,356.0,611.06,472.77
2016,9,19,8,15,677.0,99.5,1.6,28.5,404.5,655.46,499.66
2016,9,19,8,30,707.0,105.0,1.6,30.0,453.0,698.94,525.0
2016,9,19,8,45,735.0,107.0,1.65,31.5,499.0,735.33,545.08
2016,9,19,9,0,763.0,109.0,1.7,33.0,545.0,766.57,561.25
2016,9,19,9,15,780.0,112.5,1.7,33.5,585.0,792.22,575.32
2016,9,19,9,30,797.0,116.0,1.7,34.0,625.0,815.29,587.63
2016,9,19,9,45,811.0,117.5,1.75,34.5,660.0,830.83,595.52
2016,9,19,10,0,825.0,119.0,1.8,35.0,695.0,843.42,601.62
2016,9,19,10,15,834.0,121.0,1.9,35.5,722.5,849.22,603.94
2016,9,19,10,30,843.0,123.0,2.0,36.0,750.0,851.84,604.38
2016,9,19,10,45,852.5,122.5,2.1,36.5,771.5,848.98,601.44
2016,9,19,11,0,862.0,122.0,2.2,37.0,793.0,838.15,593.54
2016,9,19,11,15,865.5,122.5,2.3,37.0,805.5,825.53,585.86
2016,9,19,11,30,869.0,123.0,2.4,37.0,818.0,809.86,576.25
2016,9,19,11,45,874.5,121.5,2.5,37.5,823.5,790.77,563.26
2016,9,19,12,0,880.0,120.0,2.6,38.0,829.0,768.67,548.36
2016,9,19,12,15,879.0,120.0,2.7,38.0,825.5,740.42,530.53
2016,9,19,12,30,878.0,120.0,2.8,38.0,822.0,709.65,509.55
2016,9,19,12,45,876.0,118.5,2.9,38.0,810.5,674.49,485.19
2016,9,19,13,0,874.0,117.0,3.0,38.0,799.0,637.19,458.79
2016,9,19,13,15,868.5,116.0,3.05,37.5,779.0,596.36,430.0
2016,9,19,13,30,863.0,115.0,3.1,37.0,759.0,553.97,399.24
2016,9,19,13,45,859.0,111.5,3.2,37.0,733.0,508.78,364.87
2016,9,19,14,0,855.0,108.0,3.3,37.0,707.0,458.47,325.89
2016,9,19,14,15,843.5,106.0,3.35,36.5,673.0,408.73,286.77
2016,9,19,14,30,832.0,104.0,3.4,36.0,639.0,358.87,246.45
2016,9,19,14,45,820.5,100.0,3.45,36.0,600.0,307.42,203.76
2016,9,19,15,0,809.0,96.0,3.5,36.0,561.0,256.32,161.28
2016,9,19,15,15,788.0,92.5,3.5,35.0,516.0,204.57,120.31
2016,9,19,15,30,767.0,89.0,3.5,34.0,471.0,154.6,83.65
2016,9,19,15,45,741.0,84.5,3.5,33.5,422.5,105.52,54.18
2016,9,19,16,0,715.0,80.0,3.5,33.0,374.0,53.76,39.03
2016,9,19,16,15,675.5,74.5,3.4,32.0,323.0,49.16,35.5
2016,9,19,16,30,636.0,69.0,3.3,31.0,272.0,47.26,34.12
2016,9,19,16,45,576.0,62.5,3.25,30.5,221.0,44.42,31.77
2016,9,19,17,0,516.0,56.0,3.2,30.0,170.0,41.49,29.18
2016,9,19,17,15,426.5,46.0,3.0,28.5,123.0,35.27,23.75
2016,9,19,17,30,337.0,36.0,2.8,27.0,76.0,28.75,17.6
2016,9,19,17,45,168.5,18.0,2.6,26.0,38.0,14.05,0.05
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,124.0,18.5,2.35,16.5,32.0,98.52,8.98
2016,9,20,6,30,248.0,37.0,2.5,17.0,64.0,201.8,153.89
2016,9,20,6,45,361.5,47.5,2.65,17.5,111.0,287.34,231.25
2016,9,20,7,0,475.0,58.0,2.8,18.0,158.0,381.67,311.46
2016,9,20,7,15,535.0,66.0,2.8,18.5,208.0,446.37,365.3
2016,9,20,7,30,595.0,74.0,2.8,19.0,258.0,513.69,418.97
2016,9,20,7,45,648.5,76.5,2.85,20.0,310.0,571.74,462.83
2016,9,20,8,0,702.0,79.0,2.9,21.0,362.0,630.85,504.79
2016,9,20,8,15,556.5,126.0,2.9,21.5,368.0,592.27,471.9
2016,9,20,8,30,411.0,173.0,2.9,22.0,374.0,538.41,426.75
2016,9,20,8,45,476.0,172.0,2.95,23.0,426.0,594.48,467.45
2016,9,20,9,0,541.0,171.0,3.0,24.0,478.0,651.12,506.87
2016,9,20,9,15,523.5,192.0,3.0,24.5,506.5,664.05,512.92
2016,9,20,9,30,506.0,213.0,3.0,25.0,535.0,674.02,517.1
2016,9,20,9,45,687.5,154.5,3.05,25.5,617.5,768.16,584.87
2016,9,20,10,0,869.0,96.0,3.1,26.0,700.0,846.16,636.17
2016,9,20,10,15,877.0,97.5,3.15,26.5,727.0,851.06,636.94
2016,9,20,10,30,885.0,99.0,3.2,27.0,754.0,852.72,636.19
2016,9,20,10,45,891.0,99.5,3.25,27.5,774.5,848.36,631.53
2016,9,20,11,0,897.0,100.0,3.3,28.0,795.0,840.74,624.84
2016,9,20,11,15,900.0,101.0,3.35,28.0,807.0,827.94,616.02
2016,9,20,11,30,903.0,102.0,3.4,28.0,819.0,811.97,605.15
2016,9,20,11,45,701.0,194.0,3.5,28.5,752.5,730.74,546.6
2016,9,20,12,0,499.0,286.0,3.6,29.0,686.0,645.89,481.98
2016,9,20,12,15,498.5,285.0,3.65,29.0,683.0,624.76,467.02
2016,9,20,12,30,498.0,284.0,3.7,29.0,680.0,602.19,450.51
2016,9,20,12,45,484.0,288.5,3.8,29.0,669.0,574.61,430.1
2016,9,20,13,0,470.0,293.0,3.9,29.0,658.0,546.64,409.17
2016,9,20,13,15,527.0,264.0,3.95,29.0,663.5,529.17,396.2
2016,9,20,13,30,584.0,235.0,4.0,29.0,669.0,506.49,378.59
2016,9,20,13,45,590.5,219.5,4.05,29.0,644.5,466.06,347.09
2016,9,20,14,0,597.0,204.0,4.1,29.0,620.0,424.01,313.61
2016,9,20,14,15,593.5,194.0,4.1,28.5,590.5,381.62,279.6
2016,9,20,14,30,590.0,184.0,4.1,28.0,561.0,338.95,244.55
2016,9,20,14,45,687.5,139.5,4.15,28.0,552.0,295.01,204.72
2016,9,20,15,0,785.0,95.0,4.2,28.0,543.0,246.1,159.51
2016,9,20,15,15,773.5,91.0,4.15,27.0,502.5,196.89,118.9
2016,9,20,15,30,762.0,87.0,4.1,26.0,462.0,148.46,82.22
2016,9,20,15,45,610.0,106.5,4.05,25.5,387.0,105.78,61.56
2016,9,20,16,0,458.0,126.0,4.0,25.0,312.0,85.64,67.56
2016,9,20,16,15,539.5,98.0,3.9,24.0,288.0,67.76,52.74
2016,9,20,16,30,621.0,70.0,3.8,23.0,264.0,48.29,36.25
2016,9,20,16,45,559.0,63.0,3.7,22.5,213.5,45.08,33.49
2016,9,20,17,0,497.0,56.0,3.6,22.0,163.0,41.76,30.46
2016,9,20,17,15,405.0,46.0,3.45,21.0,117.0,35.54,24.78
2016,9,20,17,30,313.0,36.0,3.3,20.0,71.0,29.06,18.25
2016,9,20,17,45,156.5,18.0,3.2,19.5,35.5,14.24,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,138.0,18.0,3.65,14.5,33.0,103.48,0.0
2016,9,21,6,30,276.0,36.0,3.8,15.0,66.0,214.44,164.13
2016,9,21,6,45,387.5,46.0,4.0,15.5,112.5,299.16,243.04
2016,9,21,7,0,499.0,56.0,4.2,16.0,159.0,392.33,323.79
2016,9,21,7,15,559.5,63.0,4.25,16.0,209.5,456.74,379.38
2016,9,21,7,30,620.0,70.0,4.3,16.0,260.0,523.74,435.07
2016,9,21,7,45,667.5,74.0,4.4,16.5,311.5,579.95,479.69
2016,9,21,8,0,715.0,78.0,4.5,17.0,363.0,636.9,522.38
2016,9,21,8,15,743.0,82.0,4.55,17.5,412.0,676.21,550.08
2016,9,21,8,30,771.0,86.0,4.6,18.0,461.0,717.88,579.04
2016,9,21,8,45,795.5,87.5,4.65,18.5,506.5,752.24,601.99
2016,9,21,9,0,820.0,89.0,4.7,19.0,552.0,784.62,623.19
2016,9,21,9,15,835.0,91.5,4.75,19.0,592.0,808.06,638.9
2016,9,21,9,30,850.0,94.0,4.8,19.0,632.0,822.6,648.18
2016,9,21,9,45,865.0,94.0,4.85,19.5,667.0,837.77,656.78
2016,9,21,10,0,880.0,94.0,4.9,20.0,702.0,849.95,663.29
2016,9,21,10,15,888.0,95.5,4.9,20.0,730.0,854.76,665.61
2016,9,21,10,30,896.0,97.0,4.9,20.0,758.0,856.28,665.76
2016,9,21,10,45,904.0,97.0,4.9,20.5,778.5,852.88,661.26
2016,9,21,11,0,912.0,97.0,4.9,21.0,799.0,846.14,654.56
2016,9,21,11,15,915.5,97.5,4.85,21.0,812.0,832.96,644.43
2016,9,21,11,30,919.0,98.0,4.8,21.0,825.0,816.55,632.15
2016,9,21,11,45,921.0,98.5,4.75,21.0,830.0,795.82,616.9
2016,9,21,12,0,923.0,99.0,4.7,21.0,835.0,772.06,599.56
2016,9,21,12,15,923.5,99.0,4.75,21.0,832.5,743.8,579.52
2016,9,21,12,30,924.0,99.0,4.8,21.0,830.0,712.8,556.24
2016,9,21,12,45,920.5,99.5,4.85,21.0,818.5,677.11,528.57
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,639.21,498.68
2016,9,21,13,15,914.0,99.5,5.0,20.5,789.0,598.65,467.17
2016,9,21,13,30,911.0,99.0,5.1,20.0,771.0,556.21,433.21
2016,9,21,13,45,907.0,97.0,5.2,20.0,745.5,510.28,394.71
2016,9,21,14,0,903.0,95.0,5.3,20.0,720.0,462.96,354.04
2016,9,21,14,15,894.5,93.5,5.3,20.0,687.0,413.18,310.29
2016,9,21,14,30,886.0,92.0,5.3,20.0,654.0,362.81,265.18
2016,9,21,14,45,876.0,89.0,5.35,20.0,615.0,310.43,218.05
2016,9,21,15,0,866.0,86.0,5.4,20.0,576.0,252.09,166.39
2016,9,21,15,15,848.0,83.0,5.3,19.5,530.5,198.41,120.65
2016,9,21,15,30,830.0,80.0,5.2,19.0,485.0,146.14,80.33
2016,9,21,15,45,807.0,76.0,5.15,19.0,435.5,94.43,49.27
2016,9,21,16,0,784.0,72.0,5.1,19.0,386.0,50.76,38.91
2016,9,21,16,15,745.5,67.5,4.95,18.5,333.5,49.17,37.7
2016,9,21,16,30,707.0,63.0,4.8,18.0,281.0,47.57,36.4
2016,9,21,16,45,651.5,56.5,4.7,17.5,228.0,40.19,29.89
2016,9,21,17,0,596.0,50.0,4.6,17.0,175.0,36.99,26.91
2016,9,21,17,15,496.5,41.5,4.35,16.5,125.0,31.85,22.01
2016,9,21,17,30,397.0,33.0,4.1,16.0,75.0,26.54,16.24
2016,9,21,17,45,198.5,16.5,3.95,15.5,37.5,13.05,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,98.59,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,205.0,155.98
2016,9,22,6,45,360.0,48.5,3.95,14.5,109.0,285.23,232.08
2016,9,22,7,0,465.0,60.0,4.1,15.0,155.0,375.08,310.36
2016,9,22,7,15,529.5,68.0,4.05,15.5,206.0,442.08,367.47
2016,9,22,7,30,594.0,76.0,4.0,16.0,257.0,511.86,424.51
2016,9,22,7,45,647.0,80.0,4.0,16.5,309.0,571.1,471.24
2016,9,22,8,0,700.0,84.0,4.0,17.0,361.0,631.32,516.53
2016,9,22,8,15,661.5,99.5,3.95,17.5,388.0,637.29,518.32
2016,9,22,8,30,623.0,115.0,3.9,18.0,415.0,638.66,516.73
2016,9,22,8,45,722.5,104.5,3.85,18.5,485.0,714.99,571.49
2016,9,22,9,0,822.0,94.0,3.8,19.0,555.0,789.25,622.72
2016,9,22,9,15,838.0,96.5,3.8,19.5,595.5,813.37,636.88
2016,9,22,9,30,854.0,99.0,3.8,20.0,636.0,834.74,649.32
2016,9,22,9,45,876.5,96.0,3.85,20.5,673.5,846.41,655.11
2016,9,22,10,0,899.0,93.0,3.9,21.0,711.0,861.42,663.41
2016,9,22,10,15,907.0,94.5,3.9,21.0,738.5,866.09,665.53
2016,9,22,10,30,915.0,96.0,3.9,21.0,766.0,867.42,665.52
2016,9,22,10,45,921.5,96.0,3.95,21.5,787.0,862.52,660.3
2016,9,22,11,0,928.0,96.0,4.0,22.0,808.0,854.26,652.91
2016,9,22,11,15,931.0,96.5,4.0,22.0,820.0,840.35,642.75
2016,9,22,11,30,934.0,97.0,4.0,22.0,832.0,823.18,630.44
2016,9,22,11,45,935.0,97.0,4.05,22.5,836.0,800.81,613.58
2016,9,22,12,0,936.0,97.0,4.1,23.0,840.0,775.41,594.69
2016,9,22,12,15,935.0,97.0,4.1,23.0,836.0,745.7,573.73
2016,9,22,12,30,934.0,97.0,4.1,23.0,832.0,713.3,549.47
2016,9,22,12,45,929.5,97.0,4.1,23.0,819.0,676.16,520.99
2016,9,22,13,0,925.0,97.0,4.1,23.0,806.0,636.87,490.38
2016,9,22,13,15,919.5,96.0,4.05,23.0,786.0,594.17,456.48
2016,9,22,13,30,914.0,95.0,4.0,23.0,766.0,549.79,420.54
2016,9,22,13,45,903.5,95.0,4.0,23.0,737.5,502.5,381.6
2016,9,22,14,0,893.0,95.0,4.0,23.0,709.0,454.36,341.02
2016,9,22,14,15,882.0,93.0,4.0,23.0,674.0,403.74,297.58
2016,9,22,14,30,871.0,91.0,4.0,23.0,639.0,352.8,253.02
2016,9,22,14,45,854.0,89.5,4.0,23.0,598.0,294.99,202.82
2016,9,22,15,0,837.0,88.0,4.0,23.0,557.0,243.22,157.6
2016,9,22,15,15,816.5,85.0,4.05,22.5,511.5,190.75,114.07
2016,9,22,15,30,796.0,82.0,4.1,22.0,466.0,140.0,76.2
2016,9,22,15,45,762.5,79.5,4.15,21.5,416.0,90.97,48.78
2016,9,22,16,0,729.0,77.0,4.2,21.0,366.0,54.91,42.19
2016,9,22,16,15,688.0,72.0,4.15,20.5,314.0,48.11,36.47
2016,9,22,16,30,647.0,67.0,4.1,20.0,262.0,46.53,35.18
2016,9,22,16,45,579.0,60.5,4.1,19.5,210.5,43.61,32.61
2016,9,22,17,0,511.0,54.0,4.1,19.0,159.0,40.63,29.8
2016,9,22,17,15,410.0,44.0,3.9,18.0,112.0,34.32,23.92
2016,9,22,17,30,309.0,34.0,3.7,17.0,65.0,27.77,16.81
2016,9,22,17,45,154.5,17.0,3.55,16.5,32.5,13.7,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,14.5,1.05,12.5,32.5,117.75,0.0
2016,9,23,6,30,357.0,29.0,1.2,13.0,65.0,246.8,185.9
2016,9,23,6,45,457.5,37.5,1.35,14.0,112.0,325.55,262.21
2016,9,23,7,0,558.0,46.0,1.5,15.0,159.0,411.98,335.97
2016,9,23,7,15,616.0,52.0,1.6,16.0,209.5,474.86,387.95
2016,9,23,7,30,674.0,58.0,1.7,17.0,260.0,536.87,436.87
2016,9,23,7,45,712.5,62.5,1.8,18.0,311.0,589.2,475.56
2016,9,23,8,0,751.0,67.0,1.9,19.0,362.0,641.56,512.06
2016,9,23,8,15,777.5,70.0,2.1,19.5,410.5,682.7,540.78
2016,9,23,8,30,804.0,73.0,2.3,20.0,459.0,722.49,568.01
2016,9,23,8,45,823.0,76.0,2.55,21.0,503.5,754.68,588.53
2016,9,23,9,0,842.0,79.0,2.8,22.0,548.0,778.51,602.84
2016,9,23,9,15,856.0,81.0,2.85,22.5,587.5,800.81,616.0
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,820.37,627.19
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,833.77,634.44
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,844.08,639.66
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,847.42,639.91
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,847.47,638.09
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.5,841.72,632.74
2016,9,23,11,0,915.0,89.0,3.4,26.0,787.0,832.66,625.28
2016,9,23,11,15,917.0,89.5,3.45,26.0,798.5,818.21,615.21
2016,9,23,11,30,919.0,90.0,3.5,26.0,810.0,800.58,603.07
2016,9,23,11,45,918.5,90.5,3.6,26.5,813.0,777.97,586.59
2016,9,23,12,0,918.0,91.0,3.7,27.0,816.0,752.45,568.15
2016,9,23,12,15,916.5,91.0,3.75,27.0,811.5,722.96,547.84
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,690.87,524.22
2016,9,23,12,45,907.0,92.5,3.85,27.0,793.5,653.67,496.18
2016,9,23,13,0,899.0,94.0,3.9,27.0,780.0,614.59,466.23
2016,9,23,13,15,893.0,93.5,3.9,26.5,759.5,573.13,434.63
2016,9,23,13,30,887.0,93.0,3.9,26.0,739.0,530.09,400.94
2016,9,23,13,45,877.5,92.0,3.95,26.0,711.0,483.63,363.07
2016,9,23,14,0,868.0,91.0,4.0,26.0,683.0,436.32,323.56
2016,9,23,14,15,856.5,89.5,4.0,25.5,649.5,387.21,282.26
2016,9,23,14,30,845.0,88.0,4.0,25.0,616.0,337.89,239.82
2016,9,23,14,45,725.0,117.0,4.05,25.0,549.0,275.79,189.91
2016,9,23,15,0,605.0,146.0,4.1,25.0,482.0,233.84,157.46
2016,9,23,15,15,545.0,148.5,4.1,24.5,432.5,192.11,125.6
2016,9,23,15,30,485.0,151.0,4.1,24.0,383.0,155.12,100.66
2016,9,23,15,45,605.5,109.5,4.15,24.0,367.5,98.4,59.86
2016,9,23,16,0,726.0,68.0,4.2,24.0,352.0,47.83,35.59
2016,9,23,16,15,687.0,63.5,4.1,23.0,302.0,46.14,34.38
2016,9,23,16,30,648.0,59.0,4.0,22.0,252.0,40.46,29.62
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,38.07,27.5
2016,9,23,17,0,518.0,48.0,3.8,21.0,151.0,35.64,25.2
2016,9,23,17,15,418.5,38.5,3.65,20.0,105.5,29.55,19.56
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,23.19,12.57
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,11.52,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.5,1.1,15.0,32.0,121.86,0.0
2016,9,24,6,30,386.0,27.0,1.3,16.0,64.0,258.2,190.1
2016,9,24,6,45,483.5,35.0,1.5,17.0,111.0,335.26,266.64
2016,9,24,7,0,581.0,43.0,1.7,18.0,158.0,415.58,335.43
2016,9,24,7,15,639.0,48.0,1.85,18.5,209.5,478.61,388.19
2016,9,24,7,30,697.0,53.0,2.0,19.0,261.0,543.81,440.31
2016,9,24,7,45,735.0,57.0,2.15,20.0,312.0,595.63,478.51
2016,9,24,8,0,773.0,61.0,2.3,21.0,363.0,647.45,514.73
2016,9,24,8,15,800.0,64.5,2.35,21.5,412.5,690.01,543.49
2016,9,24,8,30,827.0,68.0,2.4,22.0,462.0,725.11,566.23
2016,9,24,8,45,846.5,70.0,2.45,23.0,507.0,756.86,585.08
2016,9,24,9,0,866.0,72.0,2.5,24.0,552.0,786.42,602.04
2016,9,24,9,15,880.0,74.0,2.6,25.0,592.5,809.03,614.28
2016,9,24,9,30,894.0,76.0,2.7,26.0,633.0,828.8,624.51
2016,9,24,9,45,908.0,76.0,2.85,27.0,668.0,843.24,631.43
2016,9,24,10,0,922.0,76.0,3.0,28.0,703.0,854.56,636.27
2016,9,24,10,15,929.5,77.0,3.05,28.5,730.5,858.31,636.74
2016,9,24,10,30,937.0,78.0,3.1,29.0,758.0,858.65,635.11
2016,9,24,10,45,942.0,78.5,3.15,29.5,778.0,852.97,629.59
2016,9,24,11,0,947.0,79.0,3.2,30.0,798.0,843.86,621.97
2016,9,24,11,15,950.0,79.5,3.15,30.0,810.0,829.76,611.83
2016,9,24,11,30,953.0,80.0,3.1,30.0,822.0,812.34,599.6
2016,9,24,11,45,954.5,80.0,3.1,30.5,826.5,790.03,583.26
2016,9,24,12,0,956.0,80.0,3.1,31.0,831.0,764.61,564.94
2016,9,24,12,15,955.0,80.0,3.1,31.0,826.5,734.46,544.58
2016,9,24,12,30,954.0,80.0,3.1,31.0,822.0,701.56,521.05
2016,9,24,12,45,941.0,85.0,3.1,31.5,807.5,663.36,491.74
2016,9,24,13,0,928.0,90.0,3.1,32.0,793.0,623.43,460.8
2016,9,24,13,15,923.0,89.0,3.1,32.0,773.0,580.92,428.48
2016,9,24,13,30,918.0,88.0,3.1,32.0,753.0,536.69,394.1
2016,9,24,13,45,909.5,87.0,3.15,32.5,725.0,489.36,355.94
2016,9,24,14,0,901.0,86.0,3.2,33.0,697.0,441.02,316.14
2016,9,24,14,15,890.0,84.5,3.2,32.5,662.0,390.58,275.03
2016,9,24,14,30,879.0,83.0,3.2,32.0,627.0,339.82,232.68
2016,9,24,14,45,863.5,81.0,3.2,32.0,586.5,287.4,188.27
2016,9,24,15,0,848.0,79.0,3.2,32.0,546.0,235.58,144.8
2016,9,24,15,15,827.5,76.0,3.15,31.5,500.5,176.69,98.44
2016,9,24,15,30,807.0,73.0,3.1,31.0,455.0,125.58,62.82
2016,9,24,15,45,778.5,69.5,3.1,31.0,405.5,75.68,37.83
2016,9,24,16,0,750.0,66.0,3.1,31.0,356.0,46.56,33.45
2016,9,24,16,15,709.5,61.5,2.8,30.0,304.5,44.78,32.19
2016,9,24,16,30,669.0,57.0,2.5,29.0,253.0,42.98,30.81
2016,9,24,16,45,607.0,51.0,2.2,28.0,202.0,36.31,25.2
2016,9,24,17,0,545.0,45.0,1.9,27.0,151.0,33.35,22.55
2016,9,24,17,15,441.0,36.0,1.75,25.5,104.5,27.58,17.34
2016,9,24,17,30,337.0,27.0,1.6,24.0,58.0,21.56,10.48
2016,9,24,17,45,168.5,13.5,1.5,23.0,29.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,194.5,13.0,1.25,16.0,31.5,120.64,0.0
2016,9,25,6,30,389.0,26.0,1.5,17.0,63.0,257.52,186.36
2016,9,25,6,45,490.0,34.5,1.75,18.0,110.5,331.68,262.85
2016,9,25,7,0,591.0,43.0,2.0,19.0,158.0,419.66,337.73
2016,9,25,7,15,649.5,48.5,2.0,20.0,210.0,483.8,390.2
2016,9,25,7,30,708.0,54.0,2.0,21.0,262.0,550.11,441.54
2016,9,25,7,45,746.0,58.0,2.05,22.0,313.5,602.14,479.23
2016,9,25,8,0,784.0,62.0,2.1,23.0,365.0,654.09,514.63
2016,9,25,8,15,810.0,65.0,2.25,24.5,414.5,695.39,540.6
2016,9,25,8,30,836.0,68.0,2.4,26.0,464.0,729.19,560.48
2016,9,25,8,45,853.0,71.0,2.55,27.5,508.5,760.23,577.94
2016,9,25,9,0,870.0,74.0,2.7,29.0,553.0,788.93,593.39
2016,9,25,9,15,883.5,76.0,2.75,29.5,593.0,811.01,605.88
2016,9,25,9,30,897.0,78.0,2.8,30.0,633.0,830.24,616.43
2016,9,25,9,45,910.5,77.5,2.85,31.0,667.5,843.55,621.78
2016,9,25,10,0,924.0,77.0,2.9,32.0,702.0,853.73,625.12
2016,9,25,10,15,930.5,78.0,2.85,32.5,729.0,856.53,624.3
2016,9,25,10,30,937.0,79.0,2.8,33.0,756.0,855.93,621.44
2016,9,25,10,45,939.0,81.5,2.75,34.0,775.0,849.85,613.89
2016,9,25,11,0,941.0,84.0,2.7,35.0,794.0,840.36,604.33
2016,9,25,11,15,943.5,84.5,2.55,35.0,805.5,825.8,593.48
2016,9,25,11,30,946.0,85.0,2.4,35.0,817.0,807.96,580.63
2016,9,25,11,45,941.5,87.5,2.25,35.5,819.5,783.74,562.55
2016,9,25,12,0,937.0,90.0,2.1,36.0,822.0,756.67,542.79
2016,9,25,12,15,936.0,90.0,1.9,36.0,817.5,726.86,521.99
2016,9,25,12,30,935.0,90.0,1.7,36.0,813.0,694.37,497.91
2016,9,25,12,45,918.0,96.0,1.5,36.5,797.0,655.12,467.84
2016,9,25,13,0,901.0,102.0,1.3,37.0,781.0,614.45,436.58
2016,9,25,13,15,895.0,101.0,1.1,37.0,760.5,572.3,404.91
2016,9,25,13,30,889.0,100.0,0.9,37.0,740.0,528.59,371.53
2016,9,25,13,45,875.0,101.0,0.75,37.0,710.5,481.66,335.58
2016,9,25,14,0,861.0,102.0,0.6,37.0,681.0,434.23,298.52
2016,9,25,14,15,848.5,100.0,0.55,37.0,646.5,380.0,256.55
2016,9,25,14,30,836.0,98.0,0.5,37.0,612.0,329.8,216.51
2016,9,25,14,45,815.0,96.5,0.5,37.0,570.5,278.12,175.38
2016,9,25,15,0,794.0,95.0,0.5,37.0,529.0,227.78,135.61
2016,9,25,15,15,771.5,91.5,0.65,36.5,483.5,177.15,98.0
2016,9,25,15,30,749.0,88.0,0.8,36.0,438.0,128.54,66.16
2016,9,25,15,45,715.5,84.0,0.95,36.0,388.5,75.91,40.15
2016,9,25,16,0,682.0,80.0,1.1,36.0,339.0,52.54,37.55
2016,9,25,16,15,637.5,74.0,1.05,34.5,288.5,50.35,36.1
2016,9,25,16,30,593.0,68.0,1.0,33.0,238.0,48.07,34.45
2016,9,25,16,45,527.0,59.5,0.95,32.0,188.0,43.53,30.7
2016,9,25,17,0,461.0,51.0,0.9,31.0,138.0,38.78,26.57
2016,9,25,17,15,357.0,39.5,0.95,29.5,94.0,30.97,19.68
2016,9,25,17,30,253.0,28.0,1.0,28.0,50.0,22.75,10.38
2016,9,25,17,45,126.5,14.0,1.05,27.0,25.0,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,67.46,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,181.29,125.66
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,260.63,201.51
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,347.3,272.61
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,414.52,326.22
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,484.73,379.71
2016,9,26,7,45,609.5,83.0,1.3,27.0,291.0,540.74,420.45
2016,9,26,8,0,655.0,90.0,1.4,28.0,342.0,597.37,460.06
2016,9,26,8,15,687.5,95.5,1.4,29.0,390.5,642.79,489.16
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,687.31,516.33
2016,9,26,8,45,744.0,105.0,1.4,31.5,484.5,722.15,535.04
2016,9,26,9,0,768.0,109.0,1.4,33.0,530.0,755.1,551.99
2016,9,26,9,15,785.5,112.5,1.35,33.5,570.0,776.72,562.86
2016,9,26,9,30,803.0,116.0,1.3,34.0,610.0,799.35,574.35
2016,9,26,9,45,816.5,118.0,1.3,35.0,644.5,814.23,580.12
2016,9,26,10,0,830.0,120.0,1.3,36.0,679.0,826.11,584.06
2016,9,26,10,15,839.5,122.0,1.35,36.5,706.5,831.58,585.81
2016,9,26,10,30,849.0,124.0,1.4,37.0,734.0,833.82,585.72
2016,9,26,10,45,855.5,125.0,1.45,37.5,754.0,829.32,581.52
2016,9,26,11,0,862.0,126.0,1.5,38.0,774.0,821.58,575.47
2016,9,26,11,15,865.5,127.0,1.6,38.0,786.0,808.27,567.72
2016,9,26,11,30,869.0,128.0,1.7,38.0,798.0,791.85,558.03
2016,9,26,11,45,870.0,128.5,1.85,38.5,802.0,770.04,544.12
2016,9,26,12,0,871.0,129.0,2.0,39.0,806.0,745.39,527.84
2016,9,26,12,15,870.0,128.5,2.15,39.0,801.0,715.67,508.45
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,683.49,486.91
2016,9,26,12,45,892.0,114.5,2.5,39.0,790.5,651.95,465.75
2016,9,26,13,0,915.0,101.0,2.7,39.0,785.0,617.19,441.5
2016,9,26,13,15,909.5,100.0,2.8,39.0,764.5,574.74,410.5
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,530.64,377.46
2016,9,26,13,45,896.0,97.0,3.0,39.0,716.5,483.13,341.06
2016,9,26,14,0,888.0,95.0,3.1,39.0,689.0,434.63,302.88
2016,9,26,14,15,877.0,93.0,3.15,38.5,654.0,384.31,262.9
2016,9,26,14,30,866.0,91.0,3.2,38.0,619.0,333.7,221.76
2016,9,26,14,45,851.5,88.0,3.3,37.5,578.5,275.75,174.9
2016,9,26,15,0,837.0,85.0,3.4,37.0,538.0,223.63,132.72
2016,9,26,15,15,816.0,82.0,3.35,36.5,492.0,171.47,92.99
2016,9,26,15,30,795.0,79.0,3.3,36.0,446.0,121.09,59.97
2016,9,26,15,45,751.0,78.0,3.3,35.5,394.0,73.73,40.04
2016,9,26,16,0,707.0,77.0,3.3,35.0,342.0,50.65,36.22
2016,9,26,16,15,663.0,71.0,2.9,34.0,291.0,48.35,34.55
2016,9,26,16,30,619.0,65.0,2.5,33.0,240.0,45.96,32.7
2016,9,26,16,45,537.0,58.5,2.15,32.0,187.5,42.99,30.22
2016,9,26,17,0,455.0,52.0,1.8,31.0,135.0,40.02,27.53
2016,9,26,17,15,351.0,39.0,1.65,29.5,90.5,30.8,19.42
2016,9,26,17,30,247.0,26.0,1.5,28.0,46.0,21.07,8.23
2016,9,26,17,45,123.5,13.0,1.35,26.5,23.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,45.94,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,134.15,90.41
2016,9,27,6,45,206.5,49.0,1.15,22.0,80.5,198.23,153.26
2016,9,27,7,0,272.0,69.0,1.1,23.0,120.0,266.59,210.41
2016,9,27,7,15,330.0,85.5,1.2,24.0,167.0,329.91,261.74
2016,9,27,7,30,388.0,102.0,1.3,25.0,214.0,396.4,313.52
2016,9,27,7,45,423.0,117.0,1.45,26.0,260.5,447.92,352.04
2016,9,27,8,0,458.0,132.0,1.6,27.0,307.0,500.07,389.7
2016,9,27,8,15,492.0,143.0,1.5,28.0,353.0,546.98,421.23
2016,9,27,8,30,526.0,154.0,1.4,29.0,399.0,593.73,451.37
2016,9,27,8,45,549.0,163.5,1.35,30.0,441.5,629.62,473.08
2016,9,27,9,0,572.0,173.0,1.3,31.0,484.0,664.19,493.26
2016,9,27,9,15,592.0,180.0,1.4,32.0,523.0,691.92,509.59
2016,9,27,9,30,612.0,187.0,1.5,33.0,562.0,721.89,527.07
2016,9,27,9,45,710.5,157.0,1.6,34.0,615.5,770.73,558.17
2016,9,27,10,0,809.0,127.0,1.7,35.0,669.0,813.13,582.87
2016,9,27,10,15,818.5,129.0,1.8,35.0,695.5,818.47,585.89
2016,9,27,10,30,828.0,131.0,1.9,35.0,722.0,820.65,587.33
2016,9,27,10,45,793.5,152.0,2.05,35.5,730.5,803.92,575.82
2016,9,27,11,0,759.0,173.0,2.2,36.0,739.0,787.19,564.46
2016,9,27,11,15,763.0,174.0,2.3,36.0,750.5,774.81,556.37
2016,9,27,11,30,767.0,175.0,2.4,36.0,762.0,759.6,546.27
2016,9,27,11,45,739.0,189.5,2.55,36.5,757.5,731.51,526.07
2016,9,27,12,0,711.0,204.0,2.7,37.0,753.0,701.88,504.72
2016,9,27,12,15,709.0,203.5,2.75,37.0,748.5,674.58,485.83
2016,9,27,12,30,707.0,203.0,2.8,37.0,744.0,645.35,465.29
2016,9,27,12,45,745.5,181.0,2.9,37.0,743.0,619.12,447.17
2016,9,27,13,0,784.0,159.0,3.0,37.0,742.0,588.63,425.39
2016,9,27,13,15,776.5,157.0,3.05,36.5,721.5,547.51,395.78
2016,9,27,13,30,769.0,155.0,3.1,36.0,701.0,505.34,364.58
2016,9,27,13,45,729.0,164.5,3.15,36.0,666.0,458.06,328.23
2016,9,27,14,0,689.0,174.0,3.2,36.0,631.0,412.95,292.91
2016,9,27,14,15,673.0,169.5,3.2,35.5,596.5,366.72,256.52
2016,9,27,14,30,657.0,165.0,3.2,35.0,562.0,321.26,220.05
2016,9,27,14,45,640.0,157.5,3.2,35.0,523.0,274.02,181.7
2016,9,27,15,0,623.0,150.0,3.2,35.0,484.0,228.1,145.0
2016,9,27,15,15,596.0,143.0,3.15,34.5,440.0,182.8,111.42
2016,9,27,15,30,569.0,136.0,3.1,34.0,396.0,139.89,83.75
2016,9,27,15,45,557.5,121.5,3.05,33.5,352.5,94.55,61.47
2016,9,27,16,0,546.0,107.0,3.0,33.0,309.0,74.59,56.32
2016,9,27,16,15,498.0,96.5,2.8,32.0,260.0,68.55,51.65
2016,9,27,16,30,450.0,86.0,2.6,31.0,211.0,62.52,46.81
2016,9,27,16,45,410.5,71.0,2.4,30.0,166.5,52.76,38.63
2016,9,27,17,0,371.0,56.0,2.2,29.0,122.0,42.52,29.8
2016,9,27,17,15,272.5,40.5,1.95,27.5,80.0,31.32,19.91
2016,9,27,17,30,174.0,25.0,1.7,26.0,38.0,19.65,6.11
2016,9,27,17,45,87.0,12.5,1.5,24.5,19.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,50.99,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,145.36,97.79
2016,9,28,6,45,255.0,46.5,2.4,17.0,86.0,220.35,174.38
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,301.7,244.51
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.5,365.69,298.69
2016,9,28,7,30,476.0,87.0,2.5,19.0,223.0,433.32,353.67
2016,9,28,7,45,534.0,93.5,2.45,20.0,273.0,497.38,402.97
2016,9,28,8,0,592.0,100.0,2.4,21.0,323.0,559.97,449.16
2016,9,28,8,15,625.5,106.0,2.35,22.0,370.5,604.92,480.22
2016,9,28,8,30,659.0,112.0,2.3,23.0,418.0,649.09,509.65
2016,9,28,8,45,683.5,117.0,2.3,24.0,461.5,684.06,531.19
2016,9,28,9,0,708.0,122.0,2.3,25.0,505.0,717.27,551.04
2016,9,28,9,15,726.5,126.0,2.3,25.5,544.5,742.51,566.03
2016,9,28,9,30,745.0,130.0,2.3,26.0,584.0,765.34,579.27
2016,9,28,9,45,758.0,133.5,2.3,27.0,617.0,780.52,586.03
2016,9,28,10,0,771.0,137.0,2.3,28.0,650.0,792.85,590.9
2016,9,28,10,15,781.0,139.5,2.35,28.5,676.5,795.68,590.94
2016,9,28,10,30,791.0,142.0,2.4,29.0,703.0,798.81,591.39
2016,9,28,10,45,770.0,156.5,2.5,29.5,715.5,789.16,583.66
2016,9,28,11,0,749.0,171.0,2.6,30.0,728.0,773.94,572.23
2016,9,28,11,15,753.5,172.0,2.7,30.0,739.5,762.07,564.05
2016,9,28,11,30,758.0,173.0,2.8,30.0,751.0,747.39,553.82
2016,9,28,11,45,738.5,184.0,2.95,30.5,749.0,722.36,535.07
2016,9,28,12,0,719.0,195.0,3.1,31.0,747.0,695.52,514.96
2016,9,28,12,15,717.0,194.5,3.25,31.0,742.5,668.09,495.61
2016,9,28,12,30,715.0,194.0,3.4,31.0,738.0,638.69,474.48
2016,9,28,12,45,724.5,186.0,3.55,31.0,729.5,607.52,451.82
2016,9,28,13,0,734.0,178.0,3.7,31.0,721.0,573.97,426.85
2016,9,28,13,15,726.5,175.5,3.75,30.5,700.5,534.19,397.19
2016,9,28,13,30,719.0,173.0,3.8,30.0,680.0,493.49,366.06
2016,9,28,13,45,696.5,174.5,3.9,30.0,650.0,449.07,330.78
2016,9,28,14,0,674.0,176.0,4.0,30.0,620.0,405.45,295.43
2016,9,28,14,15,658.5,171.5,4.0,29.5,586.0,360.17,258.62
2016,9,28,14,30,643.0,167.0,4.0,29.0,552.0,315.65,221.8
2016,9,28,14,45,630.0,158.0,4.0,28.5,514.5,268.87,183.05
2016,9,28,15,0,617.0,149.0,4.0,28.0,477.0,223.03,145.61
2016,9,28,15,15,589.0,142.0,3.9,27.0,433.0,178.07,111.79
2016,9,28,15,30,561.0,135.0,3.8,26.0,389.0,135.54,84.22
2016,9,28,15,45,547.5,121.0,3.75,25.5,345.5,91.02,62.85
2016,9,28,16,0,534.0,107.0,3.7,25.0,302.0,74.49,58.24
2016,9,28,16,15,484.5,97.0,3.6,24.0,253.5,69.1,53.94
2016,9,28,16,30,435.0,87.0,3.5,23.0,205.0,63.45,49.24
2016,9,28,16,45,389.5,71.5,3.4,22.0,160.5,53.28,40.42
2016,9,28,17,0,344.0,56.0,3.3,21.0,116.0,42.62,30.93
2016,9,28,17,15,243.0,40.0,3.25,20.0,75.0,31.01,20.21
2016,9,28,17,30,142.0,24.0,3.2,19.0,34.0,18.9,4.15
2016,9,28,17,45,71.0,12.0,3.2,18.5,17.0,11.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
