Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,126.0,14.0,2.1,12.5,24.0,70.09,0.0
2016,9,29,6,30,252.0,28.0,2.3,13.0,48.0,185.35,123.17
2016,9,29,6,45,361.0,39.0,2.5,13.5,92.5,267.9,214.76
2016,9,29,7,0,470.0,50.0,2.7,14.0,137.0,356.57,292.99
2016,9,29,7,15,536.5,58.0,2.7,14.5,186.5,422.91,350.12
2016,9,29,7,30,603.0,66.0,2.7,15.0,236.0,492.34,407.31
2016,9,29,7,45,649.0,71.5,2.7,16.0,286.5,547.29,449.97
2016,9,29,8,0,695.0,77.0,2.7,17.0,337.0,602.88,491.26
2016,9,29,8,15,726.0,81.0,2.7,17.5,385.0,642.41,518.82
2016,9,29,8,30,757.0,85.0,2.7,18.0,433.0,684.74,547.81
2016,9,29,8,45,780.0,88.0,2.7,19.0,478.0,718.3,568.57
2016,9,29,9,0,803.0,91.0,2.7,20.0,523.0,749.8,587.45
2016,9,29,9,15,819.0,94.0,2.7,20.5,562.5,773.4,601.49
2016,9,29,9,30,835.0,97.0,2.7,21.0,602.0,794.3,613.57
2016,9,29,9,45,849.5,97.5,2.7,22.0,636.0,808.24,619.55
2016,9,29,10,0,864.0,98.0,2.7,23.0,670.0,813.79,619.77
2016,9,29,10,15,872.5,99.5,2.7,23.5,697.0,818.12,620.53
2016,9,29,10,30,881.0,101.0,2.7,24.0,724.0,819.23,619.21
2016,9,29,10,45,886.0,102.5,2.75,24.5,743.0,814.28,614.2
2016,9,29,11,0,891.0,104.0,2.8,25.0,762.0,806.07,607.14
2016,9,29,11,15,894.0,104.5,2.85,25.0,773.5,792.08,597.43
2016,9,29,11,30,897.0,105.0,2.9,25.0,785.0,774.96,585.66
2016,9,29,11,45,898.0,105.0,2.95,25.5,788.5,752.84,569.37
2016,9,29,12,0,899.0,105.0,3.0,26.0,792.0,727.84,550.97
2016,9,29,12,15,897.5,105.0,3.1,26.0,787.0,698.38,529.46
2016,9,29,12,30,896.0,105.0,3.2,26.0,782.0,666.4,505.71
2016,9,29,12,45,897.0,102.0,3.3,26.5,770.5,630.75,477.92
2016,9,29,13,0,898.0,99.0,3.4,27.0,759.0,592.75,447.83
2016,9,29,13,15,892.0,98.0,3.45,26.5,738.5,550.7,415.6
2016,9,29,13,30,886.0,97.0,3.5,26.0,718.0,507.12,381.22
2016,9,29,13,45,876.0,96.0,3.55,26.0,689.5,460.47,342.82
2016,9,29,14,0,866.0,95.0,3.6,26.0,661.0,413.03,302.82
2016,9,29,14,15,854.0,93.0,3.6,25.5,626.5,363.52,260.86
2016,9,29,14,30,842.0,91.0,3.6,25.0,592.0,308.69,214.04
2016,9,29,14,45,825.5,88.0,3.6,25.0,551.5,256.9,169.09
2016,9,29,15,0,809.0,85.0,3.6,25.0,511.0,205.99,125.97
2016,9,29,15,15,786.5,82.0,3.6,24.5,465.5,155.45,86.79
2016,9,29,15,30,764.0,79.0,3.6,24.0,420.0,106.89,55.77
2016,9,29,15,45,734.5,74.5,3.6,23.5,371.5,59.24,45.42
2016,9,29,16,0,705.0,70.0,3.6,23.0,323.0,50.93,38.5
2016,9,29,16,15,659.0,64.5,3.55,22.0,272.5,44.05,32.74
2016,9,29,16,30,613.0,59.0,3.5,21.0,222.0,41.83,30.89
2016,9,29,16,45,544.0,51.5,3.45,20.0,172.5,37.81,27.32
2016,9,29,17,0,475.0,44.0,3.4,19.0,123.0,33.64,23.41
2016,9,29,17,15,357.5,33.0,3.3,18.0,80.0,26.01,16.05
2016,9,29,17,30,240.0,22.0,3.2,17.0,37.0,17.96,1.22
2016,9,29,17,45,120.0,11.0,3.1,16.5,18.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,72.82,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,190.23,121.87
2016,9,30,6,45,379.5,37.0,3.15,12.5,91.5,274.36,220.52
2016,9,30,7,0,489.0,48.0,3.3,13.0,136.0,363.56,300.06
2016,9,30,7,15,555.5,55.0,3.35,13.5,185.5,429.01,357.25
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,497.51,414.52
2016,9,30,7,45,668.5,67.0,3.45,14.5,286.0,552.48,458.79
2016,9,30,8,0,715.0,72.0,3.5,15.0,337.0,604.71,499.04
2016,9,30,8,15,745.0,75.5,3.55,15.5,385.0,647.13,529.59
2016,9,30,8,30,775.0,79.0,3.6,16.0,433.0,688.35,558.49
2016,9,30,8,45,797.5,82.0,3.65,16.5,478.0,721.7,580.9
2016,9,30,9,0,820.0,85.0,3.7,17.0,523.0,752.96,601.45
2016,9,30,9,15,836.0,87.5,3.75,17.5,562.5,776.1,615.82
2016,9,30,9,30,852.0,90.0,3.8,18.0,602.0,796.51,628.17
2016,9,30,9,45,866.0,90.5,3.85,18.5,636.0,804.61,631.63
2016,9,30,10,0,880.0,91.0,3.9,19.0,670.0,815.42,637.22
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.5,819.34,637.94
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,819.97,636.5
2016,9,30,10,45,901.0,95.0,4.1,20.5,742.5,814.38,631.0
2016,9,30,11,0,906.0,96.0,4.2,21.0,762.0,805.51,623.33
2016,9,30,11,15,909.0,96.5,4.25,21.0,773.5,791.32,612.99
2016,9,30,11,30,912.0,97.0,4.3,21.0,785.0,773.96,600.5
2016,9,30,11,45,913.0,97.5,4.35,21.0,788.5,752.06,584.78
2016,9,30,12,0,914.0,98.0,4.4,21.0,792.0,727.2,566.99
2016,9,30,12,15,912.5,98.0,4.45,21.0,787.0,697.36,544.1
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,664.96,518.91
2016,9,30,12,45,902.0,100.0,4.55,21.0,768.0,627.56,489.43
2016,9,30,13,0,893.0,102.0,4.6,21.0,754.0,588.38,457.98
2016,9,30,13,15,886.5,101.0,4.6,20.5,733.0,546.23,424.29
2016,9,30,13,30,880.0,100.0,4.6,20.0,712.0,502.6,388.49
2016,9,30,13,45,871.5,98.0,4.6,20.0,683.5,455.97,348.67
2016,9,30,14,0,863.0,96.0,4.6,20.0,655.0,408.45,307.19
2016,9,30,14,15,850.0,94.0,4.55,19.5,620.0,354.06,260.08
2016,9,30,14,30,837.0,92.0,4.5,19.0,585.0,303.93,215.52
2016,9,30,14,45,821.0,89.0,4.5,19.0,544.5,252.57,169.73
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,202.05,125.97
2016,9,30,15,15,781.5,82.5,4.45,18.5,459.0,151.31,86.1
2016,9,30,15,30,758.0,79.0,4.4,18.0,414.0,102.67,55.1
2016,9,30,15,45,727.0,74.5,4.35,18.0,365.0,55.49,43.22
2016,9,30,16,0,696.0,70.0,4.3,18.0,316.0,46.41,35.36
2016,9,30,16,15,649.5,64.5,4.15,17.5,266.0,44.27,33.58
2016,9,30,16,30,603.0,59.0,4.0,17.0,216.0,42.07,31.63
2016,9,30,16,45,532.0,51.0,3.85,16.5,167.0,37.62,27.54
2016,9,30,17,0,461.0,43.0,3.7,16.0,118.0,33.0,23.1
2016,9,30,17,15,341.0,31.5,3.45,15.5,76.0,24.85,15.07
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,16.24,0.0
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,9.53,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,74.87,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,193.43,117.17
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,281.49,224.53
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,373.76,306.09
2016,10,1,7,15,582.0,53.0,2.9,14.5,188.0,440.67,364.34
2016,10,1,7,30,650.0,60.0,3.1,15.0,239.0,510.73,422.76
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.5,562.46,463.86
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,619.02,506.38
2016,10,1,8,15,776.0,72.0,3.5,17.5,391.5,662.61,537.26
2016,10,1,8,30,806.0,76.0,3.5,18.0,441.0,704.93,566.41
2016,10,1,8,45,830.0,78.0,3.5,18.5,487.0,738.65,588.53
2016,10,1,9,0,854.0,80.0,3.5,19.0,533.0,770.24,608.76
2016,10,1,9,15,869.5,82.0,3.45,19.5,573.0,786.99,617.76
2016,10,1,9,30,885.0,84.0,3.4,20.0,613.0,806.81,629.02
2016,10,1,9,45,901.0,84.0,3.4,20.5,648.0,821.78,637.02
2016,10,1,10,0,917.0,84.0,3.4,21.0,683.0,833.65,642.9
2016,10,1,10,15,925.0,85.0,3.4,21.5,710.5,836.93,642.86
2016,10,1,10,30,933.0,86.0,3.4,22.0,738.0,836.83,640.65
2016,10,1,10,45,938.5,87.0,3.4,22.5,757.5,831.32,634.83
2016,10,1,11,0,944.0,88.0,3.4,23.0,777.0,822.38,626.83
2016,10,1,11,15,947.0,88.5,3.4,23.0,789.0,807.62,616.13
2016,10,1,11,30,950.0,89.0,3.4,23.0,801.0,789.56,603.26
2016,10,1,11,45,950.5,89.0,3.4,23.5,804.5,765.98,585.46
2016,10,1,12,0,951.0,89.0,3.4,24.0,808.0,739.38,565.65
2016,10,1,12,15,950.0,89.0,3.45,24.0,803.0,708.87,542.83
2016,10,1,12,30,949.0,89.0,3.5,24.0,798.0,675.65,517.57
2016,10,1,12,45,944.5,89.0,3.6,24.5,784.5,637.82,487.61
2016,10,1,13,0,940.0,89.0,3.7,25.0,771.0,597.83,455.46
2016,10,1,13,15,934.5,88.0,3.75,24.5,750.0,554.46,421.67
2016,10,1,13,30,929.0,87.0,3.8,24.0,729.0,509.41,385.54
2016,10,1,13,45,919.0,86.5,3.85,24.0,700.0,461.45,345.4
2016,10,1,14,0,909.0,86.0,3.9,24.0,671.0,412.6,303.56
2016,10,1,14,15,897.0,84.5,3.9,23.5,635.5,361.62,259.67
2016,10,1,14,30,885.0,83.0,3.9,23.0,600.0,310.42,214.88
2016,10,1,14,45,867.0,81.0,3.95,23.0,558.5,257.52,168.62
2016,10,1,15,0,849.0,79.0,4.0,23.0,517.0,199.51,119.84
2016,10,1,15,15,826.5,76.0,4.0,22.5,470.5,147.09,79.75
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,96.62,49.1
2016,10,1,15,45,770.0,69.5,4.05,22.0,373.5,49.07,36.97
2016,10,1,16,0,736.0,66.0,4.1,22.0,323.0,48.19,36.31
2016,10,1,16,15,688.5,61.0,3.95,21.0,271.5,46.01,34.59
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,39.94,29.34
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,36.21,25.92
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,32.4,22.21
2016,10,1,17,15,353.0,31.0,3.3,18.0,75.0,24.65,14.46
2016,10,1,17,30,221.0,20.0,3.0,17.0,32.0,16.49,0.0
2016,10,1,17,45,110.5,10.0,2.75,16.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,70.06,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,181.52,102.08
2016,10,2,6,45,375.5,35.5,2.4,13.0,87.5,268.18,213.18
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,357.46,292.68
2016,10,2,7,15,556.5,53.5,2.9,14.5,181.0,424.12,350.75
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,494.01,409.01
2016,10,2,7,45,673.5,65.0,3.15,15.5,281.5,548.69,453.21
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,600.94,493.82
2016,10,2,8,15,751.5,72.5,3.4,16.5,379.5,642.82,524.05
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,683.46,552.63
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,716.42,574.91
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,747.29,595.35
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,768.53,608.32
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,781.48,615.27
2016,10,2,9,45,866.5,86.5,3.9,19.5,626.0,793.49,621.85
2016,10,2,10,0,877.0,88.0,4.0,20.0,659.0,802.44,626.31
2016,10,2,10,15,596.0,197.5,4.05,20.0,592.5,699.36,548.15
2016,10,2,10,30,315.0,307.0,4.1,20.0,526.0,571.17,446.36
2016,10,2,10,45,601.5,203.5,4.2,20.0,635.5,692.43,543.08
2016,10,2,11,0,888.0,100.0,4.3,20.0,745.0,787.89,614.53
2016,10,2,11,15,669.0,195.0,4.35,20.0,685.5,707.99,553.08
2016,10,2,11,30,450.0,290.0,4.4,20.0,626.0,620.49,483.68
2016,10,2,11,45,291.5,325.5,4.45,20.0,544.0,522.74,407.84
2016,10,2,12,0,133.0,361.0,4.5,20.0,462.0,432.74,336.7
2016,10,2,12,15,66.5,203.0,4.55,20.0,253.5,235.44,184.27
2016,10,2,12,30,0.0,45.0,4.6,20.0,45.0,41.93,28.61
2016,10,2,12,45,217.0,165.5,4.65,20.0,322.0,279.4,221.6
2016,10,2,13,0,434.0,286.0,4.7,20.0,599.0,492.24,384.59
2016,10,2,13,15,432.5,278.5,4.7,20.0,583.0,462.14,359.51
2016,10,2,13,30,431.0,271.0,4.7,20.0,567.0,431.42,334.4
2016,10,2,13,45,432.5,259.0,4.75,20.0,545.5,397.65,306.54
2016,10,2,14,0,434.0,247.0,4.8,20.0,524.0,363.24,277.63
2016,10,2,14,15,639.0,169.0,4.8,19.5,552.5,338.66,251.86
2016,10,2,14,30,844.0,91.0,4.8,19.0,581.0,296.55,208.61
2016,10,2,14,45,828.5,88.0,4.8,19.0,540.5,245.09,162.73
2016,10,2,15,0,813.0,85.0,4.8,19.0,500.0,194.42,119.2
2016,10,2,15,15,789.0,82.0,4.7,18.5,454.5,143.85,80.46
2016,10,2,15,30,765.0,79.0,4.6,18.0,409.0,95.44,51.62
2016,10,2,15,45,730.0,75.0,4.6,18.0,359.5,53.67,41.66
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,47.68,36.49
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,45.58,34.72
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,43.43,32.79
2016,10,2,16,45,506.5,52.5,4.15,16.5,158.0,39.45,29.07
2016,10,2,17,0,418.0,45.0,4.0,16.0,108.0,35.41,25.04
2016,10,2,17,15,285.0,32.5,3.65,15.5,67.5,26.34,15.67
2016,10,2,17,30,152.0,20.0,3.3,15.0,27.0,15.93,0.0
2016,10,2,17,45,76.0,10.0,2.95,14.5,13.5,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,123.0,12.0,1.2,11.5,20.5,65.49,0.0
2016,10,3,6,30,246.0,24.0,1.4,12.0,41.0,170.3,86.47
2016,10,3,6,45,360.5,34.5,1.65,13.0,83.5,258.04,203.71
2016,10,3,7,0,475.0,45.0,1.9,14.0,126.0,347.4,282.97
2016,10,3,7,15,544.0,52.0,1.85,14.5,174.5,412.95,339.41
2016,10,3,7,30,613.0,59.0,1.8,15.0,223.0,481.79,395.87
2016,10,3,7,45,655.5,64.5,1.8,15.5,272.5,533.82,436.9
2016,10,3,8,0,698.0,70.0,1.8,16.0,322.0,582.98,474.15
2016,10,3,8,15,400.0,129.0,1.8,16.5,278.0,454.32,369.33
2016,10,3,8,30,102.0,188.0,1.8,17.0,234.0,276.18,222.69
2016,10,3,8,45,60.5,190.0,1.85,17.5,218.0,244.74,196.36
2016,10,3,9,0,19.0,192.0,1.9,18.0,202.0,202.9,160.99
2016,10,3,9,15,9.5,177.0,1.9,18.0,182.0,178.28,140.7
2016,10,3,9,30,0.0,162.0,1.9,18.0,162.0,154.61,121.1
2016,10,3,9,45,49.5,228.5,1.95,18.5,260.5,269.63,213.36
2016,10,3,10,0,99.0,295.0,2.0,19.0,359.0,377.83,296.51
2016,10,3,10,15,89.0,304.0,2.0,19.0,363.5,375.79,293.55
2016,10,3,10,30,79.0,313.0,2.0,19.0,368.0,373.52,291.02
2016,10,3,10,45,39.5,235.0,2.05,19.5,262.5,259.84,202.54
2016,10,3,11,0,0.0,157.0,2.1,20.0,157.0,147.37,113.19
2016,10,3,11,15,5.0,195.0,2.15,20.0,199.0,186.95,144.73
2016,10,3,11,30,10.0,233.0,2.2,20.0,241.0,226.0,175.2
2016,10,3,11,45,11.5,240.0,2.25,20.5,249.0,232.69,179.92
2016,10,3,12,0,13.0,247.0,2.3,21.0,257.0,239.16,184.57
2016,10,3,12,15,14.0,250.0,2.3,21.0,260.5,241.35,186.25
2016,10,3,12,30,15.0,253.0,2.3,21.0,264.0,243.36,187.83
2016,10,3,12,45,44.5,289.0,2.3,21.0,321.0,290.55,224.5
2016,10,3,13,0,74.0,325.0,2.3,21.0,378.0,333.42,257.11
2016,10,3,13,15,41.0,269.0,2.3,21.0,298.5,262.92,203.0
2016,10,3,13,30,8.0,213.0,2.3,21.0,219.0,198.37,153.22
2016,10,3,13,45,6.5,203.5,2.3,21.0,208.5,188.17,145.57
2016,10,3,14,0,5.0,194.0,2.3,21.0,198.0,178.13,137.92
2016,10,3,14,15,2.5,180.0,2.25,20.5,182.0,164.1,127.37
2016,10,3,14,30,0.0,166.0,2.2,20.0,166.0,150.41,117.04
2016,10,3,14,45,0.0,131.0,2.2,20.0,131.0,119.71,92.64
2016,10,3,15,0,0.0,96.0,2.2,20.0,96.0,88.9,67.85
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,93.24,71.78
2016,10,3,15,30,0.0,107.0,2.1,19.0,107.0,97.05,75.26
2016,10,3,15,45,0.0,94.0,2.1,19.0,94.0,85.41,69.07
2016,10,3,16,0,0.0,81.0,2.1,19.0,81.0,73.99,59.28
2016,10,3,16,15,290.5,68.0,1.95,18.5,139.0,48.22,36.88
2016,10,3,16,30,581.0,55.0,1.8,18.0,197.0,39.47,29.18
2016,10,3,16,45,504.0,47.5,1.7,18.0,149.5,35.31,25.26
2016,10,3,17,0,427.0,40.0,1.6,18.0,102.0,31.04,21.02
2016,10,3,17,15,294.5,28.5,1.35,17.5,63.0,22.75,12.24
2016,10,3,17,30,162.0,17.0,1.1,17.0,24.0,16.2,0.0
2016,10,3,17,45,81.0,8.5,0.9,17.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,13.0,1.0,13.5,17.5,39.68,0.0
2016,10,4,6,30,125.0,26.0,1.2,14.0,35.0,113.5,48.13
2016,10,4,6,45,210.0,44.5,1.4,14.5,74.0,191.52,148.93
2016,10,4,7,0,295.0,63.0,1.6,15.0,113.0,266.77,215.9
2016,10,4,7,15,368.5,76.0,1.7,15.0,159.5,333.96,274.12
2016,10,4,7,30,442.0,89.0,1.8,15.0,206.0,405.57,334.15
2016,10,4,7,45,287.5,117.0,1.9,15.5,199.5,337.93,278.62
2016,10,4,8,0,133.0,145.0,2.0,16.0,193.0,260.17,213.1
2016,10,4,8,15,130.5,166.5,2.0,16.0,218.5,283.58,231.79
2016,10,4,8,30,128.0,188.0,2.0,16.0,244.0,306.11,249.0
2016,10,4,8,45,94.5,202.5,2.05,16.5,246.5,285.02,230.26
2016,10,4,9,0,61.0,217.0,2.1,17.0,249.0,273.61,219.27
2016,10,4,9,15,58.0,232.0,2.1,17.5,264.5,285.38,227.46
2016,10,4,9,30,55.0,247.0,2.1,18.0,280.0,296.81,235.23
2016,10,4,9,45,159.0,267.5,2.1,18.5,368.5,408.64,323.16
2016,10,4,10,0,263.0,288.0,2.1,19.0,457.0,519.31,406.44
2016,10,4,10,15,338.5,282.0,2.1,19.5,508.5,567.01,441.03
2016,10,4,10,30,414.0,276.0,2.1,20.0,560.0,621.36,479.91
2016,10,4,10,45,633.5,200.5,2.15,20.5,649.0,708.46,545.23
2016,10,4,11,0,853.0,125.0,2.2,21.0,738.0,783.05,598.24
2016,10,4,11,15,857.5,126.0,2.25,21.0,749.5,770.09,588.47
2016,10,4,11,30,862.0,127.0,2.3,21.0,761.0,754.03,577.39
2016,10,4,11,45,875.0,121.0,2.4,21.5,767.0,733.86,562.03
2016,10,4,12,0,888.0,115.0,2.5,22.0,773.0,709.12,543.17
2016,10,4,12,15,886.5,114.5,2.65,22.0,768.0,679.19,521.25
2016,10,4,12,30,885.0,114.0,2.8,22.0,763.0,646.78,497.0
2016,10,4,12,45,888.5,109.5,2.95,22.5,751.0,611.26,468.99
2016,10,4,13,0,892.0,105.0,3.1,23.0,739.0,573.26,438.44
2016,10,4,13,15,885.5,104.0,3.2,23.0,718.0,531.11,404.64
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,487.48,368.78
2016,10,4,13,45,872.0,100.0,3.4,23.0,669.0,440.66,329.52
2016,10,4,14,0,865.0,97.0,3.5,23.0,641.0,388.66,285.3
2016,10,4,14,15,852.0,95.0,3.55,22.5,606.0,338.59,242.11
2016,10,4,14,30,839.0,93.0,3.6,22.0,571.0,288.57,198.37
2016,10,4,14,45,824.5,89.0,3.7,22.0,530.5,236.87,153.31
2016,10,4,15,0,810.0,85.0,3.8,22.0,490.0,185.88,110.72
2016,10,4,15,15,785.5,81.5,3.8,21.5,444.0,135.26,73.61
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,86.88,47.2
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,52.56,40.28
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,45.91,34.64
2016,10,4,16,15,646.5,62.5,3.8,19.5,250.0,43.69,32.77
2016,10,4,16,30,595.0,57.0,3.7,19.0,199.0,41.44,30.73
2016,10,4,16,45,513.5,48.5,3.6,18.5,150.0,36.47,26.15
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,31.33,21.15
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,22.54,11.52
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,15.25,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,55.91,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,146.5,52.38
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,245.11,192.41
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,344.27,280.72
2016,10,5,7,15,548.0,54.0,2.25,14.0,174.5,414.14,341.17
2016,10,5,7,30,623.0,62.0,2.5,15.0,225.0,487.6,402.01
2016,10,5,7,45,677.5,66.0,2.75,16.0,277.0,545.55,448.33
2016,10,5,8,0,732.0,70.0,3.0,17.0,329.0,601.03,491.09
2016,10,5,8,15,764.5,74.0,3.1,17.5,378.5,645.42,523.31
2016,10,5,8,30,797.0,78.0,3.2,18.0,428.0,688.63,553.65
2016,10,5,8,45,825.0,79.5,3.3,18.5,474.0,723.98,577.53
2016,10,5,9,0,853.0,81.0,3.4,19.0,520.0,757.31,599.59
2016,10,5,9,15,869.0,83.0,3.4,19.5,560.5,779.63,612.94
2016,10,5,9,30,885.0,85.0,3.4,20.0,601.0,793.7,620.34
2016,10,5,9,45,901.0,85.5,3.4,20.5,636.0,808.68,628.47
2016,10,5,10,0,917.0,86.0,3.4,21.0,671.0,820.53,634.42
2016,10,5,10,15,925.0,87.5,3.4,21.5,698.5,823.93,634.49
2016,10,5,10,30,933.0,89.0,3.4,22.0,726.0,823.93,632.38
2016,10,5,10,45,941.5,88.5,3.4,22.5,746.0,818.72,626.78
2016,10,5,11,0,950.0,88.0,3.4,23.0,766.0,810.07,618.97
2016,10,5,11,15,953.0,88.5,3.4,23.0,777.5,794.92,607.97
2016,10,5,11,30,956.0,89.0,3.4,23.0,789.0,776.47,594.78
2016,10,5,11,45,958.5,88.5,3.45,23.5,792.5,753.42,577.53
2016,10,5,12,0,961.0,88.0,3.5,24.0,796.0,727.24,557.28
2016,10,5,12,15,959.5,87.5,3.55,24.0,790.5,695.5,533.26
2016,10,5,12,30,958.0,87.0,3.6,24.0,785.0,661.08,506.85
2016,10,5,12,45,948.0,90.0,3.65,24.0,770.0,622.59,476.79
2016,10,5,13,0,938.0,93.0,3.7,24.0,755.0,582.25,444.69
2016,10,5,13,15,931.5,92.0,3.7,24.0,733.0,538.41,409.14
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,492.99,371.5
2016,10,5,13,45,915.5,89.5,3.75,24.0,682.0,444.57,330.71
2016,10,5,14,0,906.0,88.0,3.8,24.0,653.0,395.28,288.24
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.5,343.71,243.24
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,292.1,197.86
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,233.8,148.03
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,181.97,105.48
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,130.32,68.52
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,80.92,43.05
2016,10,5,15,45,749.5,70.5,3.8,22.5,350.5,50.82,38.45
2016,10,5,16,0,710.0,67.0,3.8,22.0,300.0,50.02,37.91
2016,10,5,16,15,656.0,61.0,3.6,21.0,248.5,42.76,31.73
2016,10,5,16,30,602.0,55.0,3.4,20.0,197.0,40.03,29.34
2016,10,5,16,45,514.5,47.5,3.2,19.5,147.5,35.86,25.46
2016,10,5,17,0,427.0,40.0,3.0,19.0,98.0,31.62,21.21
2016,10,5,17,15,278.0,27.5,2.8,18.0,58.5,22.32,10.53
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,14.3,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,11.0,17.5,58.99,0.0
2016,10,6,6,30,225.0,22.0,1.6,12.0,35.0,152.37,38.55
2016,10,6,6,45,354.5,32.5,1.8,13.0,78.0,249.23,193.73
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,345.24,280.0
2016,10,6,7,15,557.0,50.5,2.15,14.5,171.0,413.22,339.36
2016,10,6,7,30,630.0,58.0,2.3,15.0,221.0,484.74,399.13
2016,10,6,7,45,680.0,62.0,2.45,15.5,271.5,535.95,440.87
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,592.25,484.85
2016,10,6,8,15,761.5,70.0,2.6,16.5,370.5,635.67,516.0
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,677.9,545.21
2016,10,6,8,45,817.0,76.5,2.6,18.0,464.0,711.23,566.05
2016,10,6,9,0,841.0,79.0,2.6,19.0,509.0,742.44,584.92
2016,10,6,9,15,857.0,81.0,2.6,20.0,548.5,759.0,592.91
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,778.47,603.0
2016,10,6,9,45,891.0,82.0,2.65,22.0,623.0,793.16,609.94
2016,10,6,10,0,909.0,81.0,2.7,23.0,658.0,804.81,614.81
2016,10,6,10,15,917.0,82.0,2.7,23.5,684.0,807.68,614.53
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,807.19,612.13
2016,10,6,10,45,929.0,84.0,2.75,24.5,729.0,800.25,605.76
2016,10,6,11,0,933.0,85.0,2.8,25.0,748.0,789.97,597.27
2016,10,6,11,15,936.0,85.5,2.75,25.5,759.0,775.1,585.19
2016,10,6,11,30,939.0,86.0,2.7,26.0,770.0,756.98,571.05
2016,10,6,11,45,940.0,86.0,2.7,26.5,772.5,733.8,553.82
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,707.62,533.53
2016,10,6,12,15,939.5,86.0,2.7,27.0,770.0,676.96,510.54
2016,10,6,12,30,938.0,86.0,2.7,27.0,765.0,643.67,485.27
2016,10,6,12,45,935.5,85.0,2.7,27.0,751.5,606.39,456.62
2016,10,6,13,0,933.0,84.0,2.7,27.0,738.0,566.88,425.67
2016,10,6,13,15,927.5,83.0,2.7,27.0,717.0,523.86,391.36
2016,10,6,13,30,922.0,82.0,2.7,27.0,696.0,479.2,354.91
2016,10,6,13,45,912.5,81.0,2.7,27.5,667.0,431.52,314.65
2016,10,6,14,0,903.0,80.0,2.7,28.0,638.0,382.96,272.91
2016,10,6,14,15,891.0,78.0,2.7,27.5,603.0,332.16,229.83
2016,10,6,14,30,879.0,76.0,2.7,27.0,568.0,281.19,186.09
2016,10,6,14,45,861.5,74.0,2.7,27.0,526.5,229.21,141.92
2016,10,6,15,0,844.0,72.0,2.7,27.0,485.0,172.04,96.03
2016,10,6,15,15,821.0,69.0,2.65,26.5,439.5,120.5,60.19
2016,10,6,15,30,798.0,66.0,2.6,26.0,394.0,70.95,36.16
2016,10,6,15,45,763.5,62.5,2.6,26.0,344.5,44.57,32.55
2016,10,6,16,0,729.0,59.0,2.6,26.0,295.0,43.47,31.67
2016,10,6,16,15,679.0,54.0,2.25,25.0,244.0,41.07,29.72
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,38.64,27.62
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,31.33,21.16
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,27.26,17.18
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.09,8.5
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.5,10.0,0.8,14.5,17.0,63.71,0.0
2016,10,7,6,30,253.0,20.0,0.8,15.0,34.0,161.72,19.3
2016,10,7,6,45,377.0,30.0,0.85,15.5,76.5,256.64,195.11
2016,10,7,7,0,501.0,40.0,0.9,16.0,119.0,349.24,278.15
2016,10,7,7,15,572.0,47.0,1.0,16.5,168.5,415.57,334.9
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,481.35,388.89
2016,10,7,7,45,688.0,58.5,1.2,18.0,268.0,534.51,430.06
2016,10,7,8,0,733.0,63.0,1.3,19.0,318.0,587.95,469.62
2016,10,7,8,15,763.5,66.5,1.5,20.0,365.5,629.94,499.08
2016,10,7,8,30,794.0,70.0,1.7,21.0,413.0,670.71,526.68
2016,10,7,8,45,816.0,73.0,1.9,22.0,457.5,703.04,547.56
2016,10,7,9,0,838.0,76.0,2.1,23.0,502.0,733.21,566.57
2016,10,7,9,15,853.5,78.0,2.2,23.5,541.0,749.35,575.87
2016,10,7,9,30,869.0,80.0,2.3,24.0,580.0,768.33,587.26
2016,10,7,9,45,866.0,88.0,2.45,25.0,609.5,776.83,590.51
2016,10,7,10,0,863.0,96.0,2.6,26.0,639.0,786.88,594.95
2016,10,7,10,15,735.0,147.0,2.55,26.5,623.0,740.68,560.42
2016,10,7,10,30,607.0,198.0,2.5,27.0,607.0,687.07,518.47
2016,10,7,10,45,617.5,201.5,2.5,27.5,627.5,688.47,518.01
2016,10,7,11,0,628.0,205.0,2.5,28.0,648.0,687.21,515.3
2016,10,7,11,15,619.0,213.0,2.4,28.5,655.0,673.48,503.15
2016,10,7,11,30,610.0,221.0,2.3,29.0,662.0,657.7,489.69
2016,10,7,11,45,751.0,163.0,2.25,29.5,708.0,678.87,504.8
2016,10,7,12,0,892.0,105.0,2.2,30.0,754.0,689.67,511.84
2016,10,7,12,15,890.0,105.0,2.15,30.0,748.5,659.84,489.33
2016,10,7,12,30,888.0,105.0,2.1,30.0,743.0,627.56,465.03
2016,10,7,12,45,724.5,164.5,2.05,30.5,679.5,555.94,410.61
2016,10,7,13,0,561.0,224.0,2.0,31.0,616.0,492.39,362.2
2016,10,7,13,15,530.0,227.5,1.95,31.0,588.5,453.44,332.69
2016,10,7,13,30,499.0,231.0,1.9,31.0,561.0,415.78,303.63
2016,10,7,13,45,542.5,204.5,1.85,31.0,549.5,383.49,277.47
2016,10,7,14,0,586.0,178.0,1.8,31.0,538.0,347.11,247.17
2016,10,7,14,15,486.0,196.0,1.75,30.5,483.0,300.06,211.77
2016,10,7,14,30,386.0,214.0,1.7,30.0,428.0,266.32,187.32
2016,10,7,14,45,444.5,183.0,1.7,30.0,412.0,224.57,151.9
2016,10,7,15,0,503.0,152.0,1.7,30.0,396.0,181.48,116.0
2016,10,7,15,15,374.0,156.5,1.55,29.5,328.5,143.68,94.57
2016,10,7,15,30,245.0,161.0,1.4,29.0,261.0,124.73,89.75
2016,10,7,15,45,222.5,145.0,1.25,29.0,226.5,106.2,83.46
2016,10,7,16,0,200.0,129.0,1.1,29.0,192.0,95.96,75.07
2016,10,7,16,15,178.5,108.0,1.05,27.5,157.5,81.9,63.72
2016,10,7,16,30,157.0,87.0,1.0,26.0,123.0,67.28,51.52
2016,10,7,16,45,123.0,66.5,1.0,25.0,90.0,54.48,40.37
2016,10,7,17,0,89.0,46.0,1.0,24.0,57.0,38.45,26.09
2016,10,7,17,15,44.5,27.0,1.0,23.5,32.5,23.12,8.19
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,7.63,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.0,10.5,1.0,17.5,14.0,38.51,0.0
2016,10,8,6,30,134.0,21.0,0.9,18.0,28.0,105.31,0.0
2016,10,8,6,45,261.5,34.5,0.85,18.5,68.0,201.27,149.96
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,295.58,232.86
2016,10,8,7,15,469.0,57.5,0.85,19.5,156.5,366.59,292.33
2016,10,8,7,30,549.0,67.0,0.9,20.0,205.0,441.52,352.47
2016,10,8,7,45,602.0,73.0,1.0,21.0,254.5,498.26,395.99
2016,10,8,8,0,655.0,79.0,1.1,22.0,304.0,555.97,438.47
2016,10,8,8,15,690.5,84.0,1.15,23.0,352.0,600.81,469.5
2016,10,8,8,30,726.0,89.0,1.2,24.0,400.0,644.85,498.7
2016,10,8,8,45,752.5,92.5,1.3,25.5,444.5,679.29,519.2
2016,10,8,9,0,779.0,96.0,1.4,27.0,489.0,708.94,535.91
2016,10,8,9,15,797.5,99.0,1.4,27.5,528.5,733.05,549.77
2016,10,8,9,30,816.0,102.0,1.4,28.0,568.0,754.52,561.74
2016,10,8,9,45,864.0,90.5,1.45,29.0,609.0,779.57,575.41
2016,10,8,10,0,912.0,79.0,1.5,30.0,650.0,797.11,583.93
2016,10,8,10,15,920.0,80.0,1.45,30.5,676.5,799.81,582.91
2016,10,8,10,30,928.0,81.0,1.4,31.0,703.0,799.16,579.96
2016,10,8,10,45,933.0,82.5,1.35,32.0,722.0,793.37,572.66
2016,10,8,11,0,938.0,84.0,1.3,33.0,741.0,784.18,563.39
2016,10,8,11,15,941.0,84.5,1.2,33.0,752.0,769.12,552.23
2016,10,8,11,30,944.0,85.0,1.1,33.0,763.0,750.8,539.12
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.5,727.25,522.09
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,700.73,502.0
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,669.44,479.59
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,635.54,455.06
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.5,598.25,426.87
2016,10,8,13,0,933.0,85.0,0.8,35.0,730.0,558.82,396.73
2016,10,8,13,15,926.5,84.0,0.8,34.5,708.5,515.33,365.08
2016,10,8,13,30,920.0,83.0,0.8,34.0,687.0,470.29,331.27
2016,10,8,13,45,910.5,82.0,0.8,34.0,658.0,422.75,293.93
2016,10,8,14,0,901.0,81.0,0.8,34.0,629.0,374.35,254.96
2016,10,8,14,15,888.0,79.0,0.85,34.0,593.0,323.45,213.57
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,272.49,171.7
2016,10,8,14,45,856.5,75.0,1.0,34.0,515.5,220.67,130.02
2016,10,8,15,0,838.0,73.0,1.1,34.0,474.0,163.85,86.94
2016,10,8,15,15,813.5,69.5,1.1,33.5,428.0,112.35,53.77
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,63.02,33.05
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,44.97,31.94
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,43.89,31.16
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,41.05,28.95
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,38.17,26.55
2016,10,8,16,45,525.5,40.5,1.05,27.5,134.0,30.44,19.88
2016,10,8,17,0,439.0,33.0,1.0,26.0,86.0,25.88,15.47
2016,10,8,17,15,282.0,21.5,1.05,25.0,49.0,17.26,3.04
2016,10,8,17,30,125.0,10.0,1.1,24.0,12.0,9.53,0.0
2016,10,8,17,45,62.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
