Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,58.66,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,148.46,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,246.23,182.41
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,339.8,267.24
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.5,406.92,323.75
2016,10,9,7,30,640.0,53.0,1.2,21.0,213.0,473.66,377.26
2016,10,9,7,45,686.0,58.5,1.3,22.0,263.0,528.13,419.08
2016,10,9,8,0,732.0,64.0,1.4,23.0,313.0,582.97,459.28
2016,10,9,8,15,763.5,67.5,1.3,24.0,361.0,625.3,486.9
2016,10,9,8,30,795.0,71.0,1.2,25.0,409.0,666.44,511.91
2016,10,9,8,45,817.0,74.5,1.1,26.0,453.5,699.1,529.98
2016,10,9,9,0,839.0,78.0,1.0,27.0,498.0,729.56,545.9
2016,10,9,9,15,855.0,80.0,1.0,28.0,537.0,751.24,556.64
2016,10,9,9,30,871.0,82.0,1.0,29.0,576.0,764.94,562.01
2016,10,9,9,45,883.0,84.0,1.05,30.0,609.5,778.03,567.69
2016,10,9,10,0,895.0,86.0,1.1,31.0,643.0,787.98,571.34
2016,10,9,10,15,903.0,87.0,1.15,31.5,669.0,790.53,571.42
2016,10,9,10,30,911.0,88.0,1.2,32.0,695.0,789.78,569.55
2016,10,9,10,45,914.5,89.5,1.25,32.5,713.0,782.84,563.83
2016,10,9,11,0,918.0,91.0,1.3,33.0,731.0,772.61,556.14
2016,10,9,11,15,920.5,91.5,1.35,33.0,741.5,757.36,546.42
2016,10,9,11,30,923.0,92.0,1.4,33.0,752.0,738.94,534.7
2016,10,9,11,45,921.0,93.5,1.5,33.5,753.5,715.39,518.31
2016,10,9,12,0,919.0,95.0,1.6,34.0,755.0,689.01,499.23
2016,10,9,12,15,917.0,94.5,1.7,34.0,749.0,658.0,477.68
2016,10,9,12,30,915.0,94.0,1.8,34.0,743.0,624.49,453.85
2016,10,9,12,45,901.5,97.5,1.9,34.0,727.0,586.05,425.85
2016,10,9,13,0,888.0,101.0,2.0,34.0,711.0,546.13,396.05
2016,10,9,13,15,881.0,100.0,2.05,33.5,689.5,504.02,364.46
2016,10,9,13,30,874.0,99.0,2.1,33.0,668.0,460.5,330.79
2016,10,9,13,45,861.5,98.0,2.2,33.0,638.5,410.03,290.6
2016,10,9,14,0,849.0,97.0,2.3,33.0,609.0,362.25,251.32
2016,10,9,14,15,834.5,94.5,2.4,32.5,573.5,312.41,210.27
2016,10,9,14,30,820.0,92.0,2.5,32.0,538.0,262.85,169.06
2016,10,9,14,45,800.0,89.0,2.6,31.5,497.0,212.38,128.04
2016,10,9,15,0,780.0,86.0,2.7,31.0,456.0,163.23,90.59
2016,10,9,15,15,752.5,82.0,2.75,30.5,410.5,114.26,59.21
2016,10,9,15,30,725.0,78.0,2.8,30.0,365.0,62.71,36.46
2016,10,9,15,45,686.5,73.0,2.85,29.5,316.5,48.75,35.58
2016,10,9,16,0,648.0,68.0,2.9,29.0,268.0,47.06,34.26
2016,10,9,16,15,590.5,61.5,2.8,28.0,218.5,44.05,31.8
2016,10,9,16,30,533.0,55.0,2.7,27.0,169.0,40.98,29.12
2016,10,9,16,45,441.5,45.5,2.65,26.0,122.5,35.06,23.82
2016,10,9,17,0,350.0,36.0,2.6,25.0,76.0,28.91,17.82
2016,10,9,17,15,175.0,18.0,2.55,24.0,38.0,14.1,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,30.71,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.5,167.09,123.6
2016,10,10,7,0,379.0,47.0,1.9,15.0,104.0,286.16,229.83
2016,10,10,7,15,458.0,57.0,1.9,15.5,151.5,356.23,290.63
2016,10,10,7,30,537.0,67.0,1.9,16.0,199.0,430.15,352.19
2016,10,10,7,45,593.0,73.0,1.95,16.5,248.5,488.03,398.96
2016,10,10,8,0,649.0,79.0,2.0,17.0,298.0,547.02,444.79
2016,10,10,8,15,685.0,84.0,1.95,17.5,345.5,591.69,477.58
2016,10,10,8,30,721.0,89.0,1.9,18.0,393.0,635.59,508.68
2016,10,10,8,45,753.5,91.0,1.9,19.0,438.0,672.17,532.1
2016,10,10,9,0,786.0,93.0,1.9,20.0,483.0,704.32,551.69
2016,10,10,9,15,804.0,95.5,1.95,20.5,522.0,727.32,565.81
2016,10,10,9,30,822.0,98.0,2.0,21.0,561.0,747.66,578.02
2016,10,10,9,45,845.5,96.0,2.05,22.0,596.0,764.3,586.48
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,777.95,592.88
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.5,776.86,590.27
2016,10,10,10,30,887.0,97.0,2.2,24.0,684.0,777.33,589.02
2016,10,10,10,45,893.0,98.0,2.25,25.0,702.5,771.75,582.56
2016,10,10,11,0,899.0,99.0,2.3,26.0,721.0,762.91,574.06
2016,10,10,11,15,902.5,99.5,2.35,26.0,732.0,748.52,564.12
2016,10,10,11,30,906.0,100.0,2.4,26.0,743.0,730.98,552.11
2016,10,10,11,45,906.0,100.5,2.5,26.5,745.5,708.02,534.4
2016,10,10,12,0,906.0,101.0,2.6,27.0,748.0,682.21,514.46
2016,10,10,12,15,904.5,100.5,2.65,27.0,742.5,651.79,491.7
2016,10,10,12,30,903.0,100.0,2.7,27.0,737.0,618.88,466.69
2016,10,10,12,45,891.0,103.0,2.8,27.5,721.5,581.14,436.84
2016,10,10,13,0,879.0,106.0,2.9,28.0,706.0,541.86,405.27
2016,10,10,13,15,872.0,104.5,2.95,27.5,684.5,497.21,370.54
2016,10,10,13,30,865.0,103.0,3.0,27.0,663.0,453.0,335.02
2016,10,10,13,45,850.5,103.0,3.1,27.0,633.0,406.21,296.02
2016,10,10,14,0,836.0,103.0,3.2,27.0,603.0,359.17,255.99
2016,10,10,14,15,821.0,100.5,3.25,26.5,567.5,309.85,214.04
2016,10,10,14,30,806.0,98.0,3.3,26.0,532.0,260.89,172.19
2016,10,10,14,45,779.5,96.5,3.4,25.5,490.0,211.36,131.27
2016,10,10,15,0,753.0,95.0,3.5,25.0,448.0,158.78,90.76
2016,10,10,15,15,724.0,90.5,3.5,24.5,402.5,110.46,59.64
2016,10,10,15,30,695.0,86.0,3.5,24.0,357.0,64.9,41.91
2016,10,10,15,45,646.5,81.5,3.5,23.5,307.5,55.55,42.4
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,54.61,41.7
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.5,50.66,38.36
2016,10,10,16,30,475.0,61.0,3.4,21.0,161.0,46.6,34.74
2016,10,10,16,45,375.5,50.0,3.35,20.0,115.0,39.52,28.24
2016,10,10,17,0,276.0,39.0,3.3,19.0,69.0,30.49,19.41
2016,10,10,17,15,138.0,19.5,3.15,18.0,34.5,15.35,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.5,9.0,1.0,13.0,11.5,31.73,0.0
2016,10,11,6,30,111.0,18.0,1.2,13.0,23.0,86.96,0.0
2016,10,11,6,45,224.5,33.5,1.45,13.5,60.5,180.34,132.03
2016,10,11,7,0,338.0,49.0,1.7,14.0,98.0,265.22,213.02
2016,10,11,7,15,418.0,60.0,1.75,14.5,145.0,334.78,273.81
2016,10,11,7,30,498.0,71.0,1.8,15.0,192.0,408.96,336.02
2016,10,11,7,45,249.0,81.0,1.85,15.5,141.5,273.23,225.76
2016,10,11,8,0,0.0,91.0,1.9,16.0,91.0,87.88,68.56
2016,10,11,8,15,0.0,103.5,1.9,16.5,103.5,99.79,78.51
2016,10,11,8,30,0.0,116.0,1.9,17.0,116.0,111.69,88.02
2016,10,11,8,45,5.5,144.0,1.95,17.5,147.0,143.91,114.19
2016,10,11,9,0,11.0,172.0,2.0,18.0,178.0,176.1,139.85
2016,10,11,9,15,42.5,207.0,2.0,18.5,230.5,245.01,195.04
2016,10,11,9,30,74.0,242.0,2.0,19.0,283.0,305.1,241.81
2016,10,11,9,45,468.5,167.5,2.05,19.5,453.0,550.81,436.97
2016,10,11,10,0,863.0,93.0,2.1,20.0,623.0,768.48,595.22
2016,10,11,10,15,872.0,94.5,2.1,20.0,649.0,767.4,591.48
2016,10,11,10,30,881.0,96.0,2.1,20.0,675.0,767.84,590.99
2016,10,11,10,45,888.5,96.5,2.1,20.5,694.0,762.85,585.69
2016,10,11,11,0,896.0,97.0,2.1,21.0,713.0,754.6,578.3
2016,10,11,11,15,899.5,97.5,2.05,21.0,724.0,740.24,567.53
2016,10,11,11,30,903.0,98.0,2.0,21.0,735.0,722.75,554.55
2016,10,11,11,45,904.0,98.0,2.0,21.5,737.5,700.03,536.27
2016,10,11,12,0,905.0,98.0,2.0,22.0,740.0,674.44,515.79
2016,10,11,12,15,741.0,159.5,2.0,22.0,682.5,604.6,462.36
2016,10,11,12,30,577.0,221.0,2.0,22.0,625.0,538.0,411.27
2016,10,11,12,45,529.5,233.5,2.0,22.5,599.0,498.77,380.38
2016,10,11,13,0,482.0,246.0,2.0,23.0,573.0,461.25,350.44
2016,10,11,13,15,402.0,261.5,2.05,23.0,528.5,414.85,314.7
2016,10,11,13,30,322.0,277.0,2.1,23.0,484.0,373.14,282.6
2016,10,11,13,45,427.0,233.5,2.15,23.0,495.0,354.34,265.72
2016,10,11,14,0,532.0,190.0,2.2,23.0,506.0,327.75,240.97
2016,10,11,14,15,650.5,149.0,2.3,22.5,512.5,296.56,210.85
2016,10,11,14,30,769.0,108.0,2.4,22.0,519.0,252.9,169.14
2016,10,11,14,45,635.5,126.0,2.55,22.0,448.0,202.65,131.73
2016,10,11,15,0,502.0,144.0,2.7,22.0,377.0,165.16,107.71
2016,10,11,15,15,582.5,117.5,2.75,21.5,362.0,119.84,73.69
2016,10,11,15,30,663.0,91.0,2.8,21.0,347.0,65.23,51.12
2016,10,11,15,45,620.0,85.0,2.9,20.5,299.0,58.63,45.63
2016,10,11,16,0,577.0,79.0,3.0,20.0,251.0,56.59,43.96
2016,10,11,16,15,513.5,70.5,3.0,19.0,202.5,52.29,40.26
2016,10,11,16,30,450.0,62.0,3.0,18.0,154.0,47.85,36.24
2016,10,11,16,45,352.5,50.0,3.0,17.5,109.5,38.33,27.46
2016,10,11,17,0,255.0,38.0,3.0,17.0,65.0,29.77,18.71
2016,10,11,17,15,127.5,19.0,2.95,16.5,32.5,15.0,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,1.15,11.5,11.0,8.1,0.0
2016,10,12,6,30,127.0,17.0,1.3,12.0,22.0,73.6,0.0
2016,10,12,6,45,256.0,31.0,1.5,13.0,60.5,191.66,138.32
2016,10,12,7,0,385.0,45.0,1.7,14.0,99.0,284.36,227.81
2016,10,12,7,15,467.0,54.5,1.65,14.5,147.0,355.1,289.63
2016,10,12,7,30,549.0,64.0,1.6,15.0,195.0,429.84,351.94
2016,10,12,7,45,274.5,76.0,1.6,15.5,141.5,281.93,232.69
2016,10,12,8,0,0.0,88.0,1.6,16.0,88.0,84.73,65.88
2016,10,12,8,15,0.0,110.5,1.55,16.5,110.5,107.49,84.91
2016,10,12,8,30,0.0,133.0,1.5,17.0,133.0,130.06,103.1
2016,10,12,8,45,11.0,158.0,1.5,17.5,163.5,163.03,129.78
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,196.06,156.0
2016,10,12,9,15,114.5,214.5,1.55,18.5,278.0,317.43,253.38
2016,10,12,9,30,207.0,246.0,1.6,19.0,362.0,419.47,331.93
2016,10,12,9,45,534.0,172.0,1.7,19.5,492.5,603.04,473.83
2016,10,12,10,0,861.0,98.0,1.8,20.0,623.0,768.78,592.81
2016,10,12,10,15,869.5,100.0,1.9,20.0,649.0,772.11,593.38
2016,10,12,10,30,878.0,102.0,2.0,20.0,675.0,772.17,593.39
2016,10,12,10,45,882.5,103.5,2.15,20.5,693.0,761.78,585.43
2016,10,12,11,0,887.0,105.0,2.3,21.0,711.0,752.29,578.24
2016,10,12,11,15,890.0,105.5,2.4,21.0,721.5,737.55,568.14
2016,10,12,11,30,893.0,106.0,2.5,21.0,732.0,719.74,555.22
2016,10,12,11,45,895.0,105.5,2.7,21.0,734.5,697.27,538.98
2016,10,12,12,0,897.0,105.0,2.9,21.0,737.0,671.92,520.23
2016,10,12,12,15,895.0,104.5,2.9,21.0,731.0,641.39,496.4
2016,10,12,12,30,893.0,104.0,2.9,21.0,725.0,608.42,470.34
2016,10,12,12,45,701.5,168.5,2.9,21.5,650.5,529.87,408.16
2016,10,12,13,0,510.0,233.0,2.9,22.0,576.0,461.26,353.8
2016,10,12,13,15,694.0,164.0,2.85,22.0,615.5,459.38,350.2
2016,10,12,13,30,878.0,95.0,2.8,22.0,655.0,446.12,335.28
2016,10,12,13,45,759.0,123.0,2.8,22.0,591.5,379.13,281.35
2016,10,12,14,0,640.0,151.0,2.8,22.0,528.0,326.74,239.12
2016,10,12,14,15,558.0,165.5,2.9,21.5,480.0,282.48,203.6
2016,10,12,14,30,476.0,180.0,3.0,21.0,432.0,244.57,173.99
2016,10,12,14,45,626.0,131.5,3.2,21.0,436.0,202.7,132.77
2016,10,12,15,0,776.0,83.0,3.4,21.0,440.0,149.29,84.12
2016,10,12,15,15,747.0,79.5,3.35,20.5,394.0,101.33,54.53
2016,10,12,15,30,718.0,76.0,3.3,20.0,348.0,50.92,38.93
2016,10,12,15,45,683.0,69.5,3.25,19.5,300.5,46.82,35.52
2016,10,12,16,0,648.0,63.0,3.2,19.0,253.0,43.83,32.96
2016,10,12,16,15,588.0,56.5,2.8,18.0,204.0,40.64,30.2
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,37.38,27.2
2016,10,12,16,45,432.0,40.5,2.05,16.5,110.0,31.26,21.42
2016,10,12,17,0,336.0,31.0,1.7,16.0,65.0,24.9,14.52
2016,10,12,17,15,168.0,15.5,1.55,15.5,32.5,12.27,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,17.16,0.0
2016,10,13,6,45,127.0,31.5,1.25,12.5,49.5,118.22,82.12
2016,10,13,7,0,254.0,45.0,1.3,13.0,81.0,213.51,170.99
2016,10,13,7,15,297.5,61.5,1.5,13.0,119.5,264.88,217.4
2016,10,13,7,30,341.0,78.0,1.7,13.0,158.0,318.28,264.05
2016,10,13,7,45,370.5,92.5,1.95,13.5,198.0,361.99,300.98
2016,10,13,8,0,400.0,107.0,2.2,14.0,238.0,406.11,337.04
2016,10,13,8,15,421.5,120.0,2.25,14.5,276.0,443.06,365.85
2016,10,13,8,30,443.0,133.0,2.3,15.0,314.0,479.38,393.34
2016,10,13,8,45,477.5,142.0,2.35,16.0,356.5,519.45,422.53
2016,10,13,9,0,512.0,151.0,2.4,17.0,399.0,558.79,450.38
2016,10,13,9,15,442.0,183.5,2.4,17.5,410.0,545.87,436.86
2016,10,13,9,30,372.0,216.0,2.4,18.0,421.0,518.58,413.06
2016,10,13,9,45,479.0,196.0,2.4,19.0,476.0,585.48,462.82
2016,10,13,10,0,586.0,176.0,2.4,20.0,531.0,645.1,505.34
2016,10,13,10,15,546.5,200.0,2.4,20.5,541.5,631.44,492.08
2016,10,13,10,30,507.0,224.0,2.4,21.0,552.0,619.54,480.65
2016,10,13,10,45,519.0,226.0,2.4,21.5,570.5,620.93,480.13
2016,10,13,11,0,531.0,228.0,2.4,22.0,589.0,620.08,477.89
2016,10,13,11,15,481.0,253.0,2.45,22.0,584.0,596.22,458.88
2016,10,13,11,30,431.0,278.0,2.5,22.0,579.0,571.62,439.5
2016,10,13,11,45,436.5,275.5,2.6,22.5,581.0,557.45,428.17
2016,10,13,12,0,442.0,273.0,2.7,23.0,583.0,541.64,415.45
2016,10,13,12,15,482.0,255.0,2.8,23.0,590.5,530.57,407.34
2016,10,13,12,30,522.0,237.0,2.9,23.0,598.0,516.0,396.18
2016,10,13,12,45,498.5,241.0,3.0,23.5,580.5,483.93,370.38
2016,10,13,13,0,475.0,245.0,3.1,24.0,563.0,452.18,344.66
2016,10,13,13,15,438.5,248.5,3.15,24.0,534.5,414.79,315.13
2016,10,13,13,30,402.0,252.0,3.2,24.0,506.0,381.27,288.32
2016,10,13,13,45,415.0,235.5,3.25,24.0,487.5,347.44,260.53
2016,10,13,14,0,428.0,219.0,3.3,24.0,469.0,313.94,232.3
2016,10,13,14,15,439.0,201.5,3.3,23.5,444.5,277.57,201.74
2016,10,13,14,30,450.0,184.0,3.3,23.0,420.0,239.89,169.88
2016,10,13,14,45,438.0,170.0,3.3,23.0,385.0,199.98,137.4
2016,10,13,15,0,426.0,156.0,3.3,23.0,350.0,161.15,107.78
2016,10,13,15,15,364.5,148.0,3.3,22.5,301.5,125.29,86.21
2016,10,13,15,30,303.0,140.0,3.3,22.0,253.0,103.02,83.35
2016,10,13,15,45,284.5,123.0,3.3,21.5,217.5,92.08,74.26
2016,10,13,16,0,266.0,106.0,3.3,21.0,182.0,80.71,64.6
2016,10,13,16,15,240.5,87.5,3.05,20.5,146.5,67.84,53.4
2016,10,13,16,30,215.0,69.0,2.8,20.0,111.0,54.48,41.53
2016,10,13,16,45,168.5,51.0,2.55,19.5,77.5,40.99,29.3
2016,10,13,17,0,122.0,33.0,2.3,19.0,44.0,27.06,15.55
2016,10,13,17,15,61.0,16.5,2.05,18.5,22.0,13.85,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.5,3.5,3.24,0.0
2016,10,14,7,0,0.0,6.0,4.1,17.0,6.0,5.55,0.0
2016,10,14,7,15,0.0,9.5,4.2,17.0,9.5,8.79,1.72
2016,10,14,7,30,0.0,13.0,4.3,17.0,13.0,12.04,4.55
2016,10,14,7,45,0.0,16.5,4.45,17.5,16.5,15.29,7.33
2016,10,14,8,0,0.0,20.0,4.6,18.0,20.0,18.54,10.07
2016,10,14,8,15,0.0,23.0,4.75,18.0,23.0,21.33,12.41
2016,10,14,8,30,0.0,26.0,4.9,18.0,26.0,24.13,14.73
2016,10,14,8,45,33.5,113.5,5.05,18.5,130.0,137.71,110.15
2016,10,14,9,0,67.0,201.0,5.2,19.0,234.0,259.11,208.86
2016,10,14,9,15,77.0,220.5,5.25,19.5,261.0,285.79,229.3
2016,10,14,9,30,87.0,240.0,5.3,20.0,288.0,312.12,249.36
2016,10,14,9,45,48.5,221.0,5.35,20.5,248.0,259.57,205.8
2016,10,14,10,0,10.0,202.0,5.4,21.0,208.0,201.11,157.57
2016,10,14,10,15,7.0,197.0,5.35,21.0,201.5,192.89,150.74
2016,10,14,10,30,4.0,192.0,5.3,21.0,195.0,184.97,144.12
2016,10,14,10,45,6.5,203.5,5.3,21.5,208.0,197.28,153.5
2016,10,14,11,0,9.0,215.0,5.3,22.0,221.0,209.39,162.65
2016,10,14,11,15,7.5,208.0,5.2,22.0,213.0,200.81,155.68
2016,10,14,11,30,6.0,201.0,5.1,22.0,205.0,192.42,148.93
2016,10,14,11,45,3.0,138.5,5.1,22.0,140.5,131.24,100.35
2016,10,14,12,0,0.0,76.0,5.1,22.0,76.0,70.85,51.89
2016,10,14,12,15,0.0,97.5,5.05,22.0,97.5,90.94,68.11
2016,10,14,12,30,0.0,119.0,5.0,22.0,119.0,110.83,84.1
2016,10,14,12,45,0.0,93.0,5.0,22.0,93.0,86.74,64.78
2016,10,14,13,0,0.0,67.0,5.0,22.0,67.0,62.42,45.21
2016,10,14,13,15,0.0,102.0,4.9,21.5,102.0,94.98,71.75
2016,10,14,13,30,0.0,137.0,4.8,21.0,137.0,126.6,97.5
2016,10,14,13,45,0.0,104.0,4.7,21.0,104.0,96.66,73.43
2016,10,14,14,0,0.0,71.0,4.6,21.0,71.0,66.11,48.71
2016,10,14,14,15,0.0,54.0,4.45,21.0,54.0,50.24,35.82
2016,10,14,14,30,0.0,37.0,4.3,21.0,37.0,34.39,22.84
2016,10,14,14,45,0.0,32.5,4.15,21.0,32.5,30.19,19.44
2016,10,14,15,0,0.0,28.0,4.0,21.0,28.0,26.0,16.02
2016,10,14,15,15,0.0,16.5,3.8,20.5,16.5,15.3,7.17
2016,10,14,15,30,0.0,5.0,3.6,20.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,3.4,20.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,3.2,20.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,2.9,19.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,2.6,19.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,2.3,19.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,60.6,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,178.47,117.01
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,276.36,218.57
2016,10,15,7,15,475.0,46.5,2.7,16.5,136.0,345.1,280.08
2016,10,15,7,30,558.0,55.0,3.0,17.0,182.0,418.22,342.6
2016,10,15,7,45,609.0,60.5,3.3,17.5,229.5,471.4,387.28
2016,10,15,8,0,660.0,66.0,3.6,18.0,277.0,525.55,431.12
2016,10,15,8,15,695.0,70.5,3.9,18.5,322.5,568.21,464.58
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,607.35,494.48
2016,10,15,8,45,753.0,78.5,4.5,19.5,410.5,638.72,517.37
2016,10,15,9,0,776.0,82.0,4.8,20.0,453.0,668.1,538.44
2016,10,15,9,15,467.0,162.5,4.95,20.5,391.0,537.04,432.21
2016,10,15,9,30,158.0,243.0,5.1,21.0,329.0,377.7,300.86
2016,10,15,9,45,276.5,239.5,5.35,21.5,400.5,468.24,373.16
2016,10,15,10,0,395.0,236.0,5.6,22.0,472.0,548.31,435.42
2016,10,15,10,15,307.0,265.5,5.75,22.0,454.0,509.64,403.05
2016,10,15,10,30,219.0,295.0,5.9,22.0,436.0,461.59,363.87
2016,10,15,10,45,246.5,300.0,6.05,22.5,462.5,480.3,377.71
2016,10,15,11,0,274.0,305.0,6.2,23.0,489.0,504.09,395.0
2016,10,15,11,15,147.5,280.0,6.3,23.0,379.5,377.21,295.41
2016,10,15,11,30,21.0,255.0,6.4,23.0,270.0,253.58,196.74
2016,10,15,11,45,21.0,255.5,6.5,23.0,270.5,252.52,196.01
2016,10,15,12,0,21.0,256.0,6.6,23.0,271.0,251.38,195.09
2016,10,15,12,15,21.0,254.0,6.65,23.0,268.5,247.86,192.33
2016,10,15,12,30,21.0,252.0,6.7,23.0,266.0,244.28,189.54
2016,10,15,12,45,10.5,140.0,6.75,23.0,147.0,135.43,103.58
2016,10,15,13,0,0.0,28.0,6.8,23.0,28.0,26.05,15.55
2016,10,15,13,15,0.0,27.0,6.75,22.5,27.0,25.11,14.87
2016,10,15,13,30,0.0,26.0,6.7,22.0,26.0,24.18,14.17
2016,10,15,13,45,0.0,24.5,6.7,22.0,24.5,22.77,13.05
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,21.37,11.93
2016,10,15,14,15,0.0,21.5,6.65,21.5,21.5,19.97,10.84
2016,10,15,14,30,0.0,20.0,6.6,21.0,20.0,18.57,9.75
2016,10,15,14,45,0.0,30.0,6.55,21.0,30.0,27.86,17.5
2016,10,15,15,0,0.0,40.0,6.5,21.0,40.0,37.16,25.29
2016,10,15,15,15,0.0,26.0,6.3,20.5,26.0,24.13,14.54
2016,10,15,15,30,0.0,12.0,6.1,20.0,12.0,11.12,4.12
2016,10,15,15,45,0.0,10.5,5.95,20.0,10.5,9.73,2.9
2016,10,15,16,0,0.0,9.0,5.8,20.0,9.0,8.33,1.67
2016,10,15,16,15,0.0,7.0,5.6,19.5,7.0,6.48,0.02
2016,10,15,16,30,0.0,5.0,5.4,19.0,5.0,4.63,0.0
2016,10,15,16,45,0.0,3.0,5.2,18.5,3.0,2.77,0.0
2016,10,15,17,0,0.0,1.0,5.0,18.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.0,0.5,0.48,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,8.0,3.5,17.0,8.0,7.4,0.0
2016,10,16,7,0,0.0,14.0,3.6,17.0,14.0,12.97,4.92
2016,10,16,7,15,0.0,21.5,3.6,17.0,21.5,19.93,11.03
2016,10,16,7,30,0.0,29.0,3.6,17.0,29.0,26.9,17.1
2016,10,16,7,45,0.0,37.0,3.6,17.5,37.0,34.35,23.46
2016,10,16,8,0,0.0,45.0,3.6,18.0,45.0,41.8,29.73
2016,10,16,8,15,0.0,52.5,3.65,18.0,52.5,48.79,35.58
2016,10,16,8,30,0.0,60.0,3.7,18.0,60.0,55.79,41.38
2016,10,16,8,45,0.0,70.5,3.8,18.5,70.5,65.6,49.36
2016,10,16,9,0,0.0,81.0,3.9,19.0,81.0,75.42,57.25
2016,10,16,9,15,0.0,53.5,4.0,19.0,53.5,49.75,35.85
2016,10,16,9,30,0.0,26.0,4.1,19.0,26.0,24.16,14.5
2016,10,16,9,45,0.0,68.0,4.25,19.5,68.0,63.31,46.79
2016,10,16,10,0,0.0,110.0,4.4,20.0,110.0,103.02,79.0
2016,10,16,10,15,0.5,142.0,4.55,20.0,142.5,134.15,104.05
2016,10,16,10,30,1.0,174.0,4.7,20.0,175.0,165.24,128.86
2016,10,16,10,45,4.5,191.5,4.9,20.5,195.0,184.18,143.66
2016,10,16,11,0,8.0,209.0,5.1,21.0,215.0,202.85,158.14
2016,10,16,11,15,4.0,147.5,5.2,21.0,150.5,140.84,108.61
2016,10,16,11,30,0.0,86.0,5.3,21.0,86.0,80.19,59.71
2016,10,16,11,45,0.0,98.0,5.4,21.0,98.0,91.42,68.81
2016,10,16,12,0,0.0,110.0,5.5,21.0,110.0,102.59,77.82
2016,10,16,12,15,0.0,90.0,5.5,21.0,90.0,83.93,62.77
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,65.23,47.64
2016,10,16,12,45,0.0,78.5,5.55,21.0,78.5,73.17,54.13
2016,10,16,13,0,0.0,87.0,5.6,21.0,87.0,81.11,60.63
2016,10,16,13,15,3.0,141.0,5.75,21.0,143.0,131.73,101.62
2016,10,16,13,30,6.0,195.0,5.9,21.0,199.0,180.28,140.63
2016,10,16,13,45,3.0,116.5,6.05,21.0,118.5,108.93,83.4
2016,10,16,14,0,0.0,38.0,6.2,21.0,38.0,35.33,23.5
2016,10,16,14,15,185.0,117.0,6.3,21.0,211.5,144.5,106.67
2016,10,16,14,30,370.0,196.0,6.4,21.0,385.0,231.27,168.21
2016,10,16,14,45,185.0,136.0,6.5,21.0,230.5,136.1,98.33
2016,10,16,15,0,0.0,76.0,6.6,21.0,76.0,70.74,53.07
2016,10,16,15,15,0.0,90.0,6.35,20.5,90.0,82.56,63.12
2016,10,16,15,30,0.0,104.0,6.1,20.0,104.0,92.87,75.44
2016,10,16,15,45,316.0,81.0,5.9,19.5,167.0,56.93,44.34
2016,10,16,16,0,632.0,58.0,5.7,19.0,230.0,40.7,30.17
2016,10,16,16,15,567.5,51.5,5.35,18.5,183.0,37.35,27.14
2016,10,16,16,30,503.0,45.0,5.0,18.0,136.0,33.91,23.87
2016,10,16,16,45,390.0,36.0,4.7,17.5,92.5,28.06,18.22
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,22.01,9.73
2016,10,16,17,15,138.5,13.5,4.3,16.5,24.5,12.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.5,1.15,12.5,7.0,0.0,0.0
2016,10,17,6,30,38.0,13.0,1.2,13.0,14.0,28.95,0.0
2016,10,17,6,45,167.0,29.0,1.3,14.0,48.0,139.11,80.92
2016,10,17,7,0,296.0,45.0,1.4,15.0,82.0,232.79,182.54
2016,10,17,7,15,387.0,55.5,1.5,15.0,126.5,302.89,245.17
2016,10,17,7,30,478.0,66.0,1.6,15.0,171.0,380.0,310.93
2016,10,17,7,45,547.5,71.0,1.75,15.5,219.5,441.82,362.21
2016,10,17,8,0,617.0,76.0,1.9,16.0,268.0,505.28,413.03
2016,10,17,8,15,655.5,81.5,1.9,16.5,314.5,550.15,447.1
2016,10,17,8,30,694.0,87.0,1.9,17.0,361.0,594.42,479.6
2016,10,17,8,45,728.5,88.5,1.9,17.5,404.5,630.09,504.81
2016,10,17,9,0,763.0,90.0,1.9,18.0,448.0,661.46,525.95
2016,10,17,9,15,782.0,93.0,1.9,18.0,486.0,684.67,541.42
2016,10,17,9,30,801.0,96.0,1.9,18.0,524.0,705.32,554.99
2016,10,17,9,45,518.5,179.5,1.9,18.5,463.5,588.0,463.0
2016,10,17,10,0,236.0,263.0,1.9,19.0,403.0,448.3,352.22
2016,10,17,10,15,540.5,183.5,1.9,19.0,520.0,599.66,471.23
2016,10,17,10,30,845.0,104.0,1.9,19.0,637.0,730.78,568.07
2016,10,17,10,45,855.5,103.0,1.9,19.5,656.0,725.72,561.53
2016,10,17,11,0,866.0,102.0,1.9,20.0,675.0,717.44,554.09
2016,10,17,11,15,869.0,102.5,1.95,20.0,684.5,700.0,541.01
2016,10,17,11,30,872.0,103.0,2.0,20.0,694.0,682.48,527.68
2016,10,17,11,45,874.5,102.0,2.1,20.5,696.5,660.25,510.07
2016,10,17,12,0,877.0,101.0,2.2,21.0,699.0,635.21,490.14
2016,10,17,12,15,875.0,100.5,2.3,21.0,693.0,605.33,467.16
2016,10,17,12,30,873.0,100.0,2.4,21.0,687.0,573.09,441.88
2016,10,17,12,45,874.5,96.5,2.55,21.0,674.0,537.64,413.73
2016,10,17,13,0,876.0,93.0,2.7,21.0,661.0,499.93,382.98
2016,10,17,13,15,868.5,92.0,2.75,21.0,639.5,458.46,348.23
2016,10,17,13,30,861.0,91.0,2.8,21.0,618.0,415.68,311.56
2016,10,17,13,45,852.5,88.5,2.85,21.0,590.0,366.28,268.99
2016,10,17,14,0,844.0,86.0,2.9,21.0,562.0,319.48,227.57
2016,10,17,14,15,829.0,83.5,2.95,20.5,527.0,270.56,184.7
2016,10,17,14,30,814.0,81.0,3.0,20.0,492.0,221.97,142.49
2016,10,17,14,45,794.0,78.0,3.05,20.0,452.0,172.82,101.81
2016,10,17,15,0,774.0,75.0,3.1,20.0,412.0,124.98,67.0
2016,10,17,15,15,745.0,71.5,3.05,19.5,367.0,77.95,42.43
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,49.48,37.89
2016,10,17,15,45,672.0,63.5,3.0,19.0,275.0,43.33,32.54
2016,10,17,16,0,628.0,59.0,3.0,19.0,228.0,41.73,31.08
2016,10,17,16,15,561.5,52.5,2.65,18.0,180.5,38.41,28.13
2016,10,17,16,30,495.0,46.0,2.3,17.0,133.0,35.04,24.94
2016,10,17,16,45,381.5,36.0,2.0,16.5,90.0,28.3,18.43
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,21.27,8.17
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,48.56,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.5,162.33,88.01
2016,10,18,7,0,380.0,37.0,1.4,13.0,84.0,264.69,208.28
2016,10,18,7,15,469.0,45.5,1.7,13.5,130.0,335.33,272.57
2016,10,18,7,30,558.0,54.0,2.0,14.0,176.0,410.66,337.46
2016,10,18,7,45,616.0,59.5,2.35,15.0,224.0,467.39,384.95
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,525.42,431.64
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.5,565.04,462.72
2016,10,18,8,30,747.0,73.0,3.0,17.0,365.0,607.53,494.94
2016,10,18,8,45,777.5,74.5,3.2,17.5,409.0,641.64,519.8
2016,10,18,9,0,808.0,76.0,3.4,18.0,453.0,673.91,542.44
2016,10,18,9,15,825.5,78.5,3.45,18.0,491.0,695.88,557.6
2016,10,18,9,30,843.0,81.0,3.5,18.0,529.0,715.18,570.76
2016,10,18,9,45,858.5,82.0,3.55,18.5,561.5,723.84,574.98
2016,10,18,10,0,874.0,83.0,3.6,19.0,594.0,734.36,580.71
2016,10,18,10,15,882.5,84.5,3.6,19.0,619.5,737.22,581.79
2016,10,18,10,30,891.0,86.0,3.6,19.0,645.0,736.86,580.71
2016,10,18,10,45,896.0,87.0,3.6,19.5,662.5,730.21,574.1
2016,10,18,11,0,901.0,88.0,3.6,20.0,680.0,720.35,565.34
2016,10,18,11,15,904.5,88.5,3.55,20.0,690.5,705.75,553.75
2016,10,18,11,30,908.0,89.0,3.5,20.0,701.0,688.03,539.31
2016,10,18,11,45,911.0,88.0,3.5,20.5,703.5,665.43,520.32
2016,10,18,12,0,914.0,87.0,3.5,21.0,706.0,639.89,498.96
2016,10,18,12,15,912.5,87.0,3.5,21.0,700.0,609.88,474.86
2016,10,18,12,30,911.0,87.0,3.5,21.0,694.0,577.36,448.41
2016,10,18,12,45,907.5,85.5,3.5,21.0,680.0,540.07,417.81
2016,10,18,13,0,904.0,84.0,3.5,21.0,666.0,500.74,384.94
2016,10,18,13,15,897.5,83.0,3.5,21.0,644.5,458.74,349.2
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,415.27,311.45
2016,10,18,13,45,883.5,79.5,3.55,21.5,595.0,368.91,270.15
2016,10,18,14,0,876.0,77.0,3.6,22.0,567.0,321.62,227.54
2016,10,18,14,15,861.0,75.0,3.55,21.5,531.5,272.22,184.08
2016,10,18,14,30,846.0,73.0,3.5,21.0,496.0,223.01,141.35
2016,10,18,14,45,824.0,71.0,3.5,21.0,455.0,167.69,96.08
2016,10,18,15,0,802.0,69.0,3.5,21.0,414.0,119.1,61.49
2016,10,18,15,15,773.0,66.0,3.35,20.5,369.0,71.18,37.71
2016,10,18,15,30,744.0,63.0,3.2,20.0,324.0,45.64,34.38
2016,10,18,15,45,697.5,59.0,3.1,20.0,275.5,44.05,33.02
2016,10,18,16,0,651.0,55.0,3.0,20.0,227.0,42.5,31.61
2016,10,18,16,15,585.0,49.0,2.6,19.0,179.0,35.72,25.63
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,32.62,22.69
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,26.22,16.51
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,19.55,5.67
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
