Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,10.0,12.0,67.09,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,182.4,88.56
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,289.25,227.63
2016,10,19,7,15,529.0,38.5,1.95,12.5,130.5,352.55,287.46
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,425.85,351.02
2016,10,19,7,45,664.5,50.5,2.25,13.5,225.0,479.38,396.51
2016,10,19,8,0,716.0,55.0,2.4,14.0,273.0,533.58,440.69
2016,10,19,8,15,750.0,58.5,2.45,14.5,319.5,575.37,473.2
2016,10,19,8,30,784.0,62.0,2.5,15.0,366.0,616.14,503.81
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.5,647.39,524.98
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,671.56,540.4
2016,10,19,9,15,848.5,69.5,2.9,17.5,489.0,693.21,554.52
2016,10,19,9,30,865.0,72.0,3.0,18.0,527.0,712.17,566.57
2016,10,19,9,45,878.0,73.0,3.1,19.0,559.0,723.98,572.25
2016,10,19,10,0,891.0,74.0,3.2,20.0,591.0,732.74,575.79
2016,10,19,10,15,899.0,75.0,3.25,20.5,616.0,734.71,575.36
2016,10,19,10,30,907.0,76.0,3.3,21.0,641.0,733.44,572.75
2016,10,19,10,45,912.0,77.0,3.35,21.5,658.5,726.75,566.4
2016,10,19,11,0,917.0,78.0,3.4,22.0,676.0,716.8,557.86
2016,10,19,11,15,919.5,78.5,3.4,22.5,686.0,701.39,545.09
2016,10,19,11,30,922.0,79.0,3.4,23.0,696.0,682.85,529.32
2016,10,19,11,45,919.5,80.5,3.4,23.5,697.0,659.12,509.59
2016,10,19,12,0,917.0,82.0,3.4,24.0,698.0,632.63,487.65
2016,10,19,12,15,915.0,82.0,3.4,24.0,692.0,602.33,463.58
2016,10,19,12,30,913.0,82.0,3.4,24.0,686.0,569.56,437.18
2016,10,19,12,45,903.5,83.5,3.4,24.0,671.0,532.11,406.7
2016,10,19,13,0,894.0,85.0,3.4,24.0,656.0,492.99,374.29
2016,10,19,13,15,887.0,84.0,3.4,24.0,634.5,451.2,339.1
2016,10,19,13,30,880.0,83.0,3.4,24.0,613.0,408.03,301.99
2016,10,19,13,45,872.0,80.5,3.4,24.0,585.0,362.04,261.92
2016,10,19,14,0,864.0,78.0,3.4,24.0,557.0,315.18,220.52
2016,10,19,14,15,850.0,76.0,3.35,24.0,522.5,266.67,177.82
2016,10,19,14,30,836.0,74.0,3.3,24.0,488.0,213.02,131.9
2016,10,19,14,45,818.0,71.0,3.3,24.0,448.0,163.32,91.75
2016,10,19,15,0,800.0,68.0,3.3,24.0,408.0,114.69,57.93
2016,10,19,15,15,771.5,64.5,2.95,23.5,363.0,66.65,35.31
2016,10,19,15,30,743.0,61.0,2.6,23.0,318.0,44.19,32.7
2016,10,19,15,45,701.5,57.0,2.3,22.5,270.5,42.55,31.37
2016,10,19,16,0,660.0,53.0,2.0,22.0,223.0,40.94,29.98
2016,10,19,16,15,594.0,46.5,1.8,20.5,175.5,37.02,26.57
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,30.2,20.45
2016,10,19,16,45,415.0,31.0,1.4,18.0,85.0,24.14,14.57
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,17.83,2.92
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,141.56,56.27
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,285.91,222.25
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,355.28,286.6
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,425.1,346.96
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,480.92,393.15
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,537.51,437.86
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.5,580.58,470.25
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,622.61,500.57
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.5,654.89,521.49
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,685.1,540.06
2016,10,20,9,15,861.0,72.5,1.8,19.5,494.5,702.06,550.49
2016,10,20,9,30,878.0,75.0,1.9,20.0,533.0,721.29,562.59
2016,10,20,9,45,893.5,75.5,2.05,21.0,566.0,734.21,569.41
2016,10,20,10,0,909.0,76.0,2.2,22.0,599.0,744.06,574.08
2016,10,20,10,15,917.5,77.0,2.25,22.5,624.5,746.22,573.83
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,745.07,571.43
2016,10,20,10,45,931.0,79.0,2.35,24.0,668.0,738.09,564.0
2016,10,20,11,0,936.0,80.0,2.4,25.0,686.0,727.79,554.44
2016,10,20,11,15,939.0,80.5,2.45,25.0,696.0,712.31,543.06
2016,10,20,11,30,942.0,81.0,2.5,25.0,706.0,693.63,528.83
2016,10,20,11,45,942.0,81.0,2.65,25.5,708.0,669.44,509.91
2016,10,20,12,0,942.0,81.0,2.8,26.0,710.0,642.34,488.55
2016,10,20,12,15,940.0,81.0,2.85,26.0,703.5,611.32,464.48
2016,10,20,12,30,938.0,81.0,2.9,26.0,697.0,577.74,438.0
2016,10,20,12,45,930.0,82.0,3.0,26.5,682.0,539.74,406.94
2016,10,20,13,0,922.0,83.0,3.1,27.0,667.0,499.91,373.84
2016,10,20,13,15,915.0,82.0,3.05,27.0,645.5,457.06,338.17
2016,10,20,13,30,908.0,81.0,3.0,27.0,624.0,412.77,300.55
2016,10,20,13,45,898.5,79.0,3.0,27.0,595.0,365.54,260.02
2016,10,20,14,0,889.0,77.0,3.0,27.0,566.0,317.53,218.23
2016,10,20,14,15,874.5,75.0,2.9,27.0,530.5,267.79,175.09
2016,10,20,14,30,860.0,73.0,2.8,27.0,495.0,218.17,132.98
2016,10,20,14,45,840.0,70.5,2.7,27.0,453.5,162.28,88.89
2016,10,20,15,0,820.0,68.0,2.6,27.0,412.0,112.87,55.72
2016,10,20,15,15,791.0,64.5,2.25,26.0,366.5,63.91,34.22
2016,10,20,15,30,762.0,61.0,1.9,25.0,321.0,44.45,32.64
2016,10,20,15,45,720.0,56.5,1.55,24.5,272.5,42.38,30.95
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,40.3,29.16
2016,10,20,16,15,610.5,46.0,1.15,23.0,175.5,36.8,26.06
2016,10,20,16,30,543.0,40.0,1.1,22.0,127.0,30.43,20.32
2016,10,20,16,45,425.0,30.5,1.1,21.0,83.5,23.89,13.99
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,17.07,0.23
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,134.09,39.02
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,272.22,207.68
2016,10,21,7,15,505.0,39.0,0.65,15.5,123.5,341.29,270.94
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,415.28,332.94
2016,10,21,7,45,648.5,52.0,0.8,17.0,217.0,466.38,374.57
2016,10,21,8,0,704.0,57.0,0.9,18.0,265.0,522.82,418.2
2016,10,21,8,15,738.5,60.5,0.85,18.5,311.5,564.35,448.46
2016,10,21,8,30,773.0,64.0,0.8,19.0,358.0,604.86,476.69
2016,10,21,8,45,798.5,66.5,0.75,20.0,400.5,636.66,496.35
2016,10,21,9,0,824.0,69.0,0.7,21.0,443.0,666.46,513.46
2016,10,21,9,15,841.0,71.5,0.8,22.0,480.5,687.97,526.2
2016,10,21,9,30,858.0,74.0,0.9,23.0,518.0,702.15,533.79
2016,10,21,9,45,868.5,76.0,1.05,24.0,549.5,713.07,539.72
2016,10,21,10,0,879.0,78.0,1.2,25.0,581.0,720.93,543.52
2016,10,21,10,15,887.5,79.5,1.2,25.0,606.0,723.66,544.43
2016,10,21,10,30,896.0,81.0,1.2,25.0,631.0,723.16,543.31
2016,10,21,10,45,900.0,82.0,1.3,25.5,648.0,715.72,537.54
2016,10,21,11,0,904.0,83.0,1.4,26.0,665.0,705.09,529.71
2016,10,21,11,15,906.5,83.5,1.5,26.0,674.5,689.77,518.85
2016,10,21,11,30,909.0,84.0,1.6,26.0,684.0,671.38,505.61
2016,10,21,11,45,907.5,85.0,1.7,26.5,685.5,648.0,487.58
2016,10,21,12,0,906.0,86.0,1.8,27.0,687.0,621.87,467.29
2016,10,21,12,15,903.5,86.0,1.9,27.0,680.5,591.59,444.51
2016,10,21,12,30,901.0,86.0,2.0,27.0,674.0,558.9,419.39
2016,10,21,12,45,892.0,87.0,2.1,27.5,659.0,521.69,389.5
2016,10,21,13,0,883.0,88.0,2.2,28.0,644.0,482.82,357.71
2016,10,21,13,15,875.5,87.0,2.25,27.5,622.5,441.33,324.39
2016,10,21,13,30,868.0,86.0,2.3,27.0,601.0,398.52,289.05
2016,10,21,13,45,752.0,112.0,2.35,27.0,543.0,336.18,239.8
2016,10,21,14,0,636.0,138.0,2.4,27.0,485.0,288.36,202.17
2016,10,21,14,15,626.5,130.0,2.45,26.5,453.5,245.54,166.32
2016,10,21,14,30,617.0,122.0,2.5,26.0,422.0,202.99,131.15
2016,10,21,14,45,538.5,127.5,2.55,26.0,373.0,163.48,102.99
2016,10,21,15,0,460.0,133.0,2.6,26.0,324.0,130.36,83.48
2016,10,21,15,15,438.5,122.0,2.45,25.0,287.5,93.79,65.21
2016,10,21,15,30,417.0,111.0,2.3,24.0,251.0,78.37,61.8
2016,10,21,15,45,517.0,83.5,2.2,23.5,230.5,60.61,46.74
2016,10,21,16,0,617.0,56.0,2.1,23.0,210.0,40.13,29.1
2016,10,21,16,15,547.0,49.0,1.9,22.0,163.0,36.28,25.7
2016,10,21,16,30,477.0,42.0,1.7,21.0,116.0,32.35,21.99
2016,10,21,16,45,356.5,31.5,1.5,20.0,75.5,24.98,14.76
2016,10,21,17,0,236.0,21.0,1.3,19.0,35.0,17.24,0.0
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,17.5,1.2,12.5,34.5,113.64,17.91
2016,10,22,7,0,322.0,35.0,1.3,13.0,69.0,227.9,174.74
2016,10,22,7,15,402.0,46.0,1.4,13.5,112.0,293.14,236.37
2016,10,22,7,30,482.0,57.0,1.5,14.0,155.0,362.78,296.55
2016,10,22,7,45,542.5,63.5,1.6,14.5,201.0,419.23,344.19
2016,10,22,8,0,603.0,70.0,1.7,15.0,247.0,477.11,391.16
2016,10,22,8,15,657.5,68.5,1.65,15.5,290.5,522.29,426.24
2016,10,22,8,30,712.0,67.0,1.6,16.0,334.0,565.04,458.27
2016,10,22,8,45,532.5,118.5,1.6,16.5,331.0,511.55,413.24
2016,10,22,9,0,353.0,170.0,1.6,17.0,328.0,440.2,354.54
2016,10,22,9,15,603.5,125.0,1.55,17.5,423.5,581.67,464.4
2016,10,22,9,30,854.0,80.0,1.5,18.0,519.0,707.28,555.13
2016,10,22,9,45,854.0,86.5,1.5,18.5,548.5,715.43,557.49
2016,10,22,10,0,854.0,93.0,1.5,19.0,578.0,720.32,558.81
2016,10,22,10,15,732.0,132.5,1.5,19.5,561.0,673.31,521.86
2016,10,22,10,30,610.0,172.0,1.5,20.0,544.0,620.54,480.46
2016,10,22,10,45,601.5,181.0,1.5,20.5,556.5,613.61,473.83
2016,10,22,11,0,593.0,190.0,1.5,21.0,569.0,604.47,465.23
2016,10,22,11,15,742.5,144.5,1.55,21.0,626.5,643.2,494.57
2016,10,22,11,30,892.0,99.0,1.6,21.0,684.0,671.64,515.49
2016,10,22,11,45,765.0,141.5,1.65,21.5,644.0,613.68,470.21
2016,10,22,12,0,638.0,184.0,1.7,22.0,604.0,555.88,425.57
2016,10,22,12,15,562.5,209.0,1.75,22.0,577.0,512.18,392.25
2016,10,22,12,30,487.0,234.0,1.8,22.0,550.0,472.79,361.73
2016,10,22,12,45,565.0,200.5,1.85,22.5,559.5,458.83,349.74
2016,10,22,13,0,643.0,167.0,1.9,23.0,569.0,439.35,332.47
2016,10,22,13,15,654.0,156.5,1.95,23.0,553.0,404.64,303.72
2016,10,22,13,30,665.0,146.0,2.0,23.0,537.0,367.86,272.62
2016,10,22,13,45,641.0,144.0,2.1,23.0,506.5,325.34,237.05
2016,10,22,14,0,617.0,142.0,2.2,23.0,476.0,283.96,202.06
2016,10,22,14,15,581.0,142.0,2.2,22.5,440.0,243.07,168.24
2016,10,22,14,30,545.0,142.0,2.2,22.0,404.0,204.41,137.11
2016,10,22,14,45,530.5,131.0,2.25,21.5,368.0,162.88,104.79
2016,10,22,15,0,516.0,120.0,2.3,21.0,332.0,122.53,77.34
2016,10,22,15,15,479.5,114.5,2.25,20.0,294.0,87.1,61.89
2016,10,22,15,30,443.0,109.0,2.2,19.0,256.0,77.2,62.08
2016,10,22,15,45,410.0,95.5,2.2,18.5,215.5,69.02,55.07
2016,10,22,16,0,377.0,82.0,2.2,18.0,175.0,60.5,47.58
2016,10,22,16,15,328.0,67.0,2.0,17.0,135.0,50.41,38.58
2016,10,22,16,30,279.0,52.0,1.8,16.0,95.0,39.9,28.97
2016,10,22,16,45,191.0,36.5,1.6,15.5,60.5,28.5,17.75
2016,10,22,17,0,103.0,21.0,1.4,15.0,26.0,16.64,0.0
2016,10,22,17,15,51.5,10.5,1.3,14.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.5,1.1,11.5,35.0,119.63,0.0
2016,10,23,7,0,361.0,33.0,1.1,12.0,70.0,243.78,185.63
2016,10,23,7,15,455.0,41.5,1.3,13.0,115.0,314.36,252.97
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,390.05,317.92
2016,10,23,7,45,608.5,56.0,1.7,15.0,207.5,446.65,365.37
2016,10,23,8,0,668.0,62.0,1.9,16.0,255.0,504.66,411.96
2016,10,23,8,15,706.0,66.5,1.95,16.5,301.5,544.72,443.21
2016,10,23,8,30,744.0,71.0,2.0,17.0,348.0,587.76,475.53
2016,10,23,8,45,770.5,74.5,2.1,18.0,390.5,620.67,498.51
2016,10,23,9,0,797.0,78.0,2.2,19.0,433.0,651.64,519.39
2016,10,23,9,15,816.0,80.5,2.3,19.5,471.0,673.99,533.98
2016,10,23,9,30,835.0,83.0,2.4,20.0,509.0,693.71,546.58
2016,10,23,9,45,854.0,83.0,2.55,20.5,542.0,707.74,555.29
2016,10,23,10,0,873.0,83.0,2.7,21.0,575.0,714.7,558.92
2016,10,23,10,15,882.0,84.5,2.8,21.5,600.0,717.58,559.49
2016,10,23,10,30,891.0,86.0,2.9,22.0,625.0,717.26,557.89
2016,10,23,10,45,777.5,125.0,3.0,22.5,605.5,672.31,522.36
2016,10,23,11,0,664.0,164.0,3.1,23.0,586.0,623.56,483.64
2016,10,23,11,15,636.5,177.0,3.15,23.0,586.5,603.14,467.6
2016,10,23,11,30,609.0,190.0,3.2,23.0,587.0,581.18,450.19
2016,10,23,11,45,606.0,192.0,3.3,23.5,587.5,562.56,434.78
2016,10,23,12,0,603.0,194.0,3.4,24.0,588.0,542.13,417.85
2016,10,23,12,15,749.5,142.0,3.45,24.0,627.5,551.48,424.66
2016,10,23,12,30,896.0,90.0,3.5,24.0,667.0,552.19,423.73
2016,10,23,12,45,884.5,92.0,3.55,24.5,651.0,514.92,392.31
2016,10,23,13,0,873.0,94.0,3.6,25.0,635.0,476.16,359.36
2016,10,23,13,15,864.0,92.5,3.6,24.5,612.5,431.3,322.43
2016,10,23,13,30,855.0,91.0,3.6,24.0,590.0,387.49,285.29
2016,10,23,13,45,843.0,89.0,3.65,24.0,561.0,341.41,245.13
2016,10,23,14,0,831.0,87.0,3.7,24.0,532.0,294.93,204.18
2016,10,23,14,15,813.5,84.5,3.7,23.5,496.5,246.66,162.42
2016,10,23,14,30,796.0,82.0,3.7,23.0,461.0,199.01,122.23
2016,10,23,14,45,771.5,79.0,3.75,23.0,420.5,150.96,84.85
2016,10,23,15,0,747.0,76.0,3.8,23.0,380.0,104.74,55.23
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.5,59.65,38.35
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,46.13,34.54
2016,10,23,15,45,627.0,63.5,3.65,21.5,244.0,44.55,33.22
2016,10,23,16,0,573.0,59.0,3.6,21.0,197.0,43.01,31.83
2016,10,23,16,15,498.0,51.0,3.35,20.0,151.5,38.42,27.69
2016,10,23,16,30,423.0,43.0,3.1,19.0,106.0,33.7,23.21
2016,10,23,16,45,211.5,35.5,2.9,18.0,67.0,27.8,16.62
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,23.82,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,14.39,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,31.63,19.15
2016,10,24,7,15,8.5,50.5,3.25,14.5,52.0,57.3,42.12
2016,10,24,7,30,17.0,70.0,3.5,15.0,73.0,88.5,69.12
2016,10,24,7,45,24.0,89.0,3.8,15.5,95.0,112.82,90.11
2016,10,24,8,0,31.0,108.0,4.1,16.0,117.0,137.08,110.69
2016,10,24,8,15,37.5,126.0,4.25,16.0,138.5,159.73,129.76
2016,10,24,8,30,44.0,144.0,4.4,16.0,160.0,182.39,148.56
2016,10,24,8,45,26.5,149.5,4.6,16.5,159.5,174.01,140.69
2016,10,24,9,0,9.0,155.0,4.8,17.0,159.0,157.84,126.38
2016,10,24,9,15,8.0,163.5,4.75,17.0,167.5,164.48,131.51
2016,10,24,9,30,7.0,172.0,4.7,17.0,176.0,171.2,136.65
2016,10,24,9,45,3.5,151.5,4.7,17.5,153.5,146.82,116.12
2016,10,24,10,0,0.0,131.0,4.7,18.0,131.0,123.54,96.6
2016,10,24,10,15,10.0,177.5,4.65,18.0,183.5,175.79,139.2
2016,10,24,10,30,20.0,224.0,4.6,18.0,236.0,227.84,180.95
2016,10,24,10,45,10.5,199.0,4.6,18.5,205.5,195.59,154.28
2016,10,24,11,0,1.0,174.0,4.6,19.0,175.0,164.36,128.61
2016,10,24,11,15,0.5,152.5,4.55,19.0,153.0,143.18,111.49
2016,10,24,11,30,0.0,131.0,4.5,19.0,131.0,122.37,94.63
2016,10,24,11,45,0.0,143.5,4.45,19.5,143.5,133.92,103.76
2016,10,24,12,0,0.0,156.0,4.4,20.0,156.0,145.35,112.72
2016,10,24,12,15,0.0,136.5,4.4,20.0,136.5,127.04,98.02
2016,10,24,12,30,0.0,117.0,4.4,20.0,117.0,108.9,83.43
2016,10,24,12,45,0.0,114.5,4.45,20.5,114.5,106.5,81.41
2016,10,24,13,0,0.0,112.0,4.5,21.0,112.0,104.11,79.4
2016,10,24,13,15,12.0,167.0,4.55,21.0,174.0,158.23,122.98
2016,10,24,13,30,24.0,222.0,4.6,21.0,236.0,209.01,163.31
2016,10,24,13,45,23.5,211.5,4.65,21.0,224.5,197.33,154.06
2016,10,24,14,0,23.0,201.0,4.7,21.0,213.0,185.66,144.9
2016,10,24,14,15,11.5,156.5,4.65,20.5,162.5,143.63,111.88
2016,10,24,14,30,0.0,112.0,4.6,20.0,112.0,102.6,79.34
2016,10,24,14,45,0.0,119.0,4.6,20.0,119.0,107.73,83.78
2016,10,24,15,0,0.0,126.0,4.6,20.0,126.0,112.02,87.49
2016,10,24,15,15,0.0,111.0,4.4,19.5,111.0,98.47,80.35
2016,10,24,15,30,0.0,96.0,4.2,19.0,96.0,85.61,69.43
2016,10,24,15,45,0.0,80.0,4.05,19.0,80.0,71.91,57.47
2016,10,24,16,0,0.0,64.0,3.9,19.0,64.0,58.06,45.2
2016,10,24,16,15,0.0,48.5,3.65,18.5,48.5,44.45,33.07
2016,10,24,16,30,0.0,33.0,3.4,18.0,33.0,30.66,20.64
2016,10,24,16,45,0.0,20.5,3.15,17.5,20.5,19.02,9.34
2016,10,24,17,0,0.0,8.0,2.9,17.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,2.9,16.5,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,72.5,16.5,2.3,14.5,23.5,59.27,0.0
2016,10,25,7,0,145.0,33.0,2.5,15.0,47.0,136.73,99.42
2016,10,25,7,15,190.0,49.5,2.7,15.5,79.5,182.48,145.11
2016,10,25,7,30,235.0,66.0,2.9,16.0,112.0,230.82,187.91
2016,10,25,7,45,260.0,83.0,3.1,16.5,146.5,259.55,213.52
2016,10,25,8,0,285.0,100.0,3.3,17.0,181.0,299.15,246.86
2016,10,25,8,15,299.0,117.0,3.45,17.5,214.5,331.93,273.51
2016,10,25,8,30,313.0,134.0,3.6,18.0,248.0,364.06,298.88
2016,10,25,8,45,206.0,160.0,3.75,18.5,238.5,315.6,257.41
2016,10,25,9,0,99.0,186.0,3.9,19.0,229.0,263.04,212.25
2016,10,25,9,15,49.5,103.0,3.95,19.5,124.5,135.42,107.68
2016,10,25,9,30,0.0,20.0,4.0,20.0,20.0,18.57,9.82
2016,10,25,9,45,0.0,30.5,4.1,20.5,30.5,28.34,17.88
2016,10,25,10,0,0.0,41.0,4.2,21.0,41.0,38.12,25.85
2016,10,25,10,15,0.0,69.5,4.15,21.0,69.5,64.71,47.6
2016,10,25,10,30,0.0,98.0,4.1,21.0,98.0,91.45,69.28
2016,10,25,10,45,49.5,192.0,4.1,21.0,223.0,219.96,173.3
2016,10,25,11,0,99.0,286.0,4.1,21.0,348.0,344.4,270.7
2016,10,25,11,15,206.5,283.5,4.05,21.0,415.5,411.74,323.6
2016,10,25,11,30,314.0,281.0,4.0,21.0,483.0,472.91,370.71
2016,10,25,11,45,303.0,284.0,4.0,21.5,479.5,457.25,357.04
2016,10,25,12,0,292.0,287.0,4.0,22.0,476.0,441.1,343.31
2016,10,25,12,15,210.0,291.5,3.95,22.0,426.5,385.68,299.84
2016,10,25,12,30,128.0,296.0,3.9,22.0,377.0,337.32,261.92
2016,10,25,12,45,139.0,289.5,3.85,22.5,376.0,328.3,254.24
2016,10,25,13,0,150.0,283.0,3.8,23.0,375.0,318.2,245.47
2016,10,25,13,15,244.0,260.5,3.7,23.0,404.0,324.77,249.0
2016,10,25,13,30,338.0,238.0,3.6,23.0,433.0,324.22,245.71
2016,10,25,13,45,340.0,223.5,3.55,23.0,411.5,293.74,220.13
2016,10,25,14,0,342.0,209.0,3.5,23.0,390.0,262.78,194.02
2016,10,25,14,15,171.0,113.0,3.4,22.5,203.5,130.6,94.26
2016,10,25,14,30,0.0,17.0,3.3,22.0,17.0,15.78,7.43
2016,10,25,14,45,0.0,15.0,3.25,22.0,15.0,13.91,5.93
2016,10,25,15,0,0.0,13.0,3.2,22.0,13.0,12.05,4.4
2016,10,25,15,15,0.0,11.5,3.0,21.5,11.5,10.66,3.68
2016,10,25,15,30,0.0,10.0,2.8,21.0,10.0,9.26,2.48
2016,10,25,15,45,0.0,8.0,2.6,21.0,8.0,7.41,0.84
2016,10,25,16,0,0.0,6.0,2.4,21.0,6.0,5.55,0.0
2016,10,25,16,15,0.0,4.5,2.1,20.0,4.5,4.16,0.0
2016,10,25,16,30,0.0,3.0,1.8,19.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,1.5,1.5,18.5,1.5,1.39,0.0
2016,10,25,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,31.5,116.97,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,63.0,246.26,178.38
2016,10,26,7,15,483.5,34.5,1.5,14.5,107.5,315.25,250.68
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,385.77,312.74
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.5,440.98,359.56
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,497.27,405.16
2016,10,26,8,15,731.5,56.0,2.2,17.5,290.5,539.52,438.53
2016,10,26,8,30,768.0,60.0,2.3,18.0,336.0,580.9,470.05
2016,10,26,8,45,794.0,62.5,2.4,19.0,378.0,612.25,492.1
2016,10,26,9,0,820.0,65.0,2.5,20.0,420.0,641.65,511.96
2016,10,26,9,15,837.5,67.0,2.6,20.5,457.0,657.79,522.06
2016,10,26,9,30,855.0,69.0,2.7,21.0,494.0,676.08,533.74
2016,10,26,9,45,867.5,70.5,2.8,22.0,525.5,687.52,539.31
2016,10,26,10,0,880.0,72.0,2.9,23.0,557.0,695.96,542.75
2016,10,26,10,15,889.5,73.5,2.95,23.0,582.0,699.2,544.38
2016,10,26,10,30,899.0,75.0,3.0,23.0,607.0,699.21,543.85
2016,10,26,10,45,902.0,77.0,3.15,23.5,624.0,692.11,537.53
2016,10,26,11,0,905.0,79.0,3.3,24.0,641.0,681.82,528.37
2016,10,26,11,15,909.0,79.5,3.35,24.0,651.5,667.44,516.83
2016,10,26,11,30,913.0,80.0,3.4,24.0,662.0,649.95,502.85
2016,10,26,11,45,911.0,81.5,3.5,24.5,663.5,626.81,483.68
2016,10,26,12,0,909.0,83.0,3.6,25.0,665.0,600.94,462.22
2016,10,26,12,15,908.5,83.0,3.65,25.0,659.5,571.81,438.75
2016,10,26,12,30,908.0,83.0,3.7,25.0,654.0,540.15,412.86
2016,10,26,12,45,901.0,83.5,3.8,25.5,640.0,503.51,381.97
2016,10,26,13,0,894.0,84.0,3.9,26.0,626.0,465.07,349.09
2016,10,26,13,15,886.5,83.0,3.9,25.5,604.5,423.48,314.29
2016,10,26,13,30,879.0,82.0,3.9,25.0,583.0,380.56,277.53
2016,10,26,13,45,868.0,80.5,3.95,25.0,554.5,335.02,237.58
2016,10,26,14,0,857.0,79.0,4.0,25.0,526.0,284.51,193.42
2016,10,26,14,15,841.0,77.0,3.95,24.5,491.0,236.15,151.63
2016,10,26,14,30,825.0,75.0,3.9,24.0,456.0,188.2,111.63
2016,10,26,14,45,803.0,72.0,3.85,24.0,415.5,139.42,74.77
2016,10,26,15,0,781.0,69.0,3.8,24.0,375.0,92.15,46.6
2016,10,26,15,15,748.5,65.0,3.6,23.0,330.5,47.11,35.19
2016,10,26,15,30,716.0,61.0,3.4,22.0,286.0,45.52,34.01
2016,10,26,15,45,668.5,56.0,3.25,21.5,239.0,43.03,31.88
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,37.0,26.56
2016,10,26,16,15,543.0,44.0,2.7,20.0,146.0,32.96,22.88
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,28.85,18.87
2016,10,26,16,45,327.0,26.0,1.9,18.0,61.5,20.76,9.82
2016,10,26,17,0,189.0,15.0,1.5,17.0,23.0,14.3,0.0
2016,10,26,17,15,94.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,17.0,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,18.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,18.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,19.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,6.0,3.0,19.5,6.0,5.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,20.0,7.0,6.49,0.0
2016,10,27,9,15,0.0,78.0,3.0,20.5,78.0,72.61,54.68
2016,10,27,9,30,0.0,149.0,3.0,21.0,149.0,142.89,111.56
2016,10,27,9,45,8.0,173.5,3.05,21.5,178.0,172.38,134.84
2016,10,27,10,0,16.0,198.0,3.1,22.0,207.0,201.63,157.68
2016,10,27,10,15,18.0,208.5,3.05,22.0,219.0,212.28,165.76
2016,10,27,10,30,20.0,219.0,3.0,22.0,231.0,222.79,173.76
2016,10,27,10,45,10.5,197.0,2.95,22.0,203.5,193.6,150.35
2016,10,27,11,0,1.0,175.0,2.9,22.0,176.0,165.35,127.72
2016,10,27,11,15,0.5,118.0,3.05,21.5,118.5,110.55,84.23
2016,10,27,11,30,0.0,61.0,3.2,21.0,61.0,56.8,40.91
2016,10,27,11,45,0.0,61.0,3.35,21.0,61.0,56.8,40.93
2016,10,27,12,0,0.0,61.0,3.5,21.0,61.0,56.8,40.93
2016,10,27,12,15,0.0,74.5,3.55,20.5,74.5,69.41,51.31
2016,10,27,12,30,0.0,88.0,3.6,20.0,88.0,82.02,61.72
2016,10,27,12,45,0.0,127.5,3.7,19.5,127.5,118.38,91.45
2016,10,27,13,0,0.0,167.0,3.8,19.0,167.0,153.88,120.39
2016,10,27,13,15,0.0,139.0,3.7,19.0,139.0,128.33,99.82
2016,10,27,13,30,0.0,111.0,3.6,19.0,111.0,102.9,79.29
2016,10,27,13,45,0.0,101.0,3.55,19.0,101.0,93.74,71.96
2016,10,27,14,0,0.0,91.0,3.5,19.0,91.0,84.62,64.62
2016,10,27,14,15,0.0,103.5,3.35,19.0,103.5,95.52,73.73
2016,10,27,14,30,0.0,116.0,3.2,19.0,116.0,105.82,82.36
2016,10,27,14,45,0.0,77.5,3.1,19.5,77.5,72.14,54.58
2016,10,27,15,0,0.0,39.0,3.0,20.0,39.0,36.22,24.72
2016,10,27,15,15,0.0,34.0,2.75,20.0,34.0,31.56,22.09
2016,10,27,15,30,0.0,29.0,2.5,20.0,29.0,26.9,18.02
2016,10,27,15,45,0.0,24.0,2.25,20.0,24.0,22.25,13.92
2016,10,27,16,0,0.0,19.0,2.0,20.0,19.0,17.61,9.77
2016,10,27,16,15,0.0,14.0,1.7,19.5,14.0,12.97,5.61
2016,10,27,16,30,0.0,9.0,1.4,19.0,9.0,8.33,1.42
2016,10,27,16,45,0.0,5.5,1.1,18.5,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,0.6,15.5,13.0,12.39,0.0
2016,10,28,7,0,0.0,26.0,0.6,16.0,26.0,26.04,13.19
2016,10,28,7,15,7.5,45.0,0.7,16.0,46.5,50.9,36.24
2016,10,28,7,30,15.0,64.0,0.8,16.0,67.0,74.84,57.14
2016,10,28,7,45,26.0,83.0,0.9,16.5,89.5,107.24,84.74
2016,10,28,8,0,37.0,102.0,1.0,17.0,112.0,133.94,107.2
2016,10,28,8,15,44.0,120.5,1.1,17.0,134.5,157.65,126.95
2016,10,28,8,30,51.0,139.0,1.2,17.0,157.0,181.3,146.32
2016,10,28,8,45,240.5,141.5,1.35,17.0,242.0,323.95,264.32
2016,10,28,9,0,430.0,144.0,1.5,17.0,327.0,463.8,374.95
2016,10,28,9,15,286.5,179.5,1.6,17.0,306.0,397.92,320.48
2016,10,28,9,30,143.0,215.0,1.7,17.0,285.0,329.01,263.84
2016,10,28,9,45,99.5,222.0,1.8,17.5,272.5,294.83,235.62
2016,10,28,10,0,56.0,229.0,1.9,18.0,260.0,269.56,214.08
2016,10,28,10,15,69.0,244.5,1.95,18.5,284.0,291.9,231.16
2016,10,28,10,30,82.0,260.0,2.0,19.0,308.0,313.57,247.34
2016,10,28,10,45,41.0,216.0,2.05,19.5,240.5,237.96,186.93
2016,10,28,11,0,0.0,172.0,2.1,20.0,173.0,161.83,125.64
2016,10,28,11,15,9.0,201.0,2.2,20.0,207.5,194.72,152.02
2016,10,28,11,30,18.0,230.0,2.3,20.0,242.0,226.84,177.3
2016,10,28,11,45,9.0,178.0,2.45,20.5,184.0,171.46,133.14
2016,10,28,12,0,0.0,126.0,2.6,21.0,126.0,117.42,89.82
2016,10,28,12,15,0.0,138.5,2.7,21.0,138.5,128.85,99.1
2016,10,28,12,30,0.0,151.0,2.8,21.0,151.0,140.12,108.15
2016,10,28,12,45,0.0,132.0,2.95,21.0,132.0,122.48,94.11
2016,10,28,13,0,0.0,113.0,3.1,21.0,113.0,104.98,80.13
2016,10,28,13,15,11.0,162.0,3.15,21.0,168.5,153.03,118.78
2016,10,28,13,30,22.0,211.0,3.2,21.0,224.0,198.09,154.49
2016,10,28,13,45,31.5,209.0,3.3,21.0,226.0,192.99,150.22
2016,10,28,14,0,41.0,207.0,3.4,21.0,228.0,189.5,147.22
2016,10,28,14,15,20.5,112.0,3.4,20.5,122.5,104.9,80.05
2016,10,28,14,30,0.0,17.0,3.4,20.0,17.0,15.77,7.54
2016,10,28,14,45,364.5,44.5,3.45,20.0,184.0,65.99,34.35
2016,10,28,15,0,729.0,72.0,3.5,20.0,351.0,86.55,46.48
2016,10,28,15,15,695.5,68.0,3.3,19.5,308.5,49.88,38.16
2016,10,28,15,30,662.0,64.0,3.1,19.0,266.0,44.0,33.13
2016,10,28,15,45,616.5,57.5,2.95,19.0,221.5,40.69,30.17
2016,10,28,16,0,571.0,51.0,2.8,19.0,177.0,37.27,27.0
2016,10,28,16,15,490.0,43.5,2.4,18.0,132.5,32.82,22.9
2016,10,28,16,30,409.0,36.0,2.0,17.0,88.0,28.26,18.39
2016,10,28,16,45,204.5,26.5,1.65,16.5,52.5,20.82,8.56
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
