Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,126.5,14.5,1.8,14.5,25.0,68.41,0.0
2016,10,29,7,0,253.0,29.0,2.0,15.0,50.0,178.58,118.01
2016,10,29,7,15,357.0,39.5,2.2,15.5,91.0,252.14,198.76
2016,10,29,7,30,461.0,50.0,2.4,16.0,132.0,330.05,266.98
2016,10,29,7,45,530.5,56.5,2.65,16.5,177.5,388.98,317.9
2016,10,29,8,0,600.0,63.0,2.9,17.0,223.0,449.9,368.71
2016,10,29,8,15,333.5,101.5,3.05,17.0,193.0,340.6,280.19
2016,10,29,8,30,67.0,140.0,3.2,17.0,163.0,192.82,156.47
2016,10,29,8,45,33.5,140.0,3.35,17.5,151.5,168.02,135.27
2016,10,29,9,0,0.0,140.0,3.5,18.0,140.0,136.37,108.0
2016,10,29,9,15,0.0,107.5,3.6,18.5,107.5,101.66,79.1
2016,10,29,9,30,0.0,75.0,3.7,19.0,75.0,69.81,52.54
2016,10,29,9,45,425.0,77.0,3.85,19.5,305.5,388.05,318.17
2016,10,29,10,0,850.0,79.0,4.0,20.0,536.0,672.33,537.86
2016,10,29,10,15,505.0,172.5,4.0,20.0,447.0,535.16,426.43
2016,10,29,10,30,160.0,266.0,4.0,20.0,358.0,379.1,299.95
2016,10,29,10,45,160.5,274.0,4.0,20.5,369.0,382.27,301.79
2016,10,29,11,0,161.0,282.0,4.0,21.0,380.0,384.74,302.56
2016,10,29,11,15,161.5,286.5,3.95,21.0,386.0,383.0,300.68
2016,10,29,11,30,162.0,291.0,3.9,21.0,392.0,380.61,298.33
2016,10,29,11,45,163.0,291.5,3.85,21.5,393.5,374.05,292.27
2016,10,29,12,0,164.0,292.0,3.8,22.0,395.0,366.92,285.77
2016,10,29,12,15,530.5,187.0,3.7,22.0,514.5,457.89,357.06
2016,10,29,12,30,897.0,82.0,3.6,22.0,634.0,522.62,404.16
2016,10,29,12,45,891.5,81.5,3.55,22.0,620.0,486.32,373.04
2016,10,29,13,0,886.0,81.0,3.5,22.0,606.0,448.17,340.28
2016,10,29,13,15,878.5,80.0,3.4,22.0,584.5,407.16,304.54
2016,10,29,13,30,871.0,79.0,3.3,22.0,563.0,364.83,267.06
2016,10,29,13,45,859.5,77.0,3.25,22.0,534.5,319.37,226.7
2016,10,29,14,0,848.0,75.0,3.2,22.0,506.0,268.99,182.28
2016,10,29,14,15,831.0,73.0,3.1,22.0,471.5,221.25,140.61
2016,10,29,14,30,814.0,71.0,3.0,22.0,437.0,174.02,101.33
2016,10,29,14,45,790.0,68.5,2.9,22.0,397.0,126.45,66.46
2016,10,29,15,0,766.0,66.0,2.8,22.0,357.0,80.59,41.29
2016,10,29,15,15,732.0,62.5,2.55,21.5,313.0,45.56,34.1
2016,10,29,15,30,698.0,59.0,2.3,21.0,269.0,44.33,33.13
2016,10,29,15,45,645.0,54.0,2.1,20.5,223.0,41.77,30.9
2016,10,29,16,0,592.0,49.0,1.9,20.0,177.0,35.81,25.6
2016,10,29,16,15,509.5,42.0,1.7,19.0,132.0,31.72,21.81
2016,10,29,16,30,427.0,35.0,1.5,18.0,87.0,27.55,17.61
2016,10,29,16,45,277.5,23.5,1.3,17.5,51.5,18.89,6.29
2016,10,29,17,0,128.0,12.0,1.1,17.0,16.0,11.44,0.0
2016,10,29,17,15,64.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,102.0,15.0,3.35,14.5,23.0,57.96,0.0
2016,10,30,7,0,204.0,30.0,3.6,15.0,46.0,155.96,97.99
2016,10,30,7,15,310.0,41.5,3.75,15.0,86.0,229.08,180.72
2016,10,30,7,30,416.0,53.0,3.9,15.0,126.0,307.44,250.46
2016,10,30,7,45,476.5,62.0,4.05,15.5,169.0,362.91,299.08
2016,10,30,8,0,537.0,71.0,4.2,16.0,212.0,419.95,347.41
2016,10,30,8,15,300.0,104.0,4.4,16.0,185.5,311.08,258.22
2016,10,30,8,30,63.0,137.0,4.6,16.0,159.0,186.65,152.37
2016,10,30,8,45,31.5,94.0,4.85,16.5,105.0,114.27,91.48
2016,10,30,9,0,0.0,51.0,5.1,17.0,51.0,47.4,34.41
2016,10,30,9,15,0.0,34.5,5.25,17.5,34.5,32.04,21.37
2016,10,30,9,30,0.0,18.0,5.4,18.0,18.0,16.71,8.4
2016,10,30,9,45,0.0,14.5,5.6,18.5,14.5,13.46,5.62
2016,10,30,10,0,0.0,11.0,5.8,19.0,11.0,10.21,2.87
2016,10,30,10,15,0.0,11.0,5.85,19.0,11.0,10.21,2.86
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,10.22,2.85
2016,10,30,10,45,66.5,145.0,5.95,19.0,185.5,188.82,150.87
2016,10,30,11,0,133.0,279.0,6.0,19.0,360.0,363.18,290.08
2016,10,30,11,15,351.0,235.5,5.95,19.0,452.0,455.09,364.92
2016,10,30,11,30,569.0,192.0,5.9,19.0,544.0,537.88,430.61
2016,10,30,11,45,290.0,202.0,5.9,19.5,381.5,364.86,291.4
2016,10,30,12,0,11.0,212.0,5.9,20.0,219.0,203.34,159.51
2016,10,30,12,15,19.5,226.0,5.85,20.0,238.5,219.48,172.64
2016,10,30,12,30,28.0,240.0,5.8,20.0,258.0,234.65,184.7
2016,10,30,12,45,14.0,198.0,5.75,20.0,207.0,188.55,147.9
2016,10,30,13,0,0.0,156.0,5.7,20.0,156.0,143.89,112.15
2016,10,30,13,15,0.0,89.5,5.55,20.0,89.5,83.4,63.1
2016,10,30,13,30,0.0,23.0,5.4,20.0,23.0,21.37,12.08
2016,10,30,13,45,0.0,61.5,5.3,20.0,61.5,57.22,41.82
2016,10,30,14,0,0.0,100.0,5.2,20.0,100.0,92.6,71.04
2016,10,30,14,15,378.5,93.0,5.05,19.5,261.5,146.37,100.0
2016,10,30,14,30,757.0,86.0,4.9,19.0,423.0,175.84,106.88
2016,10,30,14,45,729.0,83.0,4.75,19.0,383.0,125.81,69.76
2016,10,30,15,0,701.0,80.0,4.6,19.0,343.0,82.16,45.95
2016,10,30,15,15,662.5,75.5,4.3,18.5,299.5,51.38,39.65
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,49.97,38.51
2016,10,30,15,45,564.0,65.0,3.75,18.0,211.0,47.28,36.06
2016,10,30,16,0,504.0,59.0,3.5,18.0,166.0,44.61,33.48
2016,10,30,16,15,412.5,50.0,3.15,17.0,122.5,39.12,28.37
2016,10,30,16,30,321.0,41.0,2.8,16.0,79.0,33.51,22.67
2016,10,30,16,45,181.0,26.5,2.45,15.5,46.0,20.94,6.4
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,11.44,0.0
2016,10,30,17,15,20.5,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,11.5,23.5,67.86,0.0
2016,10,31,7,0,259.0,27.0,0.9,12.0,47.0,174.51,104.11
2016,10,31,7,15,372.0,37.5,1.1,12.5,88.5,254.52,200.14
2016,10,31,7,30,485.0,48.0,1.3,13.0,130.0,336.69,272.5
2016,10,31,7,45,556.5,54.0,1.5,13.5,176.0,396.2,324.08
2016,10,31,8,0,628.0,60.0,1.7,14.0,222.0,457.71,375.48
2016,10,31,8,15,671.0,64.5,1.75,14.5,267.0,501.63,410.8
2016,10,31,8,30,714.0,69.0,1.8,15.0,312.0,542.08,442.26
2016,10,31,8,45,747.5,71.5,1.85,15.5,354.0,576.81,468.22
2016,10,31,9,0,781.0,74.0,1.9,16.0,396.0,609.85,492.15
2016,10,31,9,15,801.0,76.5,1.9,16.5,433.0,631.93,506.96
2016,10,31,9,30,821.0,79.0,1.9,17.0,470.0,651.47,519.58
2016,10,31,9,45,778.0,92.0,1.95,17.5,481.5,637.66,507.01
2016,10,31,10,0,735.0,105.0,2.0,18.0,493.0,622.39,493.54
2016,10,31,10,15,597.0,156.0,2.0,18.0,481.0,578.88,457.98
2016,10,31,10,30,459.0,207.0,2.0,18.0,469.0,529.0,417.77
2016,10,31,10,45,320.5,242.0,2.0,18.5,427.5,458.94,361.75
2016,10,31,11,0,182.0,277.0,2.0,19.0,386.0,391.77,307.57
2016,10,31,11,15,180.0,282.5,2.05,19.0,391.5,389.17,305.47
2016,10,31,11,30,178.0,288.0,2.1,19.0,397.0,385.91,302.54
2016,10,31,11,45,529.0,189.5,2.2,19.0,516.0,492.79,387.22
2016,10,31,12,0,880.0,91.0,2.3,19.0,635.0,574.26,448.67
2016,10,31,12,15,549.0,184.5,2.4,19.0,523.0,460.78,359.72
2016,10,31,12,30,218.0,278.0,2.5,19.0,411.0,361.13,281.95
2016,10,31,12,45,180.0,273.0,2.65,19.0,381.0,328.28,256.55
2016,10,31,13,0,142.0,268.0,2.8,19.0,351.0,297.79,232.68
2016,10,31,13,15,140.5,259.0,2.9,19.0,338.5,280.1,218.45
2016,10,31,13,30,139.0,250.0,3.0,19.0,326.0,262.32,203.98
2016,10,31,13,45,69.5,190.5,3.1,19.0,228.5,187.93,146.21
2016,10,31,14,0,0.0,131.0,3.2,19.0,131.0,119.75,93.39
2016,10,31,14,15,0.0,122.0,3.25,18.5,122.0,111.36,86.97
2016,10,31,14,30,0.0,113.0,3.3,18.0,113.0,102.99,80.43
2016,10,31,14,45,366.0,92.5,3.35,18.0,228.5,100.47,63.91
2016,10,31,15,0,732.0,72.0,3.4,18.0,344.0,79.22,44.12
2016,10,31,15,15,694.5,68.0,3.3,17.5,300.0,45.86,34.96
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,44.58,33.92
2016,10,31,15,45,599.5,58.5,3.1,17.0,210.5,42.07,31.61
2016,10,31,16,0,542.0,53.0,3.0,17.0,165.0,39.55,29.16
2016,10,31,16,15,451.5,44.5,2.7,16.0,121.5,34.27,24.24
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,28.86,18.71
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,18.94,3.83
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,13.0,1.1,11.5,22.0,62.3,0.0
2016,11,1,7,0,237.0,26.0,1.1,12.0,44.0,161.1,87.96
2016,11,1,7,15,352.0,36.5,1.3,12.5,84.5,242.16,189.75
2016,11,1,7,30,467.0,47.0,1.5,13.0,125.0,324.24,262.53
2016,11,1,7,45,540.5,53.5,1.7,13.5,170.5,384.59,315.02
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,447.15,367.51
2016,11,1,8,15,658.5,64.5,1.9,14.5,261.0,491.46,403.25
2016,11,1,8,30,703.0,69.0,1.9,15.0,306.0,535.48,437.38
2016,11,1,8,45,520.5,111.0,1.95,15.5,299.0,473.37,386.37
2016,11,1,9,0,338.0,153.0,2.0,16.0,292.0,397.06,323.65
2016,11,1,9,15,575.0,116.5,2.0,16.0,378.0,527.47,428.09
2016,11,1,9,30,812.0,80.0,2.0,16.0,464.0,643.24,516.77
2016,11,1,9,45,831.5,81.0,2.0,16.5,496.0,657.87,524.86
2016,11,1,10,0,851.0,82.0,2.0,17.0,528.0,669.6,531.48
2016,11,1,10,15,861.0,83.0,2.0,17.0,553.0,671.94,532.05
2016,11,1,10,30,871.0,84.0,2.0,17.0,578.0,668.09,528.19
2016,11,1,10,45,879.5,84.5,2.0,17.5,595.5,663.02,522.33
2016,11,1,11,0,888.0,85.0,2.0,18.0,613.0,654.78,514.08
2016,11,1,11,15,891.5,85.5,2.0,18.0,623.0,640.27,502.08
2016,11,1,11,30,895.0,86.0,2.0,18.0,633.0,622.74,487.72
2016,11,1,11,45,894.0,87.0,2.05,18.0,634.0,600.18,469.62
2016,11,1,12,0,893.0,88.0,2.1,18.0,635.0,574.92,449.15
2016,11,1,12,15,890.5,88.0,2.1,18.0,629.0,545.35,424.8
2016,11,1,12,30,888.0,88.0,2.1,18.0,623.0,513.44,398.15
2016,11,1,12,45,879.5,88.5,2.15,18.5,608.0,477.12,366.99
2016,11,1,13,0,871.0,89.0,2.2,19.0,593.0,436.93,332.26
2016,11,1,13,15,862.5,87.5,2.15,19.0,571.5,395.24,296.03
2016,11,1,13,30,854.0,86.0,2.1,19.0,550.0,352.43,258.18
2016,11,1,13,45,841.0,84.5,2.1,19.0,521.5,307.44,218.25
2016,11,1,14,0,828.0,83.0,2.1,19.0,493.0,262.15,177.93
2016,11,1,14,15,810.0,80.5,2.05,18.5,458.0,215.0,137.26
2016,11,1,14,30,792.0,78.0,2.0,18.0,423.0,168.51,99.27
2016,11,1,14,45,764.0,75.0,1.95,18.0,383.0,121.66,65.96
2016,11,1,15,0,736.0,72.0,1.9,18.0,343.0,76.99,43.36
2016,11,1,15,15,698.5,68.0,1.8,17.5,299.0,46.06,35.15
2016,11,1,15,30,661.0,64.0,1.7,17.0,255.0,44.79,34.12
2016,11,1,15,45,601.5,58.5,1.6,17.0,209.0,42.27,31.79
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,39.76,29.34
2016,11,1,16,15,450.0,44.5,1.4,16.0,119.5,34.48,24.39
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,29.08,18.77
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,14.08,0.03
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,124.0,12.5,0.9,9.5,21.0,63.73,0.0
2016,11,2,7,0,248.0,25.0,0.9,10.0,42.0,162.84,79.33
2016,11,2,7,15,363.0,35.5,1.1,10.5,83.0,245.04,192.07
2016,11,2,7,30,478.0,46.0,1.3,11.0,124.0,326.94,265.66
2016,11,2,7,45,545.5,53.5,1.55,12.0,169.5,385.18,316.41
2016,11,2,8,0,613.0,61.0,1.8,13.0,215.0,445.35,366.76
2016,11,2,8,15,658.0,66.0,1.9,13.5,260.0,490.39,403.6
2016,11,2,8,30,703.0,71.0,2.0,14.0,305.0,535.12,438.9
2016,11,2,8,45,736.0,74.5,2.15,14.5,347.0,566.81,463.32
2016,11,2,9,0,769.0,78.0,2.3,15.0,389.0,600.26,488.37
2016,11,2,9,15,790.0,80.5,2.3,15.5,426.0,622.7,503.77
2016,11,2,9,30,811.0,83.0,2.3,16.0,463.0,642.65,516.96
2016,11,2,9,45,840.5,80.5,2.35,17.0,497.0,659.87,527.33
2016,11,2,10,0,870.0,78.0,2.4,18.0,531.0,670.51,532.69
2016,11,2,10,15,879.5,79.5,2.3,18.5,555.5,673.36,532.09
2016,11,2,10,30,889.0,81.0,2.2,19.0,580.0,673.06,529.12
2016,11,2,10,45,896.0,81.5,2.15,19.5,597.5,666.86,522.11
2016,11,2,11,0,903.0,82.0,2.1,20.0,615.0,657.48,512.75
2016,11,2,11,15,906.0,82.5,2.0,20.0,624.5,642.47,499.88
2016,11,2,11,30,909.0,83.0,1.9,20.0,634.0,624.41,484.65
2016,11,2,11,45,909.5,83.0,1.8,20.5,635.5,601.45,464.76
2016,11,2,12,0,910.0,83.0,1.7,21.0,637.0,575.71,442.62
2016,11,2,12,15,908.0,82.5,1.55,21.0,630.5,545.53,417.48
2016,11,2,12,30,906.0,82.0,1.4,21.0,624.0,512.95,390.12
2016,11,2,12,45,902.0,81.0,1.3,21.5,610.0,476.77,359.09
2016,11,2,13,0,898.0,80.0,1.2,22.0,596.0,438.63,326.05
2016,11,2,13,15,890.0,78.5,1.1,22.0,574.5,396.81,290.27
2016,11,2,13,30,882.0,77.0,1.0,22.0,553.0,353.71,252.83
2016,11,2,13,45,869.0,75.5,0.9,22.0,524.0,308.17,213.14
2016,11,2,14,0,856.0,74.0,0.8,22.0,495.0,257.87,169.72
2016,11,2,14,15,839.0,72.0,0.8,22.0,460.0,210.22,129.36
2016,11,2,14,30,822.0,70.0,0.8,22.0,425.0,163.06,91.65
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.5,115.48,59.0
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,69.8,37.26
2016,11,2,15,15,734.5,61.0,0.85,21.0,300.0,45.03,33.74
2016,11,2,15,30,699.0,57.0,0.8,20.0,256.0,43.32,32.41
2016,11,2,15,45,643.0,52.0,0.8,19.5,210.0,40.7,30.08
2016,11,2,16,0,587.0,47.0,0.8,19.0,164.0,34.79,24.76
2016,11,2,16,15,498.5,39.0,0.85,18.0,119.5,29.73,20.06
2016,11,2,16,30,410.0,31.0,0.9,17.0,75.0,24.52,14.66
2016,11,2,16,45,205.0,15.5,1.0,16.0,37.5,11.94,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.5,0.95,9.5,20.5,67.33,0.0
2016,11,3,7,0,272.0,23.0,0.9,10.0,41.0,169.57,69.01
2016,11,3,7,15,388.0,33.0,1.1,10.5,82.0,253.02,196.94
2016,11,3,7,30,504.0,43.0,1.3,11.0,123.0,335.02,271.48
2016,11,3,7,45,573.5,49.5,1.5,12.0,169.0,393.43,322.45
2016,11,3,8,0,643.0,56.0,1.7,13.0,215.0,453.88,372.98
2016,11,3,8,15,686.5,60.5,1.7,13.5,260.0,494.46,406.06
2016,11,3,8,30,730.0,65.0,1.7,14.0,305.0,538.56,440.4
2016,11,3,8,45,761.5,68.0,1.75,15.0,347.0,572.4,465.01
2016,11,3,9,0,793.0,71.0,1.8,16.0,389.0,604.48,487.46
2016,11,3,9,15,813.5,73.5,1.8,16.5,426.0,626.76,502.49
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,646.48,515.29
2016,11,3,9,45,853.5,76.5,1.8,18.0,495.5,660.47,522.69
2016,11,3,10,0,873.0,77.0,1.8,19.0,528.0,667.87,525.19
2016,11,3,10,15,882.5,78.5,1.7,19.5,552.5,670.69,524.41
2016,11,3,10,30,892.0,80.0,1.6,20.0,577.0,670.36,521.27
2016,11,3,10,45,898.5,80.5,1.55,20.5,594.0,663.82,514.01
2016,11,3,11,0,905.0,81.0,1.5,21.0,611.0,654.11,504.45
2016,11,3,11,15,907.5,81.5,1.4,21.5,620.5,638.78,490.42
2016,11,3,11,30,910.0,82.0,1.3,22.0,630.0,620.44,474.15
2016,11,3,11,45,909.5,82.5,1.2,22.5,631.5,597.44,454.4
2016,11,3,12,0,909.0,83.0,1.1,23.0,633.0,571.7,432.49
2016,11,3,12,15,906.5,83.0,1.0,23.0,626.5,541.83,408.12
2016,11,3,12,30,904.0,83.0,0.9,23.0,620.0,509.59,381.57
2016,11,3,12,45,897.0,83.0,0.8,23.5,605.0,473.14,350.75
2016,11,3,13,0,890.0,83.0,0.7,24.0,590.0,434.94,318.15
2016,11,3,13,15,881.0,81.5,0.65,24.0,568.5,393.11,283.17
2016,11,3,13,30,872.0,80.0,0.6,24.0,547.0,350.1,246.61
2016,11,3,13,45,858.0,79.0,0.55,24.0,518.0,301.37,205.33
2016,11,3,14,0,844.0,78.0,0.5,24.0,489.0,255.77,166.28
2016,11,3,14,15,826.0,75.5,0.5,23.5,454.0,208.14,126.93
2016,11,3,14,30,808.0,73.0,0.5,23.0,419.0,161.15,90.23
2016,11,3,14,45,780.0,70.5,0.55,23.0,378.5,114.24,58.81
2016,11,3,15,0,752.0,68.0,0.6,23.0,338.0,69.46,38.44
2016,11,3,15,15,715.0,64.0,0.6,22.5,294.5,47.72,35.84
2016,11,3,15,30,678.0,60.0,0.6,22.0,251.0,46.12,34.55
2016,11,3,15,45,620.5,54.5,0.65,21.5,205.0,39.33,28.61
2016,11,3,16,0,563.0,49.0,0.7,21.0,159.0,36.66,26.12
2016,11,3,16,15,470.5,40.5,0.8,20.0,115.0,31.22,21.09
2016,11,3,16,30,378.0,32.0,0.9,19.0,71.0,25.62,15.23
2016,11,3,16,45,189.0,16.0,1.0,18.5,35.5,12.48,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.5,1.05,12.5,18.5,58.85,0.0
2016,11,4,7,0,233.0,23.0,1.0,13.0,37.0,149.71,44.09
2016,11,4,7,15,353.5,34.0,1.15,13.5,77.5,235.99,180.34
2016,11,4,7,30,474.0,45.0,1.3,14.0,118.0,319.93,256.03
2016,11,4,7,45,547.5,51.5,1.45,15.0,164.0,379.6,307.41
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,441.41,358.41
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.5,486.5,393.95
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,531.32,427.52
2016,11,4,8,45,743.5,71.5,1.2,17.5,341.0,562.11,449.4
2016,11,4,9,0,775.0,75.0,1.1,18.0,383.0,594.42,471.42
2016,11,4,9,15,796.5,78.0,1.05,18.5,420.0,617.65,486.34
2016,11,4,9,30,818.0,81.0,1.0,19.0,457.0,638.37,499.04
2016,11,4,9,45,833.5,83.0,0.95,20.0,488.5,651.3,504.85
2016,11,4,10,0,849.0,85.0,0.9,21.0,520.0,661.29,508.41
2016,11,4,10,15,859.0,86.5,0.85,21.5,544.5,664.06,507.7
2016,11,4,10,30,869.0,88.0,0.8,22.0,569.0,663.7,504.78
2016,11,4,10,45,876.0,88.5,0.75,22.5,586.0,657.15,497.53
2016,11,4,11,0,883.0,89.0,0.7,23.0,603.0,645.31,486.65
2016,11,4,11,15,886.0,89.5,0.65,23.5,612.5,630.56,473.63
2016,11,4,11,30,889.0,90.0,0.6,24.0,622.0,612.83,458.44
2016,11,4,11,45,889.0,90.0,0.55,24.5,623.0,590.02,439.58
2016,11,4,12,0,889.0,90.0,0.5,25.0,624.0,564.52,418.63
2016,11,4,12,15,886.0,90.0,0.6,25.0,617.5,534.93,396.69
2016,11,4,12,30,883.0,90.0,0.7,25.0,611.0,503.06,372.36
2016,11,4,12,45,737.5,126.5,0.85,25.0,554.5,437.8,324.13
2016,11,4,13,0,592.0,163.0,1.0,25.0,498.0,382.47,282.89
2016,11,4,13,15,721.5,124.5,1.1,25.0,518.0,366.74,266.9
2016,11,4,13,30,851.0,86.0,1.2,25.0,538.0,342.56,242.2
2016,11,4,13,45,837.0,84.0,1.3,25.0,509.0,297.3,203.48
2016,11,4,14,0,823.0,82.0,1.4,25.0,480.0,251.84,164.52
2016,11,4,14,15,804.5,79.5,1.4,24.5,445.5,205.2,125.77
2016,11,4,14,30,786.0,77.0,1.4,24.0,411.0,159.28,89.92
2016,11,4,14,45,759.0,74.0,1.45,24.0,371.0,113.25,59.29
2016,11,4,15,0,732.0,71.0,1.5,24.0,331.0,69.31,39.82
2016,11,4,15,15,694.0,66.5,1.35,23.0,287.5,45.44,33.79
2016,11,4,15,30,656.0,62.0,1.2,22.0,244.0,43.72,32.45
2016,11,4,15,45,598.5,55.5,1.05,21.5,199.0,40.3,29.42
2016,11,4,16,0,541.0,49.0,0.9,21.0,154.0,36.8,26.2
2016,11,4,16,15,448.0,40.5,0.95,20.0,110.5,31.37,21.17
2016,11,4,16,30,355.0,32.0,1.0,19.0,67.0,25.79,15.15
2016,11,4,16,45,177.5,16.0,1.05,18.5,33.5,12.58,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.5,17.5,58.94,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,148.91,24.09
2016,11,5,7,15,358.0,31.5,1.15,12.5,75.0,234.16,177.95
2016,11,5,7,30,476.0,42.0,1.3,13.0,115.0,315.76,253.11
2016,11,5,7,45,543.5,49.5,1.5,14.0,159.0,372.95,303.03
2016,11,5,8,0,611.0,57.0,1.7,15.0,203.0,432.17,352.51
2016,11,5,8,15,655.5,62.0,1.7,15.5,247.5,476.25,388.3
2016,11,5,8,30,700.0,67.0,1.7,16.0,292.0,520.06,422.43
2016,11,5,8,45,726.0,72.0,1.75,17.0,332.5,548.84,443.27
2016,11,5,9,0,752.0,77.0,1.8,18.0,373.0,579.01,464.33
2016,11,5,9,15,773.5,80.0,1.75,18.5,409.5,601.94,479.68
2016,11,5,9,30,795.0,83.0,1.7,19.0,446.0,622.42,492.8
2016,11,5,9,45,812.5,84.5,1.7,19.5,477.0,635.96,500.85
2016,11,5,10,0,830.0,86.0,1.7,20.0,508.0,646.65,506.67
2016,11,5,10,15,839.5,87.5,1.7,20.0,531.5,649.14,507.36
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,648.57,505.82
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.5,642.95,499.65
2016,11,5,11,0,867.0,89.0,1.7,21.0,590.0,634.21,491.17
2016,11,5,11,15,869.5,89.5,1.75,21.0,598.5,618.95,479.08
2016,11,5,11,30,872.0,90.0,1.8,21.0,607.0,600.78,464.67
2016,11,5,11,45,743.0,128.5,1.85,21.5,570.0,544.34,420.22
2016,11,5,12,0,614.0,167.0,1.9,22.0,533.0,490.21,377.57
2016,11,5,12,15,575.5,178.5,1.95,22.0,518.5,457.84,352.11
2016,11,5,12,30,537.0,190.0,2.0,22.0,504.0,428.1,328.19
2016,11,5,12,45,527.0,188.5,2.1,22.5,491.0,399.75,304.55
2016,11,5,13,0,517.0,187.0,2.2,23.0,478.0,370.82,280.1
2016,11,5,13,15,501.0,183.5,2.25,22.5,457.0,337.65,253.11
2016,11,5,13,30,485.0,180.0,2.3,22.0,436.0,304.77,225.93
2016,11,5,13,45,472.5,172.0,2.35,22.0,410.0,269.56,196.18
2016,11,5,14,0,460.0,164.0,2.4,22.0,384.0,234.81,166.85
2016,11,5,14,15,458.5,151.0,2.35,21.5,357.0,198.53,136.66
2016,11,5,14,30,457.0,138.0,2.3,21.0,330.0,162.05,107.66
2016,11,5,14,45,482.0,119.0,2.3,21.0,304.0,122.82,78.44
2016,11,5,15,0,507.0,100.0,2.3,21.0,278.0,81.14,54.6
2016,11,5,15,15,472.0,92.0,2.15,20.5,241.0,65.51,51.6
2016,11,5,15,30,437.0,84.0,2.0,20.0,204.0,61.01,47.75
2016,11,5,15,45,397.5,72.0,1.85,19.5,166.0,53.28,40.94
2016,11,5,16,0,358.0,60.0,1.7,19.0,128.0,45.26,33.71
2016,11,5,16,15,293.0,46.5,1.55,18.0,91.5,35.71,25.0
2016,11,5,16,30,228.0,33.0,1.4,17.0,55.0,25.79,15.04
2016,11,5,16,45,114.0,16.5,1.25,16.5,27.5,12.99,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.0,0.8,14.0,12.5,26.11,0.0
2016,11,6,7,0,82.0,20.0,0.8,14.0,25.0,68.72,0.0
2016,11,6,7,15,152.5,35.5,0.85,14.5,54.5,140.44,103.77
2016,11,6,7,30,223.0,51.0,0.9,15.0,84.0,196.58,155.87
2016,11,6,7,45,257.5,66.5,0.95,15.5,117.5,237.41,191.73
2016,11,6,8,0,292.0,82.0,1.0,16.0,151.0,279.24,227.17
2016,11,6,8,15,314.5,97.0,1.2,16.5,185.0,314.08,256.14
2016,11,6,8,30,337.0,112.0,1.4,17.0,219.0,348.61,284.01
2016,11,6,8,45,353.5,125.5,1.6,17.5,251.0,377.13,306.39
2016,11,6,9,0,370.0,139.0,1.8,18.0,283.0,404.67,327.49
2016,11,6,9,15,382.0,152.0,1.8,18.5,313.0,427.57,343.99
2016,11,6,9,30,394.0,165.0,1.8,19.0,343.0,449.0,359.03
2016,11,6,9,45,225.0,188.0,1.85,19.5,291.5,353.61,281.93
2016,11,6,10,0,56.0,211.0,1.9,20.0,240.0,249.46,196.96
2016,11,6,10,15,64.0,224.0,1.9,20.0,258.5,265.59,209.75
2016,11,6,10,30,72.0,237.0,1.9,20.0,277.0,281.22,221.64
2016,11,6,10,45,96.5,249.5,1.9,20.5,304.5,306.04,240.42
2016,11,6,11,0,121.0,262.0,1.9,21.0,332.0,335.32,262.25
2016,11,6,11,15,191.5,262.5,1.9,21.0,374.5,372.18,290.76
2016,11,6,11,30,262.0,263.0,1.9,21.0,417.0,410.15,319.41
2016,11,6,11,45,265.5,262.0,1.9,21.0,418.5,400.76,311.47
2016,11,6,12,0,269.0,261.0,1.9,21.0,420.0,390.41,302.97
2016,11,6,12,15,268.5,258.0,1.9,21.0,416.0,375.28,290.75
2016,11,6,12,30,268.0,255.0,1.9,21.0,412.0,359.49,277.91
2016,11,6,12,45,299.0,244.0,1.9,21.5,414.5,349.45,268.61
2016,11,6,13,0,330.0,233.0,1.9,22.0,417.0,336.7,256.76
2016,11,6,13,15,327.5,224.0,1.9,22.0,401.0,311.08,235.59
2016,11,6,13,30,325.0,215.0,1.9,22.0,385.0,285.12,213.95
2016,11,6,13,45,328.0,201.5,1.9,22.0,365.0,256.71,190.05
2016,11,6,14,0,331.0,188.0,1.9,22.0,345.0,227.73,165.63
2016,11,6,14,15,259.0,182.0,1.8,21.5,299.5,191.24,138.9
2016,11,6,14,30,187.0,176.0,1.7,21.0,254.0,165.38,121.76
2016,11,6,14,45,182.0,159.0,1.65,21.0,229.0,139.33,102.64
2016,11,6,15,0,177.0,142.0,1.6,21.0,204.0,113.81,86.32
2016,11,6,15,15,167.5,124.0,1.4,20.5,176.5,97.15,78.79
2016,11,6,15,30,158.0,106.0,1.2,20.0,149.0,84.24,67.77
2016,11,6,15,45,141.5,87.5,1.05,19.5,120.5,70.61,55.88
2016,11,6,16,0,125.0,69.0,0.9,19.0,92.0,56.6,43.44
2016,11,6,16,15,95.5,51.0,0.85,18.5,65.5,42.55,30.71
2016,11,6,16,30,66.0,33.0,0.8,18.0,39.0,28.16,16.55
2016,11,6,16,45,33.0,16.5,0.8,17.5,19.5,14.54,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,24.19,0.0
2016,11,7,7,15,97.0,36.0,0.8,14.5,50.0,105.52,75.96
2016,11,7,7,30,194.0,50.0,0.9,15.0,78.0,180.2,142.43
2016,11,7,7,45,225.5,66.5,1.0,15.5,110.5,209.92,169.4
2016,11,7,8,0,257.0,83.0,1.1,16.0,143.0,250.3,203.91
2016,11,7,8,15,276.0,99.0,1.05,16.5,175.0,283.32,231.08
2016,11,7,8,30,295.0,115.0,1.0,17.0,207.0,316.04,257.03
2016,11,7,8,45,307.5,130.0,1.0,18.0,237.5,343.04,277.2
2016,11,7,9,0,320.0,145.0,1.0,19.0,268.0,369.15,296.03
2016,11,7,9,15,416.5,141.5,0.95,19.5,318.0,436.35,347.05
2016,11,7,9,30,513.0,138.0,0.9,20.0,368.0,494.15,389.29
2016,11,7,9,45,529.5,145.0,0.9,21.0,396.5,511.18,399.15
2016,11,7,10,0,546.0,152.0,0.9,22.0,425.0,526.22,407.68
2016,11,7,10,15,547.0,160.0,0.8,22.5,444.5,530.23,407.93
2016,11,7,10,30,548.0,168.0,0.7,23.0,464.0,532.09,406.62
2016,11,7,10,45,523.0,182.5,0.65,23.5,472.0,522.25,397.0
2016,11,7,11,0,498.0,197.0,0.6,24.0,480.0,510.72,386.34
2016,11,7,11,15,480.5,206.0,0.6,24.0,483.0,496.83,375.35
2016,11,7,11,30,463.0,215.0,0.6,24.0,486.0,481.72,363.45
2016,11,7,11,45,497.0,204.0,0.65,24.5,495.5,474.82,357.53
2016,11,7,12,0,531.0,193.0,0.7,25.0,505.0,464.93,349.05
2016,11,7,12,15,434.0,217.5,0.75,25.0,471.0,420.37,315.52
2016,11,7,12,30,337.0,242.0,0.8,25.0,437.0,378.45,284.18
2016,11,7,12,45,411.0,218.5,0.9,25.0,450.5,373.75,279.7
2016,11,7,13,0,485.0,195.0,1.0,25.0,464.0,362.01,268.74
2016,11,7,13,15,460.0,192.0,1.05,25.0,439.5,327.48,241.17
2016,11,7,13,30,435.0,189.0,1.1,25.0,415.0,294.07,214.32
2016,11,7,13,45,520.0,156.0,1.15,25.0,411.5,265.53,187.81
2016,11,7,14,0,605.0,123.0,1.2,25.0,408.0,229.41,154.29
2016,11,7,14,15,569.5,121.0,1.2,24.5,374.0,190.33,123.36
2016,11,7,14,30,534.0,119.0,1.2,24.0,340.0,153.48,96.21
2016,11,7,14,45,510.5,111.5,1.2,24.0,306.0,116.18,71.77
2016,11,7,15,0,487.0,104.0,1.2,24.0,272.0,80.81,55.74
2016,11,7,15,15,459.5,93.0,1.05,23.5,235.0,66.49,51.77
2016,11,7,15,30,432.0,82.0,0.9,23.0,198.0,59.74,46.03
2016,11,7,15,45,389.0,70.0,0.8,22.5,159.5,51.95,39.24
2016,11,7,16,0,346.0,58.0,0.7,22.0,121.0,43.87,32.02
2016,11,7,16,15,274.0,45.0,0.7,21.5,85.5,34.64,23.6
2016,11,7,16,30,202.0,32.0,0.7,21.0,50.0,25.08,13.58
2016,11,7,16,45,101.0,16.0,0.75,20.5,25.0,12.64,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,13.5,13.5,45.99,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,117.44,0.0
2016,11,8,7,15,310.0,28.5,0.9,14.5,63.5,204.65,147.83
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,285.07,224.83
2016,11,8,7,45,505.0,46.0,1.1,16.0,142.5,342.36,274.54
2016,11,8,8,0,578.0,53.0,1.2,17.0,185.0,402.12,323.99
2016,11,8,8,15,624.5,58.0,1.1,17.5,227.5,446.01,359.03
2016,11,8,8,30,671.0,63.0,1.0,18.0,270.0,489.85,392.37
2016,11,8,8,45,703.0,66.5,0.9,18.5,310.0,520.01,414.01
2016,11,8,9,0,735.0,70.0,0.8,19.0,350.0,551.61,435.69
2016,11,8,9,15,756.5,73.0,0.7,19.5,385.5,574.14,449.8
2016,11,8,9,30,778.0,76.0,0.6,20.0,421.0,594.34,461.69
2016,11,8,9,45,796.5,77.0,0.55,21.0,451.5,607.78,468.04
2016,11,8,10,0,815.0,78.0,0.5,22.0,482.0,618.47,472.23
