Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,15,825.5,79.5,0.45,22.0,505.5,621.7,472.78
2016,11,8,10,30,836.0,81.0,0.4,22.0,529.0,621.94,471.23
2016,11,8,10,45,840.5,82.5,0.35,22.5,545.5,615.4,463.99
2016,11,8,11,0,845.0,84.0,0.3,23.0,562.0,605.88,454.69
2016,11,8,11,15,848.5,84.5,0.3,23.5,571.0,591.75,442.76
2016,11,8,11,30,852.0,85.0,0.3,24.0,580.0,573.79,428.06
2016,11,8,11,45,850.5,86.0,0.3,24.5,581.0,552.28,410.65
2016,11,8,12,0,849.0,87.0,0.3,25.0,582.0,528.17,391.16
2016,11,8,12,15,846.5,86.5,0.35,25.0,576.0,499.25,369.13
2016,11,8,12,30,844.0,86.0,0.4,25.0,570.0,468.15,344.94
2016,11,8,12,45,837.0,86.0,0.45,25.5,556.0,433.59,316.93
2016,11,8,13,0,830.0,86.0,0.5,26.0,542.0,397.46,287.07
2016,11,8,13,15,821.0,84.5,0.55,26.0,521.5,357.88,254.5
2016,11,8,13,30,812.0,83.0,0.6,26.0,501.0,317.31,220.41
2016,11,8,13,45,798.5,81.0,0.65,26.0,474.0,274.35,184.09
2016,11,8,14,0,785.0,79.0,0.7,26.0,447.0,231.21,147.64
2016,11,8,14,15,766.5,76.5,0.7,26.0,413.5,186.87,111.37
2016,11,8,14,30,748.0,74.0,0.7,26.0,380.0,143.29,78.45
2016,11,8,14,45,722.0,70.5,0.75,26.0,342.5,99.36,51.09
2016,11,8,15,0,696.0,67.0,0.8,26.0,305.0,57.43,35.53
2016,11,8,15,15,657.5,62.5,0.7,25.5,263.0,42.88,31.24
2016,11,8,15,30,619.0,58.0,0.6,25.0,221.0,41.04,29.7
2016,11,8,15,45,559.5,52.0,0.55,24.5,178.5,37.91,26.94
2016,11,8,16,0,500.0,46.0,0.5,24.0,136.0,34.75,24.0
2016,11,8,16,15,405.0,37.0,0.6,23.0,95.5,28.76,18.48
2016,11,8,16,30,310.0,28.0,0.7,22.0,55.0,22.56,11.25
2016,11,8,16,45,155.0,14.0,0.85,21.0,27.5,13.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,13.0,11.5,33.96,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,89.36,0.0
2016,11,9,7,15,244.5,30.5,0.95,13.5,58.5,175.23,124.26
2016,11,9,7,30,358.0,44.0,1.1,14.0,94.0,252.13,199.36
2016,11,9,7,45,438.0,53.0,1.25,15.0,136.5,313.56,252.72
2016,11,9,8,0,518.0,62.0,1.4,16.0,179.0,377.72,306.19
2016,11,9,8,15,567.5,68.5,1.4,16.5,221.0,423.82,343.83
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,469.98,380.09
2016,11,9,8,45,656.5,78.5,1.45,17.5,304.0,506.2,407.76
2016,11,9,9,0,696.0,82.0,1.5,18.0,345.0,541.25,433.73
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.5,565.03,450.49
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,586.63,465.29
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.5,603.21,475.72
2016,11,9,10,0,809.0,85.0,1.8,21.0,483.0,619.4,485.54
2016,11,9,10,15,820.0,86.5,1.7,21.5,507.0,622.87,485.44
2016,11,9,10,30,831.0,88.0,1.6,22.0,531.0,623.36,483.12
2016,11,9,10,45,839.0,89.0,1.55,22.5,548.0,618.39,477.11
2016,11,9,11,0,847.0,90.0,1.5,23.0,565.0,610.38,468.85
2016,11,9,11,15,850.5,90.5,1.4,23.0,574.0,596.16,456.61
2016,11,9,11,30,854.0,91.0,1.3,23.0,583.0,579.06,442.15
2016,11,9,11,45,853.5,91.0,1.25,23.5,584.5,556.47,423.03
2016,11,9,12,0,853.0,91.0,1.2,24.0,586.0,531.32,401.85
2016,11,9,12,15,850.5,91.0,1.15,24.0,579.5,502.77,378.61
2016,11,9,12,30,848.0,91.0,1.1,24.0,573.0,472.01,353.27
2016,11,9,12,45,848.0,88.0,1.05,24.5,560.5,437.4,323.89
2016,11,9,13,0,848.0,85.0,1.0,25.0,548.0,400.77,292.44
2016,11,9,13,15,838.5,83.5,0.9,25.0,526.5,360.41,258.1
2016,11,9,13,30,829.0,82.0,0.8,25.0,505.0,319.06,222.48
2016,11,9,13,45,812.5,81.0,0.75,25.5,477.0,275.59,184.91
2016,11,9,14,0,796.0,80.0,0.7,26.0,449.0,232.17,147.75
2016,11,9,14,15,776.5,77.0,0.65,26.0,415.0,186.82,110.79
2016,11,9,14,30,757.0,74.0,0.6,26.0,381.0,142.32,77.43
2016,11,9,14,45,726.5,71.5,0.6,26.0,342.5,98.65,50.92
2016,11,9,15,0,696.0,69.0,0.6,26.0,304.0,52.81,39.56
2016,11,9,15,15,656.0,64.0,0.55,25.5,262.0,44.21,32.38
2016,11,9,15,30,616.0,59.0,0.5,25.0,220.0,42.01,30.53
2016,11,9,15,45,555.0,53.0,0.5,24.5,176.5,38.91,27.78
2016,11,9,16,0,494.0,47.0,0.5,24.0,133.0,35.8,24.86
2016,11,9,16,15,398.0,37.0,0.6,23.0,93.0,28.91,18.54
2016,11,9,16,30,302.0,27.0,0.7,22.0,53.0,21.73,10.25
2016,11,9,16,45,151.0,13.5,0.8,21.5,26.5,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.0,8.0,0.9,14.0,11.0,7.63,0.0
2016,11,10,7,0,148.0,16.0,0.9,14.0,22.0,77.89,0.0
2016,11,10,7,15,269.0,28.0,1.15,14.5,57.0,183.12,126.26
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,262.32,206.26
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,321.1,258.03
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,382.51,309.73
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.5,427.34,346.71
2016,11,10,8,30,639.0,68.0,1.9,18.0,261.0,472.22,382.31
2016,11,10,8,45,608.5,82.0,1.95,18.5,286.5,478.94,386.9
2016,11,10,9,0,578.0,96.0,2.0,19.0,312.0,482.16,388.4
2016,11,10,9,15,386.5,141.0,2.0,19.5,291.5,412.33,331.14
2016,11,10,9,30,195.0,186.0,2.0,20.0,271.0,323.71,258.67
2016,11,10,9,45,330.0,177.0,2.0,21.0,333.0,404.75,322.24
2016,11,10,10,0,465.0,168.0,2.0,22.0,395.0,485.89,382.85
2016,11,10,10,15,351.0,200.0,1.95,22.5,376.5,434.97,340.9
2016,11,10,10,30,237.0,232.0,1.9,23.0,358.0,384.78,300.15
2016,11,10,10,45,274.0,234.5,1.85,23.5,384.0,410.73,319.0
2016,11,10,11,0,311.0,237.0,1.8,24.0,410.0,427.76,330.53
2016,11,10,11,15,445.5,203.5,1.7,24.0,456.5,468.86,361.29
2016,11,10,11,30,580.0,170.0,1.6,24.0,503.0,498.57,382.59
2016,11,10,11,45,577.5,172.0,1.5,24.5,504.0,482.12,367.79
2016,11,10,12,0,575.0,174.0,1.4,25.0,505.0,463.96,351.94
2016,11,10,12,15,537.0,185.0,1.3,25.0,491.5,435.49,329.0
2016,11,10,12,30,499.0,196.0,1.2,25.0,478.0,407.44,306.38
2016,11,10,12,45,375.0,217.0,1.1,25.5,426.5,353.03,264.37
2016,11,10,13,0,251.0,238.0,1.0,26.0,375.0,306.93,229.4
2016,11,10,13,15,390.0,199.5,0.95,26.0,402.0,307.09,225.93
2016,11,10,13,30,529.0,161.0,0.9,26.0,429.0,294.05,210.45
2016,11,10,13,45,510.5,155.0,0.85,26.5,402.0,257.72,180.09
2016,11,10,14,0,492.0,149.0,0.8,27.0,375.0,222.24,150.85
2016,11,10,14,15,487.0,137.5,0.7,26.5,347.0,185.52,121.51
2016,11,10,14,30,482.0,126.0,0.6,26.0,319.0,148.85,93.98
2016,11,10,14,45,460.5,116.5,0.5,26.0,286.5,112.87,71.13
2016,11,10,15,0,439.0,107.0,0.4,26.0,254.0,78.71,61.38
2016,11,10,15,15,414.0,95.0,0.35,25.5,218.5,68.27,52.77
2016,11,10,15,30,389.0,83.0,0.3,25.0,183.0,60.76,46.44
2016,11,10,15,45,349.5,69.5,0.3,25.0,146.5,51.79,38.61
2016,11,10,16,0,310.0,56.0,0.3,25.0,110.0,42.49,30.34
2016,11,10,16,15,244.0,42.0,0.4,24.0,76.5,32.41,21.29
2016,11,10,16,30,178.0,28.0,0.5,23.0,43.0,21.95,9.9
2016,11,10,16,45,89.0,14.0,0.6,22.5,21.5,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.58,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.16,0.0
2016,11,11,7,15,141.5,30.5,1.35,15.0,48.5,126.15,82.99
2016,11,11,7,30,283.0,43.0,1.6,16.0,79.0,211.78,165.46
2016,11,11,7,45,339.0,55.5,1.85,17.0,116.5,260.8,209.0
2016,11,11,8,0,395.0,68.0,2.1,18.0,154.0,312.11,252.59
2016,11,11,8,15,431.5,79.0,2.05,18.5,191.5,352.13,285.85
2016,11,11,8,30,468.0,90.0,2.0,19.0,229.0,392.29,317.98
2016,11,11,8,45,502.5,96.0,2.0,19.5,265.0,424.98,343.41
2016,11,11,9,0,537.0,102.0,2.0,20.0,301.0,461.45,370.88
2016,11,11,9,15,539.0,114.0,2.05,20.5,330.5,474.88,380.01
2016,11,11,9,30,541.0,126.0,2.1,21.0,360.0,490.56,390.56
2016,11,11,9,45,524.0,141.0,2.2,22.0,381.0,495.37,391.84
2016,11,11,10,0,507.0,156.0,2.3,23.0,402.0,497.81,391.26
2016,11,11,10,15,439.5,181.5,2.35,23.5,402.0,477.41,373.51
2016,11,11,10,30,372.0,207.0,2.4,24.0,402.0,448.26,349.47
2016,11,11,10,45,263.0,229.5,2.5,24.5,370.0,397.99,309.17
2016,11,11,11,0,154.0,252.0,2.6,25.0,338.0,342.93,265.24
2016,11,11,11,15,102.0,246.5,2.65,25.0,303.5,296.75,229.32
2016,11,11,11,30,50.0,241.0,2.7,25.0,269.0,258.08,198.92
2016,11,11,11,45,50.0,241.5,2.75,25.0,270.0,255.19,196.66
2016,11,11,12,0,50.0,242.0,2.8,25.0,271.0,252.15,194.18
2016,11,11,12,15,100.0,249.5,2.75,25.0,306.5,279.12,214.85
2016,11,11,12,30,150.0,257.0,2.7,25.0,342.0,303.18,232.64
2016,11,11,12,45,86.5,231.0,2.7,25.0,280.0,245.71,188.41
2016,11,11,13,0,23.0,205.0,2.7,25.0,218.0,195.45,150.03
2016,11,11,13,15,47.0,211.0,2.6,24.5,235.5,204.17,156.81
2016,11,11,13,30,71.0,217.0,2.5,24.0,253.0,211.52,162.09
2016,11,11,13,45,67.5,205.5,2.45,24.0,238.5,195.42,149.31
2016,11,11,14,0,64.0,194.0,2.4,24.0,224.0,179.56,136.82
2016,11,11,14,15,61.5,179.5,2.3,23.5,206.5,161.89,123.18
2016,11,11,14,30,59.0,165.0,2.2,23.0,189.0,144.48,109.9
2016,11,11,14,45,55.0,148.5,2.15,22.5,169.0,125.88,96.05
2016,11,11,15,0,51.0,132.0,2.1,22.0,149.0,107.77,87.42
2016,11,11,15,15,44.5,114.5,1.9,21.5,128.0,94.23,76.02
2016,11,11,15,30,38.0,97.0,1.7,21.0,107.0,80.77,64.46
2016,11,11,15,45,27.5,78.5,1.55,20.5,85.0,66.32,51.83
2016,11,11,16,0,17.0,60.0,1.4,20.0,63.0,51.55,38.71
2016,11,11,16,15,8.5,42.0,1.3,19.5,43.5,37.55,25.95
2016,11,11,16,30,0.0,24.0,1.2,19.0,24.0,21.99,9.62
2016,11,11,16,45,0.0,12.0,1.15,18.5,12.0,11.44,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,72.48,0.0
2016,11,12,7,15,273.0,25.5,0.85,14.5,53.5,177.54,113.2
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,262.85,204.35
2016,11,12,7,45,481.5,45.0,1.0,16.0,130.0,321.7,256.22
2016,11,12,8,0,559.0,53.0,1.1,17.0,172.0,383.36,307.56
2016,11,12,8,15,609.0,58.0,1.05,17.5,214.5,428.09,343.9
2016,11,12,8,30,659.0,63.0,1.0,18.0,257.0,472.94,378.73
2016,11,12,8,45,694.5,66.5,1.0,18.5,297.0,504.26,402.31
2016,11,12,9,0,730.0,70.0,1.0,19.0,337.0,537.45,426.38
2016,11,12,9,15,753.0,73.0,0.95,19.0,372.5,560.6,442.67
2016,11,12,9,30,776.0,76.0,0.9,19.0,408.0,581.46,456.86
2016,11,12,9,45,799.5,76.0,0.9,19.5,439.5,596.71,466.29
2016,11,12,10,0,823.0,76.0,0.9,20.0,471.0,609.24,473.53
2016,11,12,10,15,834.5,77.5,0.85,20.5,495.0,613.05,473.78
2016,11,12,10,30,846.0,79.0,0.8,21.0,519.0,613.85,471.83
2016,11,12,10,45,854.5,79.0,0.75,22.0,536.0,605.8,462.72
2016,11,12,11,0,863.0,79.0,0.7,23.0,553.0,597.47,453.35
2016,11,12,11,15,867.0,79.5,0.75,23.0,562.5,584.03,442.94
2016,11,12,11,30,871.0,80.0,0.8,23.0,572.0,567.68,430.23
2016,11,12,11,45,871.0,80.5,0.85,23.5,574.0,546.33,412.83
2016,11,12,12,0,871.0,81.0,0.9,24.0,576.0,522.37,393.19
2016,11,12,12,15,670.5,140.5,1.0,24.0,519.5,455.79,343.25
2016,11,12,12,30,470.0,200.0,1.1,24.0,463.0,395.18,297.93
2016,11,12,12,45,415.5,207.5,1.25,24.0,435.5,359.36,270.67
2016,11,12,13,0,361.0,215.0,1.4,24.0,408.0,326.29,245.13
2016,11,12,13,15,383.0,201.0,1.45,24.0,399.0,303.77,226.02
2016,11,12,13,30,405.0,187.0,1.5,24.0,390.0,277.35,203.3
2016,11,12,13,45,407.5,175.0,1.6,24.0,369.5,246.37,177.25
2016,11,12,14,0,410.0,163.0,1.7,24.0,349.0,214.71,150.66
2016,11,12,14,15,398.5,153.0,1.7,23.5,322.5,181.91,124.54
2016,11,12,14,30,387.0,143.0,1.7,23.0,296.0,149.83,100.57
2016,11,12,14,45,547.5,103.5,1.7,23.0,296.0,105.93,64.82
2016,11,12,15,0,708.0,64.0,1.7,23.0,296.0,48.46,36.36
2016,11,12,15,15,668.0,59.5,1.6,22.5,254.5,45.15,33.62
2016,11,12,15,30,628.0,55.0,1.5,22.0,213.0,39.18,28.45
2016,11,12,15,45,564.0,49.0,1.45,21.5,170.0,35.94,25.52
2016,11,12,16,0,500.0,43.0,1.4,21.0,127.0,32.66,22.41
2016,11,12,16,15,397.0,34.0,1.4,20.0,87.5,26.54,16.62
2016,11,12,16,30,294.0,25.0,1.4,19.0,48.0,20.2,7.83
2016,11,12,16,45,147.0,12.5,1.4,18.0,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,68.98,0.0
2016,11,13,7,15,270.0,25.0,0.65,13.5,51.5,173.33,104.71
2016,11,13,7,30,403.0,37.0,0.7,14.0,86.0,260.82,202.25
2016,11,13,7,45,476.5,45.5,0.75,14.5,127.5,317.97,253.49
2016,11,13,8,0,550.0,54.0,0.8,15.0,169.0,377.71,303.88
2016,11,13,8,15,600.5,59.5,0.75,15.0,211.5,423.0,341.33
2016,11,13,8,30,651.0,65.0,0.7,15.0,254.0,468.4,377.35
2016,11,13,8,45,684.0,69.5,0.65,15.5,294.0,501.93,402.19
2016,11,13,9,0,717.0,74.0,0.6,16.0,334.0,534.09,425.04
2016,11,13,9,15,741.0,77.0,0.55,16.0,369.5,555.01,439.62
2016,11,13,9,30,765.0,80.0,0.5,16.0,405.0,576.34,454.06
2016,11,13,9,45,784.0,82.0,0.5,16.5,435.5,590.95,462.93
2016,11,13,10,0,803.0,84.0,0.5,17.0,466.0,602.83,469.64
2016,11,13,10,15,815.5,85.5,0.55,18.0,490.5,607.25,470.54
2016,11,13,10,30,828.0,87.0,0.6,19.0,515.0,608.68,469.26
2016,11,13,10,45,838.5,87.0,0.65,20.0,532.5,604.25,463.73
2016,11,13,11,0,849.0,87.0,0.7,21.0,550.0,596.75,455.94
2016,11,13,11,15,853.0,87.5,0.75,21.5,559.5,582.98,444.38
2016,11,13,11,30,857.0,88.0,0.8,22.0,569.0,566.31,430.58
2016,11,13,11,45,858.0,88.5,0.85,22.5,571.0,545.22,413.31
2016,11,13,12,0,859.0,89.0,0.9,23.0,573.0,521.48,393.79
2016,11,13,12,15,856.5,88.5,0.95,23.0,567.0,492.57,370.81
2016,11,13,12,30,854.0,88.0,1.0,23.0,561.0,461.46,345.6
2016,11,13,12,45,673.5,135.0,1.05,23.0,502.5,398.69,297.77
2016,11,13,13,0,493.0,182.0,1.1,23.0,444.0,344.77,257.22
2016,11,13,13,15,484.5,177.5,1.1,23.0,426.5,314.89,232.5
2016,11,13,13,30,476.0,173.0,1.1,23.0,409.0,284.75,207.12
2016,11,13,13,45,639.5,125.0,1.1,23.5,424.0,260.31,180.06
2016,11,13,14,0,803.0,77.0,1.1,24.0,439.0,222.77,141.21
2016,11,13,14,15,783.5,74.5,1.05,23.5,405.5,178.01,104.85
2016,11,13,14,30,764.0,72.0,1.0,23.0,372.0,134.07,72.48
2016,11,13,14,45,735.0,69.0,1.0,23.0,333.5,90.26,46.95
2016,11,13,15,0,706.0,66.0,1.0,23.0,295.0,49.22,37.02
2016,11,13,15,15,665.0,61.5,0.9,22.5,253.0,42.83,31.62
2016,11,13,15,30,624.0,57.0,0.8,22.0,211.0,40.96,29.99
2016,11,13,15,45,560.0,50.5,0.7,21.5,168.0,37.35,26.74
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,33.7,23.29
2016,11,13,16,15,393.0,34.5,0.7,20.0,85.5,27.13,17.07
2016,11,13,16,30,290.0,25.0,0.8,19.0,46.0,20.33,7.29
2016,11,13,16,45,145.0,12.5,0.9,18.5,23.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,12.5,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,16.0,69.62,0.0
2016,11,14,7,15,279.5,23.5,0.55,13.5,50.0,173.72,97.24
2016,11,14,7,30,417.0,35.0,0.5,14.0,84.0,263.82,203.03
2016,11,14,7,45,496.0,42.5,0.5,14.5,126.5,322.52,255.61
2016,11,14,8,0,575.0,50.0,0.5,15.0,169.0,384.12,307.01
2016,11,14,8,15,625.5,55.5,0.45,15.5,212.0,429.69,343.69
2016,11,14,8,30,676.0,61.0,0.4,16.0,255.0,475.4,378.76
2016,11,14,8,45,338.0,71.5,0.4,16.5,168.5,293.47,237.05
2016,11,14,9,0,0.0,82.0,0.4,17.0,82.0,77.27,58.99
2016,11,14,9,15,0.0,86.5,0.4,17.5,86.5,81.32,62.71
2016,11,14,9,30,0.0,91.0,0.4,18.0,91.0,85.43,65.86
2016,11,14,9,45,0.0,109.5,0.45,18.5,109.5,103.43,80.34
2016,11,14,10,0,0.0,128.0,0.5,19.0,128.0,121.35,94.53
2016,11,14,10,15,0.0,134.5,0.5,19.5,134.5,127.26,98.88
2016,11,14,10,30,0.0,141.0,0.5,20.0,141.0,133.16,103.24
2016,11,14,10,45,5.5,166.0,0.55,20.5,169.5,160.33,124.6
2016,11,14,11,0,11.0,191.0,0.6,21.0,198.0,187.08,145.25
2016,11,14,11,15,14.0,198.0,0.55,21.5,206.0,194.5,150.46
2016,11,14,11,30,17.0,205.0,0.5,22.0,214.0,201.69,155.54
2016,11,14,11,45,16.5,205.5,0.45,22.5,215.0,200.63,154.2
2016,11,14,12,0,16.0,206.0,0.4,23.0,216.0,199.56,152.92
2016,11,14,12,15,16.0,204.0,0.4,23.0,213.5,196.37,150.45
2016,11,14,12,30,16.0,202.0,0.4,23.0,211.0,193.14,147.97
2016,11,14,12,45,435.5,142.5,0.45,23.5,372.5,306.84,230.82
2016,11,14,13,0,855.0,83.0,0.5,24.0,534.0,389.42,282.53
2016,11,14,13,15,846.0,81.5,0.55,24.0,513.5,349.45,248.13
2016,11,14,13,30,837.0,80.0,0.6,24.0,493.0,308.43,213.21
2016,11,14,13,45,823.5,78.0,0.7,24.0,465.5,265.03,176.3
2016,11,14,14,0,810.0,76.0,0.8,24.0,438.0,221.4,139.36
2016,11,14,14,15,790.5,73.5,0.85,23.5,404.5,176.44,103.16
2016,11,14,14,30,771.0,71.0,0.9,23.0,371.0,132.28,70.94
2016,11,14,14,45,742.5,67.5,0.95,23.0,332.5,87.84,45.35
2016,11,14,15,0,714.0,64.0,1.0,23.0,294.0,47.65,35.68
2016,11,14,15,15,672.5,59.5,0.95,22.0,252.0,45.45,33.96
2016,11,14,15,30,631.0,55.0,0.9,21.0,210.0,39.45,28.8
2016,11,14,15,45,566.5,49.0,0.85,20.5,167.0,36.2,25.84
2016,11,14,16,0,502.0,43.0,0.8,20.0,124.0,32.93,22.7
2016,11,14,16,15,396.5,33.5,0.85,19.0,84.5,26.33,16.4
2016,11,14,16,30,291.0,24.0,0.9,18.0,45.0,19.47,6.1
2016,11,14,16,45,145.5,12.0,0.95,17.0,22.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,11.0,16.0,88.13,0.0
2016,11,15,7,15,332.0,20.5,1.1,11.5,50.5,186.49,95.29
2016,11,15,7,30,473.0,30.0,1.3,12.0,85.0,277.52,215.29
2016,11,15,7,45,546.0,36.5,1.55,13.0,126.5,334.12,268.5
2016,11,15,8,0,619.0,43.0,1.8,14.0,168.0,392.9,319.44
2016,11,15,8,15,664.5,47.0,1.9,14.5,210.0,435.31,355.8
2016,11,15,8,30,710.0,51.0,2.0,15.0,252.0,477.41,390.44
2016,11,15,8,45,741.0,53.5,2.1,15.5,291.0,508.55,415.27
2016,11,15,9,0,772.0,56.0,2.2,16.0,330.0,538.13,438.04
2016,11,15,9,15,792.5,58.5,2.3,16.5,365.0,559.47,453.76
2016,11,15,9,30,813.0,61.0,2.4,17.0,400.0,574.66,464.47
2016,11,15,9,45,802.5,71.0,2.5,17.5,426.0,584.47,470.23
2016,11,15,10,0,792.0,81.0,2.6,18.0,452.0,587.25,470.6
2016,11,15,10,15,803.0,82.5,2.65,18.0,475.0,590.81,472.5
2016,11,15,10,30,814.0,84.0,2.7,18.0,498.0,591.47,472.08
2016,11,15,10,45,817.0,86.0,2.8,18.5,514.0,584.94,465.36
2016,11,15,11,0,820.0,88.0,2.9,19.0,530.0,575.55,456.39
2016,11,15,11,15,824.0,88.5,2.95,19.0,539.0,562.33,445.12
2016,11,15,11,30,828.0,89.0,3.0,19.0,548.0,546.33,431.5
2016,11,15,11,45,830.0,88.5,3.15,19.5,550.0,525.52,413.42
2016,11,15,12,0,832.0,88.0,3.3,20.0,552.0,502.13,393.01
2016,11,15,12,15,829.5,87.5,3.4,20.0,546.0,474.17,369.28
2016,11,15,12,30,827.0,87.0,3.5,20.0,540.0,444.09,343.36
2016,11,15,12,45,419.0,136.0,3.65,20.0,365.5,293.22,227.0
2016,11,15,13,0,11.0,185.0,3.8,20.0,191.0,173.09,135.64
2016,11,15,13,15,23.0,190.5,3.85,19.5,202.0,180.26,141.71
2016,11,15,13,30,35.0,196.0,3.9,19.0,213.0,183.21,144.06
2016,11,15,13,45,54.0,191.5,3.95,19.0,216.5,180.0,140.8
2016,11,15,14,0,73.0,187.0,4.0,19.0,220.0,174.74,135.7
2016,11,15,14,15,36.5,158.5,3.95,18.5,175.0,141.44,110.39
2016,11,15,14,30,0.0,130.0,3.9,18.0,130.0,115.58,91.11
2016,11,15,14,45,0.0,116.5,3.85,18.0,116.5,103.18,80.98
2016,11,15,15,0,0.0,103.0,3.8,18.0,103.0,90.91,74.32
2016,11,15,15,15,0.0,88.5,3.65,17.5,88.5,78.62,63.69
2016,11,15,15,30,0.0,74.0,3.5,17.0,74.0,66.18,52.75
2016,11,15,15,45,0.0,59.0,3.35,16.5,59.0,53.22,41.15
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,40.12,29.28
2016,11,15,16,15,0.0,29.5,2.85,15.5,29.5,27.27,17.36
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,13.91,2.27
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.5,6.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,137.0,12.0,1.6,9.0,14.0,66.7,0.0
2016,11,16,7,15,293.0,22.5,1.95,9.5,49.0,174.11,77.42
2016,11,16,7,30,449.0,33.0,2.3,10.0,84.0,273.56,213.33
2016,11,16,7,45,536.0,40.0,2.65,11.0,127.5,335.8,272.64
2016,11,16,8,0,623.0,47.0,3.0,12.0,171.0,397.03,326.67
2016,11,16,8,15,673.5,51.5,3.25,12.5,214.5,442.99,366.93
2016,11,16,8,30,724.0,56.0,3.5,13.0,258.0,488.65,405.43
2016,11,16,8,45,757.5,59.5,3.75,13.5,299.0,522.65,433.36
2016,11,16,9,0,791.0,63.0,4.0,14.0,340.0,555.04,459.09
2016,11,16,9,15,813.5,65.5,4.05,14.0,376.5,577.69,476.9
2016,11,16,9,30,836.0,68.0,4.1,14.0,413.0,597.91,492.35
2016,11,16,9,45,850.0,70.0,4.15,14.5,443.5,609.67,499.94
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,618.52,505.11
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,618.66,504.22
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,619.03,503.31
2016,11,16,10,45,890.0,76.5,4.2,15.5,539.5,612.99,496.35
2016,11,16,11,0,895.0,78.0,4.2,16.0,556.0,603.88,486.92
2016,11,16,11,15,898.0,78.5,4.2,16.0,565.5,589.52,474.25
2016,11,16,11,30,901.0,79.0,4.2,16.0,575.0,572.2,459.07
2016,11,16,11,45,898.5,80.5,4.25,16.0,576.0,550.13,440.04
2016,11,16,12,0,896.0,82.0,4.3,16.0,577.0,525.45,418.58
2016,11,16,12,15,893.5,81.5,4.25,16.0,571.0,496.35,392.98
2016,11,16,12,30,891.0,81.0,4.2,16.0,565.0,464.95,365.05
2016,11,16,12,45,883.5,80.5,4.2,16.0,551.0,429.4,333.39
2016,11,16,13,0,876.0,80.0,4.2,16.0,537.0,389.9,297.96
2016,11,16,13,15,866.5,79.0,4.15,16.0,516.0,349.64,261.23
2016,11,16,13,30,857.0,78.0,4.1,16.0,495.0,308.31,223.19
2016,11,16,13,45,837.5,77.5,4.1,16.0,466.5,264.2,183.18
2016,11,16,14,0,818.0,77.0,4.1,16.0,438.0,220.33,144.05
2016,11,16,14,15,797.5,74.5,4.0,15.5,404.0,175.06,105.96
2016,11,16,14,30,777.0,72.0,3.9,15.0,370.0,130.68,72.55
2016,11,16,14,45,743.0,69.5,3.85,15.0,330.5,86.81,47.32
2016,11,16,15,0,709.0,67.0,3.8,15.0,291.0,45.9,35.37
2016,11,16,15,15,665.5,62.5,3.5,14.5,249.0,44.03,33.77
2016,11,16,15,30,622.0,58.0,3.2,14.0,207.0,42.19,32.09
2016,11,16,15,45,548.5,51.5,2.95,13.5,163.5,38.6,28.72
2016,11,16,16,0,475.0,45.0,2.7,13.0,120.0,34.99,25.15
2016,11,16,16,15,364.0,35.0,2.4,12.0,81.0,27.97,18.17
2016,11,16,16,30,253.0,25.0,2.1,11.0,42.0,20.68,5.38
2016,11,16,16,45,126.5,12.5,1.85,10.5,21.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.0,17.0,0.8,6.5,38.5,124.52,43.6
2016,11,17,7,30,396.0,34.0,0.9,7.0,77.0,248.47,193.36
2016,11,17,7,45,492.0,41.0,1.0,7.5,120.0,313.57,255.04
2016,11,17,8,0,588.0,48.0,1.1,8.0,163.0,382.38,314.98
2016,11,17,8,15,640.5,53.0,1.2,8.5,206.0,428.17,354.59
2016,11,17,8,30,693.0,58.0,1.3,9.0,249.0,471.06,390.52
2016,11,17,8,45,735.0,60.0,1.4,10.0,290.5,507.68,419.43
2016,11,17,9,0,777.0,62.0,1.5,11.0,332.0,542.94,446.19
2016,11,17,9,15,800.5,64.5,1.6,11.5,368.5,566.01,463.47
2016,11,17,9,30,824.0,67.0,1.7,12.0,405.0,586.7,478.5
2016,11,17,9,45,845.0,68.0,1.85,12.5,436.5,601.53,489.01
2016,11,17,10,0,866.0,69.0,2.0,13.0,468.0,610.27,494.73
2016,11,17,10,15,877.0,70.0,2.05,13.5,492.5,613.5,495.46
2016,11,17,10,30,888.0,71.0,2.1,14.0,517.0,613.68,493.75
2016,11,17,10,45,896.5,71.5,2.2,14.5,534.5,608.7,488.26
2016,11,17,11,0,905.0,72.0,2.3,15.0,552.0,600.58,480.25
2016,11,17,11,15,908.5,72.5,2.25,15.0,562.0,586.49,467.76
2016,11,17,11,30,912.0,73.0,2.2,15.0,572.0,569.4,452.78
2016,11,17,11,45,914.0,72.5,2.2,15.5,574.0,547.55,433.33
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,522.91,411.4
2016,11,17,12,15,914.0,72.0,2.2,16.0,570.0,494.2,386.68
2016,11,17,12,30,912.0,72.0,2.2,16.0,564.0,463.08,359.52
2016,11,17,12,45,906.5,71.0,2.25,16.5,550.5,427.38,327.68
2016,11,17,13,0,901.0,70.0,2.3,17.0,537.0,389.84,293.76
2016,11,17,13,15,892.5,69.0,2.25,17.0,516.0,349.68,257.57
2016,11,17,13,30,884.0,68.0,2.2,17.0,495.0,308.27,219.88
2016,11,17,13,45,870.5,66.5,2.2,17.0,467.5,264.19,180.13
2016,11,17,14,0,857.0,65.0,2.2,17.0,440.0,219.7,140.66
2016,11,17,14,15,838.0,63.0,2.1,16.5,406.5,169.35,98.75
2016,11,17,14,30,819.0,61.0,2.0,16.0,373.0,123.81,64.89
2016,11,17,14,45,792.5,58.0,1.95,16.0,334.0,77.97,38.87
2016,11,17,15,0,766.0,55.0,1.9,16.0,295.0,40.54,30.48
2016,11,17,15,15,726.0,51.5,1.65,15.5,253.0,38.92,29.11
2016,11,17,15,30,686.0,48.0,1.4,15.0,211.0,37.36,27.68
2016,11,17,15,45,625.0,42.5,1.15,14.5,167.5,33.97,24.52
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,30.58,21.19
2016,11,17,16,15,456.0,29.0,0.95,13.0,83.5,24.6,15.19
2016,11,17,16,30,348.0,21.0,1.0,12.0,43.0,18.46,3.25
2016,11,17,16,45,174.0,10.5,1.05,11.5,21.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.5,1.75,7.0,37.5,124.7,29.26
2016,11,18,7,30,414.0,31.0,2.0,8.0,75.0,252.22,194.82
2016,11,18,7,45,505.5,39.0,2.25,9.0,118.0,316.11,257.1
2016,11,18,8,0,597.0,47.0,2.5,10.0,161.0,383.77,316.58
2016,11,18,8,15,651.0,52.0,2.45,10.5,205.0,426.71,354.26
2016,11,18,8,30,705.0,57.0,2.4,11.0,249.0,474.19,393.81
2016,11,18,8,45,742.0,61.0,2.4,12.0,291.0,510.31,422.15
2016,11,18,9,0,779.0,65.0,2.4,13.0,333.0,544.96,448.16
2016,11,18,9,15,803.0,68.0,2.65,14.0,369.5,568.89,465.8
2016,11,18,9,30,827.0,71.0,2.9,15.0,406.0,590.41,481.04
2016,11,18,9,45,845.5,72.5,3.15,16.0,437.5,604.26,489.96
2016,11,18,10,0,864.0,74.0,3.4,17.0,469.0,615.24,496.39
2016,11,18,10,15,874.5,75.5,3.5,17.5,493.5,618.37,497.06
2016,11,18,10,30,885.0,77.0,3.6,18.0,518.0,618.39,495.25
2016,11,18,10,45,890.0,78.5,3.75,18.5,534.5,609.77,486.94
2016,11,18,11,0,895.0,80.0,3.9,19.0,551.0,600.7,478.08
2016,11,18,11,15,896.5,80.5,3.95,19.0,560.0,585.59,465.09
2016,11,18,11,30,898.0,81.0,4.0,19.0,569.0,567.58,449.66
2016,11,18,11,45,894.5,82.0,4.1,19.5,569.5,544.68,429.45
2016,11,18,12,0,891.0,83.0,4.2,20.0,570.0,519.25,406.97
2016,11,18,12,15,887.0,82.5,4.25,20.0,563.0,489.75,381.63
