Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,883.0,82.0,4.3,20.0,556.0,458.06,354.07
2016,11,18,12,45,874.5,81.5,4.35,20.5,541.5,420.81,321.01
2016,11,18,13,0,866.0,81.0,4.4,21.0,527.0,383.25,287.13
2016,11,18,13,15,856.0,79.5,4.4,20.5,506.0,342.95,251.56
2016,11,18,13,30,846.0,78.0,4.4,20.0,485.0,301.64,214.63
2016,11,18,13,45,831.0,76.5,4.4,20.0,457.5,258.39,175.76
2016,11,18,14,0,816.0,75.0,4.4,20.0,430.0,215.01,137.5
2016,11,18,14,15,796.5,72.5,4.2,19.5,396.5,170.21,100.46
2016,11,18,14,30,777.0,70.0,4.0,19.0,363.0,126.2,68.16
2016,11,18,14,45,748.5,66.5,3.8,19.0,325.0,81.95,43.48
2016,11,18,15,0,720.0,63.0,3.6,19.0,287.0,47.33,36.03
2016,11,18,15,15,677.5,58.5,3.15,18.0,245.5,45.08,34.19
2016,11,18,15,30,635.0,54.0,2.7,17.0,204.0,39.09,28.93
2016,11,18,15,45,569.5,47.5,2.3,16.5,161.0,35.37,25.48
2016,11,18,16,0,504.0,41.0,1.9,16.0,118.0,31.59,21.82
2016,11,18,16,15,390.0,31.5,1.75,15.0,79.0,24.89,15.17
2016,11,18,16,30,276.0,22.0,1.6,14.0,40.0,17.92,1.94
2016,11,18,16,45,138.0,11.0,1.5,13.0,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,176.0,15.5,4.4,13.0,33.5,110.04,8.36
2016,11,19,7,30,352.0,31.0,4.4,13.0,67.0,222.56,167.7
2016,11,19,7,45,441.5,38.5,4.45,13.0,106.5,282.87,227.87
2016,11,19,8,0,531.0,46.0,4.5,13.0,146.0,346.96,285.34
2016,11,19,8,15,585.5,51.0,4.45,13.5,187.0,392.15,325.16
2016,11,19,8,30,640.0,56.0,4.4,14.0,228.0,437.82,363.84
2016,11,19,8,45,325.5,90.0,4.35,14.5,178.0,303.7,252.7
2016,11,19,9,0,11.0,124.0,4.3,15.0,128.0,129.08,103.74
2016,11,19,9,15,14.0,137.0,4.3,15.0,142.5,142.97,115.48
2016,11,19,9,30,17.0,150.0,4.3,15.0,157.0,156.87,126.9
2016,11,19,9,45,8.5,116.5,4.3,15.5,120.0,115.8,92.17
2016,11,19,10,0,0.0,83.0,4.3,16.0,83.0,77.35,59.62
2016,11,19,10,15,0.0,107.0,4.3,16.0,107.0,100.46,78.84
2016,11,19,10,30,0.0,131.0,4.3,16.0,131.0,123.55,97.85
2016,11,19,10,45,0.0,127.0,4.3,16.5,127.0,119.33,94.03
2016,11,19,11,0,0.0,123.0,4.3,17.0,123.0,115.24,90.39
2016,11,19,11,15,0.0,139.5,4.25,17.0,139.5,130.72,103.05
2016,11,19,11,30,0.0,156.0,4.2,17.0,156.0,146.02,115.5
2016,11,19,11,45,1.5,164.5,4.2,17.0,165.5,154.35,122.25
2016,11,19,12,0,3.0,173.0,4.2,17.0,175.0,162.45,128.84
2016,11,19,12,15,1.5,136.0,4.15,17.0,137.0,127.06,99.92
2016,11,19,12,30,0.0,99.0,4.1,17.0,99.0,92.13,71.24
2016,11,19,12,45,1.5,133.5,4.1,17.0,134.5,124.11,97.68
2016,11,19,13,0,3.0,168.0,4.1,17.0,170.0,155.02,123.04
2016,11,19,13,15,1.5,160.5,4.05,17.0,161.5,147.06,116.62
2016,11,19,13,30,0.0,153.0,4.0,17.0,153.0,139.24,110.41
2016,11,19,13,45,0.0,88.5,4.0,17.0,88.5,82.15,63.35
2016,11,19,14,0,0.0,24.0,4.0,17.0,24.0,22.27,13.21
2016,11,19,14,15,0.0,55.0,3.85,16.5,55.0,51.13,37.7
2016,11,19,14,30,0.0,86.0,3.7,16.0,86.0,79.08,61.41
2016,11,19,14,45,0.0,76.5,3.6,16.0,76.5,70.48,54.21
2016,11,19,15,0,0.0,67.0,3.5,16.0,67.0,61.92,49.41
2016,11,19,15,15,0.0,56.5,3.3,15.5,56.5,52.54,41.15
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,42.75,32.41
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,33.43,23.92
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,24.12,15.39
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,15.76,7.5
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,7.41,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.81,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,1.5,16.5,1.1,12.5,16.5,16.15,0.0
2016,11,20,7,30,3.0,33.0,1.2,13.0,33.0,36.06,22.56
2016,11,20,7,45,16.5,50.5,1.35,14.0,53.0,66.0,49.24
2016,11,20,8,0,30.0,68.0,1.5,15.0,73.0,91.72,71.54
2016,11,20,8,15,38.0,85.5,1.6,15.0,94.0,114.58,91.4
2016,11,20,8,30,46.0,103.0,1.7,15.0,115.0,137.33,110.9
2016,11,20,8,45,52.5,119.0,1.8,15.0,135.0,157.23,127.7
2016,11,20,9,0,59.0,135.0,1.9,15.0,155.0,177.06,144.18
2016,11,20,9,15,31.0,136.5,1.9,15.0,147.5,159.38,128.96
2016,11,20,9,30,3.0,138.0,1.9,15.0,140.0,135.84,108.81
2016,11,20,9,45,112.5,165.0,1.9,15.5,216.0,242.92,197.92
2016,11,20,10,0,222.0,192.0,1.9,16.0,292.0,335.31,271.91
2016,11,20,10,15,212.5,204.0,1.9,16.0,304.0,338.74,273.42
2016,11,20,10,30,203.0,216.0,1.9,16.0,316.0,341.32,274.67
2016,11,20,10,45,185.5,225.0,1.95,16.5,319.0,335.39,268.76
2016,11,20,11,0,168.0,234.0,2.0,17.0,322.0,329.06,262.63
2016,11,20,11,15,114.5,232.0,2.0,17.0,292.5,291.83,232.44
2016,11,20,11,30,61.0,230.0,2.0,17.0,263.0,252.35,200.58
2016,11,20,11,45,42.5,219.0,2.0,17.0,242.0,228.97,181.82
2016,11,20,12,0,24.0,208.0,2.0,17.0,221.0,205.02,162.58
2016,11,20,12,15,34.0,214.0,2.0,16.5,232.0,214.38,170.38
2016,11,20,12,30,44.0,220.0,2.0,16.0,243.0,220.97,175.81
2016,11,20,12,45,22.0,132.5,2.0,16.0,144.0,131.09,103.19
2016,11,20,13,0,0.0,45.0,2.0,16.0,45.0,41.83,29.63
2016,11,20,13,15,0.0,49.5,1.9,16.0,49.5,46.02,33.25
2016,11,20,13,30,0.0,54.0,1.8,16.0,54.0,50.21,36.82
2016,11,20,13,45,0.0,80.5,1.7,16.0,80.5,74.95,57.63
2016,11,20,14,0,0.0,107.0,1.6,16.0,107.0,98.12,77.03
2016,11,20,14,15,0.0,60.5,1.4,15.5,60.5,56.26,42.16
2016,11,20,14,30,0.0,14.0,1.2,15.0,14.0,12.98,5.48
2016,11,20,14,45,0.0,12.5,1.05,15.0,12.5,11.58,4.31
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,10.19,3.52
2016,11,20,15,15,0.0,9.5,0.8,14.5,9.5,8.8,2.27
2016,11,20,15,30,0.0,8.0,0.7,14.0,8.0,7.41,1.01
2016,11,20,15,45,0.0,6.0,0.6,14.0,6.0,5.55,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.7,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,2.31,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,15.0,1.25,9.5,32.0,106.69,0.0
2016,11,21,7,30,352.0,30.0,1.4,10.0,64.0,219.13,161.26
2016,11,21,7,45,448.0,38.0,1.6,11.0,104.5,282.49,225.84
2016,11,21,8,0,544.0,46.0,1.8,12.0,145.0,350.03,284.82
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.5,396.88,325.82
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,444.23,365.81
2016,11,21,8,45,701.5,59.5,2.4,13.5,269.0,478.53,394.27
2016,11,21,9,0,746.0,62.0,2.6,14.0,310.0,514.97,423.42
2016,11,21,9,15,374.5,99.5,2.65,14.0,224.0,343.98,284.66
2016,11,21,9,30,3.0,137.0,2.7,14.0,138.0,134.9,108.29
2016,11,21,9,45,408.5,106.5,2.8,14.5,289.0,371.06,307.44
2016,11,21,10,0,814.0,76.0,2.9,15.0,440.0,579.89,472.41
2016,11,21,10,15,826.5,77.5,2.95,15.0,464.0,584.42,473.77
2016,11,21,10,30,839.0,79.0,3.0,15.0,488.0,585.98,474.0
2016,11,21,10,45,847.5,80.0,3.05,15.5,505.5,581.65,468.68
2016,11,21,11,0,856.0,81.0,3.1,16.0,523.0,574.29,460.91
2016,11,21,11,15,860.5,81.5,3.1,16.0,533.0,561.17,449.27
2016,11,21,11,30,865.0,82.0,3.1,16.0,543.0,545.15,435.17
2016,11,21,11,45,865.5,82.5,3.1,16.5,545.5,524.24,416.24
2016,11,21,12,0,866.0,83.0,3.1,17.0,548.0,500.71,394.99
2016,11,21,12,15,864.5,82.5,3.05,17.0,542.5,472.77,370.56
2016,11,21,12,30,863.0,82.0,3.0,17.0,537.0,442.57,343.85
2016,11,21,12,45,864.0,79.5,3.0,17.0,525.5,409.28,314.18
2016,11,21,13,0,865.0,77.0,3.0,17.0,514.0,373.86,282.13
2016,11,21,13,15,856.0,75.5,2.95,17.0,494.0,334.26,246.27
2016,11,21,13,30,847.0,74.0,2.9,17.0,474.0,293.58,209.13
2016,11,21,13,45,833.0,72.5,2.9,17.0,447.0,250.87,170.55
2016,11,21,14,0,819.0,71.0,2.9,17.0,420.0,207.93,132.54
2016,11,21,14,15,799.0,68.5,2.8,16.5,387.5,163.28,95.7
2016,11,21,14,30,779.0,66.0,2.7,16.0,355.0,119.43,63.82
2016,11,21,14,45,748.0,63.5,2.65,16.0,317.0,76.19,40.69
2016,11,21,15,0,717.0,61.0,2.6,16.0,279.0,45.91,35.24
2016,11,21,15,15,673.5,56.5,2.25,15.5,237.5,43.6,33.23
2016,11,21,15,30,630.0,52.0,1.9,15.0,196.0,37.7,27.93
2016,11,21,15,45,559.5,46.0,1.55,14.5,153.5,34.33,24.76
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,30.95,21.4
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.0,24.2,14.49
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,17.18,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,16.0,1.0,8.5,30.0,95.96,0.0
2016,11,22,7,30,301.0,32.0,1.1,9.0,60.0,196.86,142.47
2016,11,22,7,45,396.0,41.5,1.2,10.0,99.5,260.12,207.76
2016,11,22,8,0,491.0,51.0,1.3,11.0,139.0,327.45,266.39
2016,11,22,8,15,550.5,57.5,1.3,11.5,180.5,375.97,308.14
2016,11,22,8,30,610.0,64.0,1.3,12.0,222.0,425.08,348.78
2016,11,22,8,45,594.0,72.5,1.35,12.5,246.5,434.43,356.7
2016,11,22,9,0,578.0,81.0,1.4,13.0,271.0,441.16,361.98
2016,11,22,9,15,591.0,89.5,1.4,13.5,302.5,462.25,377.8
2016,11,22,9,30,604.0,98.0,1.4,14.0,334.0,481.33,391.4
2016,11,22,9,45,554.5,118.5,1.45,14.5,349.0,473.86,383.82
2016,11,22,10,0,505.0,139.0,1.5,15.0,364.0,460.4,371.74
2016,11,22,10,15,543.0,138.0,1.5,15.0,391.0,477.28,384.37
2016,11,22,10,30,581.0,137.0,1.5,15.0,418.0,495.68,397.62
2016,11,22,10,45,555.5,150.5,1.55,15.5,427.0,482.84,385.89
2016,11,22,11,0,530.0,164.0,1.6,16.0,436.0,471.93,375.76
2016,11,22,11,15,500.5,175.5,1.6,16.0,436.5,455.37,361.8
2016,11,22,11,30,471.0,187.0,1.6,16.0,437.0,437.85,347.09
2016,11,22,11,45,504.0,178.5,1.6,16.5,447.0,431.99,340.92
2016,11,22,12,0,537.0,170.0,1.6,17.0,457.0,423.22,332.11
2016,11,22,12,15,475.0,184.5,1.55,17.0,436.5,390.17,305.01
2016,11,22,12,30,413.0,199.0,1.5,17.0,416.0,358.94,279.54
2016,11,22,12,45,399.0,196.5,1.5,17.0,402.0,332.76,257.77
2016,11,22,13,0,385.0,194.0,1.5,17.0,388.0,307.97,236.82
2016,11,22,13,15,444.5,172.5,1.5,16.5,388.0,288.87,218.89
2016,11,22,13,30,504.0,151.0,1.5,16.0,388.0,264.69,195.87
2016,11,22,13,45,484.0,145.5,1.5,16.0,362.0,230.65,166.65
2016,11,22,14,0,464.0,140.0,1.5,16.0,336.0,197.58,138.78
2016,11,22,14,15,471.5,126.0,1.4,15.5,312.5,162.52,109.49
2016,11,22,14,30,479.0,112.0,1.3,15.0,289.0,126.45,81.89
2016,11,22,14,45,449.0,106.0,1.2,15.0,258.0,94.07,63.42
2016,11,22,15,0,419.0,100.0,1.1,15.0,227.0,71.76,58.25
2016,11,22,15,15,390.0,88.5,1.0,14.5,193.0,64.59,51.98
2016,11,22,15,30,361.0,77.0,0.9,14.0,159.0,57.21,45.35
2016,11,22,15,45,323.0,63.0,0.85,13.5,124.5,47.59,36.58
2016,11,22,16,0,285.0,49.0,0.8,13.0,90.0,37.65,27.32
2016,11,22,16,15,207.0,35.0,0.85,12.5,59.0,27.3,17.01
2016,11,22,16,30,129.0,21.0,0.9,12.0,28.0,16.59,0.0
2016,11,22,16,45,64.5,10.5,0.95,11.5,14.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,28.0,83.37,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,56.0,175.78,124.19
2016,11,23,7,45,333.5,46.0,1.1,10.0,94.0,234.41,186.59
2016,11,23,8,0,421.0,58.0,1.1,11.0,132.0,297.89,241.94
2016,11,23,8,15,486.5,66.0,1.25,11.5,173.0,350.04,286.93
2016,11,23,8,30,552.0,74.0,1.4,12.0,214.0,402.93,331.17
2016,11,23,8,45,592.0,80.5,1.55,12.5,253.0,440.34,361.85
2016,11,23,9,0,632.0,87.0,1.7,13.0,292.0,476.75,390.84
2016,11,23,9,15,382.0,125.5,1.75,13.0,253.5,375.82,309.14
2016,11,23,9,30,132.0,164.0,1.8,13.0,215.0,255.73,209.78
2016,11,23,9,45,445.5,129.0,1.85,13.5,321.5,415.71,341.73
2016,11,23,10,0,759.0,94.0,1.9,14.0,428.0,564.36,457.33
2016,11,23,10,15,579.5,136.5,1.95,14.0,400.0,495.65,401.17
2016,11,23,10,30,400.0,179.0,2.0,14.0,372.0,429.09,347.35
2016,11,23,10,45,610.0,137.5,2.05,14.5,443.5,502.69,405.31
2016,11,23,11,0,820.0,96.0,2.1,15.0,515.0,565.67,452.46
2016,11,23,11,15,645.0,141.0,2.15,15.0,474.0,501.2,400.43
2016,11,23,11,30,470.0,186.0,2.2,15.0,433.0,435.3,347.86
2016,11,23,11,45,465.5,188.0,2.25,15.0,434.0,420.74,335.73
2016,11,23,12,0,461.0,190.0,2.3,15.0,435.0,404.92,322.12
2016,11,23,12,15,648.0,142.5,2.35,15.0,483.0,429.29,339.01
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,440.11,343.35
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.0,406.02,313.15
2016,11,23,13,0,813.0,96.0,2.5,15.0,503.0,370.66,281.55
2016,11,23,13,15,802.5,94.5,2.55,15.0,483.0,332.55,247.22
2016,11,23,13,30,792.0,93.0,2.6,15.0,463.0,293.6,211.8
2016,11,23,13,45,778.0,90.0,2.7,15.0,436.0,251.88,174.29
2016,11,23,14,0,764.0,87.0,2.8,15.0,409.0,206.36,134.38
2016,11,23,14,15,741.5,84.0,2.8,14.5,376.5,163.16,98.93
2016,11,23,14,30,719.0,81.0,2.8,14.0,344.0,121.08,68.48
2016,11,23,14,45,688.5,76.5,2.8,14.0,306.5,78.82,45.53
2016,11,23,15,0,658.0,72.0,2.8,14.0,269.0,50.62,39.73
2016,11,23,15,15,610.5,66.5,2.4,13.5,228.5,48.05,37.48
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,45.51,35.12
2016,11,23,15,45,488.0,53.5,1.7,12.5,146.5,41.13,30.98
2016,11,23,16,0,413.0,46.0,1.4,12.0,105.0,36.71,26.58
2016,11,23,16,15,292.0,34.0,1.3,11.0,68.0,27.7,17.34
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,17.47,0.0
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,17.0,0.55,6.0,27.0,63.85,0.0
2016,11,24,7,30,233.0,34.0,0.6,6.0,54.0,168.92,117.13
2016,11,24,7,45,342.5,45.5,0.65,6.5,94.0,235.66,188.73
2016,11,24,8,0,452.0,57.0,0.7,7.0,134.0,310.71,254.36
2016,11,24,8,15,517.5,64.5,0.8,7.5,176.5,362.88,299.58
2016,11,24,8,30,583.0,72.0,0.9,8.0,219.0,415.65,343.9
2016,11,24,8,45,636.0,76.0,1.0,8.5,260.5,457.91,378.53
2016,11,24,9,0,689.0,80.0,1.1,9.0,302.0,499.36,411.49
2016,11,24,9,15,719.0,83.5,1.15,9.5,339.0,525.78,431.51
2016,11,24,9,30,749.0,87.0,1.2,10.0,376.0,550.17,449.46
2016,11,24,9,45,774.5,88.5,1.3,10.5,408.0,567.35,461.81
2016,11,24,10,0,800.0,90.0,1.4,11.0,440.0,580.11,470.58
2016,11,24,10,15,814.0,92.0,1.4,11.5,465.0,586.09,473.2
2016,11,24,10,30,828.0,94.0,1.4,12.0,490.0,589.09,473.44
2016,11,24,10,45,838.5,95.0,1.4,13.0,508.0,585.99,468.09
2016,11,24,11,0,849.0,96.0,1.4,14.0,526.0,579.82,460.36
2016,11,24,11,15,853.5,96.5,1.2,14.5,536.0,566.82,446.89
2016,11,24,11,30,858.0,97.0,1.0,15.0,546.0,550.92,431.07
2016,11,24,11,45,859.5,97.0,0.85,15.5,548.5,530.18,411.81
2016,11,24,12,0,861.0,97.0,0.7,16.0,551.0,506.8,390.35
2016,11,24,12,15,858.5,96.5,0.6,16.0,545.5,478.62,366.11
2016,11,24,12,30,856.0,96.0,0.5,16.0,540.0,448.24,339.8
2016,11,24,12,45,849.5,95.0,0.4,16.0,527.0,413.81,309.98
2016,11,24,13,0,843.0,94.0,0.3,16.0,514.0,377.77,278.42
2016,11,24,13,15,832.5,92.5,0.35,16.0,493.5,338.63,244.85
2016,11,24,13,30,822.0,91.0,0.4,16.0,473.0,298.58,209.98
2016,11,24,13,45,805.5,89.0,0.5,16.5,445.5,256.05,172.96
2016,11,24,14,0,789.0,87.0,0.6,17.0,418.0,213.58,136.59
2016,11,24,14,15,766.5,84.0,0.55,16.5,384.5,165.6,98.23
2016,11,24,14,30,744.0,81.0,0.5,16.0,351.0,122.42,67.83
2016,11,24,14,45,710.5,77.0,0.5,16.0,312.5,79.35,45.34
2016,11,24,15,0,677.0,73.0,0.5,16.0,274.0,51.61,40.29
2016,11,24,15,15,628.5,67.5,0.5,15.5,232.5,49.06,38.1
2016,11,24,15,30,580.0,62.0,0.5,15.0,191.0,46.54,35.78
2016,11,24,15,45,506.5,53.5,0.5,14.5,148.5,41.26,30.86
2016,11,24,16,0,433.0,45.0,0.5,14.0,106.0,35.87,25.63
2016,11,24,16,15,310.0,33.5,0.55,13.0,69.0,27.31,16.78
2016,11,24,16,30,187.0,22.0,0.6,12.0,32.0,18.38,0.0
2016,11,24,16,45,93.5,11.0,0.7,11.5,16.0,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,48.5,15.0,1.05,6.5,19.0,33.99,0.0
2016,11,25,7,30,97.0,30.0,1.0,7.0,38.0,92.88,60.33
2016,11,25,7,45,149.0,46.5,1.0,7.5,67.5,139.21,110.31
2016,11,25,8,0,201.0,63.0,1.0,8.0,97.0,185.81,152.23
2016,11,25,8,15,230.0,79.0,1.2,8.5,128.5,221.56,184.03
2016,11,25,8,30,259.0,95.0,1.4,9.0,160.0,257.64,215.33
2016,11,25,8,45,280.0,109.5,1.6,10.0,190.0,287.46,240.21
2016,11,25,9,0,301.0,124.0,1.8,11.0,220.0,316.86,264.0
2016,11,25,9,15,327.0,132.0,1.75,11.5,247.0,340.76,282.95
2016,11,25,9,30,353.0,140.0,1.7,12.0,274.0,364.15,300.99
2016,11,25,9,45,337.5,155.0,1.7,12.5,292.0,370.27,304.48
2016,11,25,10,0,322.0,170.0,1.7,13.0,310.0,374.82,306.65
2016,11,25,10,15,327.0,180.0,1.7,13.5,329.0,384.43,313.0
2016,11,25,10,30,332.0,190.0,1.7,14.0,348.0,392.69,318.11
2016,11,25,10,45,339.5,196.0,1.75,14.5,362.5,396.78,320.08
2016,11,25,11,0,347.0,202.0,1.8,15.0,377.0,399.46,320.88
2016,11,25,11,15,332.0,209.5,1.8,15.0,379.5,390.07,312.55
2016,11,25,11,30,317.0,217.0,1.8,15.0,382.0,379.92,303.68
2016,11,25,11,45,302.0,221.0,1.8,15.5,378.5,365.8,291.19
2016,11,25,12,0,287.0,225.0,1.8,16.0,375.0,351.33,278.46
2016,11,25,12,15,274.5,224.5,1.75,16.0,367.0,333.63,263.64
2016,11,25,12,30,262.0,224.0,1.7,16.0,359.0,315.87,248.73
2016,11,25,12,45,279.5,215.5,1.7,16.0,356.5,302.44,236.89
2016,11,25,13,0,297.0,207.0,1.7,16.0,354.0,287.31,223.32
2016,11,25,13,15,211.5,205.0,1.65,16.0,307.5,245.65,190.75
2016,11,25,13,30,126.0,203.0,1.6,16.0,261.0,209.65,163.52
2016,11,25,13,45,108.0,190.0,1.55,16.0,238.0,186.52,145.06
2016,11,25,14,0,90.0,177.0,1.5,16.0,215.0,167.81,130.36
2016,11,25,14,15,156.5,161.5,1.3,15.5,221.0,154.21,116.58
2016,11,25,14,30,223.0,146.0,1.1,15.0,227.0,133.37,97.92
2016,11,25,14,45,205.0,133.5,0.9,14.5,202.0,108.74,81.9
2016,11,25,15,0,187.0,121.0,0.7,14.0,177.0,94.87,78.75
2016,11,25,15,15,171.5,104.5,0.7,13.5,150.0,82.98,68.36
2016,11,25,15,30,156.0,88.0,0.7,13.0,123.0,70.77,57.46
2016,11,25,15,45,136.5,70.0,0.75,13.0,95.5,55.02,43.11
2016,11,25,16,0,117.0,52.0,0.8,13.0,68.0,41.64,30.69
2016,11,25,16,15,58.5,36.0,0.85,12.5,44.0,30.45,19.25
2016,11,25,16,30,0.0,20.0,0.9,12.0,20.0,18.11,0.0
2016,11,25,16,45,0.0,10.0,0.95,11.5,10.0,9.53,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.15,10.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,2.3,10.0,10.0,9.26,0.64
2016,11,26,7,45,0.0,18.0,2.5,10.5,18.0,16.69,8.22
2016,11,26,8,0,0.0,26.0,2.7,11.0,26.0,24.12,14.9
2016,11,26,8,15,0.0,34.5,2.8,11.0,34.5,32.03,21.93
2016,11,26,8,30,0.0,43.0,2.9,11.0,43.0,39.94,28.93
2016,11,26,8,45,0.0,52.0,3.0,11.0,52.0,48.33,36.26
2016,11,26,9,0,0.0,61.0,3.1,11.0,61.0,56.73,43.52
2016,11,26,9,15,0.0,68.5,3.05,11.0,68.5,63.76,49.54
2016,11,26,9,30,0.0,76.0,3.0,11.0,76.0,70.94,55.63
2016,11,26,9,45,0.0,88.5,2.95,11.0,88.5,83.02,65.87
2016,11,26,10,0,0.0,101.0,2.9,11.0,101.0,95.05,75.98
2016,11,26,10,15,0.0,124.0,2.9,11.0,124.0,117.37,94.74
2016,11,26,10,30,0.0,147.0,2.9,11.0,147.0,139.57,113.23
2016,11,26,10,45,0.0,126.0,2.9,11.0,126.0,118.51,95.39
2016,11,26,11,0,0.0,105.0,2.9,11.0,105.0,98.14,78.16
2016,11,26,11,15,100.5,168.5,3.05,11.0,220.5,220.13,181.03
2016,11,26,11,30,201.0,232.0,3.2,11.0,336.0,330.0,270.36
2016,11,26,11,45,207.5,232.5,3.4,11.0,340.5,326.2,266.44
2016,11,26,12,0,214.0,233.0,3.6,11.0,345.0,321.47,262.05
2016,11,26,12,15,229.5,229.0,3.7,11.0,348.0,315.58,256.52
2016,11,26,12,30,245.0,225.0,3.8,11.0,351.0,309.43,250.52
2016,11,26,12,45,309.5,208.5,3.95,11.5,363.5,307.15,246.38
2016,11,26,13,0,374.0,192.0,4.1,12.0,376.0,300.12,237.55
2016,11,26,13,15,187.5,172.0,4.05,12.0,264.0,210.51,166.8
2016,11,26,13,30,1.0,152.0,4.0,12.0,152.0,138.39,111.85
2016,11,26,13,45,0.5,86.0,4.0,12.0,86.0,79.94,62.79
2016,11,26,14,0,0.0,20.0,4.0,12.0,20.0,18.56,10.36
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,12.05,4.79
2016,11,26,14,30,0.0,6.0,3.6,11.0,6.0,5.56,0.0
2016,11,26,14,45,0.0,5.5,3.45,11.0,5.5,5.09,0.0
2016,11,26,15,0,0.0,5.0,3.3,11.0,5.0,4.63,0.0
2016,11,26,15,15,0.0,4.0,3.15,11.0,4.0,3.7,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.78,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.85,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.92,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.46,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,15.5,2.5,9.5,23.0,53.2,0.0
2016,11,27,7,30,192.0,31.0,2.6,10.0,46.0,142.17,84.78
2016,11,27,7,45,323.5,40.5,2.75,10.5,85.0,218.96,172.3
2016,11,27,8,0,455.0,50.0,2.9,11.0,124.0,300.98,244.98
2016,11,27,8,15,522.5,57.0,3.1,11.0,165.0,352.72,291.4
2016,11,27,8,30,590.0,64.0,3.3,11.0,206.0,405.4,337.37
2016,11,27,8,45,646.0,66.5,3.5,11.5,247.5,447.09,372.66
2016,11,27,9,0,702.0,69.0,3.7,12.0,289.0,488.15,406.38
2016,11,27,9,15,731.0,72.5,3.7,12.0,325.0,514.02,427.36
2016,11,27,9,30,760.0,76.0,3.7,12.0,361.0,535.78,444.57
2016,11,27,9,45,661.5,98.5,3.75,12.5,361.5,507.01,419.59
2016,11,27,10,0,563.0,121.0,3.8,13.0,362.0,471.87,389.57
2016,11,27,10,15,702.5,100.5,3.7,13.0,418.0,526.63,433.27
2016,11,27,10,30,842.0,80.0,3.6,13.0,474.0,576.29,471.55
2016,11,27,10,45,851.5,81.0,3.55,13.5,492.0,572.78,466.26
2016,11,27,11,0,861.0,82.0,3.5,14.0,510.0,566.23,458.73
2016,11,27,11,15,865.5,82.5,3.35,14.0,520.5,553.41,446.75
2016,11,27,11,30,870.0,83.0,3.2,14.0,531.0,537.7,432.31
2016,11,27,11,45,870.5,83.0,3.1,14.5,533.5,516.63,412.8
2016,11,27,12,0,871.0,83.0,3.0,15.0,536.0,492.96,390.98
2016,11,27,12,15,868.5,83.0,2.95,15.0,531.0,465.45,366.62
2016,11,27,12,30,866.0,83.0,2.9,15.0,526.0,435.7,339.99
2016,11,27,12,45,737.0,107.5,2.85,15.0,478.0,377.69,292.28
2016,11,27,13,0,608.0,132.0,2.8,15.0,430.0,327.28,251.07
2016,11,27,13,15,531.5,144.5,2.65,15.0,398.0,287.73,217.95
2016,11,27,13,30,455.0,157.0,2.5,15.0,366.0,253.8,189.93
2016,11,27,13,45,463.5,145.5,2.45,15.0,347.5,223.29,162.48
2016,11,27,14,0,472.0,134.0,2.4,15.0,329.0,191.49,134.31
2016,11,27,14,15,429.0,129.0,2.3,14.5,295.5,157.02,107.63
2016,11,27,14,30,386.0,124.0,2.2,14.0,262.0,125.93,86.07
2016,11,27,14,45,354.0,116.5,2.1,14.0,232.5,96.9,69.24
2016,11,27,15,0,322.0,109.0,2.0,14.0,203.0,82.89,68.34
2016,11,27,15,15,296.5,95.0,1.75,13.5,171.5,73.22,59.8
2016,11,27,15,30,271.0,81.0,1.5,13.0,140.0,63.27,50.84
2016,11,27,15,45,232.5,65.5,1.25,12.5,108.0,51.93,40.44
2016,11,27,16,0,194.0,50.0,1.0,12.0,76.0,38.53,28.06
2016,11,27,16,15,97.0,36.0,1.0,11.5,49.0,29.32,18.19
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,19.6,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.0,2.8,12.0,12.0,11.44,0.0
2016,11,28,7,30,0.0,24.0,3.0,12.0,24.0,24.36,8.94
2016,11,28,7,45,24.0,41.5,3.25,12.0,45.5,59.65,43.13
2016,11,28,8,0,48.0,59.0,3.5,12.0,67.0,90.73,70.92
2016,11,28,8,15,62.0,77.5,3.6,12.0,90.5,118.48,95.51
2016,11,28,8,30,76.0,96.0,3.7,12.0,114.0,146.08,119.71
2016,11,28,8,45,89.0,113.0,3.85,12.0,137.5,178.82,147.87
2016,11,28,9,0,102.0,130.0,4.0,12.0,161.0,203.82,169.18
2016,11,28,9,15,113.5,143.0,4.05,12.0,182.0,222.87,185.2
2016,11,28,9,30,125.0,156.0,4.1,12.0,203.0,241.73,200.85
2016,11,28,9,45,147.0,169.5,4.2,12.5,229.0,266.83,221.23
2016,11,28,10,0,169.0,183.0,4.3,13.0,255.0,291.36,240.81
2016,11,28,10,15,122.0,191.5,4.3,13.0,245.0,269.98,222.15
2016,11,28,10,30,75.0,200.0,4.3,13.0,235.0,242.16,198.35
2016,11,28,10,45,303.5,178.5,4.35,13.5,327.5,356.5,293.38
2016,11,28,11,0,532.0,157.0,4.4,14.0,420.0,459.02,375.28
2016,11,28,11,15,479.0,174.0,4.4,14.0,414.5,436.22,355.2
2016,11,28,11,30,426.0,191.0,4.4,14.0,409.0,413.07,335.33
2016,11,28,11,45,213.0,171.0,4.4,14.0,280.0,272.59,221.27
2016,11,28,12,0,0.0,151.0,4.4,14.0,151.0,140.6,112.39
2016,11,28,12,15,0.0,149.5,4.35,14.0,149.5,138.8,111.07
2016,11,28,12,30,0.0,148.0,4.3,14.0,148.0,137.01,109.63
2016,11,28,12,45,350.0,139.0,4.3,14.0,310.0,259.95,206.28
2016,11,28,13,0,700.0,130.0,4.3,14.0,472.0,355.82,274.6
2016,11,28,13,15,687.5,127.5,4.2,14.0,452.5,320.15,241.82
2016,11,28,13,30,675.0,125.0,4.1,14.0,433.0,284.07,208.93
2016,11,28,13,45,443.5,149.0,4.1,14.0,346.5,221.48,162.87
2016,11,28,14,0,212.0,173.0,4.1,14.0,260.0,182.69,139.06
2016,11,28,14,15,139.5,159.0,4.0,14.0,214.5,149.63,114.77
2016,11,28,14,30,67.0,145.0,3.9,14.0,169.0,126.97,99.58
2016,11,28,14,45,60.0,131.0,3.85,14.0,151.0,110.05,86.79
2016,11,28,15,0,53.0,117.0,3.8,14.0,133.0,95.81,79.79
2016,11,28,15,15,45.5,100.0,3.35,13.5,112.0,82.89,68.37
2016,11,28,15,30,38.0,83.0,2.9,13.0,91.0,69.67,56.48
2016,11,28,15,45,29.5,65.5,2.5,12.5,71.0,55.82,43.84
2016,11,28,16,0,21.0,48.0,2.1,12.0,51.0,41.67,30.73
2016,11,28,16,15,10.5,31.0,1.85,11.0,32.5,27.57,16.69
2016,11,28,16,30,0.0,14.0,1.6,10.0,14.0,12.99,0.0
