Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,0.0,7.0,1.4,9.5,7.0,6.67,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,11.0,1.6,5.0,25.0,90.67,0.0
2016,11,29,7,30,406.0,22.0,1.8,6.0,50.0,213.46,111.09
2016,11,29,7,45,508.0,28.5,2.05,7.0,90.0,283.16,222.62
2016,11,29,8,0,610.0,35.0,2.3,8.0,130.0,351.6,286.81
2016,11,29,8,15,667.5,39.5,2.35,8.0,172.5,398.62,330.24
2016,11,29,8,30,725.0,44.0,2.4,8.0,215.0,445.96,372.18
2016,11,29,8,45,762.0,47.5,2.45,8.5,255.5,480.87,401.91
2016,11,29,9,0,799.0,51.0,2.5,9.0,296.0,514.45,429.34
2016,11,29,9,15,823.5,53.0,2.4,9.5,332.0,533.78,444.08
2016,11,29,9,30,848.0,55.0,2.3,10.0,368.0,554.62,459.24
2016,11,29,9,45,864.5,57.0,2.2,10.5,399.0,568.4,468.23
2016,11,29,10,0,881.0,59.0,2.1,11.0,430.0,579.39,474.65
2016,11,29,10,15,891.5,60.0,2.05,11.5,454.5,582.84,475.2
2016,11,29,10,30,902.0,61.0,2.0,12.0,479.0,583.26,473.25
2016,11,29,10,45,908.5,62.0,2.0,12.5,496.5,578.33,467.27
2016,11,29,11,0,915.0,63.0,2.0,13.0,514.0,570.3,458.77
2016,11,29,11,15,918.5,63.5,2.05,13.5,524.0,557.02,446.31
2016,11,29,11,30,922.0,64.0,2.1,14.0,534.0,540.75,431.32
2016,11,29,11,45,921.5,64.5,2.2,14.5,536.5,519.56,412.44
2016,11,29,12,0,921.0,65.0,2.3,15.0,539.0,495.65,391.04
2016,11,29,12,15,918.5,65.0,2.35,15.0,534.0,467.76,366.64
2016,11,29,12,30,916.0,65.0,2.4,15.0,529.0,437.49,339.77
2016,11,29,12,45,849.5,74.0,2.45,15.0,496.5,387.95,298.07
2016,11,29,13,0,783.0,83.0,2.5,15.0,464.0,341.89,258.88
2016,11,29,13,15,822.0,77.0,2.5,14.5,462.5,316.23,233.57
2016,11,29,13,30,861.0,71.0,2.5,14.0,461.0,285.94,203.58
2016,11,29,13,45,844.5,69.5,2.55,14.0,434.5,242.91,164.58
2016,11,29,14,0,828.0,68.0,2.6,14.0,408.0,199.8,126.49
2016,11,29,14,15,808.0,66.0,2.55,14.0,375.5,155.95,90.34
2016,11,29,14,30,788.0,64.0,2.5,14.0,343.0,112.84,59.66
2016,11,29,14,45,760.0,60.5,2.5,14.0,306.0,69.15,37.45
2016,11,29,15,0,732.0,57.0,2.5,14.0,269.0,43.09,33.01
2016,11,29,15,15,688.5,53.0,2.15,13.0,228.5,41.08,31.3
2016,11,29,15,30,645.0,49.0,1.8,12.0,188.0,39.14,29.53
2016,11,29,15,45,576.0,42.5,1.5,11.5,146.5,34.81,25.42
2016,11,29,16,0,507.0,36.0,1.2,11.0,105.0,27.83,18.79
2016,11,29,16,15,383.5,27.0,1.15,10.0,67.5,21.37,11.69
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,14.65,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,8.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,0.8,8.0,19.0,17.79,3.21
2016,11,30,7,45,1.5,35.5,0.75,8.5,36.0,37.08,24.85
2016,11,30,8,0,3.0,52.0,0.7,9.0,53.0,55.0,41.21
2016,11,30,8,15,11.0,69.0,0.85,9.5,71.5,76.25,59.95
2016,11,30,8,30,19.0,86.0,1.0,10.0,90.0,97.45,78.45
2016,11,30,8,45,24.0,101.5,1.15,10.5,108.0,121.67,99.19
2016,11,30,9,0,29.0,117.0,1.3,11.0,126.0,139.84,114.5
2016,11,30,9,15,34.0,130.5,1.35,11.0,142.5,155.5,127.67
2016,11,30,9,30,39.0,144.0,1.4,11.0,159.0,171.1,140.62
2016,11,30,9,45,175.0,154.5,1.5,11.5,227.0,265.48,219.84
2016,11,30,10,0,311.0,165.0,1.6,12.0,295.0,359.8,296.09
2016,11,30,10,15,163.5,168.0,1.6,12.0,236.5,267.94,219.77
2016,11,30,10,30,16.0,171.0,1.6,12.0,178.0,172.86,140.09
2016,11,30,10,45,54.5,193.0,1.6,12.5,219.5,220.37,179.3
2016,11,30,11,0,93.0,215.0,1.6,13.0,261.0,260.98,211.69
2016,11,30,11,15,200.0,213.5,1.6,13.0,314.5,316.83,256.62
2016,11,30,11,30,307.0,212.0,1.6,13.0,368.0,367.43,296.08
2016,11,30,11,45,273.0,218.5,1.65,13.5,357.5,347.04,278.32
2016,11,30,12,0,239.0,225.0,1.7,14.0,347.0,324.41,259.32
2016,11,30,12,15,171.5,224.5,1.85,14.0,312.0,285.1,227.92
2016,11,30,12,30,104.0,224.0,2.0,14.0,277.0,248.11,198.51
2016,11,30,12,45,441.5,161.5,2.15,14.0,376.5,313.53,246.22
2016,11,30,13,0,779.0,99.0,2.3,14.0,476.0,352.51,268.2
2016,11,30,13,15,438.0,147.5,2.35,13.5,358.0,261.04,199.6
2016,11,30,13,30,97.0,196.0,2.4,13.0,240.0,197.47,156.79
2016,11,30,13,45,89.0,184.0,2.45,13.0,222.5,179.32,141.96
2016,11,30,14,0,81.0,172.0,2.5,13.0,205.0,161.81,127.66
2016,11,30,14,15,235.0,146.5,2.4,12.5,232.0,148.76,110.29
2016,11,30,14,30,389.0,121.0,2.3,12.0,259.0,123.27,84.56
2016,11,30,14,45,352.0,115.5,2.2,12.0,230.0,95.65,69.05
2016,11,30,15,0,315.0,110.0,2.1,12.0,201.0,83.57,69.48
2016,11,30,15,15,288.0,96.0,1.9,11.5,169.5,73.9,60.87
2016,11,30,15,30,261.0,82.0,1.7,11.0,138.0,63.95,51.82
2016,11,30,15,45,205.5,67.5,1.55,11.0,105.5,53.31,41.87
2016,11,30,16,0,150.0,53.0,1.4,11.0,73.0,42.37,31.45
2016,11,30,16,15,75.0,36.5,1.3,11.0,46.5,30.67,19.02
2016,11,30,16,30,0.0,20.0,1.2,11.0,20.0,17.99,0.0
2016,11,30,16,45,0.0,10.0,1.2,11.0,10.0,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,5.5,21.5,74.24,0.0
2016,12,1,7,30,327.0,22.0,1.4,6.0,43.0,181.45,69.76
2016,12,1,7,45,444.0,29.5,1.5,7.0,82.0,252.36,195.58
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,327.1,265.13
2016,12,1,8,15,624.5,42.5,1.9,8.5,163.5,377.17,310.73
2016,12,1,8,30,688.0,48.0,2.2,9.0,206.0,427.84,355.16
2016,12,1,8,45,731.0,51.0,2.55,9.5,246.5,464.76,387.29
2016,12,1,9,0,774.0,54.0,2.9,10.0,287.0,500.54,417.38
2016,12,1,9,15,800.5,57.0,2.95,10.5,324.0,525.59,437.19
2016,12,1,9,30,827.0,60.0,3.0,11.0,361.0,548.42,454.55
2016,12,1,9,45,841.0,63.0,3.15,11.5,391.5,561.63,464.07
2016,12,1,10,0,855.0,66.0,3.3,12.0,422.0,572.04,471.04
2016,12,1,10,15,868.0,67.5,3.35,12.0,447.0,574.46,472.2
2016,12,1,10,30,881.0,69.0,3.4,12.0,472.0,576.95,473.14
2016,12,1,10,45,889.5,70.0,3.45,12.5,490.5,573.3,468.22
2016,12,1,11,0,898.0,71.0,3.5,13.0,509.0,566.58,460.73
2016,12,1,11,15,902.5,71.5,3.55,13.0,519.5,554.12,449.4
2016,12,1,11,30,907.0,72.0,3.6,13.0,530.0,538.67,435.45
2016,12,1,11,45,908.0,72.5,3.65,13.5,533.0,518.57,416.76
2016,12,1,12,0,909.0,73.0,3.7,14.0,536.0,495.73,395.55
2016,12,1,12,15,907.0,72.5,3.65,14.0,531.5,467.93,370.59
2016,12,1,12,30,905.0,72.0,3.6,14.0,527.0,437.78,343.22
2016,12,1,12,45,900.5,71.5,3.55,14.5,515.0,404.47,312.19
2016,12,1,13,0,896.0,71.0,3.5,15.0,503.0,369.23,279.12
2016,12,1,13,15,886.5,69.5,3.45,15.0,483.0,329.82,242.88
2016,12,1,13,30,877.0,68.0,3.4,15.0,463.0,289.23,205.37
2016,12,1,13,45,862.5,67.0,3.4,15.0,436.5,243.5,164.03
2016,12,1,14,0,848.0,66.0,3.4,15.0,410.0,200.59,125.97
2016,12,1,14,15,827.5,63.5,3.3,14.5,377.5,155.53,89.1
2016,12,1,14,30,807.0,61.0,3.2,14.0,345.0,111.21,57.73
2016,12,1,14,45,777.0,58.0,3.1,14.0,307.5,67.13,35.66
2016,12,1,15,0,747.0,55.0,3.0,14.0,270.0,41.49,31.58
2016,12,1,15,15,703.0,51.0,2.6,13.0,229.0,39.41,29.8
2016,12,1,15,30,659.0,47.0,2.2,12.0,188.0,37.38,27.94
2016,12,1,15,45,589.0,41.0,1.85,11.5,146.0,33.46,24.2
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,29.52,20.24
2016,12,1,16,15,259.5,32.5,1.5,10.0,67.0,26.69,15.84
2016,12,1,16,30,0.0,30.0,1.5,9.0,30.0,25.13,0.0
2016,12,1,16,45,0.0,15.0,1.5,8.5,15.0,14.3,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.5,21.5,81.42,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,43.0,191.34,57.43
2016,12,2,7,45,478.5,27.5,2.75,6.0,82.0,264.75,205.2
2016,12,2,8,0,586.0,35.0,3.0,7.0,121.0,335.37,273.85
2016,12,2,8,15,647.5,39.5,3.15,7.5,163.0,383.61,318.64
2016,12,2,8,30,709.0,44.0,3.3,8.0,205.0,432.33,361.9
2016,12,2,8,45,744.5,48.0,3.45,9.0,245.0,466.67,391.18
2016,12,2,9,0,780.0,52.0,3.6,10.0,285.0,499.68,418.06
2016,12,2,9,15,806.0,55.0,3.75,10.5,321.5,524.52,438.12
2016,12,2,9,30,832.0,58.0,3.9,11.0,358.0,547.14,455.7
2016,12,2,9,45,845.0,61.0,4.1,11.5,388.5,559.88,465.01
2016,12,2,10,0,858.0,64.0,4.3,12.0,419.0,566.76,469.61
2016,12,2,10,15,870.5,65.5,4.25,12.5,443.5,572.02,471.8
2016,12,2,10,30,883.0,67.0,4.2,13.0,468.0,574.31,471.4
2016,12,2,10,45,890.0,68.0,4.2,13.5,486.0,569.93,465.74
2016,12,2,11,0,897.0,69.0,4.2,14.0,504.0,562.5,457.54
2016,12,2,11,15,901.5,69.5,4.15,14.0,515.0,550.17,446.0
2016,12,2,11,30,906.0,70.0,4.1,14.0,526.0,534.86,431.9
2016,12,2,11,45,907.0,70.5,4.1,14.5,529.0,514.91,413.19
2016,12,2,12,0,908.0,71.0,4.1,15.0,532.0,492.22,392.0
2016,12,2,12,15,906.0,70.5,4.1,15.0,527.5,464.58,367.24
2016,12,2,12,30,904.0,70.0,4.1,15.0,523.0,434.59,340.05
2016,12,2,12,45,899.0,69.5,4.2,15.0,510.5,401.25,309.8
2016,12,2,13,0,894.0,69.0,4.3,15.0,498.0,366.03,277.35
2016,12,2,13,15,884.5,68.0,4.35,15.0,478.5,327.28,241.54
2016,12,2,13,30,875.0,67.0,4.4,15.0,459.0,287.33,204.42
2016,12,2,13,45,858.5,66.0,4.45,15.0,432.5,244.86,165.66
2016,12,2,14,0,842.0,65.0,4.5,15.0,406.0,198.37,124.64
2016,12,2,14,15,821.5,63.0,4.3,14.5,373.5,154.11,88.31
2016,12,2,14,30,801.0,61.0,4.1,14.0,341.0,110.57,57.51
2016,12,2,14,45,769.0,58.5,3.95,14.0,303.5,67.21,35.97
2016,12,2,15,0,737.0,56.0,3.8,14.0,266.0,42.37,32.36
2016,12,2,15,15,692.0,51.5,3.35,13.0,225.5,39.87,30.2
2016,12,2,15,30,647.0,47.0,2.9,12.0,185.0,37.39,27.94
2016,12,2,15,45,574.0,41.5,2.45,11.5,143.5,33.95,24.62
2016,12,2,16,0,501.0,36.0,2.0,11.0,102.0,27.92,18.81
2016,12,2,16,15,375.5,26.5,1.9,10.0,65.5,20.98,11.19
2016,12,2,16,30,250.0,17.0,1.8,9.0,29.0,13.74,0.0
2016,12,2,16,45,125.0,8.5,1.7,8.5,14.5,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,5.5,19.0,67.51,0.0
2016,12,3,7,30,301.0,20.0,1.5,6.0,38.0,165.2,31.23
2016,12,3,7,45,414.0,28.0,1.65,7.0,75.0,240.83,183.79
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,307.21,248.52
2016,12,3,8,15,591.0,41.5,1.95,8.5,153.0,356.51,293.52
2016,12,3,8,30,655.0,47.0,2.1,9.0,194.0,406.53,337.29
2016,12,3,8,45,697.0,50.5,2.25,9.5,233.0,442.84,368.59
2016,12,3,9,0,739.0,54.0,2.4,10.0,272.0,478.11,397.89
2016,12,3,9,15,766.5,57.0,2.4,10.5,308.0,503.34,417.78
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,526.5,435.31
2016,12,3,9,45,810.0,62.5,2.4,11.5,374.5,540.21,444.84
2016,12,3,10,0,826.0,65.0,2.4,12.0,405.0,551.24,451.94
2016,12,3,10,15,839.5,66.5,2.45,12.5,429.5,556.91,454.77
2016,12,3,10,30,853.0,68.0,2.5,13.0,454.0,557.21,453.31
2016,12,3,10,45,862.5,69.0,2.6,13.5,472.0,554.52,449.47
2016,12,3,11,0,872.0,70.0,2.7,14.0,490.0,548.83,443.1
2016,12,3,11,15,877.0,70.5,2.75,14.0,501.0,537.21,432.59
2016,12,3,11,30,882.0,71.0,2.8,14.0,512.0,522.67,419.55
2016,12,3,11,45,884.0,71.0,2.9,14.5,515.5,503.28,401.79
2016,12,3,12,0,886.0,71.0,3.0,15.0,519.0,481.19,381.55
2016,12,3,12,15,884.5,70.5,3.0,15.0,514.5,454.46,357.74
2016,12,3,12,30,883.0,70.0,3.0,15.0,510.0,425.41,331.56
2016,12,3,12,45,878.0,69.5,3.0,15.5,498.5,392.85,301.49
2016,12,3,13,0,873.0,69.0,3.0,16.0,487.0,358.46,269.45
2016,12,3,13,15,864.5,68.0,2.95,16.0,468.0,320.88,234.95
2016,12,3,13,30,856.0,67.0,2.9,16.0,449.0,282.06,199.15
2016,12,3,13,45,843.5,65.0,2.9,16.5,424.0,236.95,158.27
2016,12,3,14,0,831.0,63.0,2.9,17.0,399.0,194.52,120.65
2016,12,3,14,15,811.5,61.0,2.7,16.5,367.5,150.97,85.3
2016,12,3,14,30,792.0,59.0,2.5,16.0,336.0,108.07,55.26
2016,12,3,14,45,762.5,56.5,2.35,16.0,299.5,65.29,34.2
2016,12,3,15,0,733.0,54.0,2.2,16.0,263.0,40.67,30.59
2016,12,3,15,15,690.0,50.0,1.9,15.0,223.0,38.56,28.79
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,36.49,26.91
2016,12,3,15,45,574.0,40.5,1.3,13.5,142.0,33.01,23.59
2016,12,3,16,0,501.0,35.0,1.0,13.0,101.0,27.04,17.89
2016,12,3,16,15,377.5,26.0,1.0,12.5,65.0,20.53,10.67
2016,12,3,16,30,254.0,17.0,1.0,12.0,29.0,13.76,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,10.5,0.45,8.0,17.0,54.43,0.0
2016,12,4,7,30,232.0,21.0,0.4,8.0,34.0,136.04,7.26
2016,12,4,7,45,349.5,30.5,0.4,8.5,70.0,214.33,159.88
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,287.36,228.53
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.5,338.02,273.07
2016,12,4,8,30,605.0,53.0,0.5,10.0,187.0,390.02,316.88
2016,12,4,8,45,653.5,57.0,0.6,10.5,226.5,428.88,349.26
2016,12,4,9,0,702.0,61.0,0.7,11.0,266.0,464.54,378.13
2016,12,4,9,15,731.0,64.5,0.8,11.5,302.0,490.82,398.78
2016,12,4,9,30,760.0,68.0,0.9,12.0,338.0,515.11,417.27
2016,12,4,9,45,749.5,78.0,1.05,13.0,363.5,521.97,421.3
2016,12,4,10,0,739.0,88.0,1.2,14.0,389.0,527.92,424.35
2016,12,4,10,15,652.5,108.5,1.2,14.0,386.5,497.54,399.78
2016,12,4,10,30,566.0,129.0,1.2,14.0,384.0,464.43,373.21
2016,12,4,10,45,597.0,126.0,1.25,14.5,404.5,470.79,377.13
2016,12,4,11,0,628.0,123.0,1.3,15.0,425.0,474.43,378.42
2016,12,4,11,15,614.0,130.5,1.3,15.0,431.0,462.23,367.66
2016,12,4,11,30,600.0,138.0,1.3,15.0,437.0,448.3,355.56
2016,12,4,11,45,706.5,115.5,1.3,15.5,469.5,461.56,363.5
2016,12,4,12,0,813.0,93.0,1.3,16.0,502.0,468.81,365.76
2016,12,4,12,15,684.0,122.0,1.4,16.0,464.5,415.87,323.7
2016,12,4,12,30,555.0,151.0,1.5,16.0,427.0,365.87,284.24
2016,12,4,12,45,554.0,147.5,1.6,16.0,417.5,341.02,262.86
2016,12,4,13,0,553.0,144.0,1.7,16.0,408.0,314.94,239.86
2016,12,4,13,15,442.5,159.5,1.75,16.0,365.5,271.96,205.76
2016,12,4,13,30,332.0,175.0,1.8,16.0,323.0,236.99,179.01
2016,12,4,13,45,301.5,168.5,1.9,16.0,297.0,207.94,155.22
2016,12,4,14,0,271.0,162.0,2.0,16.0,271.0,180.93,133.57
2016,12,4,14,15,300.0,145.0,1.8,15.5,257.0,155.61,111.7
2016,12,4,14,30,329.0,128.0,1.6,15.0,243.0,127.61,89.47
2016,12,4,14,45,289.0,123.0,1.45,15.0,216.0,103.22,75.91
2016,12,4,15,0,249.0,118.0,1.3,15.0,189.0,88.84,73.24
2016,12,4,15,15,220.5,102.5,1.2,14.0,158.5,78.23,64.04
2016,12,4,15,30,192.0,87.0,1.1,13.0,128.0,67.31,54.34
2016,12,4,15,45,161.0,69.5,1.0,12.5,98.5,54.65,42.76
2016,12,4,16,0,130.0,52.0,0.9,12.0,69.0,41.59,30.6
2016,12,4,16,15,65.0,35.0,0.9,11.5,43.5,29.53,17.85
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,16.38,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.0,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.81,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.41,0.0
2016,12,5,7,45,0.0,16.5,1.15,9.5,16.5,15.3,6.42
2016,12,5,8,0,0.0,25.0,1.3,10.0,25.0,23.2,13.95
2016,12,5,8,15,0.0,35.0,1.3,10.0,35.0,32.5,22.29
2016,12,5,8,30,0.0,45.0,1.3,10.0,45.0,41.82,30.58
2016,12,5,8,45,0.0,55.0,1.3,10.5,55.0,51.27,38.83
2016,12,5,9,0,0.0,65.0,1.3,11.0,65.0,60.96,47.16
2016,12,5,9,15,0.0,73.5,1.3,11.0,73.5,69.08,54.14
2016,12,5,9,30,0.0,82.0,1.3,11.0,82.0,77.19,61.03
2016,12,5,9,45,4.0,113.5,1.3,11.5,115.0,110.89,89.46
2016,12,5,10,0,8.0,145.0,1.3,12.0,148.0,144.64,117.39
2016,12,5,10,15,19.5,160.5,1.3,12.0,169.0,165.75,134.81
2016,12,5,10,30,31.0,176.0,1.3,12.0,190.0,192.2,156.47
2016,12,5,10,45,15.5,161.0,1.35,12.5,168.0,161.61,130.59
2016,12,5,11,0,0.0,146.0,1.4,13.0,146.0,137.72,110.41
2016,12,5,11,15,0.0,144.0,1.45,13.0,144.0,135.3,108.4
2016,12,5,11,30,0.0,142.0,1.5,13.0,142.0,132.99,106.44
2016,12,5,11,45,8.0,164.0,1.6,13.0,168.0,157.18,126.44
2016,12,5,12,0,16.0,186.0,1.7,13.0,194.0,180.57,145.55
2016,12,5,12,15,18.0,187.0,1.7,13.0,196.0,181.09,145.85
2016,12,5,12,30,20.0,188.0,1.7,13.0,198.0,181.38,146.03
2016,12,5,12,45,33.0,192.0,1.75,13.0,208.0,187.86,151.15
2016,12,5,13,0,46.0,196.0,1.8,13.0,218.0,192.55,154.65
2016,12,5,13,15,70.0,194.0,1.75,13.0,226.0,193.99,155.03
2016,12,5,13,30,94.0,192.0,1.7,13.0,234.0,193.21,153.3
2016,12,5,13,45,84.0,180.0,1.65,13.0,216.0,174.87,138.24
2016,12,5,14,0,74.0,168.0,1.6,13.0,198.0,157.35,124.06
2016,12,5,14,15,66.0,156.5,1.55,12.5,181.5,141.28,111.4
2016,12,5,14,30,58.0,145.0,1.5,12.0,165.0,125.81,99.49
2016,12,5,14,45,52.5,129.5,1.45,12.0,146.0,108.37,86.05
2016,12,5,15,0,47.0,114.0,1.4,12.0,127.0,93.52,78.25
2016,12,5,15,15,39.0,97.0,1.25,11.5,107.0,80.61,66.77
2016,12,5,15,30,31.0,80.0,1.1,11.0,87.0,67.38,54.82
2016,12,5,15,45,19.5,62.5,0.95,11.0,66.5,53.51,42.01
2016,12,5,16,0,8.0,45.0,0.8,11.0,46.0,40.15,29.47
2016,12,5,16,15,4.0,28.5,0.75,10.5,29.0,25.91,15.04
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.13,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,14.0,1.15,4.5,14.0,13.34,0.0
2016,12,6,7,30,0.0,28.0,1.2,5.0,28.0,34.66,0.0
2016,12,6,7,45,183.0,35.5,1.25,6.0,60.5,146.79,108.16
2016,12,6,8,0,366.0,43.0,1.3,7.0,93.0,241.67,195.04
2016,12,6,8,15,422.0,52.0,1.5,7.5,128.5,286.54,236.14
2016,12,6,8,30,478.0,61.0,1.7,8.0,164.0,332.43,276.69
2016,12,6,8,45,518.0,68.0,1.9,9.0,199.5,368.24,307.28
2016,12,6,9,0,558.0,75.0,2.1,10.0,235.0,403.45,336.29
2016,12,6,9,15,587.5,79.0,2.25,10.0,267.0,428.58,357.47
2016,12,6,9,30,617.0,83.0,2.4,10.0,299.0,452.16,376.88
2016,12,6,9,45,650.0,84.0,2.55,10.5,329.5,472.52,392.63
2016,12,6,10,0,683.0,85.0,2.7,11.0,360.0,490.81,406.34
2016,12,6,10,15,636.5,103.0,2.75,11.0,372.0,480.83,397.2
2016,12,6,10,30,590.0,121.0,2.8,11.0,384.0,468.05,385.86
2016,12,6,10,45,647.5,111.0,2.85,11.5,410.0,481.44,395.32
2016,12,6,11,0,705.0,101.0,2.9,12.0,436.0,491.4,401.58
2016,12,6,11,15,798.5,87.0,2.9,12.0,475.0,512.08,416.52
2016,12,6,11,30,892.0,73.0,2.9,12.0,514.0,527.04,426.25
2016,12,6,11,45,891.0,74.0,2.95,12.5,517.0,507.24,407.72
2016,12,6,12,0,890.0,75.0,3.0,13.0,520.0,484.83,386.96
2016,12,6,12,15,887.5,75.0,3.0,13.0,515.5,458.26,363.12
2016,12,6,12,30,885.0,75.0,3.0,13.0,511.0,429.39,336.92
2016,12,6,12,45,878.5,74.5,3.05,13.0,499.5,396.4,306.98
2016,12,6,13,0,872.0,74.0,3.1,13.0,488.0,359.56,273.35
2016,12,6,13,15,862.5,73.0,3.15,13.0,468.5,321.45,238.18
2016,12,6,13,30,853.0,72.0,3.2,13.0,449.0,282.2,201.74
2016,12,6,13,45,836.0,70.5,3.25,13.0,423.0,239.98,163.27
2016,12,6,14,0,819.0,69.0,3.3,13.0,397.0,197.69,125.75
2016,12,6,14,15,798.0,67.0,3.25,12.5,365.5,154.63,90.38
2016,12,6,14,30,777.0,65.0,3.2,12.0,334.0,112.37,60.39
2016,12,6,14,45,740.5,63.0,3.2,12.0,297.0,70.66,39.66
2016,12,6,15,0,704.0,61.0,3.2,12.0,260.0,46.83,36.65
2016,12,6,15,15,658.0,56.0,2.8,11.5,220.0,40.1,30.59
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,37.58,28.22
2016,12,6,15,45,535.0,45.0,2.05,10.5,139.5,34.14,24.89
2016,12,6,16,0,458.0,39.0,1.7,10.0,99.0,30.72,21.33
2016,12,6,16,15,330.5,29.0,1.6,9.0,63.5,23.37,13.09
2016,12,6,16,30,203.0,19.0,1.5,8.0,28.0,15.72,0.0
2016,12,6,16,45,101.5,9.5,1.4,7.5,14.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,10.96,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,25.99,0.0
2016,12,7,7,45,117.0,34.5,0.45,5.0,50.0,107.85,77.55
2016,12,7,8,0,234.0,46.0,0.4,5.0,77.0,183.59,148.05
2016,12,7,8,15,264.0,60.5,0.5,5.0,107.5,218.31,180.27
2016,12,7,8,30,294.0,75.0,0.6,5.0,138.0,253.43,211.85
2016,12,7,8,45,314.0,88.0,0.75,5.5,167.5,281.59,236.53
2016,12,7,9,0,334.0,101.0,0.9,6.0,197.0,309.18,260.0
2016,12,7,9,15,350.5,112.0,0.95,6.5,223.5,331.79,278.44
2016,12,7,9,30,367.0,123.0,1.0,7.0,250.0,353.34,295.51
2016,12,7,9,45,356.5,137.0,1.1,7.5,270.0,353.54,295.01
2016,12,7,10,0,346.0,151.0,1.2,8.0,290.0,360.87,300.06
2016,12,7,10,15,371.5,157.0,1.2,8.0,314.5,378.08,313.44
2016,12,7,10,30,397.0,163.0,1.2,8.0,339.0,400.86,330.81
2016,12,7,10,45,451.0,158.5,1.3,8.5,366.5,419.2,344.54
2016,12,7,11,0,505.0,154.0,1.4,9.0,394.0,435.02,355.96
2016,12,7,11,15,321.0,187.0,1.45,9.0,341.0,356.68,291.96
2016,12,7,11,30,137.0,220.0,1.5,9.0,288.0,284.1,232.44
2016,12,7,11,45,109.0,219.0,1.6,9.0,273.5,260.6,213.34
2016,12,7,12,0,81.0,218.0,1.7,9.0,259.0,242.16,198.11
2016,12,7,12,15,40.5,167.5,1.85,9.0,188.0,173.93,141.96
2016,12,7,12,30,0.0,117.0,2.0,9.0,117.0,108.64,87.57
2016,12,7,12,45,0.0,89.0,2.15,9.5,89.0,82.82,65.65
2016,12,7,13,0,0.0,61.0,2.3,10.0,61.0,56.74,43.32
2016,12,7,13,15,45.5,126.0,2.4,10.0,146.0,128.61,103.35
2016,12,7,13,30,91.0,191.0,2.5,10.0,231.0,191.64,154.34
2016,12,7,13,45,45.5,143.5,2.6,10.0,163.5,137.39,110.22
2016,12,7,14,0,0.0,96.0,2.7,10.0,96.0,88.3,70.58
2016,12,7,14,15,0.0,88.5,2.65,10.0,88.5,81.38,64.8
2016,12,7,14,30,0.0,81.0,2.6,10.0,81.0,74.48,58.94
2016,12,7,14,45,0.0,72.0,2.6,10.0,72.0,66.31,51.95
2016,12,7,15,0,0.0,63.0,2.6,10.0,63.0,58.21,47.24
2016,12,7,15,15,0.0,53.5,2.5,9.5,53.5,49.69,39.53
2016,12,7,15,30,0.0,44.0,2.4,9.0,44.0,40.89,31.44
2016,12,7,15,45,0.0,34.0,2.3,9.0,34.0,31.57,22.74
2016,12,7,16,0,0.0,24.0,2.2,9.0,24.0,22.27,13.99
2016,12,7,16,15,0.0,15.0,2.2,8.5,15.0,13.9,5.52
2016,12,7,16,30,0.0,6.0,2.2,8.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.2,8.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,13.0,9.0,8.58,0.0
2016,12,8,7,30,0.0,18.0,4.2,13.0,18.0,18.31,0.0
2016,12,8,7,45,66.5,32.5,4.2,13.5,41.0,75.04,49.89
2016,12,8,8,0,133.0,47.0,4.2,14.0,64.0,129.7,100.81
2016,12,8,8,15,157.5,63.0,4.15,14.0,91.0,161.42,129.7
2016,12,8,8,30,182.0,79.0,4.1,14.0,118.0,193.39,158.04
2016,12,8,8,45,197.0,94.5,4.1,14.5,144.0,219.86,180.88
2016,12,8,9,0,212.0,110.0,4.1,15.0,170.0,245.93,202.77
2016,12,8,9,15,223.0,124.0,4.0,15.0,194.5,267.44,220.7
2016,12,8,9,30,234.0,138.0,3.9,15.0,219.0,288.21,237.65
2016,12,8,9,45,398.5,124.0,3.85,15.0,277.0,370.57,305.72
2016,12,8,10,0,563.0,110.0,3.8,15.0,335.0,448.96,368.88
2016,12,8,10,15,430.0,144.5,3.7,15.0,322.5,404.56,331.23
2016,12,8,10,30,297.0,179.0,3.6,15.0,310.0,355.35,290.04
2016,12,8,10,45,205.5,193.5,3.55,15.5,286.0,309.06,251.14
2016,12,8,11,0,114.0,208.0,3.5,16.0,262.0,270.14,218.13
2016,12,8,11,15,214.5,205.0,3.4,16.0,309.5,314.58,254.09
2016,12,8,11,30,315.0,202.0,3.3,16.0,357.0,359.54,289.26
2016,12,8,11,45,312.5,205.0,3.2,16.5,359.5,351.39,281.03
2016,12,8,12,0,310.0,208.0,3.1,17.0,362.0,342.31,272.22
2016,12,8,12,15,323.5,203.0,3.0,17.0,363.0,331.75,262.63
2016,12,8,12,30,337.0,198.0,2.9,17.0,364.0,319.68,251.59
2016,12,8,12,45,297.0,199.5,2.85,17.0,343.0,292.22,228.86
2016,12,8,13,0,257.0,201.0,2.8,17.0,322.0,266.53,207.74
2016,12,8,13,15,307.5,185.0,2.7,17.0,324.5,254.66,195.62
2016,12,8,13,30,358.0,169.0,2.6,17.0,327.0,238.72,179.5
2016,12,8,13,45,243.5,169.5,2.55,17.0,274.5,196.54,147.94
2016,12,8,14,0,129.0,170.0,2.5,17.0,222.0,165.72,126.9
2016,12,8,14,15,123.5,157.5,2.35,16.5,204.0,146.23,111.44
2016,12,8,14,30,118.0,145.0,2.2,16.0,186.0,127.15,96.89
2016,12,8,14,45,114.0,129.5,2.1,16.0,166.0,106.53,81.94
2016,12,8,15,0,110.0,114.0,2.0,16.0,146.0,89.79,73.81
2016,12,8,15,15,100.0,97.5,1.8,15.5,123.0,77.87,63.36
2016,12,8,15,30,90.0,81.0,1.6,15.0,100.0,65.63,52.42
2016,12,8,15,45,74.0,64.0,1.45,15.0,77.5,52.71,40.62
2016,12,8,16,0,58.0,47.0,1.3,15.0,55.0,39.45,28.35
2016,12,8,16,15,29.0,31.0,1.25,14.5,35.0,27.48,15.97
2016,12,8,16,30,0.0,15.0,1.2,14.0,15.0,13.93,0.0
2016,12,8,16,45,0.0,7.5,1.15,14.0,7.5,7.15,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
