Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.48,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,25.04,0.0
2016,12,9,7,45,162.0,31.0,1.3,13.5,52.0,130.81,88.68
2016,12,9,8,0,324.0,40.0,1.4,14.0,82.0,217.16,169.63
2016,12,9,8,15,371.5,51.5,1.6,14.5,116.5,259.19,207.74
2016,12,9,8,30,419.0,63.0,1.8,15.0,151.0,302.21,245.09
2016,12,9,8,45,461.0,70.5,2.05,15.5,185.0,338.61,276.18
2016,12,9,9,0,503.0,78.0,2.3,16.0,219.0,374.59,306.01
2016,12,9,9,15,525.0,85.0,2.4,16.0,249.5,398.39,325.66
2016,12,9,9,30,547.0,92.0,2.5,16.0,280.0,420.67,343.59
2016,12,9,9,45,418.5,124.5,2.6,16.5,276.0,381.77,311.0
2016,12,9,10,0,290.0,157.0,2.7,17.0,272.0,335.65,272.51
2016,12,9,10,15,219.5,174.5,2.75,17.0,264.5,304.93,247.09
2016,12,9,10,30,149.0,192.0,2.8,17.0,257.0,280.91,226.75
2016,12,9,10,45,193.0,197.0,2.9,17.5,285.5,305.86,246.31
2016,12,9,11,0,237.0,202.0,3.0,18.0,314.0,334.88,268.52
2016,12,9,11,15,269.0,202.5,2.9,18.0,332.5,345.08,275.87
2016,12,9,11,30,301.0,203.0,2.8,18.0,351.0,353.44,281.6
2016,12,9,11,45,227.0,212.5,2.75,18.0,324.5,314.13,249.66
2016,12,9,12,0,153.0,222.0,2.7,18.0,298.0,281.32,223.15
2016,12,9,12,15,152.0,220.5,2.6,18.0,295.5,272.48,215.62
2016,12,9,12,30,151.0,219.0,2.5,18.0,293.0,263.28,207.68
2016,12,9,12,45,150.5,214.0,2.45,18.0,286.5,250.81,197.13
2016,12,9,13,0,150.0,209.0,2.4,18.0,280.0,238.05,186.27
2016,12,9,13,15,148.5,201.0,2.25,18.0,269.0,222.17,172.84
2016,12,9,13,30,147.0,193.0,2.1,18.0,258.0,206.17,159.29
2016,12,9,13,45,145.5,182.0,2.0,18.0,243.0,187.66,143.78
2016,12,9,14,0,144.0,171.0,1.9,18.0,228.0,169.13,128.4
2016,12,9,14,15,141.0,157.5,1.7,17.5,209.5,148.54,111.98
2016,12,9,14,30,138.0,144.0,1.5,17.0,191.0,128.16,96.44
2016,12,9,14,45,132.5,128.5,1.35,17.0,170.0,106.59,81.15
2016,12,9,15,0,127.0,113.0,1.2,17.0,149.0,89.18,72.93
2016,12,9,15,15,116.5,97.0,1.1,16.5,126.0,77.58,62.82
2016,12,9,15,30,106.0,81.0,1.0,16.0,103.0,65.67,52.23
2016,12,9,15,45,89.5,64.0,0.9,16.0,79.5,52.74,40.48
2016,12,9,16,0,73.0,47.0,0.8,16.0,56.0,39.47,28.26
2016,12,9,16,15,36.5,31.5,0.75,15.5,36.0,26.96,15.53
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,14.77,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.39,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.77,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.7,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.63,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,6.02,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,7.41,0.69
2016,12,10,9,15,0.0,9.5,3.95,15.0,9.5,8.8,1.89
2016,12,10,9,30,0.0,11.0,4.0,15.0,11.0,10.19,3.09
2016,12,10,9,45,0.0,22.0,4.1,15.5,22.0,20.41,11.79
2016,12,10,10,0,0.0,33.0,4.2,16.0,33.0,30.64,20.43
2016,12,10,10,15,0.0,61.0,4.15,16.0,61.0,56.73,42.46
2016,12,10,10,30,0.0,89.0,4.1,16.0,89.0,83.15,64.58
2016,12,10,10,45,0.0,110.5,4.05,16.0,110.5,103.76,81.68
2016,12,10,11,0,0.0,132.0,4.0,16.0,132.0,124.26,98.58
2016,12,10,11,15,0.0,85.0,3.85,16.0,85.0,79.17,61.0
2016,12,10,11,30,0.0,38.0,3.7,16.0,38.0,35.31,24.21
2016,12,10,11,45,0.0,62.5,3.6,16.0,62.5,58.15,43.41
2016,12,10,12,0,0.0,87.0,3.5,16.0,87.0,81.03,62.53
2016,12,10,12,15,0.0,92.0,3.35,16.0,92.0,85.66,66.37
2016,12,10,12,30,0.0,97.0,3.2,16.0,97.0,90.24,70.2
2016,12,10,12,45,0.0,56.5,3.05,16.0,56.5,52.54,38.72
2016,12,10,13,0,0.0,16.0,2.9,16.0,16.0,14.85,6.95
2016,12,10,13,15,0.0,49.5,2.8,16.0,49.5,46.01,33.34
2016,12,10,13,30,0.0,83.0,2.7,16.0,83.0,77.18,59.56
2016,12,10,13,45,0.0,75.0,2.6,16.0,75.0,69.8,53.42
2016,12,10,14,0,0.0,67.0,2.5,16.0,67.0,62.33,47.22
2016,12,10,14,15,0.0,61.5,2.35,16.0,61.5,57.19,42.95
2016,12,10,14,30,0.0,56.0,2.2,16.0,56.0,52.06,38.67
2016,12,10,14,45,0.0,50.0,2.05,16.0,50.0,46.46,33.95
2016,12,10,15,0,0.0,44.0,1.9,16.0,44.0,40.87,30.78
2016,12,10,15,15,0.0,37.0,1.8,15.5,37.0,34.35,24.98
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,27.83,19.12
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,21.33,13.15
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,14.82,7.17
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,9.26,1.67
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,0.85,7.0,6.5,6.2,0.0
2016,12,11,7,30,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2016,12,11,7,45,33.0,29.0,0.75,7.5,33.0,54.73,33.47
2016,12,11,8,0,66.0,45.0,0.7,8.0,53.0,89.08,68.7
2016,12,11,8,15,79.5,62.0,0.75,8.0,75.5,115.31,92.81
2016,12,11,8,30,93.0,79.0,0.8,8.0,98.0,141.31,116.06
2016,12,11,8,45,101.0,95.0,0.9,8.5,120.0,163.0,135.01
2016,12,11,9,0,109.0,111.0,1.0,9.0,142.0,184.42,153.28
2016,12,11,9,15,115.0,125.5,1.1,9.0,162.0,202.55,168.68
2016,12,11,9,30,121.0,140.0,1.2,9.0,182.0,220.29,183.5
2016,12,11,9,45,156.0,152.5,1.3,9.5,211.5,251.27,208.98
2016,12,11,10,0,191.0,165.0,1.4,10.0,241.0,281.85,233.64
2016,12,11,10,15,105.5,165.0,1.5,10.5,207.5,231.21,190.54
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,169.53,138.22
2016,12,11,10,45,240.0,163.5,1.75,11.5,275.0,302.22,248.93
2016,12,11,11,0,460.0,162.0,1.9,12.0,376.0,418.0,340.79
2016,12,11,11,15,310.5,189.5,1.9,12.0,335.5,353.28,287.16
2016,12,11,11,30,161.0,217.0,1.9,12.0,295.0,293.15,237.94
2016,12,11,11,45,168.0,218.5,1.95,12.5,301.0,291.75,236.17
2016,12,11,12,0,175.0,220.0,2.0,13.0,307.0,289.5,233.38
2016,12,11,12,15,192.5,217.5,1.95,13.0,312.0,287.13,230.68
2016,12,11,12,30,210.0,215.0,1.9,13.0,317.0,283.29,226.59
2016,12,11,12,45,116.0,197.0,1.9,13.5,253.0,223.41,178.44
2016,12,11,13,0,22.0,179.0,1.9,14.0,189.0,170.77,136.77
2016,12,11,13,15,15.5,168.0,1.95,13.5,175.5,157.39,126.33
2016,12,11,13,30,9.0,157.0,2.0,13.0,162.0,144.58,116.26
2016,12,11,13,45,4.5,144.5,2.05,13.0,147.0,131.54,105.7
2016,12,11,14,0,0.0,132.0,2.1,13.0,132.0,118.97,95.54
2016,12,11,14,15,0.0,121.5,2.0,12.5,121.5,109.11,87.56
2016,12,11,14,30,0.0,111.0,1.9,12.0,111.0,99.28,79.51
2016,12,11,14,45,0.0,98.5,1.85,12.0,98.5,87.89,69.9
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,76.78,63.43
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,65.62,53.45
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,54.33,43.21
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,42.51,32.29
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,30.55,21.15
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,19.49,10.05
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,8.34,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,4.29,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,6.5,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.25,0.0
2016,12,12,7,45,89.0,29.0,1.1,7.5,40.0,85.71,53.66
2016,12,12,8,0,178.0,42.0,1.2,8.0,64.0,151.91,119.76
2016,12,12,8,15,205.5,58.0,1.25,8.0,92.5,177.06,144.43
2016,12,12,8,30,233.0,74.0,1.3,8.0,121.0,211.63,175.52
2016,12,12,8,45,252.0,88.0,1.4,8.5,148.5,239.24,199.75
2016,12,12,9,0,271.0,102.0,1.5,9.0,176.0,266.55,223.01
2016,12,12,9,15,284.5,114.5,1.4,9.5,202.0,288.53,240.92
2016,12,12,9,30,298.0,127.0,1.3,10.0,228.0,309.72,257.6
2016,12,12,9,45,423.5,118.5,1.25,10.5,276.5,376.71,311.61
2016,12,12,10,0,549.0,110.0,1.2,11.0,325.0,438.87,359.9
2016,12,12,10,15,565.5,115.0,1.1,11.0,348.5,450.23,367.19
2016,12,12,10,30,582.0,120.0,1.0,11.0,372.0,459.39,372.89
2016,12,12,10,45,530.0,138.5,0.95,11.5,376.0,439.74,355.35
2016,12,12,11,0,478.0,157.0,0.9,12.0,380.0,422.32,339.75
2016,12,12,11,15,487.5,159.5,0.95,12.0,391.5,419.72,337.07
2016,12,12,11,30,497.0,162.0,1.0,12.0,403.0,415.18,332.59
2016,12,12,11,45,343.5,190.5,1.05,12.5,358.0,352.05,281.73
2016,12,12,12,0,190.0,219.0,1.1,13.0,313.0,295.43,236.34
2016,12,12,12,15,158.5,218.0,1.1,13.0,296.0,273.15,218.45
2016,12,12,12,30,127.0,217.0,1.1,13.0,279.0,252.16,201.48
2016,12,12,12,45,177.0,210.0,1.15,13.0,294.0,257.26,204.49
2016,12,12,13,0,227.0,203.0,1.2,13.0,309.0,258.76,203.89
2016,12,12,13,15,233.0,194.0,1.15,12.5,299.5,240.94,188.52
2016,12,12,13,30,239.0,185.0,1.1,12.0,290.0,222.29,172.34
2016,12,12,13,45,148.5,174.0,1.1,12.0,238.0,182.39,142.11
2016,12,12,14,0,58.0,163.0,1.1,12.0,186.0,151.09,119.83
2016,12,12,14,15,54.0,151.0,1.0,12.0,171.0,136.03,107.61
2016,12,12,14,30,50.0,139.0,0.9,12.0,156.0,121.28,95.84
2016,12,12,14,45,46.0,124.5,0.85,12.0,139.0,105.16,83.29
2016,12,12,15,0,42.0,110.0,0.8,12.0,122.0,90.88,75.84
2016,12,12,15,15,35.5,94.0,0.75,11.5,103.0,78.6,64.96
2016,12,12,15,30,29.0,78.0,0.7,11.0,84.0,66.04,53.63
2016,12,12,15,45,18.5,61.5,0.65,11.0,65.0,52.85,41.45
2016,12,12,16,0,8.0,45.0,0.6,11.0,46.0,40.2,29.56
2016,12,12,16,15,4.0,29.0,0.6,10.5,29.5,26.36,15.63
2016,12,12,16,30,0.0,13.0,0.6,10.0,13.0,12.06,0.0
2016,12,12,16,45,0.0,6.5,0.65,10.0,6.5,6.2,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,9.5,5.0,4.77,0.0
2016,12,13,7,30,0.0,10.0,1.1,10.0,10.0,9.53,0.0
2016,12,13,7,45,15.0,26.0,1.2,11.0,27.5,35.91,18.35
2016,12,13,8,0,30.0,42.0,1.3,12.0,45.0,61.85,45.18
2016,12,13,8,15,46.0,59.0,1.35,12.0,66.5,88.45,68.98
2016,12,13,8,30,62.0,76.0,1.4,12.0,88.0,114.94,92.3
2016,12,13,8,45,72.0,92.5,1.5,12.5,109.5,137.73,112.0
2016,12,13,9,0,82.0,109.0,1.6,13.0,131.0,167.84,137.39
2016,12,13,9,15,90.0,123.5,1.55,13.0,151.0,186.77,153.27
2016,12,13,9,30,98.0,138.0,1.5,13.0,171.0,205.43,168.66
2016,12,13,9,45,86.0,150.0,1.45,13.5,181.0,202.52,165.57
2016,12,13,10,0,74.0,162.0,1.4,14.0,191.0,206.63,168.2
2016,12,13,10,15,168.5,170.5,1.4,14.0,242.0,272.1,222.0
2016,12,13,10,30,263.0,179.0,1.4,14.0,293.0,336.05,272.99
2016,12,13,10,45,236.5,190.5,1.4,14.5,296.5,328.57,265.35
2016,12,13,11,0,210.0,202.0,1.4,15.0,300.0,314.92,253.34
2016,12,13,11,15,360.5,180.0,1.4,15.0,352.5,369.4,296.4
2016,12,13,11,30,511.0,158.0,1.4,15.0,405.0,418.2,333.25
2016,12,13,11,45,255.5,147.0,1.4,15.0,270.5,267.74,214.19
2016,12,13,12,0,0.0,136.0,1.4,15.0,136.0,126.75,100.19
2016,12,13,12,15,0.0,146.0,1.3,15.0,146.0,135.68,107.85
2016,12,13,12,30,0.0,156.0,1.2,15.0,156.0,144.39,114.96
2016,12,13,12,45,0.0,152.5,1.15,15.0,152.5,140.66,111.92
2016,12,13,13,0,0.0,149.0,1.1,15.0,149.0,136.93,108.94
2016,12,13,13,15,0.0,132.0,1.05,15.0,132.0,121.26,96.15
2016,12,13,13,30,0.0,115.0,1.0,15.0,115.0,105.77,83.47
2016,12,13,13,45,19.0,136.5,0.95,15.0,144.0,127.91,101.2
2016,12,13,14,0,38.0,158.0,0.9,15.0,173.0,143.86,113.47
2016,12,13,14,15,35.0,146.0,0.8,14.5,159.0,129.95,102.34
2016,12,13,14,30,32.0,134.0,0.7,14.0,145.0,116.32,91.62
2016,12,13,14,45,27.5,120.0,0.65,14.0,129.0,101.52,79.98
2016,12,13,15,0,23.0,106.0,0.6,14.0,113.0,88.22,72.89
2016,12,13,15,15,16.5,91.0,0.55,13.5,95.5,79.35,65.1
2016,12,13,15,30,10.0,76.0,0.5,13.0,78.0,66.69,53.77
2016,12,13,15,45,5.0,59.5,0.45,13.0,60.5,52.76,41.05
2016,12,13,16,0,0.0,43.0,0.4,13.0,43.0,38.66,28.01
2016,12,13,16,15,0.0,27.5,0.4,13.0,27.5,25.17,14.57
2016,12,13,16,30,0.0,12.0,0.4,13.0,12.0,11.13,0.0
2016,12,13,16,45,0.0,6.0,0.45,13.0,6.0,5.72,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.9,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.1,12.0,7.0,6.67,0.0
2016,12,14,7,45,0.0,19.0,2.3,12.5,19.0,17.64,5.69
2016,12,14,8,0,0.0,31.0,2.5,13.0,31.0,29.49,18.49
2016,12,14,8,15,0.0,45.5,2.55,13.0,45.5,44.46,31.8
2016,12,14,8,30,0.0,60.0,2.6,13.0,60.0,59.03,44.6
2016,12,14,8,45,0.0,74.5,2.65,13.5,74.5,73.35,56.98
2016,12,14,9,0,0.0,89.0,2.7,14.0,89.0,87.51,69.03
2016,12,14,9,15,0.0,102.5,2.75,14.0,102.5,100.44,80.01
2016,12,14,9,30,0.0,116.0,2.8,14.0,116.0,113.3,90.8
2016,12,14,9,45,82.0,140.0,2.85,14.5,172.0,188.89,154.6
2016,12,14,10,0,164.0,164.0,2.9,15.0,228.0,265.74,217.72
2016,12,14,10,15,177.5,175.0,2.9,15.0,248.0,282.03,230.43
2016,12,14,10,30,191.0,186.0,2.9,15.0,268.0,297.52,242.52
2016,12,14,10,45,185.5,195.0,2.95,15.5,277.5,299.67,243.2
2016,12,14,11,0,180.0,204.0,3.0,16.0,287.0,301.17,243.37
2016,12,14,11,15,90.0,155.5,3.0,16.0,197.0,200.79,161.62
2016,12,14,11,30,0.0,107.0,3.0,16.0,107.0,99.91,78.14
2016,12,14,11,45,0.0,120.5,3.0,16.0,120.5,112.48,88.64
2016,12,14,12,0,0.0,134.0,3.0,16.0,134.0,124.89,98.86
2016,12,14,12,15,0.0,137.0,3.0,16.0,137.0,127.36,100.89
2016,12,14,12,30,0.0,140.0,3.0,16.0,140.0,129.77,102.89
2016,12,14,12,45,74.5,173.5,3.0,16.0,208.5,186.96,148.81
2016,12,14,13,0,149.0,207.0,3.0,16.0,277.0,236.59,187.1
2016,12,14,13,15,74.5,167.0,2.95,16.0,202.0,172.91,136.45
2016,12,14,13,30,0.0,127.0,2.9,16.0,127.0,116.33,92.04
2016,12,14,13,45,0.0,127.0,2.9,16.0,127.0,115.69,91.7
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,114.83,91.1
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,105.45,83.56
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,96.11,75.97
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,85.58,67.16
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,75.25,61.35
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,64.07,51.46
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,52.76,41.3
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,41.32,30.83
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,29.73,20.14
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.02,9.64
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,9.0,4.25,14.0,9.0,8.33,0.0
2016,12,15,8,0,0.0,15.0,4.3,14.0,15.0,13.9,5.65
2016,12,15,8,15,0.0,22.0,4.2,14.0,22.0,20.4,11.48
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,26.91,17.23
2016,12,15,8,45,0.0,36.5,4.05,14.0,36.5,33.88,23.34
2016,12,15,9,0,0.0,44.0,4.0,14.0,44.0,40.87,29.41
2016,12,15,9,15,0.0,51.0,4.05,14.0,51.0,47.39,35.02
2016,12,15,9,30,0.0,58.0,4.1,14.0,58.0,53.92,40.59
2016,12,15,9,45,0.0,66.0,4.15,14.5,66.0,61.39,46.82
2016,12,15,10,0,0.0,74.0,4.2,15.0,74.0,68.9,53.01
2016,12,15,10,15,0.0,66.0,4.2,15.0,66.0,61.39,46.59
2016,12,15,10,30,0.0,58.0,4.2,15.0,58.0,53.93,40.22
2016,12,15,10,45,0.0,57.0,4.2,15.5,57.0,53.0,39.3
2016,12,15,11,0,0.0,56.0,4.2,16.0,56.0,52.07,38.4
2016,12,15,11,15,0.0,78.0,4.15,16.0,78.0,72.61,55.6
2016,12,15,11,30,0.0,100.0,4.1,16.0,100.0,93.3,72.82
2016,12,15,11,45,0.0,100.5,4.1,16.0,100.5,93.7,73.1
2016,12,15,12,0,0.0,101.0,4.1,16.0,101.0,94.09,73.41
2016,12,15,12,15,0.0,116.5,4.1,16.0,116.5,108.39,85.3
2016,12,15,12,30,0.0,132.0,4.1,16.0,132.0,122.44,96.96
2016,12,15,12,45,0.0,110.5,4.2,16.0,110.5,102.52,80.48
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,82.77,64.09
2016,12,15,13,15,0.0,85.5,4.45,16.0,85.5,79.52,61.44
2016,12,15,13,30,0.0,82.0,4.6,16.0,82.0,76.27,58.8
2016,12,15,13,45,0.0,66.0,4.75,16.0,66.0,61.4,46.37
2016,12,15,14,0,0.0,50.0,4.9,16.0,50.0,46.47,33.82
2016,12,15,14,15,0.0,46.0,4.9,16.0,46.0,42.73,30.71
2016,12,15,14,30,0.0,42.0,4.9,16.0,42.0,39.0,27.58
2016,12,15,14,45,0.0,37.5,4.95,16.0,37.5,34.81,24.04
2016,12,15,15,0,0.0,33.0,5.0,16.0,33.0,30.62,21.65
2016,12,15,15,15,0.0,28.0,4.9,16.0,28.0,25.97,17.46
2016,12,15,15,30,0.0,23.0,4.8,16.0,23.0,21.32,13.24
2016,12,15,15,45,0.0,18.0,4.7,16.0,18.0,16.68,8.99
2016,12,15,16,0,0.0,13.0,4.6,16.0,13.0,12.04,4.72
2016,12,15,16,15,0.0,8.0,4.5,15.5,8.0,7.4,0.27
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,3.7,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,3.8,8.0,5.0,4.77,0.0
2016,12,16,7,45,0.0,15.5,3.9,8.5,15.5,14.38,2.99
2016,12,16,8,0,0.0,26.0,4.0,9.0,26.0,24.14,14.28
2016,12,16,8,15,0.0,38.5,4.15,9.0,38.5,36.33,25.34
2016,12,16,8,30,0.0,51.0,4.3,9.0,51.0,48.78,36.47
2016,12,16,8,45,0.0,63.0,4.5,9.5,63.0,60.51,46.81
2016,12,16,9,0,0.0,75.0,4.7,10.0,75.0,72.15,56.93
2016,12,16,9,15,0.0,86.5,4.75,10.0,86.5,83.19,66.51
2016,12,16,9,30,0.0,98.0,4.8,10.0,98.0,94.18,75.94
2016,12,16,9,45,0.0,108.0,4.85,10.5,108.0,103.55,83.75
2016,12,16,10,0,0.0,118.0,4.9,11.0,118.0,112.91,91.45
2016,12,16,10,15,140.5,148.0,4.9,11.0,208.0,232.13,193.69
2016,12,16,10,30,281.0,178.0,4.9,11.0,298.0,344.84,287.55
2016,12,16,10,45,286.5,184.5,4.9,11.0,311.5,349.36,290.35
2016,12,16,11,0,292.0,191.0,4.9,11.0,325.0,352.73,292.41
2016,12,16,11,15,586.0,134.0,4.85,11.0,412.5,447.95,370.45
2016,12,16,11,30,880.0,77.0,4.8,11.0,500.0,523.46,429.71
2016,12,16,11,45,879.5,78.0,4.8,11.0,504.5,504.56,412.0
2016,12,16,12,0,879.0,79.0,4.8,11.0,509.0,483.03,392.15
2016,12,16,12,15,878.0,79.0,4.7,11.0,506.0,457.74,368.67
2016,12,16,12,30,877.0,79.0,4.6,11.0,503.0,430.07,342.78
2016,12,16,12,45,873.5,78.0,4.6,11.0,493.0,398.25,313.19
2016,12,16,13,0,870.0,77.0,4.6,11.0,483.0,364.49,281.43
2016,12,16,13,15,861.5,76.0,4.55,11.0,465.5,327.45,246.54
2016,12,16,13,30,853.0,75.0,4.5,11.0,448.0,289.16,210.33
2016,12,16,13,45,837.5,74.0,4.5,11.0,423.5,248.28,172.39
2016,12,16,14,0,822.0,73.0,4.5,11.0,399.0,207.14,135.15
2016,12,16,14,15,802.0,70.5,4.4,10.5,368.5,164.05,98.87
2016,12,16,14,30,782.0,68.0,4.3,10.0,338.0,121.61,67.44
2016,12,16,14,45,751.0,65.0,4.2,10.0,302.0,79.19,44.02
2016,12,16,15,0,720.0,62.0,4.1,10.0,266.0,47.7,37.72
2016,12,16,15,15,675.0,57.5,3.75,9.5,226.5,41.27,31.91
2016,12,16,15,30,630.0,53.0,3.4,9.0,187.0,39.18,29.91
2016,12,16,15,45,561.0,46.0,3.05,9.0,146.0,34.87,25.73
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,30.5,21.31
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,27.87,17.32
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,26.79,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.16,0.0
2016,12,17,7,45,258.5,25.0,1.3,2.0,54.0,156.58,84.35
2016,12,17,8,0,517.0,32.0,1.4,3.0,90.0,284.4,225.5
2016,12,17,8,15,594.5,38.0,1.55,3.5,132.0,339.74,279.42
2016,12,17,8,30,672.0,44.0,1.7,4.0,174.0,396.35,330.36
2016,12,17,8,45,719.5,48.5,1.9,5.0,215.0,436.94,366.04
2016,12,17,9,0,767.0,53.0,2.1,6.0,256.0,476.69,399.55
2016,12,17,9,15,797.5,56.0,2.2,6.5,294.0,504.38,422.54
2016,12,17,9,30,828.0,59.0,2.3,7.0,332.0,530.03,443.03
2016,12,17,9,45,849.0,61.5,2.4,7.5,364.5,547.55,456.38
2016,12,17,10,0,870.0,64.0,2.5,8.0,397.0,562.38,467.12
2016,12,17,10,15,884.0,65.5,2.5,8.0,423.5,566.56,469.66
2016,12,17,10,30,898.0,67.0,2.5,8.0,450.0,570.76,471.92
2016,12,17,10,45,906.0,68.0,2.55,8.5,470.0,568.08,467.87
2016,12,17,11,0,914.0,69.0,2.6,9.0,490.0,562.33,461.22
2016,12,17,11,15,919.0,70.0,2.6,9.0,502.0,551.92,451.33
2016,12,17,11,30,924.0,71.0,2.6,9.0,514.0,538.45,438.77
2016,12,17,11,45,924.5,71.5,2.6,9.5,518.5,519.29,420.67
2016,12,17,12,0,925.0,72.0,2.6,10.0,523.0,497.34,400.05
2016,12,17,12,15,923.5,72.0,2.55,10.0,520.5,471.34,376.4
2016,12,17,12,30,922.0,72.0,2.5,10.0,518.0,442.85,350.25
2016,12,17,12,45,912.0,73.0,2.5,10.0,506.5,409.81,320.1
2016,12,17,13,0,902.0,74.0,2.5,10.0,495.0,375.06,287.98
2016,12,17,13,15,893.5,73.0,2.4,10.0,477.0,335.06,250.93
2016,12,17,13,30,885.0,72.0,2.3,10.0,459.0,295.64,213.99
2016,12,17,13,45,871.0,70.5,2.25,10.0,434.0,253.43,175.04
2016,12,17,14,0,857.0,69.0,2.2,10.0,409.0,210.77,136.56
2016,12,17,14,15,837.0,66.5,2.05,9.5,378.0,166.2,99.08
2016,12,17,14,30,817.0,64.0,1.9,9.0,347.0,122.21,66.4
2016,12,17,14,45,788.0,61.0,1.75,9.0,310.5,78.23,41.87
2016,12,17,15,0,759.0,58.0,1.6,9.0,274.0,44.19,34.72
2016,12,17,15,15,715.5,54.0,1.4,8.5,233.5,42.14,32.88
2016,12,17,15,30,672.0,50.0,1.2,8.0,193.0,40.16,30.98
2016,12,17,15,45,602.5,44.0,1.05,7.5,151.5,36.27,27.21
2016,12,17,16,0,533.0,38.0,0.9,7.0,110.0,29.57,20.75
2016,12,17,16,15,266.5,36.0,0.95,6.5,72.0,28.27,17.97
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,28.17,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,212.0,12.0,1.3,1.0,17.0,93.5,0.0
2016,12,18,7,45,361.5,21.5,1.5,1.5,52.0,190.16,97.32
2016,12,18,8,0,511.0,31.0,1.7,2.0,87.0,280.34,222.6
2016,12,18,8,15,590.0,37.0,1.7,2.5,128.5,336.05,277.47
2016,12,18,8,30,669.0,43.0,1.7,3.0,170.0,393.22,328.83
2016,12,18,8,45,719.5,47.0,1.7,3.5,212.0,434.7,365.47
2016,12,18,9,0,770.0,51.0,1.7,4.0,254.0,475.46,399.97
2016,12,18,9,15,802.0,54.0,1.7,4.5,292.0,504.03,423.33
2016,12,18,9,30,834.0,57.0,1.7,5.0,330.0,530.6,444.18
2016,12,18,9,45,854.0,59.5,1.75,5.5,363.5,547.71,457.01
2016,12,18,10,0,874.0,62.0,1.8,6.0,397.0,559.09,464.96
2016,12,18,10,15,889.0,63.5,1.8,6.5,424.0,566.93,469.47
2016,12,18,10,30,904.0,65.0,1.8,7.0,451.0,571.79,471.35
2016,12,18,10,45,914.5,66.5,1.85,7.5,471.5,571.11,468.92
2016,12,18,11,0,925.0,68.0,1.9,8.0,492.0,567.25,463.82
2016,12,18,11,15,931.0,68.5,1.9,8.0,505.0,556.79,453.96
2016,12,18,11,30,937.0,69.0,1.9,8.0,518.0,543.23,441.43
2016,12,18,11,45,939.0,69.0,1.95,8.5,523.0,524.14,423.73
2016,12,18,12,0,941.0,69.0,2.0,9.0,528.0,502.18,403.39
2016,12,18,12,15,940.0,69.0,2.05,9.0,525.5,476.12,380.08
2016,12,18,12,30,939.0,69.0,2.1,9.0,523.0,447.5,354.13
2016,12,18,12,45,934.0,68.5,2.2,9.5,512.5,414.48,323.57
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,379.43,290.74
2016,12,18,13,15,920.5,67.0,2.35,10.0,483.5,340.98,255.09
2016,12,18,13,30,912.0,66.0,2.4,10.0,465.0,301.11,217.81
2016,12,18,13,45,898.0,64.5,2.5,10.0,440.0,258.33,178.35
2016,12,18,14,0,884.0,63.0,2.6,10.0,415.0,214.99,139.16
2016,12,18,14,15,865.0,61.0,2.5,9.5,383.5,166.29,97.97
2016,12,18,14,30,846.0,59.0,2.4,9.0,352.0,121.61,64.54
2016,12,18,14,45,817.0,56.5,2.3,9.0,315.5,76.74,39.29
2016,12,18,15,0,788.0,54.0,2.2,9.0,279.0,40.75,31.59
2016,12,18,15,15,746.5,50.5,1.9,8.0,238.5,39.02,30.1
2016,12,18,15,30,705.0,47.0,1.6,7.0,198.0,37.36,28.55
2016,12,18,15,45,637.5,41.5,1.35,6.5,156.0,33.83,25.12
2016,12,18,16,0,570.0,36.0,1.1,6.0,114.0,30.33,21.52
2016,12,18,16,15,451.0,27.5,1.1,5.0,75.0,23.67,14.32
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,16.8,0.0
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,84.5,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,169.0,12.0,1.3,1.0,15.0,76.68,0.0
2016,12,19,7,45,313.0,22.0,1.45,1.5,48.5,174.68,83.56
2016,12,19,8,0,457.0,32.0,1.6,2.0,82.0,262.88,208.16
2016,12,19,8,15,538.0,39.0,1.65,2.5,122.5,318.05,262.61
2016,12,19,8,30,619.0,46.0,1.7,3.0,163.0,371.49,311.07
2016,12,19,8,45,671.0,50.0,1.75,4.0,203.5,413.07,347.42
2016,12,19,9,0,723.0,54.0,1.8,5.0,244.0,453.99,381.65
2016,12,19,9,15,755.5,57.5,1.85,5.5,281.0,482.94,405.59
2016,12,19,9,30,788.0,61.0,1.9,6.0,318.0,510.01,427.15
2016,12,19,9,45,810.5,63.0,2.0,6.5,350.5,527.71,440.77
2016,12,19,10,0,833.0,65.0,2.1,7.0,383.0,542.86,451.91
2016,12,19,10,15,847.5,67.0,2.2,7.5,409.5,550.85,457.01
2016,12,19,10,30,862.0,69.0,2.3,8.0,436.0,555.91,459.54
2016,12,19,10,45,870.5,70.5,2.4,8.5,455.5,554.14,456.47
