Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,879.0,72.0,2.5,9.0,475.0,549.34,450.81
2016,12,19,11,15,885.0,73.0,2.45,9.5,487.5,538.25,439.52
2016,12,19,11,30,891.0,74.0,2.4,10.0,500.0,526.0,427.07
2016,12,19,11,45,892.5,74.5,2.4,10.5,505.0,508.11,410.13
2016,12,19,12,0,894.0,75.0,2.4,11.0,510.0,487.48,390.72
2016,12,19,12,15,893.0,74.5,2.4,11.0,507.5,462.12,367.92
2016,12,19,12,30,892.0,74.0,2.4,11.0,505.0,434.34,342.68
2016,12,19,12,45,886.5,74.0,2.45,11.0,495.0,403.06,314.19
2016,12,19,13,0,881.0,74.0,2.5,11.0,485.0,367.99,282.05
2016,12,19,13,15,701.5,104.5,2.45,11.0,424.5,306.11,231.9
2016,12,19,13,30,522.0,135.0,2.4,11.0,364.0,255.29,192.21
2016,12,19,13,45,536.5,124.0,2.35,11.0,348.0,224.97,163.97
2016,12,19,14,0,551.0,113.0,2.3,11.0,332.0,193.59,135.05
2016,12,19,14,15,673.5,89.0,2.1,10.5,336.5,162.33,102.77
2016,12,19,14,30,796.0,65.0,1.9,10.0,341.0,123.58,67.77
2016,12,19,14,45,767.0,61.5,1.75,10.0,305.0,80.13,42.84
2016,12,19,15,0,738.0,58.0,1.6,10.0,269.0,44.05,34.45
2016,12,19,15,15,694.5,54.0,1.4,9.0,229.5,41.99,32.68
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,40.0,30.85
2016,12,19,15,45,582.0,44.0,1.05,7.5,149.5,32.99,24.27
2016,12,19,16,0,513.0,38.0,0.9,7.0,109.0,29.43,20.66
2016,12,19,16,15,394.5,29.0,0.9,6.5,72.0,22.97,13.73
2016,12,19,16,30,276.0,20.0,0.9,6.0,35.0,16.27,0.0
2016,12,19,16,45,138.0,10.0,0.95,5.5,17.5,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,68.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,137.0,11.0,1.3,2.0,14.0,63.24,0.0
2016,12,20,7,45,278.5,21.5,1.4,3.0,45.5,159.14,69.95
2016,12,20,8,0,420.0,32.0,1.5,4.0,77.0,246.25,193.03
2016,12,20,8,15,501.0,38.5,1.5,4.5,116.0,299.92,245.76
2016,12,20,8,30,582.0,45.0,1.5,5.0,155.0,356.01,295.81
2016,12,20,8,45,631.5,50.0,1.55,5.5,194.0,392.77,328.57
2016,12,20,9,0,681.0,55.0,1.6,6.0,233.0,432.95,362.72
2016,12,20,9,15,714.0,58.5,1.55,6.5,269.0,461.72,386.1
2016,12,20,9,30,747.0,62.0,1.5,7.0,305.0,488.76,407.14
2016,12,20,9,45,774.5,63.0,1.5,8.0,337.0,507.9,420.7
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,524.66,431.85
2016,12,20,10,15,817.0,66.0,1.55,9.5,395.0,533.03,437.06
2016,12,20,10,30,832.0,68.0,1.6,10.0,421.0,538.59,439.85
2016,12,20,10,45,842.0,69.0,1.65,11.0,440.5,537.4,436.42
2016,12,20,11,0,852.0,70.0,1.7,12.0,460.0,533.27,430.54
2016,12,20,11,15,858.0,70.5,1.7,12.0,472.5,522.16,420.46
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,509.97,409.29
2016,12,20,11,45,866.0,71.5,1.75,12.5,490.0,493.0,393.58
2016,12,20,12,0,868.0,72.0,1.8,13.0,495.0,473.34,375.47
2016,12,20,12,15,867.0,72.0,1.85,13.0,493.0,449.28,354.2
2016,12,20,12,30,866.0,72.0,1.9,13.0,491.0,422.85,330.53
2016,12,20,12,45,856.5,73.0,1.95,13.5,480.5,390.52,301.18
2016,12,20,13,0,847.0,74.0,2.0,14.0,470.0,357.57,270.83
2016,12,20,13,15,838.5,73.0,2.05,14.0,453.0,321.64,238.09
2016,12,20,13,30,830.0,72.0,2.1,14.0,436.0,284.49,203.95
2016,12,20,13,45,816.5,70.5,2.15,14.0,412.5,244.74,167.82
2016,12,20,14,0,803.0,69.0,2.2,14.0,389.0,204.57,132.0
2016,12,20,14,15,783.0,66.5,2.05,13.5,359.5,162.44,96.81
2016,12,20,14,30,763.0,64.0,1.9,13.0,330.0,120.93,65.91
2016,12,20,14,45,736.0,61.0,1.75,13.0,295.5,79.55,42.14
2016,12,20,15,0,709.0,58.0,1.6,13.0,261.0,43.92,33.9
2016,12,20,15,15,666.5,53.5,1.45,12.0,223.0,41.42,31.76
2016,12,20,15,30,624.0,49.0,1.3,11.0,185.0,38.94,29.51
2016,12,20,15,45,560.5,43.0,1.15,10.0,145.5,32.02,23.15
2016,12,20,16,0,497.0,37.0,1.0,9.0,106.0,28.43,19.61
2016,12,20,16,15,382.5,28.5,1.0,8.5,70.0,22.42,13.22
2016,12,20,16,30,268.0,20.0,1.0,8.0,34.0,16.2,0.0
2016,12,20,16,45,134.0,10.0,1.05,7.5,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.0,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,7.0,11.0,10.48,0.0
2016,12,21,7,45,138.5,23.0,1.15,7.5,37.5,101.54,38.63
2016,12,21,8,0,277.0,35.0,1.3,8.0,64.0,186.12,143.24
2016,12,21,8,15,339.5,46.0,1.4,8.0,98.0,232.93,188.78
2016,12,21,8,30,402.0,57.0,1.5,8.0,132.0,281.8,232.64
2016,12,21,8,45,440.5,66.5,1.6,8.5,166.5,318.21,264.71
2016,12,21,9,0,479.0,76.0,1.7,9.0,201.0,354.35,295.49
2016,12,21,9,15,505.0,84.5,1.75,9.5,233.0,382.08,318.38
2016,12,21,9,30,531.0,93.0,1.8,10.0,265.0,408.48,339.46
2016,12,21,9,45,555.5,98.5,1.9,11.0,294.5,429.31,355.03
2016,12,21,10,0,580.0,104.0,2.0,12.0,324.0,448.27,368.63
2016,12,21,10,15,601.5,105.0,2.0,12.0,347.5,458.78,376.35
2016,12,21,10,30,623.0,106.0,2.0,12.0,371.0,467.02,382.09
2016,12,21,10,45,624.5,112.5,2.05,12.5,388.5,467.81,381.08
2016,12,21,11,0,626.0,119.0,2.1,13.0,406.0,466.29,378.15
2016,12,21,11,15,729.0,98.0,2.1,13.5,440.5,486.7,392.47
2016,12,21,11,30,832.0,77.0,2.1,14.0,475.0,501.9,401.9
2016,12,21,11,45,834.5,77.0,2.1,14.5,480.0,484.81,385.8
2016,12,21,12,0,837.0,77.0,2.1,15.0,485.0,465.1,367.59
2016,12,21,12,15,837.0,77.0,2.1,15.0,483.5,441.77,346.85
2016,12,21,12,30,837.0,77.0,2.1,15.0,482.0,416.1,323.81
2016,12,21,12,45,834.5,76.0,2.15,15.0,473.0,386.29,297.1
2016,12,21,13,0,832.0,75.0,2.2,15.0,464.0,354.55,268.25
2016,12,21,13,15,824.0,74.0,2.15,15.0,447.5,319.36,236.07
2016,12,21,13,30,816.0,73.0,2.1,15.0,431.0,282.93,202.55
2016,12,21,13,45,806.5,70.5,2.1,15.0,409.0,243.74,166.87
2016,12,21,14,0,797.0,68.0,2.1,15.0,387.0,203.86,131.23
2016,12,21,14,15,778.5,66.0,2.0,15.0,358.0,162.66,96.62
2016,12,21,14,30,760.0,64.0,1.9,15.0,329.0,121.95,66.16
2016,12,21,14,45,735.0,60.5,1.85,15.0,295.0,80.34,41.96
2016,12,21,15,0,710.0,57.0,1.8,15.0,261.0,43.0,32.79
2016,12,21,15,15,669.0,53.0,1.6,14.0,223.0,40.91,31.04
2016,12,21,15,30,628.0,49.0,1.4,13.0,185.0,38.89,29.21
2016,12,21,15,45,565.0,43.0,1.2,12.0,146.0,31.97,22.91
2016,12,21,16,0,502.0,37.0,1.0,11.0,107.0,28.37,19.4
2016,12,21,16,15,390.5,28.5,1.05,10.5,71.0,22.36,13.12
2016,12,21,16,30,279.0,20.0,1.1,10.0,35.0,16.14,0.0
2016,12,21,16,45,139.5,10.0,1.15,9.5,17.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.5,1.55,6.0,6.5,0.0,0.0
2016,12,22,7,30,117.0,11.0,1.5,6.0,13.0,55.35,0.0
2016,12,22,7,45,265.0,22.0,1.5,6.5,44.5,152.77,55.19
2016,12,22,8,0,413.0,33.0,1.5,7.0,76.0,243.65,187.76
2016,12,22,8,15,498.5,40.5,1.45,7.5,116.0,300.56,243.14
2016,12,22,8,30,584.0,48.0,1.4,8.0,156.0,360.06,295.31
2016,12,22,8,45,640.0,52.5,1.35,8.5,196.5,402.86,332.19
2016,12,22,9,0,696.0,57.0,1.3,9.0,237.0,442.55,365.11
2016,12,22,9,15,729.5,60.5,1.25,9.5,274.0,471.98,388.54
2016,12,22,9,30,763.0,64.0,1.2,10.0,311.0,499.61,409.57
2016,12,22,9,45,788.0,66.5,1.15,10.5,344.0,519.37,423.69
2016,12,22,10,0,813.0,69.0,1.1,11.0,377.0,536.65,435.35
2016,12,22,10,15,828.0,70.5,1.15,11.5,403.0,544.62,440.19
2016,12,22,10,30,843.0,72.0,1.2,12.0,429.0,549.72,442.65
2016,12,22,10,45,853.0,73.5,1.25,13.0,449.0,549.15,439.75
2016,12,22,11,0,863.0,75.0,1.3,14.0,469.0,545.58,434.4
2016,12,22,11,15,869.0,75.5,1.35,14.0,482.0,535.82,425.79
2016,12,22,11,30,875.0,76.0,1.4,14.0,495.0,523.12,414.7
2016,12,22,11,45,877.0,76.5,1.5,14.5,500.0,505.56,399.09
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,485.27,381.0
2016,12,22,12,15,878.5,77.0,1.65,15.0,503.0,460.73,359.69
2016,12,22,12,30,878.0,77.0,1.7,15.0,501.0,433.76,335.94
2016,12,22,12,45,876.5,75.5,1.75,15.5,492.0,402.64,307.79
2016,12,22,13,0,875.0,74.0,1.8,16.0,483.0,369.44,277.42
2016,12,22,13,15,866.5,73.0,1.7,16.0,466.0,332.61,244.02
2016,12,22,13,30,858.0,72.0,1.6,16.0,449.0,294.49,209.24
2016,12,22,13,45,846.0,70.0,1.55,16.0,425.5,253.56,172.36
2016,12,22,14,0,834.0,68.0,1.5,16.0,402.0,212.04,135.61
2016,12,22,14,15,814.5,66.0,1.3,15.5,372.0,169.09,99.9
2016,12,22,14,30,795.0,64.0,1.1,15.0,342.0,126.65,68.29
2016,12,22,14,45,767.0,61.0,0.95,15.0,306.5,83.68,43.26
2016,12,22,15,0,739.0,58.0,0.8,15.0,271.0,43.89,33.59
2016,12,22,15,15,696.0,54.0,0.75,14.5,232.0,41.81,31.81
2016,12,22,15,30,653.0,50.0,0.7,14.0,193.0,39.8,29.94
2016,12,22,15,45,583.5,44.0,0.7,13.5,152.0,35.89,26.26
2016,12,22,16,0,514.0,38.0,0.7,13.0,111.0,29.22,19.99
2016,12,22,16,15,400.5,29.5,0.7,12.5,74.0,23.23,13.8
2016,12,22,16,30,287.0,21.0,0.7,12.0,37.0,17.04,0.57
2016,12,22,16,45,143.5,10.5,0.75,11.5,18.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,24.0,18.0,4.8,8.5,20.5,32.76,6.32
2016,12,23,8,0,48.0,36.0,4.9,9.0,41.0,69.53,50.42
2016,12,23,8,15,66.0,53.0,4.95,9.0,63.0,97.95,77.28
2016,12,23,8,30,84.0,70.0,5.0,9.0,85.0,126.14,102.79
2016,12,23,8,45,94.0,86.5,5.05,9.5,107.5,149.59,123.68
2016,12,23,9,0,104.0,103.0,5.1,10.0,130.0,172.8,143.92
2016,12,23,9,15,110.0,118.5,5.0,10.0,151.0,192.3,160.82
2016,12,23,9,30,116.0,134.0,4.9,10.0,172.0,211.37,177.05
2016,12,23,9,45,121.5,147.5,4.85,10.5,190.5,227.31,190.04
2016,12,23,10,0,127.0,161.0,4.8,11.0,209.0,242.75,202.37
2016,12,23,10,15,63.5,136.5,4.6,11.0,160.5,171.18,141.39
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,105.74,85.06
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,99.05,79.17
2016,12,23,11,0,0.0,99.0,4.0,12.0,99.0,92.59,73.47
2016,12,23,11,15,0.0,104.5,4.0,12.0,104.5,97.71,77.74
2016,12,23,11,30,0.0,110.0,4.0,12.0,110.0,102.79,81.97
2016,12,23,11,45,0.0,102.0,4.0,12.5,102.0,95.13,75.31
2016,12,23,12,0,0.0,94.0,4.0,13.0,94.0,87.57,68.79
2016,12,23,12,15,0.0,98.0,4.25,12.5,98.0,91.24,72.04
2016,12,23,12,30,0.0,102.0,4.5,12.0,102.0,94.87,75.27
2016,12,23,12,45,105.0,153.5,4.75,12.0,203.0,182.34,147.4
2016,12,23,13,0,210.0,205.0,5.0,12.0,304.0,258.0,207.46
2016,12,23,13,15,105.0,147.5,5.0,12.0,197.0,166.18,132.71
2016,12,23,13,30,0.0,90.0,5.0,12.0,90.0,83.52,65.84
2016,12,23,13,45,0.0,65.0,5.0,12.0,65.0,60.46,46.31
2016,12,23,14,0,0.0,40.0,5.0,12.0,40.0,37.15,26.38
2016,12,23,14,15,0.0,37.0,4.85,11.5,37.0,34.35,24.08
2016,12,23,14,30,0.0,34.0,4.7,11.0,34.0,31.56,21.74
2016,12,23,14,45,0.0,30.5,4.55,11.0,30.5,28.3,18.94
2016,12,23,15,0,0.0,27.0,4.4,11.0,27.0,25.04,17.1
2016,12,23,15,15,0.0,23.0,4.05,10.5,23.0,21.32,13.73
2016,12,23,15,30,0.0,19.0,3.7,10.0,19.0,17.61,10.33
2016,12,23,15,45,0.0,15.0,3.35,9.5,15.0,13.89,6.88
2016,12,23,16,0,0.0,11.0,3.0,9.0,11.0,10.18,3.41
2016,12,23,16,15,0.0,7.0,2.75,8.5,7.0,6.48,0.0
2016,12,23,16,30,0.0,3.0,2.5,8.0,3.0,2.77,0.0
2016,12,23,16,45,0.0,1.5,2.3,8.0,1.5,1.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.5,1.6,5.5,37.0,123.05,34.86
2016,12,24,8,0,428.0,31.0,1.7,6.0,74.0,247.8,190.77
2016,12,24,8,15,513.5,37.5,1.9,6.5,114.0,303.68,246.83
2016,12,24,8,30,599.0,44.0,2.1,7.0,154.0,358.32,296.3
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.5,402.21,335.44
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,445.76,372.98
2016,12,24,9,15,746.5,55.5,2.65,8.0,272.5,475.47,398.4
2016,12,24,9,30,780.0,59.0,2.7,8.0,310.0,503.43,421.59
2016,12,24,9,45,807.5,60.0,2.8,8.5,343.5,523.11,436.89
2016,12,24,10,0,835.0,61.0,2.9,9.0,377.0,540.35,449.73
2016,12,24,10,15,850.5,62.5,2.95,9.0,403.5,546.0,453.71
2016,12,24,10,30,866.0,64.0,3.0,9.0,430.0,551.9,457.57
2016,12,24,10,45,877.0,65.0,3.1,9.5,450.5,551.81,455.76
2016,12,24,11,0,888.0,66.0,3.2,10.0,471.0,548.7,451.34
2016,12,24,11,15,894.5,66.5,3.2,10.0,484.5,539.62,442.54
2016,12,24,11,30,901.0,67.0,3.2,10.0,498.0,527.54,431.11
2016,12,24,11,45,903.5,67.5,3.25,10.0,504.0,510.52,415.58
2016,12,24,12,0,906.0,68.0,3.3,10.0,510.0,490.67,397.42
2016,12,24,12,15,905.5,68.0,3.3,10.0,508.0,466.25,375.09
2016,12,24,12,30,905.0,68.0,3.3,10.0,506.0,439.32,350.22
2016,12,24,12,45,894.0,69.5,3.3,10.0,496.0,407.47,320.93
2016,12,24,13,0,883.0,71.0,3.3,10.0,486.0,373.95,289.76
2016,12,24,13,15,875.0,70.0,3.25,10.0,469.0,337.6,255.66
2016,12,24,13,30,867.0,69.0,3.2,10.0,452.0,297.1,217.76
2016,12,24,13,45,856.0,67.5,3.15,10.0,429.0,256.6,179.88
2016,12,24,14,0,845.0,66.0,3.1,10.0,406.0,215.37,142.0
2016,12,24,14,15,827.0,64.0,2.95,10.0,376.0,172.19,104.54
2016,12,24,14,30,809.0,62.0,2.8,10.0,346.0,129.34,71.14
2016,12,24,14,45,782.5,59.0,2.65,10.0,311.0,85.76,44.36
2016,12,24,15,0,756.0,56.0,2.5,10.0,276.0,43.82,34.23
2016,12,24,15,15,715.5,52.0,2.15,9.0,237.0,39.93,30.81
2016,12,24,15,30,675.0,48.0,1.8,8.0,198.0,37.84,28.91
2016,12,24,15,45,612.0,42.5,1.45,7.5,157.5,34.33,25.54
2016,12,24,16,0,549.0,37.0,1.1,7.0,117.0,30.83,22.02
2016,12,24,16,15,436.5,29.0,1.1,6.5,79.0,24.72,15.66
2016,12,24,16,30,324.0,21.0,1.1,6.0,41.0,16.9,2.56
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,15.5,1.25,4.0,36.5,121.15,30.18
2016,12,25,8,0,420.0,31.0,1.3,5.0,73.0,244.2,187.85
2016,12,25,8,15,506.0,38.0,1.5,5.5,113.0,300.75,244.67
2016,12,25,8,30,592.0,45.0,1.7,6.0,153.0,360.08,297.91
2016,12,25,8,45,645.0,49.5,1.9,6.5,193.0,398.32,332.44
2016,12,25,9,0,698.0,54.0,2.1,7.0,233.0,440.31,368.67
2016,12,25,9,15,732.5,57.5,2.15,7.5,270.5,470.48,393.73
2016,12,25,9,30,767.0,61.0,2.2,8.0,308.0,498.94,416.5
2016,12,25,9,45,786.5,64.5,2.25,8.5,340.0,517.12,430.32
2016,12,25,10,0,806.0,68.0,2.3,9.0,372.0,532.79,441.68
2016,12,25,10,15,822.0,70.0,2.3,9.5,399.0,542.17,447.53
2016,12,25,10,30,838.0,72.0,2.3,10.0,426.0,548.7,450.87
2016,12,25,10,45,848.5,73.0,2.3,10.5,446.0,548.18,448.49
2016,12,25,11,0,859.0,74.0,2.3,11.0,466.0,544.69,443.61
2016,12,25,11,15,559.0,139.5,2.3,11.0,397.5,440.35,359.21
2016,12,25,11,30,259.0,205.0,2.3,11.0,329.0,337.48,275.35
2016,12,25,11,45,266.5,206.5,2.35,11.0,335.5,334.26,272.51
2016,12,25,12,0,274.0,208.0,2.4,11.0,342.0,329.89,268.18
2016,12,25,12,15,321.5,199.0,2.4,11.0,356.0,331.94,268.68
2016,12,25,12,30,369.0,190.0,2.4,11.0,370.0,330.85,266.13
2016,12,25,12,45,614.5,132.5,2.4,11.0,424.5,360.08,284.86
2016,12,25,13,0,860.0,75.0,2.4,11.0,479.0,369.48,284.8
2016,12,25,13,15,851.0,74.0,2.35,11.0,462.5,333.16,251.02
2016,12,25,13,30,842.0,73.0,2.3,11.0,446.0,295.6,216.01
2016,12,25,13,45,829.0,71.0,2.25,11.0,422.5,255.15,178.7
2016,12,25,14,0,816.0,69.0,2.2,11.0,399.0,214.2,141.51
2016,12,25,14,15,796.5,67.0,2.05,11.0,369.5,172.03,105.19
2016,12,25,14,30,777.0,65.0,1.9,11.0,340.0,130.37,72.8
2016,12,25,14,45,751.5,61.5,1.8,11.0,305.5,87.85,46.32
2016,12,25,15,0,726.0,58.0,1.7,11.0,271.0,46.92,36.89
2016,12,25,15,15,685.0,54.0,1.55,10.0,232.5,41.56,32.18
2016,12,25,15,30,644.0,50.0,1.4,9.0,194.0,39.54,30.34
2016,12,25,15,45,583.0,44.0,1.25,8.5,154.5,35.63,26.62
2016,12,25,16,0,522.0,38.0,1.1,8.0,115.0,28.99,20.3
2016,12,25,16,15,413.5,29.5,1.2,7.0,78.0,23.0,14.22
2016,12,25,16,30,305.0,21.0,1.3,6.0,41.0,16.81,3.32
2016,12,25,16,45,152.5,10.5,1.4,5.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,2.0,37.0,123.96,27.05
2016,12,26,8,0,456.0,28.0,1.5,3.0,74.0,251.05,194.14
2016,12,26,8,15,538.5,34.5,1.55,3.5,114.0,307.32,251.69
2016,12,26,8,30,621.0,41.0,1.6,4.0,154.0,365.75,304.42
2016,12,26,8,45,670.5,45.5,1.65,4.5,194.0,406.8,341.06
2016,12,26,9,0,720.0,50.0,1.7,5.0,234.0,447.36,375.85
2016,12,26,9,15,753.0,53.5,1.7,5.5,271.5,477.05,400.38
2016,12,26,9,30,786.0,57.0,1.7,6.0,309.0,504.99,422.53
2016,12,26,9,45,802.5,60.5,1.75,7.0,341.0,521.78,434.47
2016,12,26,10,0,819.0,64.0,1.8,8.0,373.0,536.0,443.89
2016,12,26,10,15,834.5,66.0,1.8,8.5,400.0,545.24,449.59
2016,12,26,10,30,850.0,68.0,1.8,9.0,427.0,551.61,452.77
2016,12,26,10,45,858.0,70.0,1.85,9.5,447.0,550.91,450.46
2016,12,26,11,0,866.0,72.0,1.9,10.0,467.0,547.21,445.64
2016,12,26,11,15,872.0,72.5,1.8,10.5,480.5,537.84,435.59
2016,12,26,11,30,878.0,73.0,1.7,11.0,494.0,524.44,422.27
2016,12,26,11,45,879.0,74.0,1.65,11.5,499.5,507.71,406.36
2016,12,26,12,0,880.0,75.0,1.6,12.0,505.0,488.27,388.07
2016,12,26,12,15,879.0,74.5,1.55,12.0,503.0,463.82,366.3
2016,12,26,12,30,878.0,74.0,1.5,12.0,501.0,436.97,342.19
2016,12,26,12,45,874.0,73.5,1.45,12.0,492.0,406.68,314.88
2016,12,26,13,0,870.0,73.0,1.4,12.0,483.0,372.6,284.01
2016,12,26,13,15,861.5,72.0,1.35,12.0,466.5,336.15,250.79
2016,12,26,13,30,853.0,71.0,1.3,12.0,450.0,298.39,216.06
2016,12,26,13,45,840.5,69.5,1.3,12.0,426.5,258.12,179.36
2016,12,26,14,0,828.0,68.0,1.3,12.0,403.0,217.27,142.61
2016,12,26,14,15,809.0,65.5,1.2,12.0,373.5,174.21,105.75
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,131.61,72.65
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.0,89.19,46.3
2016,12,26,15,0,734.0,58.0,1.0,12.0,274.0,48.56,38.22
2016,12,26,15,15,693.5,54.0,1.0,11.0,235.5,41.5,32.01
2016,12,26,15,30,653.0,50.0,1.0,10.0,197.0,39.47,30.18
2016,12,26,15,45,588.5,44.5,1.0,9.0,156.5,36.02,26.94
2016,12,26,16,0,524.0,39.0,1.0,8.0,116.0,29.79,21.05
2016,12,26,16,15,417.0,30.5,1.05,7.5,79.0,23.84,14.98
2016,12,26,16,30,310.0,22.0,1.1,7.0,42.0,17.68,4.53
2016,12,26,16,45,155.0,11.0,1.15,6.5,21.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.5,112.74,20.18
2016,12,27,8,0,381.0,31.0,0.6,4.0,69.0,227.1,173.78
2016,12,27,8,15,467.5,39.0,0.65,4.5,108.0,284.16,230.38
2016,12,27,8,30,554.0,47.0,0.7,5.0,147.0,344.21,283.3
2016,12,27,8,45,613.0,51.5,0.75,5.5,187.0,388.23,321.54
2016,12,27,9,0,672.0,56.0,0.8,6.0,227.0,429.41,356.21
2016,12,27,9,15,706.5,59.5,0.8,6.5,264.0,459.47,380.46
2016,12,27,9,30,741.0,63.0,0.8,7.0,301.0,487.88,402.48
2016,12,27,9,45,767.0,65.0,0.85,8.0,333.5,507.95,416.9
2016,12,27,10,0,793.0,67.0,0.9,9.0,366.0,525.67,428.98
2016,12,27,10,15,809.0,69.0,1.0,9.5,393.0,535.25,435.55
2016,12,27,10,30,825.0,71.0,1.1,10.0,420.0,542.04,439.73
2016,12,27,10,45,835.0,73.0,1.2,11.0,440.5,542.64,438.12
2016,12,27,11,0,845.0,75.0,1.3,12.0,461.0,540.28,434.05
2016,12,27,11,15,851.5,75.5,1.4,12.0,474.0,531.49,426.44
2016,12,27,11,30,858.0,76.0,1.5,12.0,487.0,519.79,416.33
2016,12,27,11,45,859.5,77.0,1.65,12.5,493.0,503.26,401.63
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,484.05,384.43
2016,12,27,12,15,860.5,78.0,1.85,13.0,497.5,460.33,363.62
2016,12,27,12,30,860.0,78.0,1.9,13.0,496.0,434.2,340.41
2016,12,27,12,45,852.0,78.5,1.95,13.0,486.5,403.41,313.03
2016,12,27,13,0,844.0,79.0,2.0,13.0,477.0,370.91,283.69
2016,12,27,13,15,835.5,78.0,1.95,13.0,461.0,335.34,251.17
2016,12,27,13,30,827.0,77.0,1.9,13.0,445.0,298.5,217.22
2016,12,27,13,45,675.0,99.5,1.9,13.0,389.5,244.96,174.68
2016,12,27,14,0,523.0,122.0,1.9,13.0,334.0,203.3,143.61
2016,12,27,14,15,510.5,114.0,1.8,12.5,309.0,168.98,114.68
2016,12,27,14,30,498.0,106.0,1.7,12.0,284.0,135.12,88.08
2016,12,27,14,45,469.0,101.0,1.6,12.0,255.0,103.19,67.29
2016,12,27,15,0,440.0,96.0,1.5,12.0,226.0,73.39,60.4
2016,12,27,15,15,412.5,85.5,1.35,11.0,194.5,62.29,50.67
2016,12,27,15,30,385.0,75.0,1.2,10.0,163.0,55.54,44.63
2016,12,27,15,45,344.5,62.5,1.05,9.5,129.5,47.01,36.74
2016,12,27,16,0,304.0,50.0,0.9,9.0,96.0,38.21,28.46
2016,12,27,16,15,233.0,37.0,0.95,8.5,65.5,28.69,19.16
2016,12,27,16,30,162.0,24.0,1.0,8.0,35.0,18.85,5.91
2016,12,27,16,45,81.0,12.0,1.05,7.5,17.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.5,14.0,1.7,3.0,36.5,124.24,19.07
2016,12,28,8,0,449.0,28.0,1.9,4.0,73.0,247.89,190.47
2016,12,28,8,15,533.5,35.0,1.95,4.5,113.0,305.56,249.77
2016,12,28,8,30,618.0,42.0,2.0,5.0,153.0,365.58,303.94
2016,12,28,8,45,672.0,46.0,2.05,5.5,194.0,408.51,342.25
2016,12,28,9,0,726.0,50.0,2.1,6.0,235.0,451.06,378.75
2016,12,28,9,15,759.0,53.0,2.1,6.5,272.5,480.44,403.14
2016,12,28,9,30,792.0,56.0,2.1,7.0,310.0,508.06,425.15
2016,12,28,9,45,820.0,57.0,2.15,8.0,343.5,528.5,440.09
2016,12,28,10,0,848.0,58.0,2.2,9.0,377.0,543.36,450.12
2016,12,28,10,15,862.5,59.5,2.25,9.5,404.5,552.0,455.57
2016,12,28,10,30,877.0,61.0,2.3,10.0,432.0,557.79,458.51
2016,12,28,10,45,887.5,62.0,2.35,11.0,452.5,557.83,455.89
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,554.82,450.71
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,545.54,441.93
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,533.24,430.58
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,516.2,414.5
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,496.29,395.87
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,471.81,374.02
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,444.8,349.68
2016,12,28,12,45,906.0,64.5,2.45,13.5,500.5,413.56,320.98
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,380.39,290.22
2016,12,28,13,15,891.5,64.5,2.5,14.0,474.5,344.39,257.13
2016,12,28,13,30,884.0,64.0,2.5,14.0,458.0,306.87,222.33
2016,12,28,13,45,872.5,62.5,2.5,14.0,435.0,266.17,184.92
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,224.68,147.28
2016,12,28,14,15,843.5,59.0,2.35,13.5,382.5,181.26,109.96
2016,12,28,14,30,826.0,57.0,2.2,13.0,353.0,133.82,72.48
2016,12,28,14,45,801.0,54.5,2.1,13.0,318.5,89.88,44.29
2016,12,28,15,0,776.0,52.0,2.0,13.0,284.0,47.36,28.43
2016,12,28,15,15,738.5,48.5,1.75,12.0,245.0,36.65,27.49
2016,12,28,15,30,701.0,45.0,1.5,11.0,206.0,34.87,25.91
2016,12,28,15,45,642.5,40.5,1.25,10.5,165.5,32.18,23.34
2016,12,28,16,0,584.0,36.0,1.0,10.0,125.0,29.52,20.67
2016,12,28,16,15,483.5,28.5,1.05,9.0,86.0,23.88,15.05
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,18.09,6.09
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,15.0,2.2,5.5,35.5,119.53,14.5
2016,12,29,8,0,419.0,30.0,2.3,6.0,71.0,242.74,185.11
2016,12,29,8,15,507.5,37.5,2.25,6.5,111.5,301.1,244.68
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,362.54,299.59
2016,12,29,8,45,647.0,50.5,2.2,7.5,193.0,401.12,334.12
2016,12,29,9,0,698.0,56.0,2.2,8.0,234.0,443.63,370.27
2016,12,29,9,15,733.5,60.0,2.2,8.5,272.0,475.33,396.38
2016,12,29,9,30,769.0,64.0,2.2,9.0,310.0,505.33,420.14
2016,12,29,9,45,774.0,71.0,2.25,9.5,340.5,519.8,430.85
2016,12,29,10,0,779.0,78.0,2.3,10.0,371.0,531.54,439.01
2016,12,29,10,15,796.5,80.0,2.3,10.5,398.5,542.12,445.85
2016,12,29,10,30,814.0,82.0,2.3,11.0,426.0,549.9,450.17
2016,12,29,10,45,829.0,82.5,2.3,12.0,448.0,551.78,448.88
2016,12,29,11,0,844.0,83.0,2.3,13.0,470.0,550.65,445.07
2016,12,29,11,15,850.5,84.0,2.25,13.5,483.5,542.48,436.28
2016,12,29,11,30,857.0,85.0,2.2,14.0,497.0,531.38,425.06
2016,12,29,11,45,861.5,85.0,2.15,14.5,503.5,515.34,409.85
2016,12,29,12,0,866.0,85.0,2.1,15.0,510.0,496.51,392.23
2016,12,29,12,15,864.5,85.0,2.05,15.0,508.5,472.25,370.84
2016,12,29,12,30,863.0,85.0,2.0,15.0,507.0,445.62,347.18
2016,12,29,12,45,867.0,81.5,1.95,15.5,499.5,415.48,319.61
2016,12,29,13,0,871.0,78.0,1.9,16.0,492.0,382.94,289.63
2016,12,29,13,15,862.5,77.0,1.85,16.0,475.0,346.49,256.78
2016,12,29,13,30,854.0,76.0,1.8,16.0,458.0,308.7,222.42
2016,12,29,13,45,839.5,74.5,1.75,16.0,434.5,267.89,185.66
2016,12,29,14,0,825.0,73.0,1.7,16.0,411.0,226.65,148.93
2016,12,29,14,15,805.5,71.0,1.55,16.0,381.5,183.99,112.56
2016,12,29,14,30,786.0,69.0,1.4,16.0,352.0,141.83,79.64
2016,12,29,14,45,756.5,66.0,1.25,16.0,316.5,98.89,52.15
2016,12,29,15,0,727.0,63.0,1.1,16.0,281.0,57.91,36.15
2016,12,29,15,15,686.0,58.5,1.05,15.0,242.5,45.24,34.79
2016,12,29,15,30,645.0,54.0,1.0,14.0,204.0,39.08,29.34
2016,12,29,15,45,577.5,48.5,1.0,13.0,163.0,36.07,26.57
2016,12,29,16,0,510.0,43.0,1.0,12.0,122.0,33.07,23.64
2016,12,29,16,15,404.0,34.0,1.05,11.5,84.0,26.77,17.41
2016,12,29,16,30,298.0,25.0,1.1,11.0,46.0,20.27,7.98
2016,12,29,16,45,149.0,12.5,1.15,10.5,23.0,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,4.0,16.5,1.05,8.5,17.0,16.96,0.0
2016,12,30,8,0,8.0,33.0,1.0,9.0,34.0,37.76,24.49
2016,12,30,8,15,25.0,50.0,1.25,9.5,54.5,68.41,52.12
2016,12,30,8,30,42.0,67.0,1.5,10.0,75.0,95.2,75.8
2016,12,30,8,45,51.0,84.0,1.75,11.0,95.5,118.02,95.65
2016,12,30,9,0,60.0,101.0,2.0,12.0,116.0,140.67,114.96
2016,12,30,9,15,66.0,116.5,2.0,12.5,135.5,159.66,130.94
2016,12,30,9,30,72.0,132.0,2.0,13.0,155.0,178.45,146.43
2016,12,30,9,45,79.5,146.0,2.05,14.0,174.0,196.02,160.37
2016,12,30,10,0,87.0,160.0,2.1,15.0,193.0,213.33,173.8
2016,12,30,10,15,90.5,171.0,2.15,15.0,207.5,224.66,182.78
2016,12,30,10,30,94.0,182.0,2.2,15.0,222.0,235.66,191.42
2016,12,30,10,45,93.5,192.0,2.3,15.5,233.5,242.97,196.63
2016,12,30,11,0,93.0,202.0,2.4,16.0,245.0,249.89,201.48
2016,12,30,11,15,93.5,208.0,2.4,16.0,252.0,252.8,203.44
2016,12,30,11,30,94.0,214.0,2.4,16.0,259.0,255.36,205.12
2016,12,30,11,45,47.0,184.0,2.45,16.5,206.5,199.05,159.01
2016,12,30,12,0,0.0,154.0,2.5,17.0,154.0,143.83,113.75
2016,12,30,12,15,0.0,153.5,2.5,17.0,153.5,142.89,113.07
2016,12,30,12,30,0.0,153.0,2.5,17.0,153.0,141.95,112.32
2016,12,30,12,45,0.0,150.5,2.5,17.0,150.5,139.17,110.1
2016,12,30,13,0,0.0,148.0,2.5,17.0,148.0,136.39,107.9
2016,12,30,13,15,409.0,113.5,2.5,17.0,297.0,234.03,178.49
2016,12,30,13,30,818.0,79.0,2.5,17.0,446.0,303.28,219.75
2016,12,30,13,45,804.5,77.5,2.5,17.0,423.5,264.11,184.0
2016,12,30,14,0,791.0,76.0,2.5,17.0,401.0,224.49,148.6
2016,12,30,14,15,772.0,73.5,2.45,16.5,372.0,182.89,113.27
2016,12,30,14,30,753.0,71.0,2.4,16.0,343.0,141.8,81.06
2016,12,30,14,45,722.5,68.0,2.4,15.5,309.0,100.27,54.12
2016,12,30,15,0,692.0,65.0,2.4,15.0,275.0,56.54,34.27
2016,12,30,15,15,651.5,60.5,2.1,14.0,237.0,42.64,32.6
2016,12,30,15,30,611.0,56.0,1.8,13.0,199.0,40.58,30.79
2016,12,30,15,45,542.0,50.5,1.55,12.5,159.0,37.63,28.02
2016,12,30,16,0,473.0,45.0,1.3,12.0,119.0,34.72,25.11
2016,12,30,16,15,372.0,35.5,1.35,11.5,82.5,28.03,18.55
2016,12,30,16,30,271.0,26.0,1.4,11.0,46.0,21.1,9.12
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
